Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,7,45,155.0,15.5,2.6,1.5,28.5,119.48,0.0
2016,1,1,8,0,310.0,31.0,2.7,2.0,57.0,239.15,178.57
2016,1,1,8,15,409.5,40.0,2.7,2.5,95.5,309.28,258.36
2016,1,1,8,30,509.0,49.0,2.7,3.0,134.0,381.42,324.31
2016,1,1,8,45,569.5,55.0,2.75,3.5,173.5,428.03,366.21
2016,1,1,9,0,630.0,61.0,2.8,4.0,213.0,473.57,405.49
2016,1,1,9,15,670.5,65.5,2.8,4.5,251.0,503.7,430.46
2016,1,1,9,30,711.0,70.0,2.8,5.0,289.0,531.59,452.54
2016,1,1,9,45,747.0,71.0,2.85,5.5,323.5,547.1,464.09
2016,1,1,10,0,783.0,72.0,2.9,6.0,358.0,563.29,475.57
2016,1,1,10,15,801.5,74.5,2.85,6.5,386.0,567.52,476.59
2016,1,1,10,30,820.0,77.0,2.8,7.0,414.0,568.5,474.76
2016,1,1,10,45,833.0,78.0,2.8,7.5,435.5,561.44,466.49
2016,1,1,11,0,846.0,79.0,2.8,8.0,457.0,551.15,455.43
2016,1,1,11,15,853.5,80.0,2.75,8.0,471.5,534.74,439.91
2016,1,1,11,30,861.0,81.0,2.7,8.0,486.0,515.3,421.63
2016,1,1,11,45,864.5,81.5,2.65,8.5,493.0,490.49,397.97
2016,1,1,12,0,868.0,82.0,2.6,9.0,500.0,463.0,371.74
2016,1,1,12,15,867.5,82.0,2.55,9.0,499.5,430.82,341.94
2016,1,1,12,30,867.0,82.0,2.5,9.0,499.0,396.44,309.73
2016,1,1,12,45,865.0,81.0,2.45,9.0,491.0,358.6,274.13
2016,1,1,13,0,863.0,80.0,2.4,9.0,483.0,319.01,236.59
2016,1,1,13,15,855.0,79.0,2.35,9.0,467.5,276.39,196.61
2016,1,1,13,30,847.0,78.0,2.3,9.0,452.0,232.9,156.49
2016,1,1,13,45,833.5,76.5,2.25,9.0,429.5,187.49,116.93
2016,1,1,14,0,820.0,75.0,2.2,9.0,407.0,142.16,81.66
2016,1,1,14,15,801.0,72.5,2.15,9.0,378.0,96.02,53.97
2016,1,1,14,30,782.0,70.0,2.1,9.0,349.0,55.03,44.51
2016,1,1,14,45,753.5,67.0,2.05,9.0,314.5,53.41,43.11
2016,1,1,15,0,725.0,64.0,2.0,9.0,280.0,51.85,41.7
2016,1,1,15,15,683.5,60.0,1.9,8.0,242.0,45.15,35.71
2016,1,1,15,30,642.0,56.0,1.8,7.0,204.0,42.97,33.75
2016,1,1,15,45,576.5,50.0,1.75,6.5,163.5,39.06,30.0
2016,1,1,16,0,511.0,44.0,1.7,6.0,123.0,35.16,26.11
2016,1,1,16,15,405.5,35.0,1.8,5.5,85.5,28.42,19.31
2016,1,1,16,30,300.0,26.0,1.9,5.0,48.0,21.56,9.17
2016,1,1,16,45,150.0,13.0,2.0,4.5,24.0,11.82,0.0
2016,1,1,17,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,2.85,1.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,2,7,45,54.0,15.5,3.0,2.5,20.0,55.41,0.0
2016,1,2,8,0,108.0,31.0,3.1,3.0,40.0,117.07,84.85
2016,1,2,8,15,147.0,46.5,3.1,3.0,66.5,157.63,130.35
2016,1,2,8,30,186.0,62.0,3.1,3.0,93.0,198.3,168.67
2016,1,2,8,45,207.0,77.5,3.1,3.5,121.0,228.34,196.16
2016,1,2,9,0,228.0,93.0,3.1,4.0,149.0,257.68,222.19
2016,1,2,9,15,242.5,107.5,3.05,4.5,175.0,280.9,242.11
2016,1,2,9,30,257.0,122.0,3.0,5.0,201.0,303.06,260.48
2016,1,2,9,45,276.5,131.5,3.0,5.5,225.0,320.96,274.94
2016,1,2,10,0,296.0,141.0,3.0,6.0,249.0,337.73,288.07
2016,1,2,10,15,152.0,144.5,2.95,6.0,200.0,240.78,204.36
2016,1,2,10,30,8.0,148.0,2.9,6.0,151.0,141.41,117.48
2016,1,2,10,45,167.0,163.5,2.85,6.5,238.0,258.89,218.75
2016,1,2,11,0,326.0,179.0,2.8,7.0,325.0,362.2,303.7
2016,1,2,11,15,305.0,188.5,2.7,7.5,328.5,349.53,290.91
2016,1,2,11,30,284.0,198.0,2.6,8.0,332.0,336.52,278.4
2016,1,2,11,45,375.0,183.5,2.55,8.5,363.0,352.81,289.76
2016,1,2,12,0,466.0,169.0,2.5,9.0,394.0,368.22,299.21
2016,1,2,12,15,371.5,187.0,2.4,9.0,366.0,322.4,260.59
2016,1,2,12,30,277.0,205.0,2.3,9.0,338.0,285.98,230.38
2016,1,2,12,45,208.0,207.0,2.2,9.5,306.0,248.44,199.16
2016,1,2,13,0,139.0,209.0,2.1,10.0,274.0,217.87,174.41
2016,1,2,13,15,263.0,187.5,2.0,10.0,306.0,220.63,171.49
2016,1,2,13,30,387.0,166.0,1.9,10.0,338.0,211.22,157.15
2016,1,2,13,45,208.0,162.5,1.85,10.0,254.5,160.4,121.83
2016,1,2,14,0,29.0,159.0,1.8,10.0,171.0,131.47,105.91
2016,1,2,14,15,120.5,153.0,1.7,10.0,197.0,123.76,97.15
2016,1,2,14,30,212.0,147.0,1.6,10.0,223.0,105.76,89.69
2016,1,2,14,45,200.0,135.0,1.5,10.0,201.5,98.16,83.03
2016,1,2,15,0,188.0,123.0,1.4,10.0,180.0,93.69,79.05
2016,1,2,15,15,175.5,107.5,1.4,9.5,155.0,82.87,69.44
2016,1,2,15,30,163.0,92.0,1.4,9.0,130.0,69.51,57.38
2016,1,2,15,45,146.0,75.5,1.45,8.5,104.5,57.92,46.73
2016,1,2,16,0,129.0,59.0,1.5,8.0,79.0,46.0,35.59
2016,1,2,16,15,93.0,43.0,1.65,7.5,55.0,34.06,24.13
2016,1,2,16,30,57.0,27.0,1.8,7.0,31.0,22.51,10.35
2016,1,2,16,45,28.5,13.5,1.95,6.5,15.5,12.28,0.0
2016,1,2,17,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,3,7,45,18.0,15.0,2.4,4.5,16.5,29.62,0.0
2016,1,3,8,0,36.0,30.0,2.4,5.0,33.0,65.24,44.35
2016,1,3,8,15,59.5,46.5,2.3,5.0,55.0,98.07,78.43
2016,1,3,8,30,83.0,63.0,2.2,5.0,77.0,130.05,108.02
2016,1,3,8,45,95.5,79.5,2.1,5.5,100.0,155.16,130.7
2016,1,3,9,0,108.0,96.0,2.0,6.0,123.0,179.7,152.31
2016,1,3,9,15,115.5,112.0,2.0,6.0,144.5,199.93,169.95
2016,1,3,9,30,123.0,128.0,2.0,6.0,166.0,219.47,186.61
2016,1,3,9,45,129.5,141.0,2.0,6.5,185.0,233.93,198.33
2016,1,3,10,0,136.0,154.0,2.0,7.0,204.0,247.76,209.25
2016,1,3,10,15,70.5,150.0,2.05,7.0,176.0,190.16,159.48
2016,1,3,10,30,5.0,146.0,2.1,7.0,148.0,137.69,113.76
2016,1,3,10,45,15.5,160.5,2.2,7.5,167.0,156.43,129.59
2016,1,3,11,0,26.0,175.0,2.3,8.0,186.0,174.51,144.51
2016,1,3,11,15,203.0,178.5,2.45,8.0,274.0,280.23,233.73
2016,1,3,11,30,380.0,182.0,2.6,8.0,362.0,369.26,305.64
2016,1,3,11,45,195.5,178.0,2.8,8.0,270.5,259.52,214.43
2016,1,3,12,0,11.0,174.0,3.0,8.0,179.0,159.47,131.07
2016,1,3,12,15,72.0,195.5,3.1,8.0,230.5,203.82,167.92
2016,1,3,12,30,133.0,217.0,3.2,8.0,282.0,241.79,198.09
2016,1,3,12,45,171.5,212.0,3.3,8.5,294.0,241.19,195.52
2016,1,3,13,0,210.0,207.0,3.4,9.0,306.0,237.26,189.75
2016,1,3,13,15,126.5,194.5,3.25,9.0,253.5,194.05,155.4
2016,1,3,13,30,43.0,182.0,3.1,9.0,201.0,159.86,129.62
2016,1,3,13,45,179.0,171.5,3.0,9.5,245.5,165.81,128.3
2016,1,3,14,0,315.0,161.0,2.9,10.0,290.0,157.0,115.24
2016,1,3,14,15,310.0,149.5,2.7,10.0,269.5,128.63,95.31
2016,1,3,14,30,305.0,138.0,2.5,10.0,249.0,100.68,85.23
2016,1,3,14,45,285.5,128.0,2.4,10.0,223.5,94.15,79.5
2016,1,3,15,0,266.0,118.0,2.3,10.0,198.0,87.54,73.61
2016,1,3,15,15,249.0,104.0,2.2,9.5,171.0,78.13,65.23
2016,1,3,15,30,232.0,90.0,2.1,9.0,144.0,68.46,56.47
2016,1,3,15,45,201.5,74.5,2.05,8.5,115.5,57.45,46.33
2016,1,3,16,0,171.0,59.0,2.0,8.0,87.0,46.15,35.75
2016,1,3,16,15,126.5,43.5,2.05,7.5,60.5,34.52,24.61
2016,1,3,16,30,82.0,28.0,2.1,7.0,34.0,22.61,10.99
2016,1,3,16,45,41.0,14.0,2.15,7.0,17.0,12.73,0.0
2016,1,3,17,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,4,7,45,3.5,14.5,2.6,8.5,15.0,14.64,0.0
2016,1,4,8,0,7.0,29.0,2.6,9.0,30.0,33.73,19.74
2016,1,4,8,15,27.5,45.5,2.6,9.0,50.0,69.02,52.67
2016,1,4,8,30,48.0,62.0,2.6,9.0,70.0,98.74,79.54
2016,1,4,8,45,59.5,78.5,2.6,9.5,91.5,122.77,100.93
2016,1,4,9,0,71.0,95.0,2.6,10.0,113.0,146.37,121.55
2016,1,4,9,15,77.0,111.0,2.65,10.0,132.5,165.54,138.17
2016,1,4,9,30,83.0,127.0,2.7,10.0,152.0,184.22,154.08
2016,1,4,9,45,85.0,140.0,2.8,10.5,169.0,196.26,163.79
2016,1,4,10,0,87.0,153.0,2.9,11.0,186.0,207.96,173.03
2016,1,4,10,15,129.5,165.5,2.95,11.5,218.0,251.72,209.27
2016,1,4,10,30,172.0,178.0,3.0,12.0,250.0,284.38,235.61
2016,1,4,10,45,353.0,158.5,3.1,12.5,314.5,367.56,303.83
2016,1,4,11,0,534.0,139.0,3.2,13.0,379.0,444.73,364.57
2016,1,4,11,15,427.5,166.5,3.3,13.0,362.5,400.67,327.11
2016,1,4,11,30,321.0,194.0,3.4,13.0,346.0,352.52,287.06
2016,1,4,11,45,190.0,200.5,3.5,13.5,291.0,278.62,226.04
2016,1,4,12,0,59.0,207.0,3.6,14.0,236.0,213.61,172.56
2016,1,4,12,15,42.0,198.0,3.6,14.0,218.5,194.11,156.53
2016,1,4,12,30,25.0,189.0,3.6,14.0,201.0,174.9,140.78
2016,1,4,12,45,48.5,196.5,3.65,14.0,220.0,186.95,150.13
2016,1,4,13,0,72.0,204.0,3.7,14.0,239.0,195.19,155.98
2016,1,4,13,15,93.5,200.5,3.6,13.5,244.0,191.63,152.17
2016,1,4,13,30,115.0,197.0,3.5,13.0,249.0,184.31,145.1
2016,1,4,13,45,57.5,127.0,3.4,13.0,153.0,116.53,90.9
2016,1,4,14,0,0.0,57.0,3.3,13.0,57.0,50.34,37.57
2016,1,4,14,15,0.0,90.5,3.15,12.5,90.5,78.87,62.11
2016,1,4,14,30,0.0,124.0,3.0,12.0,124.0,103.16,86.87
2016,1,4,14,45,0.0,112.0,2.9,12.0,112.0,93.6,78.42
2016,1,4,15,0,0.0,100.0,2.8,12.0,100.0,83.96,69.87
2016,1,4,15,15,0.0,86.0,2.65,12.0,86.0,72.74,59.82
2016,1,4,15,30,0.0,72.0,2.5,12.0,72.0,61.38,49.52
2016,1,4,15,45,0.0,58.0,2.45,12.0,58.0,49.88,38.99
2016,1,4,16,0,0.0,44.0,2.4,12.0,44.0,38.25,28.24
2016,1,4,16,15,0.0,30.5,2.4,11.5,30.5,26.87,17.65
2016,1,4,16,30,0.0,17.0,2.4,11.0,17.0,14.96,5.53
2016,1,4,16,45,0.0,8.5,2.45,11.0,8.5,7.73,0.0
2016,1,4,17,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,5,7,45,2.0,14.5,2.15,10.5,14.5,13.86,0.0
2016,1,5,8,0,4.0,29.0,2.3,11.0,29.0,32.1,18.32
2016,1,5,8,15,23.5,45.0,2.4,11.0,49.0,65.9,49.62
2016,1,5,8,30,43.0,61.0,2.5,11.0,69.0,94.28,75.12
2016,1,5,8,45,53.0,78.0,2.65,11.0,89.5,118.23,96.44
2016,1,5,9,0,63.0,95.0,2.8,11.0,110.0,141.64,117.0
2016,1,5,9,15,68.0,110.5,2.85,11.0,129.5,159.51,132.47
2016,1,5,9,30,73.0,126.0,2.9,11.0,149.0,176.99,147.31
2016,1,5,9,45,77.0,139.5,3.0,11.5,166.0,190.93,158.67
2016,1,5,10,0,81.0,153.0,3.1,12.0,183.0,204.5,169.5
2016,1,5,10,15,41.5,148.0,3.2,12.0,163.5,171.02,140.61
2016,1,5,10,30,2.0,143.0,3.3,12.0,144.0,132.95,107.83
2016,1,5,10,45,47.0,169.5,3.4,12.5,191.0,190.4,156.17
2016,1,5,11,0,92.0,196.0,3.5,13.0,238.0,238.75,195.78
2016,1,5,11,15,46.0,147.5,3.55,13.0,168.5,161.69,131.36
2016,1,5,11,30,0.0,99.0,3.6,13.0,99.0,87.91,69.17
2016,1,5,11,45,73.5,159.0,3.7,13.0,195.0,180.19,146.5
2016,1,5,12,0,147.0,219.0,3.8,13.0,291.0,267.77,217.45
2016,1,5,12,15,73.5,133.5,3.8,12.5,169.5,152.65,122.81
2016,1,5,12,30,0.0,48.0,3.8,12.0,48.0,42.39,30.7
2016,1,5,12,45,1.5,103.5,3.85,12.0,104.5,91.83,72.81
2016,1,5,13,0,3.0,159.0,3.9,12.0,161.0,139.02,112.5
2016,1,5,13,15,22.5,171.5,3.8,12.0,182.0,152.95,123.46
2016,1,5,13,30,42.0,184.0,3.7,12.0,203.0,161.68,129.9
2016,1,5,13,45,52.0,178.5,3.65,12.0,201.0,154.2,123.16
2016,1,5,14,0,62.0,173.0,3.6,12.0,199.0,145.52,115.66
2016,1,5,14,15,31.0,89.5,3.55,12.0,102.5,78.24,60.58
2016,1,5,14,30,0.0,6.0,3.5,12.0,6.0,5.27,0.0
2016,1,5,14,45,0.0,5.5,3.45,12.0,5.5,4.83,0.0
2016,1,5,15,0,0.0,5.0,3.4,12.0,5.0,4.39,0.0
2016,1,5,15,15,0.0,4.0,3.15,11.5,4.0,3.51,0.0
2016,1,5,15,30,0.0,3.0,2.9,11.0,3.0,2.63,0.0
2016,1,5,15,45,222.5,26.5,2.7,10.5,63.0,18.78,11.32
2016,1,5,16,0,445.0,50.0,2.5,10.0,123.0,39.92,30.02
2016,1,5,16,15,344.5,40.5,2.35,9.5,87.0,32.93,23.17
2016,1,5,16,30,244.0,31.0,2.2,9.0,51.0,24.38,13.16
2016,1,5,16,45,122.0,15.5,2.1,9.0,25.5,12.25,0.0
2016,1,5,17,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.75,8.5,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,5.1,8.5,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,6,7,45,2.5,15.0,3.65,10.0,15.0,14.84,0.0
2016,1,6,8,0,5.0,30.0,3.6,10.0,30.0,34.36,20.12
2016,1,6,8,15,30.0,48.0,3.55,10.0,53.0,74.94,57.43
2016,1,6,8,30,55.0,66.0,3.5,10.0,76.0,109.39,88.38
2016,1,6,8,45,68.5,84.5,3.45,10.5,99.5,137.28,113.06
2016,1,6,9,0,82.0,103.0,3.4,11.0,123.0,174.42,145.04
2016,1,6,9,15,95.5,119.5,3.35,11.0,146.5,198.39,165.7
2016,1,6,9,30,109.0,136.0,3.3,11.0,170.0,221.82,185.55
2016,1,6,9,45,127.5,146.0,3.25,11.0,189.5,239.56,200.43
2016,1,6,10,0,146.0,156.0,3.2,11.0,209.0,256.96,214.77
2016,1,6,10,15,87.0,159.0,3.2,11.0,191.5,210.43,174.75
2016,1,6,10,30,28.0,162.0,3.2,11.0,174.0,175.04,143.98
2016,1,6,10,45,14.0,123.0,3.25,11.0,129.0,119.13,96.61
2016,1,6,11,0,0.0,84.0,3.3,11.0,84.0,74.42,58.37
2016,1,6,11,15,0.0,118.5,3.35,11.0,118.5,105.96,85.16
2016,1,6,11,30,0.0,153.0,3.4,11.0,153.0,137.31,111.5
2016,1,6,11,45,81.5,186.5,3.45,11.0,226.5,209.94,172.15
2016,1,6,12,0,163.0,220.0,3.5,11.0,300.0,276.27,225.77
2016,1,6,12,15,121.5,217.0,3.4,11.0,277.0,247.18,201.2
2016,1,6,12,30,80.0,214.0,3.3,11.0,254.0,218.57,177.58
2016,1,6,12,45,127.5,213.5,3.25,11.0,275.0,229.39,185.11
2016,1,6,13,0,175.0,213.0,3.2,11.0,296.0,233.81,186.6
2016,1,6,13,15,87.5,110.0,3.1,11.0,151.5,117.89,92.01
2016,1,6,13,30,0.0,7.0,3.0,11.0,7.0,6.16,0.0
2016,1,6,13,45,234.0,72.5,2.95,11.0,169.5,95.37,65.85
2016,1,6,14,0,468.0,138.0,2.9,11.0,332.0,157.64,108.45
2016,1,6,14,15,262.0,144.0,2.85,10.5,251.5,124.81,92.63
2016,1,6,14,30,56.0,150.0,2.8,10.0,171.0,116.93,99.7
2016,1,6,14,45,51.0,137.5,2.8,10.0,155.0,107.05,91.01
2016,1,6,15,0,46.0,125.0,2.8,10.0,139.0,97.87,82.86
2016,1,6,15,15,39.5,109.5,2.75,9.5,120.5,86.62,72.89
2016,1,6,15,30,33.0,94.0,2.7,9.0,102.0,75.11,62.51
2016,1,6,15,45,24.0,77.0,2.65,9.0,82.5,62.38,50.74
2016,1,6,16,0,15.0,60.0,2.6,9.0,63.0,50.37,39.48
2016,1,6,16,15,7.5,43.0,2.55,8.5,44.5,36.6,26.55
2016,1,6,16,30,0.0,26.0,2.5,8.0,26.0,22.63,12.25
2016,1,6,16,45,0.0,13.0,2.5,8.0,13.0,11.45,0.0
2016,1,6,17,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,7,45,75.0,18.0,0.6,7.5,24.5,71.69,0.0
2016,1,7,8,0,150.0,36.0,0.6,8.0,49.0,151.46,108.78
2016,1,7,8,15,241.5,49.5,0.65,8.0,84.0,228.55,185.37
2016,1,7,8,30,333.0,63.0,0.7,8.0,119.0,298.18,246.7
2016,1,7,8,45,416.5,69.5,0.8,8.5,158.5,355.63,295.95
2016,1,7,9,0,500.0,76.0,0.9,9.0,198.0,416.6,346.39
2016,1,7,9,15,543.5,82.0,0.9,9.0,234.0,450.84,374.06
2016,1,7,9,30,587.0,88.0,0.9,9.0,270.0,482.98,399.31
2016,1,7,9,45,403.0,120.0,0.95,9.5,251.0,398.57,330.01
2016,1,7,10,0,219.0,152.0,1.0,10.0,232.0,306.87,254.11
2016,1,7,10,15,215.5,166.5,1.0,10.0,251.0,305.01,252.59
2016,1,7,10,30,212.0,181.0,1.0,10.0,270.0,312.25,257.63
2016,1,7,10,45,216.5,190.5,1.05,10.5,285.0,317.66,260.85
2016,1,7,11,0,221.0,200.0,1.1,11.0,300.0,322.01,263.14
2016,1,7,11,15,222.0,206.5,1.15,11.0,310.0,320.37,261.06
2016,1,7,11,30,223.0,213.0,1.2,11.0,320.0,317.86,258.25
2016,1,7,11,45,526.5,149.0,1.25,11.5,406.0,403.34,324.37
2016,1,7,12,0,830.0,85.0,1.3,12.0,492.0,461.69,364.82
2016,1,7,12,15,830.0,85.0,1.35,12.0,492.0,431.2,337.16
2016,1,7,12,30,830.0,85.0,1.4,12.0,492.0,398.54,307.75
2016,1,7,12,45,832.5,82.5,1.45,12.0,486.0,362.37,274.79
2016,1,7,13,0,835.0,80.0,1.5,12.0,480.0,324.19,239.49
2016,1,7,13,15,827.5,79.0,1.5,12.0,465.0,282.92,201.48
2016,1,7,13,30,820.0,78.0,1.5,12.0,450.0,240.75,162.95
2016,1,7,13,45,809.5,76.0,1.55,12.0,429.0,196.51,124.15
2016,1,7,14,0,799.0,74.0,1.6,12.0,408.0,152.09,88.35
2016,1,7,14,15,781.0,72.0,1.55,11.5,380.5,107.17,58.92
2016,1,7,14,30,763.0,70.0,1.5,11.0,353.0,63.23,42.21
2016,1,7,14,45,743.5,66.0,1.45,11.0,320.5,51.98,41.46
2016,1,7,15,0,724.0,62.0,1.4,11.0,288.0,49.58,39.33
2016,1,7,15,15,686.5,58.0,1.3,10.5,251.0,47.09,37.15
2016,1,7,15,30,649.0,54.0,1.2,10.0,214.0,44.63,34.91
2016,1,7,15,45,598.0,48.0,1.1,10.0,175.0,36.91,27.76
2016,1,7,16,0,547.0,42.0,1.0,10.0,136.0,32.94,23.9
2016,1,7,16,15,455.5,34.5,1.0,9.5,97.5,27.5,18.58
2016,1,7,16,30,364.0,27.0,1.0,9.0,59.0,21.99,12.03
2016,1,7,16,45,182.0,13.5,1.05,9.0,29.5,10.74,0.0
2016,1,7,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,8,7,45,68.0,15.0,1.65,5.0,21.0,70.67,0.0
2016,1,8,8,0,136.0,30.0,1.7,5.0,42.0,144.51,105.37
2016,1,8,8,15,176.5,45.5,1.7,5.0,69.5,173.7,142.98
2016,1,8,8,30,217.0,61.0,1.7,5.0,97.0,216.28,182.61
2016,1,8,8,45,241.5,75.5,1.75,5.5,126.0,247.77,211.02
2016,1,8,9,0,266.0,90.0,1.8,6.0,155.0,278.7,238.0
2016,1,8,9,15,280.0,104.5,1.75,6.0,182.5,302.34,258.21
2016,1,8,9,30,294.0,119.0,1.7,6.0,210.0,324.77,276.78
2016,1,8,9,45,299.0,131.0,1.65,6.5,232.5,337.28,286.09
2016,1,8,10,0,304.0,143.0,1.6,7.0,255.0,348.49,294.01
2016,1,8,10,15,176.0,157.0,1.55,7.5,223.0,271.09,227.53
2016,1,8,10,30,48.0,171.0,1.5,8.0,191.0,196.67,163.21
2016,1,8,10,45,78.5,185.5,1.45,8.5,220.5,225.67,187.31
2016,1,8,11,0,109.0,200.0,1.4,9.0,250.0,252.99,209.14
2016,1,8,11,15,203.0,200.0,1.45,9.5,296.5,304.36,250.61
2016,1,8,11,30,297.0,200.0,1.5,10.0,343.0,349.74,285.78
2016,1,8,11,45,148.5,177.5,1.55,10.5,249.0,239.24,195.03
2016,1,8,12,0,0.0,155.0,1.6,11.0,155.0,137.74,111.16
2016,1,8,12,15,0.0,149.5,1.6,11.0,149.5,132.23,106.78
2016,1,8,12,30,0.0,144.0,1.6,11.0,144.0,126.85,102.31
2016,1,8,12,45,126.0,175.5,1.65,11.5,236.5,198.11,158.78
2016,1,8,13,0,252.0,207.0,1.7,12.0,329.0,254.06,199.68
2016,1,8,13,15,331.0,187.5,1.65,12.0,342.0,243.4,186.59
2016,1,8,13,30,410.0,168.0,1.6,12.0,355.0,224.88,166.52
2016,1,8,13,45,221.5,167.0,1.6,12.0,267.5,170.39,128.49
2016,1,8,14,0,33.0,166.0,1.6,12.0,180.0,138.4,110.52
2016,1,8,14,15,84.5,162.0,1.5,11.5,194.5,134.2,105.87
2016,1,8,14,30,136.0,158.0,1.4,11.0,209.0,119.81,95.58
2016,1,8,14,45,125.5,145.0,1.35,11.0,189.0,108.16,91.49
2016,1,8,15,0,115.0,132.0,1.3,11.0,169.0,99.28,83.69
2016,1,8,15,15,106.5,116.0,1.3,10.5,147.0,88.35,74.1
2016,1,8,15,30,98.0,100.0,1.3,10.0,125.0,77.11,64.06
2016,1,8,15,45,84.5,83.0,1.3,10.0,101.5,64.93,52.87
2016,1,8,16,0,71.0,66.0,1.3,10.0,78.0,52.43,41.25
2016,1,8,16,15,48.5,49.0,1.35,9.5,56.0,39.6,29.23
2016,1,8,16,30,26.0,32.0,1.4,9.0,34.0,27.09,16.43
2016,1,8,16,45,13.0,16.0,1.5,9.0,17.0,14.07,0.0
2016,1,8,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,8.5,3.05,7.5,8.5,7.47,0.0
2016,1,9,8,0,0.0,17.0,3.1,8.0,17.0,14.96,5.72
2016,1,9,8,15,0.0,29.0,3.1,8.0,29.0,25.57,15.97
2016,1,9,8,30,0.0,41.0,3.1,8.0,41.0,36.7,26.03
2016,1,9,8,45,0.0,53.5,3.1,8.0,53.5,48.82,36.87
2016,1,9,9,0,0.0,66.0,3.1,8.0,66.0,60.75,47.47
2016,1,9,9,15,0.0,77.5,3.05,8.0,77.5,71.45,56.89
2016,1,9,9,30,0.0,89.0,3.0,8.0,89.0,82.08,66.14
2016,1,9,9,45,0.0,98.0,2.95,8.5,98.0,90.04,72.85
2016,1,9,10,0,0.0,107.0,2.9,9.0,107.0,98.01,79.47
2016,1,9,10,15,0.0,105.0,2.75,9.0,105.0,95.11,76.86
2016,1,9,10,30,0.0,103.0,2.6,9.0,103.0,92.58,74.58
2016,1,9,10,45,0.0,116.0,2.5,9.0,116.0,104.48,84.65
2016,1,9,11,0,0.0,129.0,2.4,9.0,129.0,116.23,94.53
2016,1,9,11,15,41.5,169.5,2.25,9.0,190.0,181.35,149.72
2016,1,9,11,30,83.0,210.0,2.1,9.0,251.0,238.75,197.03
2016,1,9,11,45,104.5,216.0,2.0,9.5,268.0,249.63,204.91
2016,1,9,12,0,126.0,222.0,1.9,10.0,285.0,263.0,214.69
2016,1,9,12,15,87.0,214.5,1.8,10.0,257.5,228.56,186.06
2016,1,9,12,30,48.0,207.0,1.7,10.0,230.0,201.24,163.67
2016,1,9,12,45,43.0,202.0,1.6,10.0,222.5,190.83,154.95
2016,1,9,13,0,38.0,197.0,1.5,10.0,215.0,180.84,146.58
2016,1,9,13,15,98.5,200.0,1.35,10.0,245.5,194.62,155.75
2016,1,9,13,30,159.0,203.0,1.2,10.0,276.0,200.92,157.89
2016,1,9,13,45,80.5,174.5,1.1,10.0,211.5,157.48,124.76
2016,1,9,14,0,2.0,146.0,1.0,10.0,147.0,123.71,100.24
2016,1,9,14,15,1.0,128.0,0.95,10.0,128.5,108.44,87.62
2016,1,9,14,30,0.0,110.0,0.9,10.0,110.0,93.51,75.12
2016,1,9,14,45,0.0,100.0,0.85,10.0,100.0,85.17,71.37
2016,1,9,15,0,0.0,90.0,0.8,10.0,90.0,76.94,64.07
2016,1,9,15,15,0.0,78.0,0.8,9.5,78.0,67.1,55.35
2016,1,9,15,30,0.0,66.0,0.8,9.0,66.0,57.15,46.39
2016,1,9,15,45,0.0,54.0,0.85,9.0,54.0,47.09,37.11
2016,1,9,16,0,0.0,42.0,0.9,9.0,42.0,36.93,27.64
2016,1,9,16,15,0.0,30.0,0.9,9.0,30.0,26.45,17.8
2016,1,9,16,30,0.0,18.0,0.9,9.0,18.0,15.84,7.46
2016,1,9,16,45,0.0,9.0,0.95,9.0,9.0,7.91,0.0
2016,1,9,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,10,7,45,144.5,15.5,2.75,7.5,28.0,115.65,0.0
2016,1,10,8,0,289.0,31.0,2.9,8.0,56.0,230.99,170.63
2016,1,10,8,15,384.0,41.0,2.85,8.0,94.0,300.43,247.0
2016,1,10,8,30,479.0,51.0,2.8,8.0,132.0,372.19,311.87
2016,1,10,8,45,545.0,56.5,2.8,8.5,172.5,422.57,356.11
2016,1,10,9,0,611.0,62.0,2.8,9.0,213.0,472.04,397.82
2016,1,10,9,15,651.0,66.5,2.75,9.0,250.5,502.95,423.57
2016,1,10,9,30,691.0,71.0,2.7,9.0,288.0,531.73,446.63
2016,1,10,9,45,724.5,73.0,2.7,9.5,323.0,551.0,460.71
2016,1,10,10,0,758.0,75.0,2.7,10.0,358.0,565.04,470.18
2016,1,10,10,15,776.0,77.5,2.6,10.5,386.0,570.14,471.72
2016,1,10,10,30,794.0,80.0,2.5,11.0,414.0,572.09,470.52
2016,1,10,10,45,813.5,79.5,2.45,11.5,437.0,568.38,464.96
2016,1,10,11,0,833.0,79.0,2.4,12.0,460.0,561.3,456.56
2016,1,10,11,15,693.5,113.0,2.3,12.0,437.5,501.78,407.22
2016,1,10,11,30,554.0,147.0,2.2,12.0,415.0,438.7,355.44
2016,1,10,11,45,605.0,134.5,2.1,12.5,431.5,436.0,350.71
2016,1,10,12,0,656.0,122.0,2.0,13.0,448.0,424.78,338.39
2016,1,10,12,15,620.5,133.0,1.95,13.0,441.5,394.23,311.59
2016,1,10,12,30,585.0,144.0,1.9,13.0,435.0,364.0,285.01
2016,1,10,12,45,493.0,164.0,1.85,13.0,407.0,319.86,248.38
2016,1,10,13,0,401.0,184.0,1.8,13.0,379.0,283.64,218.75
2016,1,10,13,15,402.0,178.0,1.75,13.0,368.5,256.77,194.62
2016,1,10,13,30,403.0,172.0,1.7,13.0,358.0,229.21,169.94
2016,1,10,13,45,614.0,121.0,1.7,13.0,389.5,203.57,138.34
2016,1,10,14,0,825.0,70.0,1.7,13.0,421.0,159.01,92.13
2016,1,10,14,15,807.0,68.0,1.65,13.0,393.0,112.69,60.31
2016,1,10,14,30,789.0,66.0,1.6,13.0,365.0,67.29,40.21
2016,1,10,14,45,763.5,63.5,1.55,13.0,331.5,49.77,39.13
2016,1,10,15,0,738.0,61.0,1.5,13.0,298.0,48.53,38.06
2016,1,10,15,15,702.0,57.5,1.4,12.5,260.5,46.44,36.26
2016,1,10,15,30,666.0,54.0,1.3,12.0,223.0,44.4,34.44
2016,1,10,15,45,612.5,49.0,1.25,11.5,183.5,40.98,31.27
2016,1,10,16,0,559.0,44.0,1.2,11.0,144.0,34.4,25.16
2016,1,10,16,15,472.5,36.5,1.3,10.5,105.0,29.01,19.96
2016,1,10,16,30,386.0,29.0,1.4,10.0,66.0,23.56,13.96
2016,1,10,16,45,193.0,14.5,1.5,9.5,33.0,11.46,0.0
2016,1,10,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,7,45,11.0,15.0,2.15,7.5,16.0,20.92,0.0
2016,1,11,8,0,22.0,30.0,2.2,8.0,32.0,48.03,31.44
2016,1,11,8,15,44.0,47.0,2.2,8.0,53.5,80.73,63.14
2016,1,11,8,30,66.0,64.0,2.2,8.0,75.0,122.14,100.13
2016,1,11,8,45,76.5,81.0,2.25,8.5,97.5,146.76,122.08
2016,1,11,9,0,87.0,98.0,2.3,9.0,120.0,170.78,143.05
2016,1,11,9,15,94.0,114.0,2.25,9.0,141.0,190.72,160.25
2016,1,11,9,30,101.0,130.0,2.2,9.0,162.0,210.06,176.6
2016,1,11,9,45,107.0,144.0,2.2,9.5,181.0,225.65,189.16
2016,1,11,10,0,113.0,158.0,2.2,10.0,200.0,240.61,200.95
2016,1,11,10,15,72.0,162.0,2.2,10.0,189.5,205.55,170.69
2016,1,11,10,30,31.0,166.0,2.2,10.0,179.0,181.4,149.58
2016,1,11,10,45,30.5,174.0,2.25,10.5,187.5,186.22,153.13
2016,1,11,11,0,30.0,182.0,2.3,11.0,196.0,190.93,156.47
2016,1,11,11,15,15.0,165.5,2.25,11.0,172.5,158.04,128.71
2016,1,11,11,30,0.0,149.0,2.2,11.0,149.0,133.64,108.11
2016,1,11,11,45,26.5,180.0,2.15,11.5,193.0,178.26,145.1
2016,1,11,12,0,53.0,211.0,2.1,12.0,237.0,216.08,175.52
2016,1,11,12,15,159.0,213.5,2.05,12.0,292.5,262.29,211.98
2016,1,11,12,30,265.0,216.0,2.0,12.0,348.0,298.84,238.99
2016,1,11,12,45,168.5,213.5,2.0,12.5,297.0,246.33,196.33
2016,1,11,13,0,72.0,211.0,2.0,13.0,246.0,203.18,162.44
2016,1,11,13,15,122.5,208.0,1.95,13.0,266.0,207.64,164.18
2016,1,11,13,30,173.0,205.0,1.9,13.0,286.0,206.89,160.94
2016,1,11,13,45,491.0,137.5,1.9,13.5,351.5,195.55,137.05
2016,1,11,14,0,809.0,70.0,1.9,14.0,417.0,159.45,92.78
2016,1,11,14,15,445.5,115.0,1.8,13.5,304.0,118.86,78.4
2016,1,11,14,30,82.0,160.0,1.7,13.0,191.0,126.02,100.22
2016,1,11,14,45,78.0,146.5,1.6,13.0,174.0,113.34,95.34
2016,1,11,15,0,74.0,133.0,1.5,13.0,157.0,103.63,86.88
2016,1,11,15,15,367.0,93.0,1.4,12.5,190.0,67.39,54.93
2016,1,11,15,30,660.0,53.0,1.3,12.0,223.0,43.38,33.52
2016,1,11,15,45,609.0,48.0,1.2,12.0,184.0,39.94,30.3
2016,1,11,16,0,558.0,43.0,1.1,12.0,145.0,33.45,24.24
2016,1,11,16,15,474.0,36.0,1.1,11.5,106.5,28.48,19.45
