Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,8.5,3.05,13.0,8.5,7.46,0.0
2016,1,22,8,0,0.0,17.0,2.9,13.0,17.0,14.95,6.32
2016,1,22,8,15,0.0,27.5,2.85,13.0,27.5,24.23,14.71
2016,1,22,8,30,0.0,38.0,2.8,13.0,38.0,33.51,22.94
2016,1,22,8,45,0.0,49.0,2.75,13.5,49.0,43.26,31.44
2016,1,22,9,0,0.0,60.0,2.7,14.0,60.0,53.58,40.32
2016,1,22,9,15,0.0,70.5,2.75,14.0,70.5,63.4,48.75
2016,1,22,9,30,0.0,81.0,2.8,14.0,81.0,73.16,57.02
2016,1,22,9,45,0.0,80.5,2.9,14.0,80.5,71.97,55.94
2016,1,22,10,0,0.0,80.0,3.0,14.0,80.0,71.1,55.12
2016,1,22,10,15,20.0,130.5,3.05,14.0,139.5,132.64,107.27
2016,1,22,10,30,40.0,181.0,3.1,14.0,199.0,203.56,166.07
2016,1,22,10,45,20.0,159.0,3.2,14.0,168.0,157.92,127.64
2016,1,22,11,0,0.0,137.0,3.3,14.0,137.0,123.58,98.65
2016,1,22,11,15,4.5,158.5,3.35,14.0,161.0,145.71,117.04
2016,1,22,11,30,9.0,180.0,3.4,14.0,185.0,167.28,134.75
2016,1,22,11,45,4.5,160.5,3.5,14.0,163.0,145.84,116.87
2016,1,22,12,0,0.0,141.0,3.6,14.0,141.0,125.32,99.82
2016,1,22,12,15,0.0,104.0,3.55,14.0,104.0,92.12,72.16
2016,1,22,12,30,0.0,67.0,3.5,14.0,67.0,59.26,44.6
2016,1,22,12,45,0.0,102.0,3.5,14.0,102.0,90.19,70.62
2016,1,22,13,0,0.0,137.0,3.5,14.0,137.0,120.24,95.71
2016,1,22,13,15,6.0,159.0,3.35,14.0,162.0,140.05,112.02
2016,1,22,13,30,12.0,181.0,3.2,14.0,187.0,158.3,126.92
2016,1,22,13,45,12.5,175.5,3.1,14.0,181.5,152.03,121.75
2016,1,22,14,0,13.0,170.0,3.0,14.0,176.0,145.63,116.52
2016,1,22,14,15,16.5,164.5,3.0,14.0,172.0,139.36,111.37
2016,1,22,14,30,20.0,159.0,3.0,14.0,168.0,132.52,105.91
2016,1,22,14,45,10.0,85.5,3.0,14.0,90.0,74.84,61.06
2016,1,22,15,0,0.0,12.0,3.0,14.0,12.0,10.55,3.83
2016,1,22,15,15,0.0,10.5,3.0,14.0,10.5,9.23,2.66
2016,1,22,15,30,0.0,9.0,3.0,14.0,9.0,7.91,1.46
2016,1,22,15,45,0.0,7.5,3.0,14.0,7.5,6.58,0.26
2016,1,22,16,0,0.0,6.0,3.0,14.0,6.0,5.26,0.0
2016,1,22,16,15,0.0,4.5,3.0,13.5,4.5,3.94,0.0
2016,1,22,16,30,0.0,3.0,3.0,13.0,3.0,2.63,0.0
2016,1,22,16,45,0.0,1.5,3.0,13.0,1.5,1.31,0.0
2016,1,22,17,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,17,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,23,7,45,0.0,9.0,3.9,10.5,9.0,7.9,0.0
2016,1,23,8,0,0.0,18.0,4.0,11.0,18.0,15.83,7.17
2016,1,23,8,15,0.0,30.0,4.05,11.0,30.0,26.44,16.74
2016,1,23,8,30,0.0,42.0,4.1,11.0,42.0,37.07,26.19
2016,1,23,8,45,0.0,54.5,4.15,11.5,54.5,48.97,36.61
2016,1,23,9,0,0.0,67.0,4.2,12.0,67.0,60.89,46.92
2016,1,23,9,15,0.0,79.0,4.25,12.0,79.0,72.16,56.65
2016,1,23,9,30,0.0,91.0,4.3,12.0,91.0,83.34,66.19
2016,1,23,9,45,97.5,130.0,4.35,12.0,169.0,205.13,171.48
2016,1,23,10,0,195.0,169.0,4.4,12.0,247.0,309.51,259.24
2016,1,23,10,15,141.5,182.0,4.4,12.0,241.0,284.07,236.38
2016,1,23,10,30,88.0,195.0,4.4,12.0,235.0,249.16,206.08
2016,1,23,10,45,81.5,204.0,4.4,12.5,242.5,249.86,205.75
2016,1,23,11,0,75.0,213.0,4.4,13.0,250.0,250.47,205.28
2016,1,23,11,15,208.0,213.0,4.45,13.0,320.0,330.02,271.37
2016,1,23,11,30,341.0,213.0,4.5,13.0,390.0,401.82,329.12
2016,1,23,11,45,170.5,187.5,4.55,13.0,276.0,268.03,218.99
2016,1,23,12,0,0.0,162.0,4.6,13.0,162.0,144.19,115.84
2016,1,23,12,15,396.0,135.5,4.6,13.0,347.5,316.37,257.13
2016,1,23,12,30,792.0,109.0,4.6,13.0,533.0,447.57,356.59
2016,1,23,12,45,527.5,170.0,4.7,13.0,451.0,360.86,285.98
2016,1,23,13,0,263.0,231.0,4.8,13.0,369.0,292.11,232.31
2016,1,23,13,15,261.0,224.5,4.8,13.0,359.0,269.76,212.62
2016,1,23,13,30,259.0,218.0,4.8,13.0,349.0,247.23,192.61
2016,1,23,13,45,246.5,210.0,4.8,13.0,330.5,221.15,170.25
2016,1,23,14,0,234.0,202.0,4.8,13.0,312.0,198.97,151.66
2016,1,23,14,15,486.5,146.5,4.7,12.5,357.5,165.31,113.21
2016,1,23,14,30,739.0,91.0,4.6,12.0,403.0,111.22,64.35
2016,1,23,14,45,716.0,87.5,4.55,12.0,370.0,66.34,53.99
2016,1,23,15,0,693.0,84.0,4.5,12.0,337.0,59.84,48.28
2016,1,23,15,15,658.5,80.0,4.35,11.5,299.5,58.09,46.86
2016,1,23,15,30,624.0,76.0,4.2,11.0,262.0,56.39,45.43
2016,1,23,15,45,583.0,69.0,4.05,11.0,222.5,52.22,41.61
2016,1,23,16,0,542.0,62.0,3.9,11.0,183.0,48.0,37.63
2016,1,23,16,15,464.5,54.0,3.7,10.5,141.5,42.7,32.61
2016,1,23,16,30,387.0,46.0,3.5,10.0,100.0,37.36,27.34
2016,1,23,16,45,273.0,34.0,3.3,10.0,65.0,28.05,17.64
2016,1,23,17,0,159.0,22.0,3.1,10.0,30.0,17.4,0.0
2016,1,23,17,15,79.5,11.0,3.05,9.5,15.0,10.01,0.0
2016,1,23,17,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,24,7,45,57.5,19.5,1.95,7.5,25.5,68.02,25.02
2016,1,24,8,0,115.0,39.0,1.9,8.0,51.0,135.87,106.84
2016,1,24,8,15,151.0,56.0,1.85,8.0,80.0,178.43,147.64
2016,1,24,8,30,187.0,73.0,1.8,8.0,109.0,221.08,186.15
2016,1,24,8,45,211.0,89.5,1.8,8.5,139.5,255.38,216.13
2016,1,24,9,0,235.0,106.0,1.8,9.0,170.0,289.14,244.71
2016,1,24,9,15,257.0,118.5,1.75,9.0,198.5,315.61,266.86
2016,1,24,9,30,279.0,131.0,1.7,9.0,227.0,341.36,287.83
2016,1,24,9,45,305.5,142.5,1.7,9.5,257.5,367.78,308.45
2016,1,24,10,0,332.0,154.0,1.7,10.0,288.0,392.83,327.47
2016,1,24,10,15,339.5,166.0,1.7,10.5,311.5,404.5,335.17
2016,1,24,10,30,347.0,178.0,1.7,11.0,335.0,414.51,341.44
2016,1,24,10,45,432.0,169.5,1.7,11.5,375.5,459.2,375.73
2016,1,24,11,0,517.0,161.0,1.7,12.0,416.0,489.72,398.01
2016,1,24,11,15,519.5,167.0,1.65,12.5,430.5,482.1,389.47
2016,1,24,11,30,522.0,173.0,1.6,13.0,445.0,472.41,379.51
2016,1,24,11,45,459.5,192.0,1.6,13.5,434.5,438.52,350.7
2016,1,24,12,0,397.0,211.0,1.6,14.0,424.0,400.52,319.06
2016,1,24,12,15,633.0,146.0,1.7,14.0,487.0,441.71,349.28
2016,1,24,12,30,869.0,81.0,1.8,14.0,550.0,457.64,357.07
2016,1,24,12,45,872.5,78.5,1.9,14.0,545.0,421.45,324.66
2016,1,24,13,0,876.0,76.0,2.0,14.0,540.0,383.0,289.84
2016,1,24,13,15,870.0,75.5,2.15,14.0,526.5,341.21,251.8
2016,1,24,13,30,864.0,75.0,2.3,14.0,513.0,298.15,212.18
2016,1,24,13,45,848.5,75.5,2.45,14.0,491.0,248.61,167.73
2016,1,24,14,0,833.0,76.0,2.6,14.0,469.0,202.68,127.47
2016,1,24,14,15,818.0,74.0,2.6,13.5,441.5,155.04,89.26
2016,1,24,14,30,803.0,72.0,2.6,13.0,414.0,107.97,58.27
2016,1,24,14,45,782.0,69.5,2.65,13.0,381.0,61.18,40.51
2016,1,24,15,0,761.0,67.0,2.7,13.0,348.0,52.0,41.09
2016,1,24,15,15,730.5,64.0,2.55,12.5,310.0,50.46,39.85
2016,1,24,15,30,700.0,61.0,2.4,12.0,272.0,48.97,38.61
2016,1,24,15,45,660.5,55.5,2.25,12.0,231.5,45.3,35.26
2016,1,24,16,0,621.0,50.0,2.1,12.0,191.0,41.59,31.79
2016,1,24,16,15,552.0,44.0,2.0,11.0,149.5,34.14,24.97
2016,1,24,16,30,483.0,38.0,1.9,10.0,108.0,30.18,21.1
2016,1,24,16,45,368.0,28.5,1.85,9.5,70.5,22.95,13.68
2016,1,24,17,0,253.0,19.0,1.8,9.0,33.0,15.54,0.0
2016,1,24,17,15,126.5,9.5,1.75,8.5,16.5,8.64,0.0
2016,1,24,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,7,15,37.0,5.0,0.85,9.0,5.5,0.0,0.0
2016,1,25,7,30,74.0,10.0,0.8,9.0,11.0,48.91,0.0
2016,1,25,7,45,213.5,22.5,0.8,9.5,42.0,175.52,81.55
2016,1,25,8,0,353.0,35.0,0.8,10.0,73.0,283.64,224.21
2016,1,25,8,15,439.0,43.0,0.75,10.0,113.5,350.68,286.64
2016,1,25,8,30,525.0,51.0,0.7,10.0,154.0,419.43,345.19
2016,1,25,8,45,583.0,56.5,0.7,10.5,195.5,468.02,385.03
2016,1,25,9,0,641.0,62.0,0.7,11.0,237.0,515.83,422.48
2016,1,25,9,15,331.0,96.0,0.65,11.0,187.0,349.92,289.2
2016,1,25,9,30,21.0,130.0,0.6,11.0,137.0,139.22,112.97
2016,1,25,9,45,60.0,151.5,0.55,11.5,175.0,195.66,161.02
2016,1,25,10,0,99.0,173.0,0.5,12.0,213.0,241.8,198.23
2016,1,25,10,15,165.5,184.5,0.45,12.5,257.5,303.17,246.97
2016,1,25,10,30,232.0,196.0,0.4,13.0,302.0,352.01,284.25
2016,1,25,10,45,171.5,209.0,0.4,13.5,289.5,320.76,257.33
2016,1,25,11,0,111.0,222.0,0.4,14.0,277.0,281.96,225.36
2016,1,25,11,15,102.0,228.0,0.35,14.0,280.0,276.97,220.92
2016,1,25,11,30,93.0,234.0,0.3,14.0,283.0,272.04,216.32
2016,1,25,11,45,103.5,240.0,0.3,14.0,295.0,277.61,220.29
2016,1,25,12,0,114.0,246.0,0.3,14.0,307.0,282.1,223.26
2016,1,25,12,15,112.0,247.5,0.3,14.0,308.0,275.45,217.49
2016,1,25,12,30,110.0,249.0,0.3,14.0,309.0,268.57,211.61
2016,1,25,12,45,462.0,172.0,0.3,14.5,419.0,340.56,262.49
2016,1,25,13,0,814.0,95.0,0.3,15.0,529.0,379.29,281.96
2016,1,25,13,15,807.5,94.0,0.3,15.0,515.5,338.42,245.5
2016,1,25,13,30,801.0,93.0,0.3,15.0,502.0,296.52,208.44
2016,1,25,13,45,795.0,90.0,0.35,15.0,482.0,252.16,169.55
2016,1,25,14,0,789.0,87.0,0.4,15.0,462.0,207.18,130.98
2016,1,25,14,15,773.5,85.0,0.45,15.0,435.0,161.41,94.87
2016,1,25,14,30,758.0,83.0,0.5,15.0,408.0,116.34,65.25
2016,1,25,14,45,741.0,78.5,0.55,15.0,376.0,70.12,46.23
2016,1,25,15,0,724.0,74.0,0.6,15.0,344.0,57.32,45.46
2016,1,25,15,15,692.5,70.5,0.6,14.5,306.5,50.63,39.7
2016,1,25,15,30,661.0,67.0,0.6,14.0,269.0,49.07,38.42
2016,1,25,15,45,619.5,61.5,0.6,13.5,229.0,45.9,35.63
2016,1,25,16,0,578.0,56.0,0.6,13.0,189.0,42.71,32.72
2016,1,25,16,15,508.5,49.0,0.65,12.5,148.0,38.12,28.42
2016,1,25,16,30,439.0,42.0,0.7,12.0,107.0,33.48,23.89
2016,1,25,16,45,329.0,31.5,0.8,11.5,70.5,25.48,15.88
2016,1,25,17,0,219.0,21.0,0.9,11.0,34.0,17.25,0.86
2016,1,25,17,15,109.5,10.5,0.9,11.0,17.0,9.55,0.0
2016,1,25,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,7,15,54.5,5.0,1.25,7.5,6.0,0.0,0.0
2016,1,26,7,30,109.0,10.0,1.3,8.0,12.0,68.02,0.0
2016,1,26,7,45,251.0,22.0,1.4,8.5,44.5,197.94,102.65
2016,1,26,8,0,393.0,34.0,1.5,9.0,77.0,307.34,245.96
2016,1,26,8,15,477.5,41.5,1.5,9.0,118.5,373.72,308.87
2016,1,26,8,30,562.0,49.0,1.5,9.0,160.0,441.78,368.19
2016,1,26,8,45,617.5,54.5,1.55,9.5,203.0,489.41,408.29
2016,1,26,9,0,673.0,60.0,1.6,10.0,246.0,536.17,445.97
2016,1,26,9,15,336.5,82.0,1.6,10.5,175.0,337.08,283.19
2016,1,26,9,30,0.0,104.0,1.6,11.0,104.0,96.7,77.33
2016,1,26,9,45,25.0,135.5,1.6,11.5,145.5,153.55,126.1
2016,1,26,10,0,50.0,167.0,1.6,12.0,187.0,202.67,166.76
2016,1,26,10,15,31.0,167.0,1.55,12.0,180.0,186.12,152.16
2016,1,26,10,30,12.0,167.0,1.5,12.0,173.0,162.52,131.96
2016,1,26,10,45,26.0,185.5,1.5,12.5,199.0,187.88,152.7
2016,1,26,11,0,40.0,204.0,1.5,13.0,225.0,220.39,178.76
2016,1,26,11,15,72.5,221.0,1.45,13.0,259.5,252.85,204.92
2016,1,26,11,30,105.0,238.0,1.4,13.0,294.0,283.04,228.75
2016,1,26,11,45,104.0,243.0,1.4,13.5,299.0,281.1,226.1
2016,1,26,12,0,103.0,248.0,1.4,14.0,304.0,278.81,223.34
2016,1,26,12,15,127.0,249.5,1.4,14.0,319.0,288.67,230.63
2016,1,26,12,30,151.0,251.0,1.4,14.0,334.0,291.54,232.07
2016,1,26,12,45,294.0,226.0,1.4,14.0,385.0,319.26,251.6
2016,1,26,13,0,437.0,201.0,1.4,14.0,436.0,334.19,258.98
2016,1,26,13,15,461.0,189.5,1.4,14.0,432.0,308.17,235.09
2016,1,26,13,30,485.0,178.0,1.4,14.0,428.0,279.5,208.72
2016,1,26,13,45,500.5,166.5,1.4,14.0,415.0,246.21,178.68
2016,1,26,14,0,516.0,155.0,1.4,14.0,402.0,211.03,147.52
2016,1,26,14,15,434.0,160.5,1.4,14.0,360.5,174.27,121.07
2016,1,26,14,30,352.0,166.0,1.4,14.0,319.0,149.05,106.95
2016,1,26,14,45,325.0,156.0,1.4,14.0,288.5,118.55,90.59
2016,1,26,15,0,298.0,146.0,1.4,14.0,258.0,105.57,88.07
2016,1,26,15,15,280.5,133.5,1.3,13.5,230.5,97.64,81.41
2016,1,26,15,30,263.0,121.0,1.2,13.0,203.0,89.49,74.43
2016,1,26,15,45,245.0,105.5,1.1,12.5,173.0,79.12,65.32
2016,1,26,16,0,227.0,90.0,1.0,12.0,143.0,68.44,55.76
2016,1,26,16,15,201.0,72.5,1.05,11.5,112.5,56.02,44.46
2016,1,26,16,30,175.0,55.0,1.1,11.0,82.0,43.24,32.62
2016,1,26,16,45,120.5,39.0,1.2,10.5,54.5,31.11,20.9
2016,1,26,17,0,66.0,23.0,1.3,10.0,27.0,18.7,3.46
2016,1,26,17,15,33.0,11.5,1.3,9.5,13.5,10.46,0.0
2016,1,26,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,6.5,2.3,8.0,6.5,0.0,0.0
2016,1,27,7,30,0.0,13.0,2.3,8.0,13.0,11.82,0.0
2016,1,27,7,45,166.0,25.5,2.35,8.5,44.5,154.55,85.98
2016,1,27,8,0,332.0,38.0,2.4,9.0,76.0,276.35,223.13
2016,1,27,8,15,417.0,47.5,2.3,9.0,117.0,344.99,287.33
2016,1,27,8,30,502.0,57.0,2.2,9.0,158.0,415.28,348.84
2016,1,27,8,45,559.0,63.5,2.15,9.5,200.0,464.85,390.67
2016,1,27,9,0,616.0,70.0,2.1,10.0,242.0,513.51,429.97
2016,1,27,9,15,653.5,74.5,2.1,10.5,281.5,545.49,454.68
2016,1,27,9,30,691.0,79.0,2.1,11.0,321.0,575.32,476.83
2016,1,27,9,45,735.5,78.0,2.15,11.5,359.5,600.67,495.24
2016,1,27,10,0,780.0,77.0,2.2,12.0,398.0,620.92,509.26
2016,1,27,10,15,797.5,79.5,2.05,12.5,428.5,627.18,510.89
2016,1,27,10,30,815.0,82.0,1.9,13.0,459.0,630.2,509.89
2016,1,27,10,45,831.5,82.0,1.8,13.5,484.0,626.46,503.98
2016,1,27,11,0,848.0,82.0,1.7,14.0,509.0,619.34,495.42
2016,1,27,11,15,856.0,83.0,1.55,14.0,526.0,604.8,481.69
2016,1,27,11,30,864.0,84.0,1.4,14.0,543.0,587.09,465.4
2016,1,27,11,45,871.0,83.5,1.3,14.5,553.5,564.14,444.46
2016,1,27,12,0,878.0,83.0,1.2,15.0,564.0,537.32,420.37
2016,1,27,12,15,879.0,83.0,1.15,15.0,565.5,506.76,394.11
2016,1,27,12,30,880.0,83.0,1.1,15.0,567.0,473.75,365.39
2016,1,27,12,45,884.0,80.5,1.05,15.5,562.5,437.3,332.74
2016,1,27,13,0,888.0,78.0,1.0,16.0,558.0,398.49,297.58
2016,1,27,13,15,883.0,77.5,1.0,16.0,545.0,356.34,260.02
2016,1,27,13,30,878.0,77.0,1.0,16.0,532.0,312.78,220.77
2016,1,27,13,45,871.5,75.0,1.0,16.0,511.5,266.43,179.26
2016,1,27,14,0,865.0,73.0,1.0,16.0,491.0,219.26,138.0
2016,1,27,14,15,851.5,71.5,0.95,16.0,463.5,165.59,94.53
2016,1,27,14,30,838.0,70.0,0.9,16.0,436.0,117.08,61.39
2016,1,27,14,45,820.5,67.0,0.9,16.0,403.0,67.85,39.58
2016,1,27,15,0,803.0,64.0,0.9,16.0,370.0,49.53,38.39
2016,1,27,15,15,775.5,61.0,0.8,15.5,331.5,47.91,37.12
2016,1,27,15,30,748.0,58.0,0.7,15.0,293.0,46.32,35.82
2016,1,27,15,45,708.5,54.0,0.65,14.5,251.0,43.85,33.67
2016,1,27,16,0,669.0,50.0,0.6,14.0,209.0,41.41,31.46
2016,1,27,16,15,605.0,44.5,0.65,13.5,166.0,37.53,27.84
2016,1,27,16,30,541.0,39.0,0.7,13.0,123.0,33.67,24.06
2016,1,27,16,45,434.0,30.0,0.75,12.5,83.0,24.07,14.91
2016,1,27,17,0,327.0,21.0,0.8,12.0,43.0,17.14,4.07
2016,1,27,17,15,163.5,10.5,0.8,11.5,21.5,9.55,0.0
2016,1,27,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.2,8.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.2,8.5,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,1.0,0.95,9.0,1.0,0.0,0.0
2016,1,28,7,30,0.0,2.0,1.0,9.0,2.0,1.82,0.0
2016,1,28,7,45,0.0,8.0,1.05,9.5,8.0,7.02,0.0
2016,1,28,8,0,0.0,14.0,1.1,10.0,14.0,12.3,4.58
2016,1,28,8,15,0.0,22.0,1.1,10.0,22.0,19.35,10.94
2016,1,28,8,30,0.0,30.0,1.1,10.0,30.0,26.42,17.27
2016,1,28,8,45,0.0,38.0,1.15,10.5,38.0,33.49,23.5
2016,1,28,9,0,0.0,46.0,1.2,11.0,46.0,40.58,29.66
2016,1,28,9,15,0.0,53.5,1.15,11.0,53.5,47.23,35.42
2016,1,28,9,30,0.0,61.0,1.1,11.0,61.0,53.89,41.13
2016,1,28,9,45,30.5,116.5,1.1,11.5,129.5,135.42,111.05
2016,1,28,10,0,61.0,172.0,1.1,12.0,198.0,215.71,177.4
2016,1,28,10,15,425.0,126.5,1.2,12.5,323.5,433.73,357.18
2016,1,28,10,30,789.0,81.0,1.3,13.0,449.0,615.24,496.56
2016,1,28,10,45,432.0,151.0,1.45,13.5,354.0,446.49,361.29
2016,1,28,11,0,75.0,221.0,1.6,14.0,259.0,259.64,209.18
2016,1,28,11,15,37.5,151.5,1.55,14.5,170.5,163.68,131.29
2016,1,28,11,30,0.0,82.0,1.5,15.0,82.0,72.6,55.46
2016,1,28,11,45,0.0,83.5,1.5,15.5,83.5,73.94,56.55
2016,1,28,12,0,0.0,85.0,1.5,16.0,85.0,75.28,57.51
2016,1,28,12,15,2.0,133.0,1.5,16.0,134.5,118.84,93.46
2016,1,28,12,30,4.0,181.0,1.5,16.0,184.0,161.45,128.07
2016,1,28,12,45,2.0,170.5,1.55,16.0,172.0,150.59,119.18
2016,1,28,13,0,0.0,160.0,1.6,16.0,160.0,140.09,110.74
2016,1,28,13,15,41.0,195.5,1.55,16.0,217.0,181.14,143.23
2016,1,28,13,30,82.0,231.0,1.5,16.0,274.0,215.72,169.45
2016,1,28,13,45,41.0,145.5,1.5,16.0,167.0,133.63,104.08
2016,1,28,14,0,0.0,60.0,1.5,16.0,60.0,53.03,39.12
2016,1,28,14,15,89.0,126.0,1.45,16.0,165.0,114.75,86.77
2016,1,28,14,30,178.0,192.0,1.4,16.0,270.0,159.44,120.71
2016,1,28,14,45,89.0,143.5,1.35,16.0,182.5,111.98,86.99
2016,1,28,15,0,0.0,95.0,1.3,16.0,95.0,82.09,66.91
2016,1,28,15,15,0.0,85.0,1.2,15.5,85.0,73.77,59.88
2016,1,28,15,30,0.0,75.0,1.1,15.0,75.0,65.36,52.64
2016,1,28,15,45,0.0,64.5,1.05,14.5,64.5,56.49,44.87
2016,1,28,16,0,0.0,54.0,1.0,14.0,54.0,47.54,36.89
2016,1,28,16,15,0.0,42.5,1.0,13.5,42.5,37.5,27.82
2016,1,28,16,30,0.0,31.0,1.0,13.0,31.0,27.32,18.5
2016,1,28,16,45,0.0,21.0,1.0,13.0,21.0,18.48,10.2
2016,1,28,17,0,0.0,11.0,1.0,13.0,11.0,9.66,0.43
2016,1,28,17,15,0.0,5.5,1.0,12.5,5.5,5.0,0.0
2016,1,28,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,1.5,2.4,13.0,1.5,0.0,0.0
2016,1,29,7,30,0.0,3.0,2.5,13.0,3.0,2.73,0.0
2016,1,29,7,45,0.0,11.0,2.65,13.5,11.0,9.66,0.59
2016,1,29,8,0,0.0,19.0,2.8,14.0,19.0,16.71,8.07
2016,1,29,8,15,0.0,28.5,2.8,14.0,28.5,25.1,15.54
2016,1,29,8,30,0.0,38.0,2.8,14.0,38.0,33.5,22.95
2016,1,29,8,45,0.0,48.0,2.85,14.5,48.0,42.36,30.62
2016,1,29,9,0,0.0,58.0,2.9,15.0,58.0,51.24,38.2
2016,1,29,9,15,0.0,67.5,2.9,15.0,67.5,59.97,45.63
2016,1,29,9,30,0.0,77.0,2.9,15.0,77.0,68.78,53.06
2016,1,29,9,45,0.0,60.0,2.95,15.0,60.0,53.0,39.6
2016,1,29,10,0,0.0,43.0,3.0,15.0,43.0,37.93,26.74
2016,1,29,10,15,31.5,121.0,3.0,15.0,136.0,136.95,110.71
2016,1,29,10,30,63.0,199.0,3.0,15.0,229.0,238.21,193.96
2016,1,29,10,45,40.5,195.5,3.0,15.0,215.0,215.76,174.6
2016,1,29,11,0,18.0,192.0,3.0,15.0,201.0,187.21,150.63
2016,1,29,11,15,41.5,213.5,3.0,15.0,235.5,227.35,183.47
2016,1,29,11,30,65.0,235.0,3.0,15.0,270.0,258.11,208.14
2016,1,29,11,45,32.5,195.5,3.0,15.0,213.0,197.94,158.84
2016,1,29,12,0,0.0,156.0,3.0,15.0,156.0,138.81,110.22
2016,1,29,12,15,12.0,186.5,3.0,15.0,193.0,171.21,136.87
2016,1,29,12,30,24.0,217.0,3.0,15.0,230.0,201.92,161.68
2016,1,29,12,45,49.5,230.0,3.0,15.0,257.0,222.0,177.53
2016,1,29,13,0,75.0,243.0,3.0,15.0,284.0,237.19,189.08
2016,1,29,13,15,71.5,236.0,3.0,15.0,275.0,223.82,177.94
2016,1,29,13,30,68.0,229.0,3.0,15.0,266.0,210.73,167.11
2016,1,29,13,45,68.0,220.0,3.0,15.0,255.5,197.23,155.87
2016,1,29,14,0,68.0,211.0,3.0,15.0,245.0,183.7,144.69
2016,1,29,14,15,34.0,166.0,3.0,15.0,183.0,140.45,110.76
2016,1,29,14,30,0.0,121.0,3.0,15.0,121.0,103.93,82.18
2016,1,29,14,45,0.0,111.5,3.0,15.0,111.5,95.61,75.4
2016,1,29,15,0,0.0,102.0,3.0,15.0,102.0,87.55,72.05
2016,1,29,15,15,0.0,91.5,3.0,14.5,91.5,78.88,64.66
2016,1,29,15,30,0.0,81.0,3.0,14.0,81.0,70.12,57.08
2016,1,29,15,45,0.0,69.5,3.0,14.0,69.5,60.5,48.52
2016,1,29,16,0,0.0,58.0,3.0,14.0,58.0,50.78,39.77
2016,1,29,16,15,0.0,46.0,2.95,14.0,46.0,40.58,30.47
2016,1,29,16,30,0.0,34.0,2.9,14.0,34.0,29.98,20.75
2016,1,29,16,45,0.0,23.0,2.9,14.0,23.0,20.25,11.7
2016,1,29,17,0,0.0,12.0,2.9,14.0,12.0,10.55,1.47
2016,1,29,17,15,0.0,6.0,2.8,13.5,6.0,5.46,0.0
2016,1,29,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,6.0,2.4,8.5,6.0,0.0,0.0
2016,1,30,7,30,0.0,12.0,2.5,9.0,12.0,10.91,0.0
2016,1,30,7,45,67.0,27.5,2.65,9.5,35.5,91.74,57.8
2016,1,30,8,0,134.0,43.0,2.8,10.0,59.0,153.22,123.23
2016,1,30,8,15,158.0,61.0,2.85,10.0,88.0,191.07,158.68
2016,1,30,8,30,182.0,79.0,2.9,10.0,117.0,228.35,192.23
2016,1,30,8,45,201.0,95.5,2.95,10.5,146.5,259.73,219.5
2016,1,30,9,0,220.0,112.0,3.0,11.0,176.0,290.54,245.43
2016,1,30,9,15,230.0,128.0,3.0,11.0,203.5,313.83,264.7
2016,1,30,9,30,240.0,144.0,3.0,11.0,231.0,336.03,282.61
2016,1,30,9,45,366.5,139.0,3.05,11.5,286.5,423.53,354.61
2016,1,30,10,0,493.0,134.0,3.1,12.0,342.0,497.76,413.82
2016,1,30,10,15,682.0,100.0,3.1,12.0,410.0,584.85,483.26
2016,1,30,10,30,871.0,66.0,3.1,12.0,478.0,653.19,536.46
2016,1,30,10,45,881.5,67.5,3.1,12.5,502.5,647.51,528.95
2016,1,30,11,0,892.0,69.0,3.1,13.0,527.0,638.49,519.25
2016,1,30,11,15,899.0,69.5,3.1,13.0,544.5,622.88,505.33
2016,1,30,11,30,906.0,70.0,3.1,13.0,562.0,604.08,488.73
2016,1,30,11,45,908.0,71.0,3.15,13.5,571.5,579.84,466.89
2016,1,30,12,0,910.0,72.0,3.2,14.0,581.0,552.73,442.47
2016,1,30,12,15,911.0,72.5,3.2,14.0,583.0,521.85,415.32
2016,1,30,12,30,912.0,73.0,3.2,14.0,585.0,488.38,385.5
2016,1,30,12,45,901.5,75.5,3.2,14.0,577.5,449.56,350.86
2016,1,30,13,0,891.0,78.0,3.2,14.0,570.0,409.23,314.31
2016,1,30,13,15,701.0,129.0,3.2,14.0,510.5,345.44,262.28
2016,1,30,13,30,511.0,180.0,3.2,14.0,451.0,295.76,223.37
2016,1,30,13,45,466.5,182.0,3.2,14.0,422.0,257.61,191.0
2016,1,30,14,0,422.0,184.0,3.2,14.0,393.0,222.79,162.23
2016,1,30,14,15,626.0,128.5,3.2,13.5,419.5,184.08,121.08
2016,1,30,14,30,830.0,73.0,3.2,13.0,446.0,127.14,69.2
2016,1,30,14,45,524.0,118.0,3.25,13.0,347.5,99.09,67.99
2016,1,30,15,0,218.0,163.0,3.3,13.0,249.0,115.56,97.32
2016,1,30,15,15,208.5,148.0,3.15,12.5,223.5,106.36,89.5
2016,1,30,15,30,199.0,133.0,3.0,12.0,198.0,96.89,81.36
2016,1,30,15,45,189.0,115.5,2.95,12.0,170.5,85.48,71.21
2016,1,30,16,0,179.0,98.0,2.9,12.0,143.0,73.71,60.58
2016,1,30,16,15,160.0,80.0,2.75,11.0,114.5,61.17,49.29
2016,1,30,16,30,141.0,62.0,2.6,10.0,86.0,48.24,37.41
2016,1,30,16,45,105.5,44.5,2.5,9.5,59.5,35.23,25.1
2016,1,30,17,0,70.0,27.0,2.4,9.0,33.0,21.85,10.26
2016,1,30,17,15,35.0,13.5,2.4,8.5,16.5,12.28,0.0
2016,1,30,17,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,10.0,2.25,6.0,10.0,0.0,0.0
2016,1,31,7,30,0.0,20.0,2.3,6.0,20.0,18.19,0.0
2016,1,31,7,45,241.0,27.0,2.4,6.5,57.0,207.48,144.09
2016,1,31,8,0,482.0,34.0,2.5,7.0,94.0,367.4,302.49
2016,1,31,8,15,561.0,40.5,2.6,7.5,138.0,426.28,358.1
2016,1,31,8,30,640.0,47.0,2.7,8.0,182.0,493.48,416.76
2016,1,31,8,45,693.0,51.0,2.8,8.5,227.0,540.7,456.84
2016,1,31,9,0,746.0,55.0,2.9,9.0,272.0,586.51,494.04
2016,1,31,9,15,779.0,58.0,3.0,9.0,314.0,615.73,517.61
2016,1,31,9,30,812.0,61.0,3.1,9.0,356.0,642.42,538.3
2016,1,31,9,45,837.0,63.0,3.25,9.5,393.5,659.57,550.32
2016,1,31,10,0,862.0,65.0,3.4,10.0,431.0,668.5,555.77
2016,1,31,10,15,878.0,66.5,3.5,10.0,463.0,672.86,558.2
2016,1,31,10,30,894.0,68.0,3.6,10.0,495.0,673.89,557.75
2016,1,31,10,45,908.0,68.5,3.7,10.5,520.5,669.01,551.6
2016,1,31,11,0,922.0,69.0,3.8,11.0,546.0,660.64,542.6
2016,1,31,11,15,929.0,70.0,3.95,11.0,564.0,644.99,528.87
2016,1,31,11,30,936.0,71.0,4.1,11.0,582.0,626.01,512.29
2016,1,31,11,45,941.0,70.5,4.3,11.5,592.5,601.05,490.14
2016,1,31,12,0,946.0,70.0,4.5,12.0,603.0,573.01,465.04
2016,1,31,12,15,946.5,70.5,4.65,12.0,605.0,540.73,436.64
2016,1,31,12,30,947.0,71.0,4.8,12.0,607.0,505.8,405.35
2016,1,31,12,45,938.5,73.0,4.95,12.0,600.0,466.0,369.37
2016,1,31,13,0,930.0,75.0,5.1,12.0,593.0,424.47,331.14
2016,1,31,13,15,924.5,74.5,5.1,12.0,579.0,380.22,289.67
2016,1,31,13,30,919.0,74.0,5.1,12.0,565.0,334.52,246.45
2016,1,31,13,45,907.0,74.0,5.2,12.0,543.0,286.42,201.41
2016,1,31,14,0,895.0,74.0,5.3,12.0,521.0,237.86,156.88
2016,1,31,14,15,881.5,72.5,5.3,11.5,493.0,187.67,113.9
2016,1,31,14,30,868.0,71.0,5.3,11.0,465.0,131.8,71.72
2016,1,31,14,45,846.0,69.5,5.3,11.0,430.0,81.53,45.38
2016,1,31,15,0,824.0,68.0,5.3,11.0,395.0,52.32,41.63
2016,1,31,15,15,796.5,65.0,5.2,10.5,355.5,50.78,40.4
2016,1,31,15,30,769.0,62.0,5.1,10.0,316.0,49.27,39.17
2016,1,31,15,45,727.0,58.5,5.05,10.0,272.0,47.31,37.38
2016,1,31,16,0,685.0,55.0,5.0,10.0,228.0,45.4,35.58
2016,1,31,16,15,622.5,49.0,4.95,9.5,183.5,41.2,31.65
2016,1,31,16,30,560.0,43.0,4.9,9.0,139.0,33.84,24.73
2016,1,31,16,45,450.5,35.0,4.85,8.5,97.0,28.06,19.02
2016,1,31,17,0,341.0,27.0,4.8,8.0,55.0,22.23,11.27
2016,1,31,17,15,170.5,13.5,4.95,8.0,27.5,12.28,0.0
2016,1,31,17,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.75,8.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,5.45,7.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,4.95,6.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.65,4.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,7,15,144.0,7.0,3.35,4.5,12.0,6.37,0.0
2016,2,1,7,30,288.0,14.0,3.4,5.0,24.0,173.31,0.0
2016,2,1,7,45,427.0,22.5,3.5,6.0,63.5,306.01,221.02
2016,2,1,8,0,566.0,31.0,3.6,7.0,103.0,409.87,339.14
2016,2,1,8,15,639.5,36.5,3.7,7.5,149.0,473.17,398.86
2016,2,1,8,30,713.0,42.0,3.8,8.0,195.0,536.97,455.04
2016,2,1,8,45,757.0,46.0,3.95,8.5,240.5,579.19,491.31
2016,2,1,9,0,801.0,50.0,4.1,9.0,286.0,619.79,524.37
2016,2,1,9,15,830.5,52.5,4.1,9.0,328.0,640.81,540.88
2016,2,1,9,30,860.0,55.0,4.1,9.0,370.0,664.95,559.31
2016,2,1,9,45,868.5,61.0,4.15,9.5,406.0,676.31,566.44
2016,2,1,10,0,877.0,67.0,4.2,10.0,442.0,684.3,570.82
2016,2,1,10,15,891.5,68.5,4.1,10.0,474.0,687.58,571.67
2016,2,1,10,30,906.0,70.0,4.0,10.0,506.0,687.5,569.61
2016,2,1,10,45,913.5,72.0,3.95,10.5,530.0,679.96,560.78
2016,2,1,11,0,921.0,74.0,3.9,11.0,554.0,669.02,549.25
2016,2,1,11,15,927.0,75.0,3.85,11.0,571.5,652.69,534.43
2016,2,1,11,30,933.0,76.0,3.8,11.0,589.0,633.07,516.85
2016,2,1,11,45,937.0,76.0,3.75,11.5,599.0,608.04,493.89
2016,2,1,12,0,941.0,76.0,3.7,12.0,609.0,579.97,468.24
2016,2,1,12,15,941.0,76.0,3.6,12.0,610.5,546.96,439.0
2016,2,1,12,30,941.0,76.0,3.5,12.0,612.0,511.36,407.12
2016,2,1,12,45,937.0,76.5,3.45,12.0,605.5,472.09,371.75
2016,2,1,13,0,933.0,77.0,3.4,12.0,599.0,430.82,333.98
2016,2,1,13,15,927.0,76.0,3.35,12.0,585.0,385.72,292.41
2016,2,1,13,30,921.0,75.0,3.3,12.0,571.0,339.24,249.08
