Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,7,15,75.0,13.0,1.15,11.5,18.5,54.35,0.0
2016,2,12,7,30,150.0,26.0,1.1,12.0,37.0,153.25,91.57
2016,2,12,7,45,226.0,41.5,1.1,12.5,72.0,227.16,181.54
2016,2,12,8,0,302.0,57.0,1.1,13.0,107.0,298.09,244.54
2016,2,12,8,15,346.5,71.0,1.05,13.0,146.0,348.38,288.03
2016,2,12,8,30,391.0,85.0,1.0,13.0,185.0,399.21,330.15
2016,2,12,8,45,436.0,92.5,0.95,13.5,223.0,442.02,363.83
2016,2,12,9,0,481.0,100.0,0.9,14.0,261.0,484.54,395.88
2016,2,12,9,15,497.0,112.0,0.85,14.0,297.5,510.73,414.6
2016,2,12,9,30,513.0,124.0,0.8,14.0,334.0,534.92,431.36
2016,2,12,9,45,568.5,122.5,0.8,14.5,375.0,576.33,460.73
2016,2,12,10,0,624.0,121.0,0.8,15.0,416.0,609.93,483.58
2016,2,12,10,15,529.0,158.0,0.85,15.0,420.0,568.2,450.09
2016,2,12,10,30,434.0,195.0,0.9,15.0,424.0,530.6,420.08
2016,2,12,10,45,628.5,148.5,0.95,15.5,496.5,611.5,481.37
2016,2,12,11,0,823.0,102.0,1.0,16.0,569.0,676.93,528.38
2016,2,12,11,15,829.5,103.0,1.05,16.0,586.5,661.89,515.7
2016,2,12,11,30,836.0,104.0,1.1,16.0,604.0,643.73,501.46
2016,2,12,11,45,696.5,151.0,1.15,16.5,572.0,580.68,451.97
2016,2,12,12,0,557.0,198.0,1.2,17.0,540.0,515.51,401.15
2016,2,12,12,15,521.5,212.5,1.2,17.0,533.5,485.71,377.48
2016,2,12,12,30,486.0,227.0,1.2,17.0,527.0,456.16,353.53
2016,2,12,12,45,505.0,217.5,1.3,17.0,527.0,431.95,333.82
2016,2,12,13,0,524.0,208.0,1.4,17.0,527.0,405.27,311.45
2016,2,12,13,15,444.5,225.5,1.45,17.0,492.5,361.1,276.08
2016,2,12,13,30,365.0,243.0,1.5,17.0,458.0,322.95,245.81
2016,2,12,13,45,343.0,238.0,1.55,17.5,434.5,289.96,218.19
2016,2,12,14,0,321.0,233.0,1.6,18.0,411.0,258.57,192.06
2016,2,12,14,15,455.0,188.0,1.6,17.5,425.5,224.98,158.94
2016,2,12,14,30,589.0,143.0,1.6,17.0,440.0,181.29,118.15
2016,2,12,14,45,460.5,159.0,1.6,17.0,382.0,146.15,98.93
2016,2,12,15,0,332.0,175.0,1.6,17.0,324.0,129.84,98.62
2016,2,12,15,15,406.0,146.0,1.55,16.5,311.5,99.86,82.09
2016,2,12,15,30,480.0,117.0,1.5,16.0,299.0,82.01,66.89
2016,2,12,15,45,441.5,110.0,1.45,16.0,262.0,78.28,63.75
2016,2,12,16,0,403.0,103.0,1.4,16.0,225.0,74.49,60.45
2016,2,12,16,15,366.0,89.5,1.45,15.5,186.5,65.81,52.84
2016,2,12,16,30,329.0,76.0,1.5,15.0,148.0,56.84,44.78
2016,2,12,16,45,273.0,61.0,1.55,15.0,110.5,46.34,35.09
2016,2,12,17,0,217.0,46.0,1.6,15.0,73.0,35.5,24.86
2016,2,12,17,15,108.5,30.0,1.6,14.5,43.5,24.16,12.06
2016,2,12,17,30,0.0,14.0,1.6,14.0,14.0,12.73,0.0
2016,2,12,17,45,0.0,7.0,1.65,14.0,7.0,0.0,0.0
2016,2,12,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,7,15,169.0,12.0,2.0,9.5,25.0,107.36,0.0
2016,2,13,7,30,338.0,24.0,2.0,10.0,50.0,267.48,176.27
2016,2,13,7,45,453.5,32.5,2.0,10.5,94.0,360.9,292.9
2016,2,13,8,0,569.0,41.0,2.0,11.0,138.0,449.19,371.7
2016,2,13,8,15,633.0,46.5,1.85,11.5,185.0,510.23,423.41
2016,2,13,8,30,697.0,52.0,1.7,12.0,232.0,571.2,471.42
2016,2,13,8,45,386.0,95.0,1.6,12.5,198.0,411.53,342.01
2016,2,13,9,0,75.0,138.0,1.5,13.0,164.0,202.78,166.91
2016,2,13,9,15,119.5,157.5,1.5,13.5,204.5,266.88,220.52
2016,2,13,9,30,164.0,177.0,1.5,14.0,245.0,318.16,261.5
2016,2,13,9,45,227.5,187.5,1.5,15.0,291.0,384.56,313.16
2016,2,13,10,0,291.0,198.0,1.5,16.0,337.0,436.86,352.36
2016,2,13,10,15,292.5,212.0,1.45,16.5,359.5,446.56,357.51
2016,2,13,10,30,294.0,226.0,1.4,17.0,382.0,454.72,361.7
2016,2,13,10,45,622.0,146.5,1.4,17.5,496.5,607.56,479.18
2016,2,13,11,0,950.0,67.0,1.4,18.0,611.0,724.14,563.5
2016,2,13,11,15,955.5,67.5,1.45,18.0,629.0,706.62,548.65
2016,2,13,11,30,961.0,68.0,1.5,18.0,647.0,685.71,532.29
2016,2,13,11,45,965.5,67.5,1.6,18.5,657.0,659.78,511.43
2016,2,13,12,0,970.0,67.0,1.7,19.0,667.0,630.66,487.79
2016,2,13,12,15,970.0,67.5,1.7,19.0,669.0,596.98,460.54
2016,2,13,12,30,970.0,68.0,1.7,19.0,671.0,560.57,430.62
2016,2,13,12,45,958.5,72.0,1.75,19.0,664.0,519.52,396.7
2016,2,13,13,0,947.0,76.0,1.8,19.0,657.0,476.79,360.6
2016,2,13,13,15,941.5,75.5,2.0,19.0,642.5,430.92,321.5
2016,2,13,13,30,936.0,75.0,2.2,19.0,628.0,383.55,279.99
2016,2,13,13,45,924.0,75.5,2.45,19.0,605.0,333.85,235.93
2016,2,13,14,0,912.0,76.0,2.7,19.0,582.0,283.65,191.13
2016,2,13,14,15,899.5,74.5,2.75,18.5,553.0,231.5,145.85
2016,2,13,14,30,887.0,73.0,2.8,18.0,524.0,179.44,103.52
2016,2,13,14,45,868.0,71.5,2.85,18.0,488.5,127.17,67.76
2016,2,13,15,0,849.0,70.0,2.9,18.0,453.0,69.02,40.0
2016,2,13,15,15,682.0,91.5,2.75,17.5,381.5,62.73,49.6
2016,2,13,15,30,515.0,113.0,2.6,17.0,310.0,79.33,64.35
2016,2,13,15,45,483.5,104.5,2.5,16.5,272.0,74.52,60.34
2016,2,13,16,0,452.0,96.0,2.4,16.0,234.0,69.57,56.14
2016,2,13,16,15,417.0,83.5,2.4,15.5,195.0,61.52,49.08
2016,2,13,16,30,382.0,71.0,2.4,15.0,156.0,53.2,41.6
2016,2,13,16,45,413.5,54.0,2.45,14.5,125.5,42.84,32.13
2016,2,13,17,0,445.0,37.0,2.5,14.0,95.0,29.69,20.05
2016,2,13,17,15,303.5,26.0,2.5,13.5,57.5,21.15,10.48
2016,2,13,17,30,162.0,15.0,2.5,13.0,20.0,13.64,0.0
2016,2,13,17,45,81.0,7.5,2.5,13.0,10.0,6.82,0.0
2016,2,13,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,14,7,15,28.0,14.0,2.35,10.5,16.0,28.82,0.0
2016,2,14,7,30,56.0,28.0,2.4,11.0,32.0,78.07,50.63
2016,2,14,7,45,83.5,46.0,2.45,12.0,58.0,119.36,94.81
2016,2,14,8,0,111.0,64.0,2.5,13.0,84.0,158.93,130.38
2016,2,14,8,15,124.5,83.5,2.35,13.5,112.0,191.48,158.89
2016,2,14,8,30,138.0,103.0,2.2,14.0,140.0,223.38,185.96
2016,2,14,8,45,146.0,122.5,2.05,14.5,167.5,250.76,208.31
2016,2,14,9,0,154.0,142.0,1.9,15.0,195.0,277.35,229.28
2016,2,14,9,15,299.5,141.5,1.9,15.5,260.5,391.51,322.73
2016,2,14,9,30,445.0,141.0,1.9,16.0,326.0,509.02,414.38
2016,2,14,9,45,276.0,176.5,1.95,17.0,295.0,407.95,330.18
2016,2,14,10,0,107.0,212.0,2.0,18.0,264.0,294.72,236.46
2016,2,14,10,15,283.0,202.5,2.1,18.5,351.5,430.16,345.13
2016,2,14,10,30,459.0,193.0,2.2,19.0,439.0,550.02,436.47
2016,2,14,10,45,311.0,230.0,2.3,19.5,400.0,462.69,365.92
2016,2,14,11,0,163.0,267.0,2.4,20.0,361.0,379.44,298.85
2016,2,14,11,15,346.0,236.0,2.4,20.0,443.5,469.98,370.52
2016,2,14,11,30,529.0,205.0,2.4,20.0,526.0,551.56,432.16
2016,2,14,11,45,713.0,144.5,2.4,20.5,584.5,589.89,459.76
2016,2,14,12,0,897.0,84.0,2.4,21.0,643.0,609.21,472.42
2016,2,14,12,15,899.0,84.0,2.4,21.0,646.0,578.14,446.69
2016,2,14,12,30,901.0,84.0,2.4,21.0,649.0,544.4,418.72
2016,2,14,12,45,898.5,84.5,2.45,21.0,643.5,506.48,387.08
2016,2,14,13,0,896.0,85.0,2.5,21.0,638.0,466.49,353.01
2016,2,14,13,15,891.5,84.5,2.5,21.0,625.0,422.97,315.27
2016,2,14,13,30,887.0,84.0,2.5,21.0,612.0,377.96,275.51
2016,2,14,13,45,547.0,169.5,2.5,21.0,491.5,296.61,216.05
2016,2,14,14,0,207.0,255.0,2.5,21.0,371.0,252.76,190.17
2016,2,14,14,15,374.0,208.0,2.5,20.5,405.0,231.24,166.03
2016,2,14,14,30,541.0,161.0,2.5,20.0,439.0,191.17,126.86
2016,2,14,14,45,506.5,156.5,2.5,20.0,403.5,151.3,99.64
2016,2,14,15,0,472.0,152.0,2.5,20.0,368.0,114.8,81.7
2016,2,14,15,15,470.5,137.5,2.45,19.5,336.0,94.11,76.23
2016,2,14,15,30,469.0,123.0,2.4,19.0,304.0,85.75,69.34
2016,2,14,15,45,442.5,113.0,2.35,19.0,268.0,80.1,64.57
2016,2,14,16,0,416.0,103.0,2.3,19.0,232.0,74.27,59.55
2016,2,14,16,15,384.5,89.5,2.25,18.0,193.5,65.65,52.2
2016,2,14,16,30,353.0,76.0,2.2,17.0,155.0,56.72,44.37
2016,2,14,16,45,309.5,60.5,2.2,16.5,118.0,45.91,34.58
2016,2,14,17,0,266.0,45.0,2.2,16.0,81.0,34.7,24.24
2016,2,14,17,15,133.0,31.5,2.25,15.5,49.5,24.54,13.44
2016,2,14,17,30,0.0,18.0,2.3,15.0,18.0,16.37,0.0
2016,2,14,17,45,0.0,9.0,2.35,15.0,9.0,8.19,0.0
2016,2,14,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,7,15,203.0,12.5,1.7,13.5,29.5,128.71,0.0
2016,2,15,7,30,406.0,25.0,1.7,14.0,59.0,307.55,218.52
2016,2,15,7,45,507.5,32.5,1.75,14.5,103.5,391.86,314.79
2016,2,15,8,0,609.0,40.0,1.8,15.0,148.0,479.44,390.48
2016,2,15,8,15,667.5,44.5,1.85,15.5,195.5,536.59,438.03
2016,2,15,8,30,726.0,49.0,1.9,16.0,243.0,593.47,482.55
2016,2,15,8,45,765.0,52.5,2.0,16.5,289.5,634.35,513.24
2016,2,15,9,0,804.0,56.0,2.1,17.0,336.0,673.44,541.44
2016,2,15,9,15,829.0,58.5,2.15,17.0,379.0,692.35,554.59
2016,2,15,9,30,854.0,61.0,2.2,17.0,422.0,715.0,570.33
2016,2,15,9,45,873.0,62.5,2.25,17.5,460.0,729.02,578.41
2016,2,15,10,0,892.0,64.0,2.3,18.0,498.0,739.87,584.18
2016,2,15,10,15,904.0,65.5,2.3,18.5,529.5,742.22,583.51
2016,2,15,10,30,916.0,67.0,2.3,19.0,561.0,741.12,580.53
2016,2,15,10,45,925.0,67.5,2.3,19.5,586.5,733.22,572.83
2016,2,15,11,0,934.0,68.0,2.3,20.0,612.0,721.83,562.84
2016,2,15,11,15,939.5,69.0,2.3,20.0,629.5,705.15,549.66
2016,2,15,11,30,945.0,70.0,2.3,20.0,647.0,685.09,533.33
2016,2,15,11,45,947.5,70.5,2.3,20.5,657.0,659.32,511.64
2016,2,15,12,0,950.0,71.0,2.3,21.0,667.0,630.48,487.43
2016,2,15,12,15,950.5,71.0,2.3,21.0,669.5,597.06,460.38
2016,2,15,12,30,951.0,71.0,2.3,21.0,672.0,560.94,430.71
2016,2,15,12,45,940.0,74.5,2.3,21.0,664.5,520.11,396.78
2016,2,15,13,0,929.0,78.0,2.3,21.0,657.0,477.64,360.82
2016,2,15,13,15,924.5,77.5,2.25,21.0,643.0,432.76,321.99
2016,2,15,13,30,920.0,77.0,2.2,21.0,629.0,386.32,281.06
2016,2,15,13,45,911.0,76.5,2.2,21.0,607.5,337.19,237.52
2016,2,15,14,0,902.0,76.0,2.2,21.0,586.0,287.33,193.15
2016,2,15,14,15,890.5,74.5,2.1,21.0,557.5,235.69,148.18
2016,2,15,14,30,879.0,73.0,2.0,21.0,529.0,184.07,105.94
2016,2,15,14,45,640.5,121.0,1.95,21.0,441.5,138.55,83.41
2016,2,15,15,0,402.0,169.0,1.9,21.0,354.0,125.69,90.54
2016,2,15,15,15,601.5,117.0,1.75,20.5,366.5,80.88,64.51
2016,2,15,15,30,801.0,65.0,1.6,20.0,379.0,49.96,38.07
2016,2,15,15,45,769.5,61.5,1.45,19.5,334.5,48.1,36.63
2016,2,15,16,0,738.0,58.0,1.3,19.0,290.0,46.24,35.12
2016,2,15,16,15,691.0,53.5,1.3,18.5,243.5,43.46,32.72
2016,2,15,16,30,644.0,49.0,1.3,18.0,197.0,40.69,30.22
2016,2,15,16,45,572.0,42.5,1.3,17.5,151.0,36.01,25.89
2016,2,15,17,0,500.0,36.0,1.3,17.0,105.0,28.66,19.05
2016,2,15,17,15,366.0,26.0,1.3,16.5,65.5,21.0,11.0
2016,2,15,17,30,232.0,16.0,1.3,16.0,26.0,13.11,0.0
2016,2,15,17,45,116.0,8.0,1.35,16.0,13.0,7.28,0.0
2016,2,15,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,16,7,15,198.0,13.0,1.9,12.5,30.5,151.87,0.0
2016,2,16,7,30,396.0,26.0,1.9,13.0,61.0,313.48,230.2
2016,2,16,7,45,495.5,34.0,1.9,13.5,105.5,387.91,314.16
2016,2,16,8,0,595.0,42.0,1.9,14.0,150.0,474.97,389.32
2016,2,16,8,15,653.5,47.5,1.75,14.5,198.0,533.44,437.09
2016,2,16,8,30,712.0,53.0,1.6,15.0,246.0,591.67,481.45
2016,2,16,8,45,750.0,56.5,1.5,15.5,292.0,631.89,510.12
2016,2,16,9,0,788.0,60.0,1.4,16.0,338.0,670.24,536.03
2016,2,16,9,15,814.0,63.0,1.4,16.5,381.0,696.86,553.19
2016,2,16,9,30,840.0,66.0,1.4,17.0,424.0,720.72,567.98
2016,2,16,9,45,857.0,68.5,1.45,17.5,462.0,728.14,571.22
2016,2,16,10,0,874.0,71.0,1.5,18.0,500.0,738.66,576.83
2016,2,16,10,15,887.0,72.5,1.55,18.5,532.0,741.72,577.11
2016,2,16,10,30,900.0,74.0,1.6,19.0,564.0,741.36,575.14
2016,2,16,10,45,908.5,75.5,1.65,19.5,589.0,734.29,568.57
2016,2,16,11,0,917.0,77.0,1.7,20.0,614.0,723.76,559.74
2016,2,16,11,15,766.0,128.0,1.7,20.0,586.0,660.04,510.73
2016,2,16,11,30,615.0,179.0,1.7,20.0,558.0,590.13,457.14
2016,2,16,11,45,774.0,129.5,1.75,20.5,614.0,618.25,477.72
2016,2,16,12,0,933.0,80.0,1.8,21.0,670.0,633.17,486.93
2016,2,16,12,15,933.5,80.0,1.8,21.0,672.0,600.07,460.12
2016,2,16,12,30,934.0,80.0,1.8,21.0,674.0,564.32,431.12
2016,2,16,12,45,933.5,79.0,1.85,21.0,668.5,524.63,398.69
2016,2,16,13,0,933.0,78.0,1.9,21.0,663.0,482.71,363.62
2016,2,16,13,15,928.5,77.5,1.95,21.0,649.0,437.58,325.13
2016,2,16,13,30,924.0,77.0,2.0,21.0,635.0,390.88,284.41
2016,2,16,13,45,917.0,76.0,2.05,21.0,614.0,341.64,240.93
2016,2,16,14,0,910.0,75.0,2.1,21.0,593.0,291.5,196.34
2016,2,16,14,15,899.0,73.5,2.1,20.5,564.5,239.48,151.31
2016,2,16,14,30,888.0,72.0,2.1,20.0,536.0,187.41,108.62
2016,2,16,14,45,664.0,118.0,2.1,20.0,452.0,140.34,83.88
2016,2,16,15,0,440.0,164.0,2.1,20.0,368.0,124.92,88.86
2016,2,16,15,15,590.5,116.5,1.95,19.5,365.5,80.08,64.07
2016,2,16,15,30,741.0,69.0,1.8,19.0,363.0,52.53,40.46
2016,2,16,15,45,696.0,69.5,1.7,19.0,320.5,54.0,41.85
2016,2,16,16,0,651.0,70.0,1.6,19.0,278.0,50.85,39.14
2016,2,16,16,15,610.0,63.5,1.5,18.0,233.5,47.17,36.05
2016,2,16,16,30,569.0,57.0,1.4,17.0,189.0,43.39,32.74
2016,2,16,16,45,494.0,49.0,1.35,16.5,144.5,38.13,27.89
2016,2,16,17,0,419.0,41.0,1.3,16.0,100.0,32.76,22.73
2016,2,16,17,15,209.5,33.5,1.25,15.5,63.0,26.15,15.5
2016,2,16,17,30,0.0,26.0,1.2,15.0,26.0,21.35,0.0
2016,2,16,17,45,0.0,13.0,1.2,15.0,13.0,11.82,0.0
2016,2,16,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,8.5,3.75,15.0,8.5,7.47,0.0
2016,2,17,7,30,0.0,17.0,3.6,15.0,17.0,14.96,5.81
2016,2,17,7,45,0.0,29.0,3.5,15.5,29.0,25.56,15.56
2016,2,17,8,0,0.0,41.0,3.4,16.0,41.0,36.18,24.85
2016,2,17,8,15,0.0,55.0,3.5,16.0,55.0,49.56,36.45
2016,2,17,8,30,0.0,69.0,3.6,16.0,69.0,63.03,48.0
2016,2,17,8,45,0.0,82.5,3.7,16.5,82.5,75.8,58.71
2016,2,17,9,0,0.0,96.0,3.8,17.0,96.0,88.47,69.15
2016,2,17,9,15,63.0,141.5,4.0,17.0,169.0,192.72,157.46
2016,2,17,9,30,126.0,187.0,4.2,17.0,242.0,303.28,248.32
2016,2,17,9,45,194.5,200.0,4.45,17.5,292.5,364.35,297.66
2016,2,17,10,0,263.0,213.0,4.7,18.0,343.0,437.31,355.31
2016,2,17,10,15,140.0,208.0,4.75,18.0,278.0,321.67,260.38
2016,2,17,10,30,17.0,203.0,4.8,18.0,213.0,200.54,159.69
2016,2,17,10,45,103.0,239.5,4.9,18.0,300.0,306.52,246.72
2016,2,17,11,0,189.0,276.0,5.0,18.0,387.0,408.33,327.81
2016,2,17,11,15,94.5,201.5,4.95,18.0,257.0,261.3,209.37
2016,2,17,11,30,0.0,127.0,4.9,18.0,127.0,113.16,87.71
2016,2,17,11,45,0.0,98.5,4.9,18.0,98.5,87.39,66.66
2016,2,17,12,0,0.0,70.0,4.9,18.0,70.0,62.0,45.76
2016,2,17,12,15,6.5,146.5,4.9,17.5,151.0,133.6,104.68
2016,2,17,12,30,13.0,223.0,4.9,17.0,232.0,203.65,161.57
2016,2,17,12,45,193.5,245.5,4.9,17.0,368.0,311.3,247.66
2016,2,17,13,0,374.0,268.0,4.9,17.0,504.0,397.89,313.32
2016,2,17,13,15,290.5,276.5,4.9,17.0,457.5,349.43,273.86
2016,2,17,13,30,207.0,285.0,4.9,17.0,411.0,308.58,241.39
2016,2,17,13,45,199.5,277.5,4.95,17.0,396.0,285.22,221.81
2016,2,17,14,0,192.0,270.0,5.0,17.0,381.0,262.29,202.58
2016,2,17,14,15,146.5,253.0,4.9,16.5,335.5,225.84,174.55
2016,2,17,14,30,101.0,236.0,4.8,16.0,290.0,199.66,155.52
2016,2,17,14,45,50.5,190.0,4.75,16.0,217.0,154.97,121.72
2016,2,17,15,0,0.0,144.0,4.7,16.0,144.0,121.21,96.17
2016,2,17,15,15,0.0,78.5,4.65,15.5,78.5,69.45,55.84
2016,2,17,15,30,0.0,13.0,4.6,15.0,13.0,11.44,4.56
2016,2,17,15,45,0.0,11.5,4.55,15.0,11.5,10.11,3.4
2016,2,17,16,0,0.0,10.0,4.5,15.0,10.0,8.79,2.22
2016,2,17,16,15,0.0,8.5,4.45,14.5,8.5,7.46,1.04
2016,2,17,16,30,0.0,7.0,4.4,14.0,7.0,6.14,0.0
2016,2,17,16,45,0.0,5.0,4.4,14.0,5.0,4.38,0.0
2016,2,17,17,0,0.0,3.0,4.4,14.0,3.0,2.63,0.0
2016,2,17,17,15,0.0,1.5,4.4,14.0,1.5,1.31,0.0
2016,2,17,17,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,17,17,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,17,18,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,7,15,65.0,21.0,3.95,11.0,27.0,78.67,0.0
2016,2,18,7,30,130.0,42.0,4.0,11.0,54.0,162.85,124.26
2016,2,18,7,45,240.5,56.5,4.1,11.5,96.0,261.62,216.02
2016,2,18,8,0,351.0,71.0,4.2,12.0,138.0,356.08,298.95
2016,2,18,8,15,421.0,81.5,4.25,12.0,183.5,421.39,355.98
2016,2,18,8,30,491.0,92.0,4.3,12.0,229.0,488.27,412.51
2016,2,18,8,45,545.0,98.0,4.35,12.5,275.0,542.69,456.33
2016,2,18,9,0,599.0,104.0,4.4,13.0,321.0,593.92,496.29
2016,2,18,9,15,396.5,145.5,4.4,13.0,296.5,487.41,406.89
2016,2,18,9,30,194.0,187.0,4.4,13.0,272.0,354.43,294.87
2016,2,18,9,45,444.0,158.5,4.45,13.5,374.5,531.68,441.16
2016,2,18,10,0,694.0,130.0,4.5,14.0,477.0,687.96,563.9
2016,2,18,10,15,543.0,174.5,4.45,14.0,456.5,609.62,498.38
2016,2,18,10,30,392.0,219.0,4.4,14.0,436.0,524.14,428.07
2016,2,18,10,45,372.5,235.0,4.4,14.0,449.0,516.7,420.97
2016,2,18,11,0,353.0,251.0,4.4,14.0,462.0,507.91,412.54
2016,2,18,11,15,331.5,264.0,4.35,14.0,467.0,493.6,399.77
2016,2,18,11,30,310.0,277.0,4.3,14.0,472.0,478.58,386.54
2016,2,18,11,45,300.5,288.5,4.3,14.0,479.5,469.14,377.99
2016,2,18,12,0,291.0,300.0,4.3,14.0,487.0,458.77,368.69
2016,2,18,12,15,532.0,225.0,4.25,14.0,568.0,514.97,413.4
2016,2,18,12,30,773.0,150.0,4.2,14.0,649.0,551.36,440.07
2016,2,18,12,45,803.5,135.0,4.2,14.0,650.0,518.98,411.64
2016,2,18,13,0,834.0,120.0,4.2,14.0,651.0,481.7,378.71
2016,2,18,13,15,507.0,204.0,4.1,14.0,525.0,378.01,296.24
2016,2,18,13,30,180.0,288.0,4.0,14.0,399.0,302.21,238.77
2016,2,18,13,45,104.5,258.0,3.95,14.0,322.0,245.39,194.25
2016,2,18,14,0,29.0,228.0,3.9,14.0,245.0,195.05,155.55
2016,2,18,14,15,189.0,222.0,3.8,14.0,323.5,213.88,164.49
2016,2,18,14,30,349.0,216.0,3.7,14.0,402.0,213.49,156.68
2016,2,18,14,45,174.5,129.5,3.6,14.0,222.5,113.58,82.97
2016,2,18,15,0,0.0,43.0,3.5,14.0,43.0,37.95,26.73
2016,2,18,15,15,175.0,97.0,3.35,13.5,167.5,71.45,58.08
2016,2,18,15,30,350.0,151.0,3.2,13.0,292.0,108.85,91.38
2016,2,18,15,45,324.5,139.0,3.05,13.0,258.5,101.34,84.88
2016,2,18,16,0,299.0,127.0,2.9,13.0,225.0,93.59,78.13
2016,2,18,16,15,274.5,109.5,2.7,12.5,189.0,81.96,67.93
2016,2,18,16,30,250.0,92.0,2.5,12.0,153.0,69.93,57.16
2016,2,18,16,45,215.0,74.0,2.3,11.5,118.0,57.13,45.46
2016,2,18,17,0,180.0,56.0,2.1,11.0,83.0,43.94,33.19
2016,2,18,17,15,111.5,38.0,2.05,10.5,53.0,30.3,19.87
2016,2,18,17,30,43.0,20.0,2.0,10.0,23.0,16.87,0.0
2016,2,18,17,45,21.5,10.0,1.95,10.0,11.5,9.1,0.0
2016,2,18,18,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,19,7,15,34.0,17.5,3.7,10.5,21.0,45.33,0.0
2016,2,19,7,30,68.0,35.0,3.9,11.0,42.0,96.02,72.4
2016,2,19,7,45,93.0,55.0,4.1,11.5,70.0,138.25,112.49
2016,2,19,8,0,118.0,75.0,4.3,12.0,98.0,179.59,149.53
2016,2,19,8,15,134.5,95.0,4.45,12.0,128.0,214.78,180.73
2016,2,19,8,30,151.0,115.0,4.6,12.0,158.0,249.53,210.83
2016,2,19,8,45,161.0,133.5,4.75,12.5,186.5,276.98,233.6
2016,2,19,9,0,171.0,152.0,4.9,13.0,215.0,303.81,255.3
2016,2,19,9,15,223.5,166.0,4.9,13.0,258.5,369.83,309.97
2016,2,19,9,30,276.0,180.0,4.9,13.0,302.0,421.87,352.35
2016,2,19,9,45,138.0,152.5,4.9,13.5,213.5,267.57,222.46
2016,2,19,10,0,0.0,125.0,4.9,14.0,125.0,113.29,89.98
2016,2,19,10,15,0.0,140.0,4.75,14.0,140.0,127.14,101.45
2016,2,19,10,30,0.0,155.0,4.6,14.0,155.0,140.86,112.6
2016,2,19,10,45,33.5,210.5,4.5,14.0,231.0,226.8,183.86
2016,2,19,11,0,67.0,266.0,4.4,14.0,307.0,303.62,246.04
2016,2,19,11,15,36.0,231.0,4.25,13.5,253.5,242.54,195.95
2016,2,19,11,30,5.0,196.0,4.1,13.0,200.0,179.61,144.16
2016,2,19,11,45,13.0,220.0,4.0,13.0,228.5,205.62,165.49
2016,2,19,12,0,21.0,244.0,3.9,13.0,257.0,230.61,185.68
2016,2,19,12,15,10.5,182.5,3.8,13.0,189.0,167.9,134.36
2016,2,19,12,30,0.0,121.0,3.7,13.0,121.0,107.22,84.29
2016,2,19,12,45,15.5,189.5,3.65,13.0,200.0,174.4,139.79
2016,2,19,13,0,31.0,258.0,3.6,13.0,279.0,237.7,190.98
2016,2,19,13,15,15.5,167.5,3.45,13.0,178.0,152.91,121.87
2016,2,19,13,30,0.0,77.0,3.3,13.0,77.0,68.21,51.94
2016,2,19,13,45,1.5,129.5,3.2,13.0,130.5,114.06,90.34
2016,2,19,14,0,3.0,182.0,3.1,13.0,184.0,157.03,125.89
2016,2,19,14,15,10.0,190.0,2.95,12.5,195.5,163.29,131.09
2016,2,19,14,30,17.0,198.0,2.8,12.0,207.0,168.07,135.13
2016,2,19,14,45,8.5,167.0,2.65,12.0,171.5,141.2,113.49
2016,2,19,15,0,0.0,136.0,2.5,12.0,136.0,115.5,92.64
2016,2,19,15,15,98.0,154.0,2.4,11.5,194.0,115.56,97.47
2016,2,19,15,30,196.0,172.0,2.3,11.0,252.0,126.47,107.5
2016,2,19,15,45,179.5,156.0,2.2,11.0,223.0,115.84,98.29
2016,2,19,16,0,163.0,140.0,2.1,11.0,194.0,104.9,88.72
2016,2,19,16,15,148.0,120.0,2.0,10.5,163.5,91.22,76.71
2016,2,19,16,30,133.0,100.0,1.9,10.0,133.0,77.15,64.09
2016,2,19,16,45,109.0,79.5,1.8,10.0,102.5,62.34,50.42
2016,2,19,17,0,85.0,59.0,1.7,10.0,72.0,47.13,36.22
2016,2,19,17,15,42.5,39.5,1.65,9.5,46.0,32.2,21.8
2016,2,19,17,30,0.0,20.0,1.6,9.0,20.0,17.37,0.0
2016,2,19,17,45,0.0,10.0,1.6,9.0,10.0,9.1,0.0
2016,2,19,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,20,7,15,123.0,18.0,2.15,5.5,31.0,119.14,25.05
2016,2,20,7,30,246.0,36.0,2.1,6.0,62.0,235.85,189.83
2016,2,20,7,45,307.5,51.5,2.1,6.5,101.5,299.28,251.94
2016,2,20,8,0,369.0,67.0,2.1,7.0,141.0,365.16,310.55
2016,2,20,8,15,414.0,79.0,2.05,7.5,182.5,416.22,354.44
2016,2,20,8,30,459.0,91.0,2.0,8.0,224.0,467.69,396.7
2016,2,20,8,45,501.0,96.5,2.0,9.0,264.0,508.41,428.25
2016,2,20,9,0,543.0,102.0,2.0,10.0,304.0,555.25,463.16
2016,2,20,9,15,490.5,128.0,1.9,10.5,326.5,541.12,448.46
2016,2,20,9,30,438.0,154.0,1.8,11.0,349.0,529.6,435.97
2016,2,20,9,45,479.0,159.5,1.75,11.5,389.5,563.06,460.2
2016,2,20,10,0,520.0,165.0,1.7,12.0,430.0,594.42,481.92
2016,2,20,10,15,687.0,131.5,1.6,12.0,504.5,681.78,547.65
2016,2,20,10,30,854.0,98.0,1.5,12.0,579.0,754.39,598.62
2016,2,20,10,45,855.0,103.0,1.4,12.5,602.5,745.36,588.23
2016,2,20,11,0,856.0,108.0,1.3,13.0,626.0,733.02,576.19
2016,2,20,11,15,573.0,197.0,1.15,13.0,548.0,604.59,476.02
2016,2,20,11,30,290.0,286.0,1.0,13.0,470.0,476.46,375.46
2016,2,20,11,45,349.5,276.5,0.9,13.5,502.0,491.0,386.07
2016,2,20,12,0,409.0,267.0,0.8,14.0,534.0,501.42,391.77
2016,2,20,12,15,326.5,286.5,0.75,14.0,500.5,452.74,353.18
2016,2,20,12,30,244.0,306.0,0.7,14.0,467.0,404.59,315.61
2016,2,20,12,45,391.5,261.5,0.7,14.0,516.5,426.36,331.59
2016,2,20,13,0,539.0,217.0,0.7,14.0,566.0,434.87,335.27
2016,2,20,13,15,553.0,207.0,0.7,14.0,558.0,402.7,307.89
2016,2,20,13,30,567.0,197.0,0.7,14.0,550.0,368.46,278.48
2016,2,20,13,45,721.0,144.5,0.75,14.5,578.5,342.18,250.74
2016,2,20,14,0,875.0,92.0,0.8,15.0,607.0,303.3,210.55
2016,2,20,14,15,864.0,90.5,0.85,14.5,578.0,251.69,165.57
2016,2,20,14,30,853.0,89.0,0.9,14.0,549.0,200.18,122.32
2016,2,20,14,45,840.0,85.5,0.95,14.0,514.5,147.22,82.41
2016,2,20,15,0,827.0,82.0,1.0,14.0,480.0,95.07,53.13
2016,2,20,15,15,805.0,79.0,1.0,14.0,439.5,58.87,46.75
2016,2,20,15,30,783.0,76.0,1.0,14.0,399.0,57.75,45.93
2016,2,20,15,45,757.5,71.0,1.05,14.0,355.0,55.0,43.6
2016,2,20,16,0,732.0,66.0,1.1,14.0,311.0,52.2,41.18
2016,2,20,16,15,687.0,61.0,1.15,13.0,263.5,49.24,38.71
2016,2,20,16,30,642.0,56.0,1.2,12.0,216.0,42.3,32.54
2016,2,20,16,45,577.0,48.5,1.3,11.5,169.0,37.42,28.0
2016,2,20,17,0,512.0,41.0,1.4,11.0,122.0,32.42,23.17
2016,2,20,17,15,391.5,31.0,1.45,10.5,79.5,24.94,15.72
2016,2,20,17,30,271.0,21.0,1.5,10.0,37.0,17.25,1.87
2016,2,20,17,45,135.5,10.5,1.6,10.0,18.5,9.55,0.0
2016,2,20,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,21,7,15,210.5,16.0,1.85,7.5,39.5,174.8,66.23
2016,2,21,7,30,421.0,32.0,1.9,8.0,79.0,344.07,277.22
2016,2,21,7,45,515.0,40.5,1.95,9.0,126.0,426.13,354.08
2016,2,21,8,0,609.0,49.0,2.0,10.0,173.0,511.91,426.96
2016,2,21,8,15,665.5,54.5,2.0,10.5,222.5,564.23,469.71
2016,2,21,8,30,722.0,60.0,2.0,11.0,272.0,622.58,514.87
2016,2,21,8,45,762.5,63.0,2.0,11.5,320.0,665.06,545.86
2016,2,21,9,0,803.0,66.0,2.0,12.0,368.0,705.58,574.27
2016,2,21,9,15,828.5,69.0,1.95,12.5,412.0,732.39,591.25
2016,2,21,9,30,854.0,72.0,1.9,13.0,456.0,756.33,605.74
2016,2,21,9,45,874.0,74.0,1.9,13.5,495.5,765.32,609.55
2016,2,21,10,0,894.0,76.0,1.9,14.0,535.0,777.6,615.87
2016,2,21,10,15,906.5,77.5,1.85,14.0,568.0,780.18,615.9
2016,2,21,10,30,919.0,79.0,1.8,14.0,601.0,779.25,613.63
2016,2,21,10,45,928.5,80.0,1.75,14.5,627.0,771.97,605.86
2016,2,21,11,0,938.0,81.0,1.7,15.0,653.0,761.13,595.79
2016,2,21,11,15,943.0,81.5,1.65,15.0,671.0,743.05,581.86
2016,2,21,11,30,948.0,82.0,1.6,15.0,689.0,721.6,564.54
2016,2,21,11,45,950.5,83.0,1.6,15.5,699.0,695.75,543.04
2016,2,21,12,0,953.0,84.0,1.6,16.0,709.0,666.76,519.02
2016,2,21,12,15,953.0,84.0,1.65,16.0,711.0,632.35,491.94
2016,2,21,12,30,953.0,84.0,1.7,16.0,713.0,595.25,462.18
2016,2,21,12,45,948.5,84.5,1.8,16.5,706.0,553.85,427.82
2016,2,21,13,0,944.0,85.0,1.9,17.0,699.0,510.42,390.99
2016,2,21,13,15,939.0,84.5,1.95,17.0,684.5,464.08,351.45
2016,2,21,13,30,934.0,84.0,2.0,17.0,670.0,416.19,309.59
2016,2,21,13,45,923.5,84.0,2.15,17.0,647.0,365.64,264.96
2016,2,21,14,0,913.0,84.0,2.3,17.0,624.0,314.49,219.15
2016,2,21,14,15,901.0,82.5,2.4,16.5,594.5,261.45,172.4
2016,2,21,14,30,889.0,81.0,2.5,16.0,565.0,208.47,127.43
2016,2,21,14,45,871.0,79.5,2.6,16.0,528.5,148.35,81.41
2016,2,21,15,0,853.0,78.0,2.7,16.0,492.0,95.77,51.59
2016,2,21,15,15,830.5,75.5,2.7,15.5,450.5,56.26,44.17
2016,2,21,15,30,808.0,73.0,2.7,15.0,409.0,55.42,43.67
2016,2,21,15,45,776.5,69.0,2.7,15.0,363.5,53.37,41.95
2016,2,21,16,0,745.0,65.0,2.7,15.0,318.0,51.3,40.18
2016,2,21,16,15,698.5,60.5,2.7,14.0,269.5,48.72,38.06
2016,2,21,16,30,652.0,56.0,2.7,13.0,221.0,42.22,32.31
2016,2,21,16,45,583.5,49.0,2.7,12.5,173.0,37.73,28.15
2016,2,21,17,0,515.0,42.0,2.7,12.0,125.0,33.17,23.74
2016,2,21,17,15,394.5,32.0,2.65,11.5,82.5,25.72,16.41
2016,2,21,17,30,274.0,22.0,2.6,11.0,40.0,18.06,3.91
2016,2,21,17,45,137.0,11.0,2.6,11.0,20.0,10.01,0.0
2016,2,21,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,22,7,15,234.0,15.5,1.85,9.5,42.5,190.3,93.69
2016,2,22,7,30,468.0,31.0,1.9,10.0,85.0,366.17,295.1
2016,2,22,7,45,552.0,38.5,1.95,10.5,132.0,443.68,367.22
2016,2,22,8,0,636.0,46.0,2.0,11.0,179.0,523.45,434.86
