Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,8,15,689.5,51.0,2.0,11.5,228.5,580.06,480.43
2016,2,22,8,30,743.0,56.0,2.0,12.0,278.0,636.11,523.27
2016,2,22,8,45,776.5,60.5,2.05,12.5,325.5,675.59,551.98
2016,2,22,9,0,810.0,65.0,2.1,13.0,373.0,713.0,578.17
2016,2,22,9,15,835.0,67.5,2.1,13.5,417.5,738.94,594.79
2016,2,22,9,30,860.0,70.0,2.1,14.0,462.0,762.0,608.99
2016,2,22,9,45,877.0,72.5,2.15,14.5,500.5,769.37,611.98
2016,2,22,10,0,894.0,75.0,2.2,15.0,539.0,780.05,617.54
2016,2,22,10,15,907.0,77.0,2.2,15.0,572.5,783.63,618.76
2016,2,22,10,30,920.0,79.0,2.2,15.0,606.0,783.67,617.62
2016,2,22,10,45,928.0,80.5,2.2,15.5,631.5,775.83,609.86
2016,2,22,11,0,936.0,82.0,2.2,16.0,657.0,764.45,599.8
2016,2,22,11,15,942.0,82.5,2.15,16.0,675.5,747.06,586.35
2016,2,22,11,30,948.0,83.0,2.1,16.0,694.0,726.25,569.63
2016,2,22,11,45,951.0,83.5,2.1,16.5,704.5,700.14,547.81
2016,2,22,12,0,954.0,84.0,2.1,17.0,715.0,670.89,523.45
2016,2,22,12,15,955.0,84.5,2.1,17.0,717.5,637.45,496.58
2016,2,22,12,30,956.0,85.0,2.1,17.0,720.0,601.22,467.03
2016,2,22,12,45,951.0,86.0,2.15,17.5,713.0,559.81,432.29
2016,2,22,13,0,946.0,87.0,2.2,18.0,706.0,516.38,395.21
2016,2,22,13,15,942.0,86.0,2.2,18.0,692.5,469.8,355.38
2016,2,22,13,30,938.0,85.0,2.2,18.0,679.0,421.61,313.24
2016,2,22,13,45,930.0,84.5,2.2,18.0,657.0,371.13,268.44
2016,2,22,14,0,922.0,84.0,2.2,18.0,635.0,319.81,222.4
2016,2,22,14,15,912.0,82.5,2.1,18.0,605.5,266.65,175.13
2016,2,22,14,30,902.0,81.0,2.0,18.0,576.0,213.33,129.61
2016,2,22,14,45,785.0,97.0,1.95,18.0,508.0,155.33,89.56
2016,2,22,15,0,668.0,113.0,1.9,18.0,440.0,108.58,65.79
2016,2,22,15,15,655.0,105.5,1.75,17.5,404.0,70.59,56.25
2016,2,22,15,30,642.0,98.0,1.6,17.0,368.0,67.09,53.5
2016,2,22,15,45,604.5,95.5,1.45,16.5,327.5,67.15,53.78
2016,2,22,16,0,567.0,93.0,1.3,16.0,287.0,67.39,54.2
2016,2,22,16,15,534.0,83.0,1.3,15.0,244.0,61.56,49.28
2016,2,22,16,30,501.0,73.0,1.3,14.0,201.0,55.49,44.01
2016,2,22,16,45,441.0,62.5,1.3,13.5,158.0,48.64,37.76
2016,2,22,17,0,381.0,52.0,1.3,13.0,115.0,41.56,31.09
2016,2,22,17,15,293.0,38.0,1.35,12.5,76.5,30.86,20.87
2016,2,22,17,30,205.0,24.0,1.4,12.0,38.0,19.72,6.2
2016,2,22,17,45,102.5,12.0,1.45,12.0,19.0,10.91,0.0
2016,2,22,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,23,6,45,63.0,5.5,1.45,8.5,6.5,0.0,0.0
2016,2,23,7,0,126.0,11.0,1.5,9.0,13.0,82.91,0.0
2016,2,23,7,15,286.5,23.0,1.55,9.0,50.5,236.49,136.92
2016,2,23,7,30,447.0,35.0,1.6,9.0,88.0,367.74,298.02
2016,2,23,7,45,535.5,43.0,1.65,9.5,136.5,447.34,370.84
2016,2,23,8,0,624.0,51.0,1.7,10.0,185.0,530.02,440.68
2016,2,23,8,15,602.0,64.0,1.8,10.5,219.0,542.06,451.6
2016,2,23,8,30,580.0,77.0,1.9,11.0,253.0,550.68,458.69
2016,2,23,8,45,627.0,78.5,2.0,11.5,296.5,593.86,491.7
2016,2,23,9,0,674.0,80.0,2.1,12.0,340.0,635.6,522.28
2016,2,23,9,15,767.0,78.0,2.1,12.5,405.5,703.12,570.85
2016,2,23,9,30,860.0,76.0,2.1,13.0,471.0,772.99,619.44
2016,2,23,9,45,879.5,77.5,2.1,13.5,510.5,787.43,626.68
2016,2,23,10,0,899.0,79.0,2.1,14.0,550.0,792.25,627.47
2016,2,23,10,15,911.5,81.0,1.95,14.5,583.5,795.33,625.92
2016,2,23,10,30,924.0,83.0,1.8,15.0,617.0,794.86,621.88
2016,2,23,10,45,932.0,84.5,1.7,15.5,642.5,786.86,613.12
2016,2,23,11,0,940.0,86.0,1.6,16.0,668.0,775.29,602.09
2016,2,23,11,15,945.5,86.5,1.55,16.0,686.5,757.35,588.37
2016,2,23,11,30,951.0,87.0,1.5,16.0,705.0,735.99,571.52
2016,2,23,11,45,951.0,88.5,1.45,16.5,714.5,708.73,548.79
2016,2,23,12,0,951.0,90.0,1.4,17.0,724.0,678.46,523.73
2016,2,23,12,15,951.0,90.5,1.3,17.0,726.0,644.35,496.14
2016,2,23,12,30,951.0,91.0,1.2,17.0,728.0,607.53,466.09
2016,2,23,12,45,945.5,92.0,1.2,17.5,720.5,565.84,431.77
2016,2,23,13,0,940.0,93.0,1.2,18.0,713.0,522.2,395.25
2016,2,23,13,15,935.0,92.5,1.1,18.0,698.5,475.7,355.89
2016,2,23,13,30,930.0,92.0,1.0,18.0,684.0,427.68,314.43
2016,2,23,13,45,920.0,91.5,0.95,18.0,661.0,376.71,270.18
2016,2,23,14,0,910.0,91.0,0.9,18.0,638.0,325.11,224.84
2016,2,23,14,15,899.0,89.0,0.85,18.0,608.5,271.73,178.28
2016,2,23,14,30,888.0,87.0,0.8,18.0,579.0,212.17,128.43
2016,2,23,14,45,730.5,114.5,0.75,18.0,502.5,159.09,94.11
2016,2,23,15,0,573.0,142.0,0.7,18.0,426.0,127.16,82.7
2016,2,23,15,15,623.5,116.5,0.65,17.5,402.0,78.16,62.67
2016,2,23,15,30,674.0,91.0,0.6,17.0,378.0,61.97,48.98
2016,2,23,15,45,623.0,93.0,0.55,17.0,336.0,65.11,51.88
2016,2,23,16,0,572.0,95.0,0.5,17.0,294.0,68.79,55.19
2016,2,23,16,15,536.5,85.5,0.55,16.5,250.0,63.42,50.62
2016,2,23,16,30,501.0,76.0,0.6,16.0,206.0,57.85,45.75
2016,2,23,16,45,433.0,65.5,0.7,16.0,161.5,51.07,39.53
2016,2,23,17,0,365.0,55.0,0.8,16.0,117.0,42.11,31.23
2016,2,23,17,15,274.0,40.5,0.9,15.5,78.0,31.43,21.19
2016,2,23,17,30,183.0,26.0,1.0,15.0,39.0,20.43,7.64
2016,2,23,17,45,91.5,13.0,1.1,14.5,19.5,11.82,0.0
2016,2,23,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,45,40.0,5.5,1.1,10.0,6.5,0.0,0.0
2016,2,24,7,0,80.0,11.0,1.1,10.0,13.0,56.6,0.0
2016,2,24,7,15,216.5,25.0,1.2,10.5,47.5,199.04,126.17
2016,2,24,7,30,353.0,39.0,1.3,11.0,82.0,313.24,253.49
2016,2,24,7,45,442.5,48.5,1.4,11.5,128.0,393.67,325.22
2016,2,24,8,0,532.0,58.0,1.5,12.0,174.0,477.25,395.53
2016,2,24,8,15,588.0,64.5,1.45,12.0,222.0,535.18,442.58
2016,2,24,8,30,644.0,71.0,1.4,12.0,270.0,593.03,487.0
2016,2,24,8,45,687.0,75.0,1.4,12.5,317.0,637.25,518.74
2016,2,24,9,0,730.0,79.0,1.4,13.0,364.0,679.93,548.27
2016,2,24,9,15,524.5,132.0,1.3,13.5,349.0,580.12,468.87
2016,2,24,9,30,319.0,185.0,1.2,14.0,334.0,465.73,376.37
2016,2,24,9,45,574.0,137.0,1.2,14.5,430.5,625.81,500.62
2016,2,24,10,0,829.0,89.0,1.2,15.0,527.0,759.87,594.9
2016,2,24,10,15,842.0,91.0,1.15,15.5,559.0,763.32,592.8
2016,2,24,10,30,855.0,93.0,1.1,16.0,591.0,763.36,589.98
2016,2,24,10,45,865.5,94.0,1.1,16.5,616.5,756.91,583.44
2016,2,24,11,0,876.0,95.0,1.1,17.0,642.0,742.31,571.46
2016,2,24,11,15,881.5,96.0,1.05,17.0,659.5,726.02,559.0
2016,2,24,11,30,887.0,97.0,1.0,17.0,677.0,706.5,543.24
2016,2,24,11,45,890.0,97.5,1.0,17.5,687.0,681.69,523.14
2016,2,24,12,0,893.0,98.0,1.0,18.0,697.0,653.92,500.74
2016,2,24,12,15,893.5,98.0,0.95,18.0,699.0,621.36,475.01
2016,2,24,12,30,894.0,98.0,0.9,18.0,701.0,586.25,446.96
2016,2,24,12,45,888.5,99.0,0.85,18.5,694.0,546.58,414.2
2016,2,24,13,0,883.0,100.0,0.8,19.0,687.0,505.09,379.5
2016,2,24,13,15,878.0,99.0,0.75,19.0,672.5,460.49,342.43
2016,2,24,13,30,873.0,98.0,0.7,19.0,658.0,414.49,303.39
2016,2,24,13,45,865.5,96.5,0.7,19.0,636.5,362.09,258.94
2016,2,24,14,0,858.0,95.0,0.7,19.0,615.0,312.19,215.58
2016,2,24,14,15,846.0,93.5,0.7,19.0,586.0,260.83,171.16
2016,2,24,14,30,834.0,92.0,0.7,19.0,557.0,209.7,128.26
2016,2,24,14,45,818.0,89.5,0.7,19.0,522.0,157.8,88.78
2016,2,24,15,0,802.0,87.0,0.7,19.0,487.0,107.05,58.49
2016,2,24,15,15,779.0,84.0,0.7,18.5,446.5,61.79,48.33
2016,2,24,15,30,756.0,81.0,0.7,18.0,406.0,60.81,47.79
2016,2,24,15,45,725.0,77.0,0.7,18.0,361.0,59.01,46.34
2016,2,24,16,0,694.0,73.0,0.7,18.0,316.0,52.12,40.4
2016,2,24,16,15,649.0,67.5,0.8,17.5,269.0,49.28,38.03
2016,2,24,16,30,604.0,62.0,0.9,17.0,222.0,46.41,35.52
2016,2,24,16,45,537.0,54.5,1.0,16.5,175.0,41.73,31.29
2016,2,24,17,0,470.0,47.0,1.1,16.0,128.0,36.97,26.79
2016,2,24,17,15,361.0,36.0,1.2,15.5,86.0,28.84,19.07
2016,2,24,17,30,252.0,25.0,1.3,15.0,44.0,20.44,8.53
2016,2,24,17,45,126.0,12.5,1.4,14.5,22.0,11.37,0.0
2016,2,24,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.15,12.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,6,45,36.5,6.0,0.8,10.5,7.0,0.0,0.0
2016,2,25,7,0,73.0,12.0,0.8,11.0,14.0,53.72,0.0
2016,2,25,7,15,200.0,27.0,0.85,11.5,49.0,192.69,130.14
2016,2,25,7,30,327.0,42.0,0.9,12.0,84.0,300.9,242.97
2016,2,25,7,45,405.0,53.5,0.95,12.5,128.5,375.72,308.57
2016,2,25,8,0,483.0,65.0,1.0,13.0,173.0,453.18,372.87
2016,2,25,8,15,539.0,72.5,0.95,13.5,220.0,511.89,419.13
2016,2,25,8,30,595.0,80.0,0.9,14.0,267.0,570.47,462.77
2016,2,25,8,45,632.5,86.5,0.9,14.5,312.5,613.2,492.81
2016,2,25,9,0,670.0,93.0,0.9,15.0,358.0,654.32,520.72
2016,2,25,9,15,697.5,97.0,0.9,15.5,400.0,682.62,538.58
2016,2,25,9,30,725.0,101.0,0.9,16.0,442.0,708.43,554.39
2016,2,25,9,45,750.5,102.5,0.9,16.5,480.5,726.91,564.79
2016,2,25,10,0,776.0,104.0,0.9,17.0,519.0,739.06,570.75
2016,2,25,10,15,790.5,106.5,0.9,17.5,550.5,744.45,572.12
2016,2,25,10,30,805.0,109.0,0.9,18.0,582.0,746.51,571.36
2016,2,25,10,45,821.0,108.5,0.95,18.5,608.0,743.03,567.61
2016,2,25,11,0,837.0,108.0,1.0,19.0,634.0,736.06,561.62
2016,2,25,11,15,843.5,109.0,0.95,19.0,652.0,720.39,549.09
2016,2,25,11,30,850.0,110.0,0.9,19.0,670.0,701.5,533.96
2016,2,25,11,45,856.0,109.5,0.85,19.5,680.5,677.61,514.27
2016,2,25,12,0,862.0,109.0,0.8,20.0,691.0,650.68,492.31
2016,2,25,12,15,679.5,178.5,0.75,20.0,638.5,575.85,435.45
2016,2,25,12,30,497.0,248.0,0.7,20.0,586.0,504.08,381.18
2016,2,25,12,45,465.5,258.5,0.65,20.5,572.5,470.8,354.85
2016,2,25,13,0,434.0,269.0,0.6,21.0,559.0,438.46,328.74
2016,2,25,13,15,651.0,184.5,0.55,21.0,609.5,436.19,323.38
2016,2,25,13,30,868.0,100.0,0.5,21.0,660.0,413.98,300.17
2016,2,25,13,45,858.5,99.5,0.45,21.0,638.5,365.07,258.49
2016,2,25,14,0,849.0,99.0,0.4,21.0,617.0,315.66,216.02
2016,2,25,14,15,838.0,97.5,0.4,21.0,589.0,264.83,172.68
2016,2,25,14,30,827.0,96.0,0.4,21.0,561.0,214.15,130.62
2016,2,25,14,45,806.5,95.0,0.4,21.0,525.0,163.13,92.27
2016,2,25,15,0,786.0,94.0,0.4,21.0,489.0,113.76,62.96
2016,2,25,15,15,764.0,90.5,0.5,20.5,449.0,66.47,51.89
2016,2,25,15,30,742.0,87.0,0.6,20.0,409.0,59.24,46.01
2016,2,25,15,45,708.5,83.5,0.75,19.5,364.0,58.17,45.31
2016,2,25,16,0,675.0,80.0,0.9,19.0,319.0,57.14,44.6
2016,2,25,16,15,630.5,74.0,0.95,18.5,272.0,54.13,42.1
2016,2,25,16,30,586.0,68.0,1.0,18.0,225.0,51.07,39.46
2016,2,25,16,45,527.5,58.5,1.1,17.5,178.5,44.92,33.96
2016,2,25,17,0,469.0,49.0,1.2,17.0,132.0,38.57,28.09
2016,2,25,17,15,362.5,38.0,1.2,16.5,89.5,30.51,20.48
2016,2,25,17,30,256.0,27.0,1.2,16.0,47.0,22.19,10.44
2016,2,25,17,45,128.0,13.5,1.25,16.0,23.5,12.28,0.0
2016,2,25,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,3.5,0.85,12.0,3.5,0.0,0.0
2016,2,26,7,0,0.0,7.0,0.9,12.0,7.0,6.37,0.0
2016,2,26,7,15,0.0,23.5,1.0,12.0,23.5,21.45,10.11
2016,2,26,7,30,0.0,40.0,1.1,12.0,40.0,39.19,27.14
2016,2,26,7,45,2.0,60.0,1.2,12.5,60.5,61.83,47.02
2016,2,26,8,0,4.0,80.0,1.3,13.0,81.0,83.51,65.85
2016,2,26,8,15,11.5,99.5,1.35,13.5,103.0,108.02,86.92
2016,2,26,8,30,19.0,119.0,1.4,14.0,125.0,132.43,107.5
2016,2,26,8,45,24.5,137.0,1.5,14.5,146.0,153.46,124.8
2016,2,26,9,0,30.0,155.0,1.6,15.0,167.0,186.75,151.83
2016,2,26,9,15,180.0,172.0,1.6,15.0,256.0,333.3,273.85
2016,2,26,9,30,330.0,189.0,1.6,15.0,345.0,481.29,390.62
2016,2,26,9,45,300.0,211.5,1.65,15.5,362.0,478.9,385.17
2016,2,26,10,0,270.0,234.0,1.7,16.0,379.0,474.62,379.45
2016,2,26,10,15,543.0,171.5,1.7,16.0,486.0,624.06,496.15
2016,2,26,10,30,816.0,109.0,1.7,16.0,593.0,758.12,593.72
2016,2,26,10,45,655.5,168.5,1.7,16.5,568.0,688.42,538.19
2016,2,26,11,0,495.0,228.0,1.7,17.0,543.0,609.65,476.44
2016,2,26,11,15,436.0,255.0,1.7,17.0,538.0,577.81,451.44
2016,2,26,11,30,377.0,282.0,1.7,17.0,533.0,538.35,420.55
2016,2,26,11,45,432.5,267.5,1.75,17.5,559.0,551.53,429.72
2016,2,26,12,0,488.0,253.0,1.8,18.0,585.0,552.93,429.57
2016,2,26,12,15,519.5,241.5,1.85,18.0,595.5,538.1,417.78
2016,2,26,12,30,551.0,230.0,1.9,18.0,606.0,519.89,403.12
2016,2,26,12,45,710.0,168.5,2.0,18.0,649.0,521.95,403.59
2016,2,26,13,0,869.0,107.0,2.1,18.0,692.0,509.27,391.09
2016,2,26,13,15,683.5,170.5,2.15,18.0,625.5,440.24,336.11
2016,2,26,13,30,498.0,234.0,2.2,18.0,559.0,383.18,291.43
2016,2,26,13,45,457.0,239.0,2.3,18.0,529.5,343.13,258.57
2016,2,26,14,0,416.0,244.0,2.4,18.0,500.0,306.17,228.14
2016,2,26,14,15,616.0,170.0,2.45,17.5,529.5,269.43,189.9
2016,2,26,14,30,816.0,96.0,2.5,17.0,559.0,214.67,135.39
2016,2,26,14,45,804.0,92.0,2.6,17.0,524.5,162.81,94.3
2016,2,26,15,0,792.0,88.0,2.7,17.0,490.0,111.73,61.73
2016,2,26,15,15,769.5,85.0,2.7,16.5,449.5,62.3,49.19
2016,2,26,15,30,747.0,82.0,2.7,16.0,409.0,61.17,48.47
2016,2,26,15,45,719.5,77.0,2.7,15.5,365.0,58.62,46.45
2016,2,26,16,0,692.0,72.0,2.7,15.0,321.0,51.05,39.93
2016,2,26,16,15,648.0,67.0,2.55,14.5,274.0,48.59,37.87
2016,2,26,16,30,604.0,62.0,2.4,14.0,227.0,46.1,35.69
2016,2,26,16,45,537.5,55.0,2.3,14.0,180.0,41.85,31.75
2016,2,26,17,0,471.0,48.0,2.2,14.0,133.0,37.53,27.57
2016,2,26,17,15,364.5,38.0,2.05,13.5,91.0,30.35,20.7
2016,2,26,17,30,258.0,28.0,1.9,13.0,49.0,22.98,11.81
2016,2,26,17,45,129.0,14.0,1.8,12.5,24.5,12.73,0.0
2016,2,26,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,11.0,1.55,9.5,11.0,10.01,0.0
2016,2,27,7,0,0.0,22.0,1.5,10.0,22.0,20.01,0.0
2016,2,27,7,15,221.0,30.5,1.5,10.5,60.5,215.11,159.46
2016,2,27,7,30,442.0,39.0,1.5,11.0,99.0,376.82,308.24
2016,2,27,7,45,521.5,46.5,1.55,11.5,146.5,451.19,373.33
2016,2,27,8,0,601.0,54.0,1.6,12.0,194.0,528.05,436.72
2016,2,27,8,15,651.0,59.5,1.55,12.5,242.5,582.21,478.56
2016,2,27,8,30,701.0,65.0,1.5,13.0,291.0,631.56,514.67
2016,2,27,8,45,734.0,69.5,1.5,13.5,337.5,670.72,541.98
2016,2,27,9,0,767.0,74.0,1.5,14.0,384.0,707.83,566.88
2016,2,27,9,15,791.0,77.0,1.4,14.0,427.0,733.66,583.01
2016,2,27,9,30,815.0,80.0,1.3,14.0,470.0,756.67,596.77
2016,2,27,9,45,831.0,82.5,1.2,14.5,508.0,769.69,602.06
2016,2,27,10,0,847.0,85.0,1.1,15.0,546.0,779.45,605.04
2016,2,27,10,15,860.0,87.0,1.05,15.5,578.0,782.87,604.29
2016,2,27,10,30,873.0,89.0,1.0,16.0,610.0,777.05,597.33
2016,2,27,10,45,707.5,150.5,0.95,16.5,584.5,711.64,548.06
2016,2,27,11,0,542.0,212.0,0.9,17.0,559.0,630.02,485.34
2016,2,27,11,15,404.0,261.0,0.9,17.0,523.5,553.23,427.59
2016,2,27,11,30,266.0,310.0,0.9,17.0,488.0,490.57,379.09
2016,2,27,11,45,280.0,312.0,0.95,17.0,502.0,487.68,377.25
2016,2,27,12,0,294.0,314.0,1.0,17.0,516.0,482.99,373.43
2016,2,27,12,15,327.5,307.0,1.0,17.0,532.5,479.91,370.63
2016,2,27,12,30,361.0,300.0,1.0,17.0,549.0,473.81,365.27
2016,2,27,12,45,350.0,300.0,1.0,17.5,539.5,447.41,343.76
2016,2,27,13,0,339.0,300.0,1.0,18.0,530.0,420.98,322.22
2016,2,27,13,15,603.0,202.5,1.0,18.0,602.0,434.93,329.45
2016,2,27,13,30,867.0,105.0,1.0,18.0,674.0,423.44,313.82
2016,2,27,13,45,572.0,191.5,1.05,18.0,562.0,345.87,255.79
2016,2,27,14,0,277.0,278.0,1.1,18.0,450.0,296.22,222.63
2016,2,27,14,15,366.0,244.5,1.1,17.5,460.0,272.22,199.86
2016,2,27,14,30,455.0,211.0,1.1,17.0,470.0,234.29,165.3
2016,2,27,14,45,557.5,166.5,1.1,17.0,464.5,185.18,122.18
2016,2,27,15,0,660.0,122.0,1.1,17.0,459.0,124.17,75.33
2016,2,27,15,15,716.5,101.5,1.1,16.5,441.0,69.45,55.35
2016,2,27,15,30,773.0,81.0,1.1,16.0,423.0,60.42,47.79
2016,2,27,15,45,751.5,75.5,1.1,16.0,379.0,57.48,45.35
2016,2,27,16,0,730.0,70.0,1.1,16.0,335.0,54.46,42.78
2016,2,27,16,15,688.0,65.0,1.15,15.5,287.0,51.64,40.43
2016,2,27,16,30,646.0,60.0,1.2,15.0,239.0,44.58,34.22
2016,2,27,16,45,587.0,53.0,1.25,14.5,191.0,40.26,30.31
2016,2,27,17,0,528.0,46.0,1.3,14.0,143.0,35.85,26.15
2016,2,27,17,15,421.0,36.5,1.35,13.5,98.5,29.01,19.62
2016,2,27,17,30,314.0,27.0,1.4,13.0,54.0,21.99,11.54
2016,2,27,17,45,157.0,13.5,1.5,12.5,27.0,12.28,0.0
2016,2,27,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,7.5,2.0,9.5,7.5,6.82,0.0
2016,2,28,7,0,0.0,15.0,2.0,10.0,15.0,13.44,0.0
2016,2,28,7,15,47.0,34.0,2.0,10.5,41.0,84.45,61.11
2016,2,28,7,30,94.0,53.0,2.0,11.0,67.0,138.88,112.74
2016,2,28,7,45,117.0,74.0,2.05,11.5,98.0,181.14,150.52
2016,2,28,8,0,140.0,95.0,2.1,12.0,129.0,223.07,186.98
2016,2,28,8,15,154.5,116.0,2.1,12.0,161.0,258.58,217.25
2016,2,28,8,30,169.0,137.0,2.1,12.0,193.0,293.58,246.25
2016,2,28,8,45,183.5,154.5,2.1,12.5,223.0,323.28,269.79
2016,2,28,9,0,198.0,172.0,2.1,13.0,253.0,352.57,292.41
2016,2,28,9,15,159.0,192.5,2.05,13.5,262.5,342.72,281.82
2016,2,28,9,30,120.0,213.0,2.0,14.0,272.0,331.33,270.2
2016,2,28,9,45,122.0,231.0,1.95,14.5,294.5,348.38,282.35
2016,2,28,10,0,124.0,249.0,1.9,15.0,317.0,364.55,293.5
2016,2,28,10,15,284.0,239.5,1.85,15.0,407.0,486.02,390.07
2016,2,28,10,30,444.0,230.0,1.8,15.0,497.0,603.2,478.8
2016,2,28,10,45,466.5,232.5,1.8,15.5,523.5,610.93,481.84
2016,2,28,11,0,489.0,235.0,1.8,16.0,550.0,616.03,483.79
2016,2,28,11,15,405.0,268.0,1.8,16.0,533.5,562.39,441.64
2016,2,28,11,30,321.0,301.0,1.8,16.0,517.0,520.78,408.45
2016,2,28,11,45,214.5,314.5,1.85,16.5,459.5,440.44,345.57
2016,2,28,12,0,108.0,328.0,1.9,17.0,402.0,367.87,288.16
2016,2,28,12,15,179.5,327.5,1.95,17.0,451.5,406.44,318.44
2016,2,28,12,30,251.0,327.0,2.0,17.0,501.0,433.75,338.86
2016,2,28,12,45,237.0,326.0,2.05,17.0,489.5,409.94,319.75
2016,2,28,13,0,223.0,325.0,2.1,17.0,478.0,386.63,301.19
2016,2,28,13,15,155.5,315.0,2.1,17.0,420.5,333.69,260.08
2016,2,28,13,30,88.0,305.0,2.1,17.0,363.0,288.96,225.68
2016,2,28,13,45,442.5,215.0,2.1,17.0,492.5,322.43,244.34
2016,2,28,14,0,797.0,125.0,2.1,17.0,622.0,330.05,236.89
2016,2,28,14,15,785.5,123.0,2.05,17.0,594.0,275.63,189.0
2016,2,28,14,30,774.0,121.0,2.0,17.0,566.0,226.05,146.21
2016,2,28,14,45,764.0,115.5,2.0,17.0,532.5,174.61,105.06
2016,2,28,15,0,754.0,110.0,2.0,17.0,499.0,123.84,71.43
2016,2,28,15,15,525.0,144.5,1.95,16.5,405.0,99.93,81.81
2016,2,28,15,30,296.0,179.0,1.9,16.0,311.0,125.29,104.17
2016,2,28,15,45,200.5,165.5,1.9,16.0,251.0,122.67,102.11
2016,2,28,16,0,105.0,152.0,1.9,16.0,191.0,112.86,93.82
2016,2,28,16,15,93.0,132.5,1.85,15.5,163.5,99.75,82.69
2016,2,28,16,30,81.0,113.0,1.8,15.0,136.0,89.13,73.52
2016,2,28,16,45,70.0,92.0,1.75,14.5,109.0,73.57,59.73
2016,2,28,17,0,59.0,71.0,1.7,14.0,82.0,57.7,45.38
2016,2,28,17,15,35.5,50.5,1.8,13.5,56.5,41.8,30.76
2016,2,28,17,30,12.0,30.0,1.9,13.0,31.0,25.58,14.76
2016,2,28,17,45,6.0,15.0,2.0,12.5,15.5,13.13,0.0
2016,2,28,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,29,6,45,89.5,9.0,1.45,8.5,13.5,59.57,0.0
2016,2,29,7,0,179.0,18.0,1.4,9.0,27.0,157.56,6.52
2016,2,29,7,15,310.5,30.0,1.45,9.5,67.0,275.59,217.67
2016,2,29,7,30,442.0,42.0,1.5,10.0,107.0,386.16,319.21
2016,2,29,7,45,530.0,49.0,1.55,11.0,156.5,466.95,388.13
2016,2,29,8,0,618.0,56.0,1.6,12.0,206.0,550.56,454.84
2016,2,29,8,15,667.0,61.0,1.55,12.5,255.0,604.28,495.47
2016,2,29,8,30,716.0,66.0,1.5,13.0,304.0,653.33,530.71
2016,2,29,8,45,749.5,70.0,1.5,13.5,351.5,692.78,557.76
2016,2,29,9,0,783.0,74.0,1.5,14.0,399.0,730.16,582.46
2016,2,29,9,15,806.0,77.0,1.5,14.5,442.5,755.49,597.84
2016,2,29,9,30,829.0,80.0,1.5,15.0,486.0,777.93,611.0
2016,2,29,9,45,838.5,85.0,1.5,16.0,523.0,788.81,614.71
2016,2,29,10,0,848.0,90.0,1.5,17.0,560.0,796.32,616.18
2016,2,29,10,15,860.0,92.0,1.45,17.0,592.0,798.87,616.08
2016,2,29,10,30,872.0,94.0,1.4,17.0,624.0,797.93,613.72
2016,2,29,10,45,881.5,94.5,1.35,17.5,649.0,784.37,601.66
2016,2,29,11,0,891.0,95.0,1.3,18.0,674.0,773.4,591.73
2016,2,29,11,15,896.5,96.0,1.3,18.0,691.5,756.6,579.55
2016,2,29,11,30,902.0,97.0,1.3,18.0,709.0,736.52,565.16
2016,2,29,11,45,912.5,93.5,1.3,18.5,720.5,712.08,545.59
2016,2,29,12,0,923.0,90.0,1.3,19.0,732.0,684.32,523.42
2016,2,29,12,15,924.0,90.0,1.25,19.0,733.5,650.87,497.28
2016,2,29,12,30,925.0,90.0,1.2,19.0,735.0,614.75,468.74
2016,2,29,12,45,923.0,90.0,1.2,19.5,729.0,574.5,436.11
2016,2,29,13,0,921.0,90.0,1.2,20.0,723.0,532.12,401.18
2016,2,29,13,15,916.5,89.5,1.15,20.0,708.5,486.24,363.26
2016,2,29,13,30,912.0,89.0,1.1,20.0,694.0,438.84,323.19
2016,2,29,13,45,644.0,175.0,1.05,20.0,596.0,363.14,265.89
2016,2,29,14,0,376.0,261.0,1.0,20.0,498.0,315.47,232.71
2016,2,29,14,15,621.0,174.0,0.9,20.0,543.5,280.8,195.49
2016,2,29,14,30,866.0,87.0,0.8,20.0,589.0,232.72,145.15
2016,2,29,14,45,844.0,87.5,0.75,20.5,552.0,173.72,98.62
2016,2,29,15,0,822.0,88.0,0.7,21.0,515.0,122.84,65.59
2016,2,29,15,15,801.0,85.0,0.6,20.5,474.0,71.35,46.01
2016,2,29,15,30,780.0,82.0,0.5,20.0,433.0,60.74,47.23
2016,2,29,15,45,747.0,79.0,0.4,20.0,387.0,59.75,46.52
2016,2,29,16,0,714.0,76.0,0.3,20.0,341.0,53.55,41.26
2016,2,29,16,15,671.5,71.0,0.25,19.5,293.0,51.2,39.39
2016,2,29,16,30,629.0,66.0,0.2,19.0,245.0,48.83,37.4
2016,2,29,16,45,554.0,60.0,0.2,18.5,195.5,45.48,34.44
2016,2,29,17,0,479.0,54.0,0.2,18.0,146.0,42.16,31.32
2016,2,29,17,15,377.0,43.0,0.2,18.0,102.0,34.28,23.95
2016,2,29,17,30,275.0,32.0,0.2,18.0,58.0,26.15,15.54
2016,2,29,17,45,137.5,16.0,0.2,18.0,29.0,12.91,0.0
2016,2,29,18,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,1,6,45,77.5,9.5,1.6,10.5,14.0,53.43,0.0
2016,3,1,7,0,155.0,19.0,1.6,11.0,28.0,143.35,37.18
2016,3,1,7,15,258.5,33.5,1.65,11.5,65.5,247.25,196.08
2016,3,1,7,30,362.0,48.0,1.7,12.0,103.0,340.74,281.24
2016,3,1,7,45,427.5,58.5,1.8,13.0,147.5,408.66,339.59
2016,3,1,8,0,493.0,69.0,1.9,14.0,192.0,478.36,396.65
2016,3,1,8,15,544.5,74.5,1.9,14.5,236.5,532.64,439.29
2016,3,1,8,30,596.0,80.0,1.9,15.0,281.0,586.61,479.53
2016,3,1,8,45,567.5,100.5,1.95,15.5,314.0,595.19,484.21
2016,3,1,9,0,539.0,121.0,2.0,16.0,347.0,593.0,480.35
2016,3,1,9,15,495.5,147.0,2.1,16.5,372.0,589.48,474.83
2016,3,1,9,30,452.0,173.0,2.2,17.0,397.0,582.13,466.39
2016,3,1,9,45,463.0,186.0,2.3,17.5,430.5,601.21,478.95
2016,3,1,10,0,474.0,199.0,2.4,18.0,464.0,617.99,489.48
2016,3,1,10,15,535.5,189.5,2.45,18.0,505.0,648.38,512.0
2016,3,1,10,30,597.0,180.0,2.5,18.0,546.0,681.4,535.91
2016,3,1,10,45,763.5,131.0,2.55,18.0,618.0,744.73,583.25
2016,3,1,11,0,930.0,82.0,2.6,18.0,690.0,792.04,616.12
2016,3,1,11,15,935.0,82.5,2.6,18.0,708.0,773.77,602.04
2016,3,1,11,30,940.0,83.0,2.6,18.0,726.0,752.13,586.19
2016,3,1,11,45,945.0,82.5,2.6,18.5,736.5,726.16,565.49
2016,3,1,12,0,950.0,82.0,2.6,19.0,747.0,696.98,541.53
2016,3,1,12,15,950.0,82.0,2.55,19.0,748.5,662.11,513.81
2016,3,1,12,30,950.0,82.0,2.5,19.0,750.0,624.57,483.6
2016,3,1,12,45,946.0,83.0,2.5,19.0,743.0,583.29,450.14
2016,3,1,13,0,942.0,84.0,2.5,19.0,736.0,539.94,414.27
2016,3,1,13,15,936.5,83.0,2.5,18.5,720.5,492.3,374.94
2016,3,1,13,30,931.0,82.0,2.5,18.0,705.0,443.2,333.25
2016,3,1,13,45,924.5,80.5,2.5,18.0,682.5,392.1,288.24
2016,3,1,14,0,918.0,79.0,2.5,18.0,660.0,340.08,241.65
2016,3,1,14,15,906.5,78.0,2.45,18.0,629.5,286.55,193.71
2016,3,1,14,30,895.0,77.0,2.4,18.0,599.0,233.05,146.81
2016,3,1,14,45,880.5,74.5,2.4,18.0,562.5,178.27,102.28
2016,3,1,15,0,866.0,72.0,2.4,18.0,526.0,124.34,65.72
2016,3,1,15,15,560.5,130.5,2.35,17.5,415.0,94.73,67.13
2016,3,1,15,30,255.0,189.0,2.3,17.0,304.0,130.82,108.48
2016,3,1,15,45,352.5,154.0,2.3,17.0,296.0,110.59,91.26
2016,3,1,16,0,450.0,119.0,2.3,17.0,288.0,83.22,67.7
2016,3,1,16,15,426.5,105.0,2.1,16.0,248.0,74.86,60.77
2016,3,1,16,30,403.0,91.0,1.9,15.0,208.0,66.15,53.33
2016,3,1,16,45,364.5,77.0,1.75,14.5,167.0,57.0,45.2
2016,3,1,17,0,326.0,63.0,1.6,14.0,126.0,47.48,36.54
2016,3,1,17,15,268.5,47.5,1.5,13.5,89.0,36.39,26.27
2016,3,1,17,30,211.0,32.0,1.4,13.0,52.0,24.9,15.07
2016,3,1,17,45,105.5,16.0,1.35,13.0,26.0,12.56,0.0
2016,3,1,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,8.5,0.9,11.5,8.5,7.73,0.0
2016,3,2,7,0,0.0,17.0,1.0,12.0,17.0,14.98,1.05
2016,3,2,7,15,11.5,36.0,1.05,12.5,38.0,49.52,35.12
2016,3,2,7,30,23.0,55.0,1.1,13.0,59.0,79.44,61.92
2016,3,2,7,45,33.5,75.5,1.15,14.0,83.0,110.14,88.59
2016,3,2,8,0,44.0,96.0,1.2,15.0,107.0,140.25,114.17
2016,3,2,8,15,51.5,116.5,1.2,15.5,132.0,167.78,137.07
2016,3,2,8,30,59.0,137.0,1.2,16.0,157.0,194.97,159.09
2016,3,2,8,45,81.5,159.0,1.2,16.5,191.0,235.57,191.88
2016,3,2,9,0,104.0,181.0,1.2,17.0,225.0,290.2,234.81
2016,3,2,9,15,234.5,187.5,1.2,17.0,301.0,413.21,332.93
2016,3,2,9,30,365.0,194.0,1.2,17.0,377.0,522.21,416.19
2016,3,2,9,45,353.5,214.0,1.3,17.5,402.0,531.06,419.9
2016,3,2,10,0,342.0,234.0,1.4,18.0,427.0,537.9,423.0
2016,3,2,10,15,608.5,160.5,1.45,18.0,527.5,683.91,533.84
2016,3,2,10,30,875.0,87.0,1.5,18.0,628.0,793.16,610.08
2016,3,2,10,45,881.0,90.0,1.6,18.5,652.5,785.71,602.64
2016,3,2,11,0,887.0,93.0,1.7,19.0,677.0,774.84,594.18
2016,3,2,11,15,893.0,93.5,1.8,19.0,695.0,757.95,582.73
2016,3,2,11,30,899.0,94.0,1.9,19.0,713.0,737.78,569.0
2016,3,2,11,45,899.5,96.0,2.0,19.0,722.5,712.12,550.24
2016,3,2,12,0,900.0,98.0,2.1,19.0,732.0,683.55,528.65
2016,3,2,12,15,901.0,98.5,2.15,19.0,734.5,651.08,503.49
2016,3,2,12,30,902.0,99.0,2.2,19.0,737.0,615.98,475.81
2016,3,2,12,45,686.0,183.5,2.3,19.0,666.0,536.31,413.62
2016,3,2,13,0,470.0,268.0,2.4,19.0,595.0,465.16,358.16
2016,3,2,13,15,446.0,277.5,2.4,18.5,583.0,434.12,333.54
2016,3,2,13,30,422.0,287.0,2.4,18.0,571.0,405.37,310.13
2016,3,2,13,45,442.0,264.5,2.45,18.0,553.5,365.9,277.17
2016,3,2,14,0,462.0,242.0,2.5,18.0,536.0,325.85,242.9
2016,3,2,14,15,327.5,256.5,2.5,17.5,460.0,277.12,206.87
2016,3,2,14,30,193.0,271.0,2.5,17.0,384.0,243.31,184.54
2016,3,2,14,45,133.5,250.0,2.5,17.0,326.5,204.98,156.62
2016,3,2,15,0,74.0,229.0,2.5,17.0,269.0,180.95,140.85
2016,3,2,15,15,37.0,180.0,2.45,16.5,200.0,140.82,111.11
2016,3,2,15,30,0.0,131.0,2.4,16.0,131.0,110.96,91.66
2016,3,2,15,45,0.0,129.0,2.35,16.0,129.0,108.55,89.85
2016,3,2,16,0,0.0,127.0,2.3,16.0,127.0,105.9,87.76
2016,3,2,16,15,0.0,109.0,2.15,15.5,109.0,91.57,75.54
2016,3,2,16,30,0.0,91.0,2.0,15.0,91.0,77.09,62.97
2016,3,2,16,45,0.0,74.0,1.9,14.5,74.0,63.18,50.68
2016,3,2,17,0,0.0,57.0,1.8,14.0,57.0,49.14,38.02
2016,3,2,17,15,0.0,40.0,1.8,13.5,40.0,34.95,25.05
2016,3,2,17,30,0.0,23.0,1.8,13.0,23.0,20.26,11.37
2016,3,2,17,45,0.0,11.5,1.8,13.0,11.5,10.11,0.0
2016,3,2,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,7.5,1.55,12.5,7.5,6.82,0.0
2016,3,3,7,0,0.0,15.0,1.6,13.0,15.0,13.2,1.66
2016,3,3,7,15,0.0,32.5,1.55,13.0,32.5,30.4,19.35
2016,3,3,7,30,0.0,50.0,1.5,13.0,50.0,48.67,35.56
2016,3,3,7,45,0.5,70.0,1.5,13.5,70.0,69.68,53.82
2016,3,3,8,0,1.0,90.0,1.5,14.0,90.0,89.99,71.21
2016,3,3,8,15,7.5,108.5,1.4,14.0,111.0,112.56,90.51
2016,3,3,8,30,14.0,127.0,1.3,14.0,132.0,135.14,109.49
2016,3,3,8,45,24.0,147.5,1.2,14.0,157.5,162.81,132.44
2016,3,3,9,0,34.0,168.0,1.1,14.0,183.0,203.37,165.45
2016,3,3,9,15,55.5,193.0,1.1,14.0,220.0,246.19,200.05
2016,3,3,9,30,77.0,218.0,1.1,14.0,257.0,288.42,233.5
2016,3,3,9,45,43.5,206.5,1.1,14.5,229.0,243.25,195.43
2016,3,3,10,0,10.0,195.0,1.1,15.0,201.0,189.27,150.58
2016,3,3,10,15,11.5,206.0,1.1,15.0,213.0,199.74,158.89
2016,3,3,10,30,13.0,217.0,1.1,15.0,225.0,210.08,166.82
2016,3,3,10,45,13.5,224.0,1.15,15.0,233.0,215.62,170.94
2016,3,3,11,0,14.0,231.0,1.2,15.0,241.0,221.09,175.06
2016,3,3,11,15,43.0,274.0,1.3,15.0,304.0,290.33,229.99
2016,3,3,11,30,72.0,317.0,1.4,15.0,367.0,348.17,274.73
2016,3,3,11,45,73.5,320.5,1.5,15.5,372.0,346.4,272.42
2016,3,3,12,0,75.0,324.0,1.6,16.0,377.0,344.26,270.18
2016,3,3,12,15,134.5,334.5,1.5,16.0,430.5,387.93,303.74
2016,3,3,12,30,194.0,345.0,1.4,16.0,484.0,420.6,327.82
2016,3,3,12,45,148.5,339.0,1.35,16.0,444.5,377.35,293.87
2016,3,3,13,0,103.0,333.0,1.3,16.0,405.0,337.51,263.05
