Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,13,15,104.0,325.5,1.2,15.5,397.0,322.74,251.8
2016,3,3,13,30,105.0,318.0,1.1,15.0,389.0,307.79,240.13
2016,3,3,13,45,100.0,307.0,1.05,15.0,373.0,287.9,224.3
2016,3,3,14,0,95.0,296.0,1.0,15.0,357.0,268.51,208.87
2016,3,3,14,15,82.0,278.5,1.0,15.0,329.5,243.12,189.14
2016,3,3,14,30,69.0,261.0,1.0,15.0,302.0,219.4,170.88
2016,3,3,14,45,34.5,176.0,1.0,15.0,196.5,148.34,115.71
2016,3,3,15,0,0.0,91.0,1.0,15.0,91.0,80.47,61.98
2016,3,3,15,15,3.0,125.0,0.9,15.0,126.5,107.42,84.58
2016,3,3,15,30,6.0,159.0,0.8,15.0,162.0,131.4,109.4
2016,3,3,15,45,3.0,141.0,0.7,15.0,142.5,117.36,97.48
2016,3,3,16,0,0.0,123.0,0.6,15.0,123.0,103.14,85.41
2016,3,3,16,15,0.0,106.0,0.6,14.5,106.0,89.5,73.86
2016,3,3,16,30,0.0,89.0,0.6,14.0,89.0,75.71,61.95
2016,3,3,16,45,0.0,72.0,0.6,14.0,72.0,61.77,49.54
2016,3,3,17,0,0.0,55.0,0.6,14.0,55.0,47.69,36.8
2016,3,3,17,15,0.0,39.0,0.6,13.5,39.0,34.22,24.51
2016,3,3,17,30,0.0,23.0,0.6,13.0,23.0,20.26,11.53
2016,3,3,17,45,0.0,11.5,0.65,13.0,11.5,10.11,0.0
2016,3,3,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,2.0,1.3,12.5,2.0,1.82,0.0
2016,3,4,7,0,0.0,4.0,1.3,13.0,4.0,3.5,0.0
2016,3,4,7,15,0.0,9.5,1.3,13.0,9.5,8.34,1.25
2016,3,4,7,30,0.0,15.0,1.3,13.0,15.0,13.18,5.58
2016,3,4,7,45,0.0,20.5,1.3,13.5,20.5,18.02,9.85
2016,3,4,8,0,0.0,26.0,1.3,14.0,26.0,22.88,14.08
2016,3,4,8,15,0.0,32.0,1.35,14.0,32.0,28.18,18.66
2016,3,4,8,30,0.0,38.0,1.4,14.0,38.0,33.49,23.19
2016,3,4,8,45,0.0,78.5,1.5,14.5,78.5,69.75,53.9
2016,3,4,9,0,0.0,119.0,1.6,15.0,119.0,109.71,87.06
2016,3,4,9,15,0.0,119.5,1.75,15.5,119.5,109.01,86.01
2016,3,4,9,30,0.0,120.0,1.9,16.0,120.0,108.69,85.36
2016,3,4,9,45,1.5,149.5,2.05,16.5,150.5,138.13,109.17
2016,3,4,10,0,3.0,179.0,2.2,17.0,181.0,167.44,132.48
2016,3,4,10,15,1.5,165.0,2.2,17.0,166.0,151.45,119.17
2016,3,4,10,30,0.0,151.0,2.2,17.0,151.0,136.25,106.63
2016,3,4,10,45,0.0,91.5,2.25,17.0,91.5,81.15,61.59
2016,3,4,11,0,0.0,32.0,2.3,17.0,32.0,28.3,17.93
2016,3,4,11,15,0.0,26.0,2.25,17.0,26.0,22.99,13.52
2016,3,4,11,30,0.0,20.0,2.2,17.0,20.0,17.69,9.09
2016,3,4,11,45,0.0,21.0,2.2,17.0,21.0,18.58,9.82
2016,3,4,12,0,0.0,22.0,2.2,17.0,22.0,19.46,10.55
2016,3,4,12,15,0.0,21.0,2.3,17.0,21.0,18.58,9.81
2016,3,4,12,30,0.0,20.0,2.4,17.0,20.0,17.69,9.07
2016,3,4,12,45,0.5,94.0,2.5,17.0,94.5,83.71,63.55
2016,3,4,13,0,1.0,168.0,2.6,17.0,169.0,148.43,116.04
2016,3,4,13,15,0.5,164.5,2.6,16.5,165.0,144.71,113.22
2016,3,4,13,30,0.0,161.0,2.6,16.0,161.0,141.06,110.59
2016,3,4,13,45,0.0,130.5,2.65,16.0,130.5,114.78,89.34
2016,3,4,14,0,0.0,100.0,2.7,16.0,100.0,88.53,67.98
2016,3,4,14,15,0.0,134.5,2.6,15.5,134.5,117.52,92.12
2016,3,4,14,30,0.0,169.0,2.5,15.0,169.0,144.91,114.88
2016,3,4,14,45,0.0,156.5,2.4,15.0,156.5,133.99,106.11
2016,3,4,15,0,0.0,144.0,2.3,15.0,144.0,123.16,97.45
2016,3,4,15,15,0.0,145.0,2.25,15.0,145.0,122.64,97.29
2016,3,4,15,30,0.0,146.0,2.2,15.0,146.0,122.18,101.7
2016,3,4,15,45,0.0,104.5,2.15,15.0,104.5,90.23,74.14
2016,3,4,16,0,0.0,63.0,2.1,15.0,63.0,55.66,43.93
2016,3,4,16,15,0.0,54.0,2.15,14.5,54.0,47.67,37.03
2016,3,4,16,30,0.0,45.0,2.2,14.0,45.0,39.69,30.0
2016,3,4,16,45,0.0,36.0,2.3,14.0,36.0,31.72,22.82
2016,3,4,17,0,0.0,27.0,2.4,14.0,27.0,23.76,15.56
2016,3,4,17,15,0.0,19.0,2.45,14.0,19.0,16.7,9.07
2016,3,4,17,30,0.0,11.0,2.5,14.0,11.0,9.66,2.54
2016,3,4,17,45,0.0,5.5,2.6,14.0,5.5,4.82,0.0
2016,3,4,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,4.5,3.15,14.0,4.5,4.09,0.0
2016,3,5,7,0,0.0,9.0,3.3,14.0,9.0,7.9,0.0
2016,3,5,7,15,0.0,18.0,3.35,14.0,18.0,15.83,7.45
2016,3,5,7,30,0.0,27.0,3.4,14.0,27.0,23.77,14.5
2016,3,5,7,45,0.0,37.5,3.5,14.5,37.5,33.05,22.6
2016,3,5,8,0,0.0,48.0,3.6,15.0,48.0,42.35,30.61
2016,3,5,8,15,0.0,58.5,3.75,15.0,58.5,51.67,38.58
2016,3,5,8,30,0.0,69.0,3.9,15.0,69.0,61.0,46.45
2016,3,5,8,45,0.0,48.0,4.05,15.5,48.0,42.36,30.45
2016,3,5,9,0,0.0,27.0,4.2,16.0,27.0,23.79,14.58
2016,3,5,9,15,0.0,21.0,4.25,16.0,21.0,18.51,10.05
2016,3,5,9,30,0.0,15.0,4.3,16.0,15.0,13.22,5.54
2016,3,5,9,45,0.0,68.0,4.35,16.0,68.0,60.16,44.96
2016,3,5,10,0,0.0,121.0,4.4,16.0,121.0,108.66,85.07
2016,3,5,10,15,0.0,67.0,4.45,16.0,67.0,59.31,43.99
2016,3,5,10,30,0.0,13.0,4.5,16.0,13.0,11.48,3.98
2016,3,5,10,45,0.0,64.0,4.6,16.5,64.0,56.68,41.6
2016,3,5,11,0,0.0,115.0,4.7,17.0,115.0,102.44,79.07
2016,3,5,11,15,6.0,175.0,4.75,17.0,179.0,161.6,127.24
2016,3,5,11,30,12.0,235.0,4.8,17.0,243.0,220.31,174.35
2016,3,5,11,45,16.5,251.5,4.85,17.5,263.5,237.04,187.19
2016,3,5,12,0,21.0,268.0,4.9,18.0,284.0,253.09,199.48
2016,3,5,12,15,10.5,164.0,4.9,18.0,172.0,152.11,118.72
2016,3,5,12,30,0.0,60.0,4.9,18.0,60.0,53.18,38.2
2016,3,5,12,45,2.5,128.5,4.9,18.0,130.5,115.16,88.89
2016,3,5,13,0,5.0,197.0,4.9,18.0,201.0,175.45,137.52
2016,3,5,13,15,4.5,193.0,5.05,17.5,197.0,170.88,134.13
2016,3,5,13,30,4.0,189.0,5.2,17.0,193.0,166.37,130.86
2016,3,5,13,45,7.0,202.5,5.35,17.0,208.0,177.61,140.05
2016,3,5,14,0,10.0,216.0,5.5,17.0,223.0,187.94,148.46
2016,3,5,14,15,6.5,198.0,6.0,16.5,202.5,170.82,135.2
2016,3,5,14,30,3.0,180.0,6.5,16.0,182.0,154.28,122.35
2016,3,5,14,45,1.5,100.0,7.05,16.0,101.0,88.43,68.3
2016,3,5,15,0,0.0,20.0,7.6,16.0,20.0,17.64,9.22
2016,3,5,15,15,0.0,19.5,7.85,16.0,19.5,17.19,8.88
2016,3,5,15,30,0.0,19.0,8.1,16.0,19.0,16.74,9.16
2016,3,5,15,45,0.0,15.0,8.4,16.0,15.0,13.21,6.06
2016,3,5,16,0,0.0,11.0,8.7,16.0,11.0,9.68,2.95
2016,3,5,16,15,0.0,9.5,8.65,15.5,9.5,8.35,1.8
2016,3,5,16,30,0.0,8.0,8.6,15.0,8.0,7.03,0.63
2016,3,5,16,45,0.0,6.5,8.6,15.0,6.5,5.71,0.0
2016,3,5,17,0,0.0,5.0,8.6,15.0,5.0,4.39,0.0
2016,3,5,17,15,0.0,3.5,8.4,15.0,3.5,3.07,0.0
2016,3,5,17,30,0.0,2.0,8.2,15.0,2.0,1.75,0.0
2016,3,5,17,45,0.0,1.0,8.05,15.0,1.0,0.87,0.0
2016,3,5,18,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,7.55,14.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,6,6,45,64.5,16.5,2.5,10.5,21.5,53.58,0.0
2016,3,6,7,0,129.0,33.0,2.5,11.0,43.0,150.49,105.43
2016,3,6,7,15,242.5,48.5,2.65,11.5,85.0,259.99,213.01
2016,3,6,7,30,356.0,64.0,2.8,12.0,127.0,362.77,303.14
2016,3,6,7,45,433.5,74.0,3.0,12.5,175.5,437.65,367.56
2016,3,6,8,0,511.0,84.0,3.2,13.0,224.0,519.82,435.31
2016,3,6,8,15,563.0,91.5,3.3,13.0,273.0,578.73,482.53
2016,3,6,8,30,615.0,99.0,3.4,13.0,322.0,637.05,527.54
2016,3,6,8,45,648.5,105.5,3.5,13.5,368.5,678.32,557.25
2016,3,6,9,0,682.0,112.0,3.6,14.0,415.0,717.65,584.86
2016,3,6,9,15,708.0,116.0,3.65,14.0,458.5,745.62,604.34
2016,3,6,9,30,734.0,120.0,3.7,14.0,502.0,770.9,621.71
2016,3,6,9,45,522.0,185.5,3.75,14.0,467.0,658.4,533.16
2016,3,6,10,0,310.0,251.0,3.8,14.0,432.0,535.2,433.3
2016,3,6,10,15,550.5,193.5,3.8,14.0,536.0,675.08,545.12
2016,3,6,10,30,791.0,136.0,3.8,14.0,640.0,802.13,640.52
2016,3,6,10,45,511.5,228.5,3.8,14.5,559.0,656.38,524.63
2016,3,6,11,0,232.0,321.0,3.8,15.0,478.0,498.06,397.09
2016,3,6,11,15,116.0,179.0,3.85,15.0,257.5,260.98,210.58
2016,3,6,11,30,0.0,37.0,3.9,15.0,37.0,32.75,21.69
2016,3,6,11,45,200.5,172.5,3.95,15.0,317.5,307.75,250.17
2016,3,6,12,0,401.0,308.0,4.0,15.0,598.0,556.65,443.28
2016,3,6,12,15,276.5,331.5,4.1,15.0,532.0,479.51,380.59
2016,3,6,12,30,152.0,355.0,4.2,15.0,466.0,406.38,322.28
2016,3,6,12,45,126.5,347.5,4.3,15.0,439.5,373.86,296.64
2016,3,6,13,0,101.0,340.0,4.4,15.0,413.0,343.35,272.41
2016,3,6,13,15,99.0,334.0,4.45,15.0,404.5,328.41,260.38
2016,3,6,13,30,97.0,328.0,4.5,15.0,396.0,313.5,248.26
2016,3,6,13,45,50.5,258.5,4.6,15.0,294.0,234.49,185.84
2016,3,6,14,0,4.0,189.0,4.7,15.0,192.0,164.36,130.3
2016,3,6,14,15,35.0,227.5,4.75,14.5,249.0,195.71,155.32
2016,3,6,14,30,66.0,266.0,4.8,14.0,306.0,223.45,176.91
2016,3,6,14,45,43.0,235.0,4.85,14.0,260.5,191.11,151.67
2016,3,6,15,0,20.0,204.0,4.9,14.0,215.0,169.97,135.85
2016,3,6,15,15,22.5,192.5,4.9,13.5,204.5,157.93,126.87
2016,3,6,15,30,25.0,181.0,4.9,13.0,194.0,147.19,124.46
2016,3,6,15,45,12.5,122.5,4.9,13.0,129.0,104.2,87.1
2016,3,6,16,0,0.0,64.0,4.9,13.0,64.0,56.55,45.05
2016,3,6,16,15,0.0,55.0,4.9,12.5,55.0,48.56,38.1
2016,3,6,16,30,0.0,46.0,4.9,12.0,46.0,40.57,31.03
2016,3,6,16,45,0.0,37.0,4.9,12.0,37.0,32.6,23.8
2016,3,6,17,0,0.0,28.0,4.9,12.0,28.0,24.65,16.51
2016,3,6,17,15,0.0,20.0,4.95,11.5,20.0,17.58,10.0
2016,3,6,17,30,0.0,12.0,5.0,11.0,12.0,10.54,3.45
2016,3,6,17,45,0.0,6.0,5.1,11.0,6.0,5.26,0.0
2016,3,6,18,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.65,9.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.75,8.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,7,6,45,34.0,14.5,2.9,8.5,17.0,33.66,0.0
2016,3,7,7,0,68.0,29.0,3.0,9.0,34.0,101.78,73.1
2016,3,7,7,15,103.0,48.5,3.1,9.0,63.5,151.75,124.34
2016,3,7,7,30,138.0,68.0,3.2,9.0,93.0,201.81,170.08
2016,3,7,7,45,157.5,89.0,3.3,9.0,126.0,243.59,207.37
2016,3,7,8,0,177.0,110.0,3.4,9.0,159.0,285.01,243.34
2016,3,7,8,15,190.5,129.5,3.45,9.0,191.5,304.68,260.25
2016,3,7,8,30,204.0,149.0,3.5,9.0,224.0,338.04,287.83
2016,3,7,8,45,136.0,169.0,3.55,9.5,221.5,305.49,257.61
2016,3,7,9,0,68.0,189.0,3.6,10.0,219.0,255.64,213.17
2016,3,7,9,15,40.5,188.0,3.6,10.0,206.5,226.88,187.94
2016,3,7,9,30,13.0,187.0,3.6,10.0,194.0,187.02,153.38
2016,3,7,9,45,28.5,216.0,3.65,10.5,232.5,240.89,197.77
2016,3,7,10,0,44.0,245.0,3.7,11.0,271.0,281.81,230.63
2016,3,7,10,15,40.5,254.5,3.75,11.0,279.5,284.91,232.39
2016,3,7,10,30,37.0,264.0,3.8,11.0,288.0,287.92,234.23
2016,3,7,10,45,72.0,293.5,3.85,11.5,342.5,341.94,277.66
2016,3,7,11,0,107.0,323.0,3.9,12.0,397.0,393.57,318.22
2016,3,7,11,15,102.0,330.5,3.95,12.0,402.0,390.41,314.9
2016,3,7,11,30,97.0,338.0,4.0,12.0,407.0,387.03,311.67
2016,3,7,11,45,61.5,311.5,4.1,12.0,355.5,330.16,265.79
2016,3,7,12,0,26.0,285.0,4.2,12.0,304.0,271.8,218.49
2016,3,7,12,15,49.5,311.5,4.25,12.0,348.0,311.21,250.42
2016,3,7,12,30,73.0,338.0,4.3,12.0,392.0,342.69,275.42
2016,3,7,12,45,88.0,341.0,4.35,12.0,405.0,346.21,278.04
2016,3,7,13,0,103.0,344.0,4.4,12.0,418.0,347.99,279.19
2016,3,7,13,15,187.5,334.0,4.4,12.0,466.0,368.35,294.7
2016,3,7,13,30,272.0,324.0,4.4,12.0,514.0,378.38,300.75
2016,3,7,13,45,309.0,305.0,4.4,12.5,514.0,357.16,281.05
2016,3,7,14,0,346.0,286.0,4.4,13.0,514.0,332.4,257.87
2016,3,7,14,15,464.5,234.5,4.35,13.0,526.0,297.06,223.34
2016,3,7,14,30,583.0,183.0,4.3,13.0,538.0,253.43,180.55
2016,3,7,14,45,497.5,196.0,4.25,13.0,486.5,212.61,149.39
2016,3,7,15,0,412.0,209.0,4.2,13.0,435.0,180.37,128.78
2016,3,7,15,15,562.0,160.0,4.05,13.0,443.0,124.82,87.81
2016,3,7,15,30,712.0,111.0,3.9,13.0,451.0,73.51,59.77
2016,3,7,15,45,356.0,80.0,3.8,13.0,250.0,50.89,39.89
2016,3,7,16,0,0.0,49.0,3.7,13.0,49.0,43.24,33.19
2016,3,7,16,15,0.0,42.5,3.55,12.5,42.5,37.48,28.16
2016,3,7,16,30,0.0,36.0,3.4,12.0,36.0,31.72,23.06
2016,3,7,16,45,0.0,29.5,3.3,11.5,29.5,25.97,17.89
2016,3,7,17,0,0.0,23.0,3.2,11.0,23.0,20.23,12.64
2016,3,7,17,15,0.0,16.5,3.25,10.5,16.5,14.5,7.33
2016,3,7,17,30,0.0,10.0,3.3,10.0,10.0,8.78,2.0
2016,3,7,17,45,0.0,5.0,3.35,10.0,5.0,4.38,0.0
2016,3,7,18,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,8,6,45,112.5,15.5,2.05,7.0,25.0,107.19,0.0
2016,3,8,7,0,225.0,31.0,2.0,8.0,50.0,221.54,170.11
2016,3,8,7,15,306.0,45.5,1.95,8.5,91.0,298.72,248.84
2016,3,8,7,30,387.0,60.0,1.9,9.0,132.0,380.91,321.27
2016,3,8,7,45,419.5,75.0,1.85,9.5,175.0,431.75,364.6
2016,3,8,8,0,452.0,90.0,1.8,10.0,218.0,482.68,405.84
2016,3,8,8,15,505.0,94.0,1.75,10.5,262.5,541.24,451.59
2016,3,8,8,30,558.0,98.0,1.7,11.0,307.0,595.64,491.8
2016,3,8,8,45,470.0,133.0,1.7,11.5,324.5,564.35,463.91
2016,3,8,9,0,382.0,168.0,1.7,12.0,342.0,534.47,436.87
2016,3,8,9,15,475.5,161.5,1.75,12.0,399.5,603.35,490.59
2016,3,8,9,30,569.0,155.0,1.8,12.0,457.0,671.29,541.56
2016,3,8,9,45,557.5,172.0,1.85,12.0,485.5,676.8,543.34
2016,3,8,10,0,546.0,189.0,1.9,12.0,514.0,679.47,543.66
2016,3,8,10,15,700.0,147.5,1.9,12.0,586.5,759.2,603.0
2016,3,8,10,30,854.0,106.0,1.9,12.0,659.0,822.95,646.89
2016,3,8,10,45,489.0,217.5,1.95,12.5,536.5,630.88,500.93
2016,3,8,11,0,124.0,329.0,2.0,13.0,414.0,423.73,336.12
2016,3,8,11,15,92.0,325.0,1.95,13.0,389.5,377.58,300.47
2016,3,8,11,30,60.0,321.0,1.9,13.0,365.0,343.85,273.28
2016,3,8,11,45,39.0,292.5,1.9,13.0,321.0,296.72,235.98
2016,3,8,12,0,18.0,264.0,1.9,13.0,277.0,247.62,196.87
2016,3,8,12,15,31.0,290.0,1.9,12.5,312.5,280.4,223.46
2016,3,8,12,30,44.0,316.0,1.9,12.0,348.0,306.51,244.3
2016,3,8,12,45,22.0,237.5,1.95,12.0,254.0,220.92,176.19
2016,3,8,13,0,0.0,159.0,2.0,12.0,160.0,140.2,111.0
2016,3,8,13,15,0.0,152.5,2.05,12.0,153.0,134.25,106.38
2016,3,8,13,30,0.0,146.0,2.1,12.0,146.0,128.35,101.66
2016,3,8,13,45,37.0,223.0,2.2,12.0,248.0,202.22,161.51
2016,3,8,14,0,74.0,300.0,2.3,12.0,350.0,267.02,212.37
2016,3,8,14,15,49.5,268.0,2.15,11.5,300.5,229.32,182.7
2016,3,8,14,30,25.0,236.0,2.0,11.0,251.0,202.26,162.12
2016,3,8,14,45,12.5,171.0,1.85,11.0,178.5,147.57,118.07
2016,3,8,15,0,0.0,106.0,1.7,11.0,106.0,93.01,73.49
2016,3,8,15,15,15.0,146.5,1.55,11.0,154.0,124.83,100.12
2016,3,8,15,30,30.0,187.0,1.4,11.0,202.0,143.11,121.25
2016,3,8,15,45,15.0,102.0,1.3,11.0,109.5,88.62,73.69
2016,3,8,16,0,0.0,17.0,1.2,11.0,17.0,14.96,7.93
2016,3,8,16,15,0.0,14.5,1.2,10.5,14.5,12.75,5.99
2016,3,8,16,30,0.0,12.0,1.2,10.0,12.0,10.55,4.0
2016,3,8,16,45,0.0,10.0,1.3,10.0,10.0,8.78,2.38
2016,3,8,17,0,0.0,8.0,1.4,10.0,8.0,7.02,0.74
2016,3,8,17,15,0.0,5.5,1.45,9.5,5.5,4.82,0.0
2016,3,8,17,30,0.0,3.0,1.5,9.0,3.0,2.63,0.0
2016,3,8,17,45,0.0,1.5,1.6,8.5,1.5,1.31,0.0
2016,3,8,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,45,115.0,16.5,2.4,10.0,27.5,112.1,0.0
2016,3,9,7,0,230.0,33.0,2.4,10.0,55.0,228.25,177.82
2016,3,9,7,15,333.0,45.0,2.4,10.0,98.0,320.12,266.42
2016,3,9,7,30,436.0,57.0,2.4,10.0,141.0,417.15,351.43
2016,3,9,7,45,218.0,52.0,2.4,10.5,94.0,250.21,212.95
2016,3,9,8,0,0.0,47.0,2.4,11.0,47.0,41.46,30.28
2016,3,9,8,15,0.0,56.5,2.35,11.0,56.5,49.89,37.68
2016,3,9,8,30,0.0,66.0,2.3,11.0,66.0,58.33,44.87
2016,3,9,8,45,8.0,117.5,2.3,11.5,121.0,115.42,93.56
2016,3,9,9,0,16.0,169.0,2.3,12.0,176.0,175.16,143.2
2016,3,9,9,15,8.0,158.5,2.25,12.0,162.0,154.81,125.48
2016,3,9,9,30,0.0,148.0,2.2,12.0,148.0,135.93,109.18
2016,3,9,9,45,0.0,140.0,2.15,12.5,140.0,127.16,101.46
2016,3,9,10,0,0.0,132.0,2.1,13.0,132.0,118.95,94.25
2016,3,9,10,15,0.0,151.0,2.1,13.0,151.5,136.54,108.57
2016,3,9,10,30,0.0,170.0,2.1,13.0,171.0,154.0,122.63
2016,3,9,10,45,4.0,192.0,2.15,13.5,195.0,177.31,141.26
2016,3,9,11,0,8.0,214.0,2.2,14.0,219.0,200.22,159.33
2016,3,9,11,15,18.0,249.5,2.25,14.0,262.0,239.8,191.01
2016,3,9,11,30,28.0,285.0,2.3,14.0,305.0,285.94,227.4
2016,3,9,11,45,15.0,231.0,2.35,14.5,242.0,217.42,172.25
2016,3,9,12,0,2.0,177.0,2.4,15.0,179.0,158.9,124.89
2016,3,9,12,15,3.5,188.0,2.4,15.0,191.0,169.11,133.24
2016,3,9,12,30,5.0,199.0,2.4,15.0,203.0,179.02,141.18
2016,3,9,12,45,7.0,212.0,2.45,15.5,217.5,190.59,150.19
2016,3,9,13,0,9.0,225.0,2.5,16.0,232.0,201.65,158.75
2016,3,9,13,15,14.5,243.5,2.5,16.0,254.5,218.37,172.05
2016,3,9,13,30,20.0,262.0,2.5,16.0,277.0,233.86,184.28
2016,3,9,13,45,18.0,250.5,2.55,16.5,264.0,221.1,173.9
2016,3,9,14,0,16.0,239.0,2.6,17.0,251.0,208.64,163.88
2016,3,9,14,15,13.0,223.5,2.6,17.0,232.5,193.08,151.73
2016,3,9,14,30,10.0,208.0,2.6,17.0,214.0,177.99,139.98
2016,3,9,14,45,8.5,196.0,2.6,17.0,201.0,166.27,130.88
2016,3,9,15,0,7.0,184.0,2.6,17.0,188.0,154.76,121.98
2016,3,9,15,15,5.5,173.0,2.5,16.5,176.5,144.16,114.04
2016,3,9,15,30,4.0,162.0,2.4,16.0,165.0,134.26,111.53
2016,3,9,15,45,2.0,123.0,2.3,16.0,124.5,104.73,86.34
2016,3,9,16,0,0.0,84.0,2.2,16.0,84.0,73.73,59.56
2016,3,9,16,15,0.0,73.0,2.05,15.5,73.0,64.39,51.62
2016,3,9,16,30,0.0,62.0,1.9,15.0,62.0,54.78,43.28
2016,3,9,16,45,0.0,51.0,1.75,14.5,51.0,45.02,34.66
2016,3,9,17,0,0.0,40.0,1.6,14.0,40.0,35.27,25.9
2016,3,9,17,15,0.0,29.0,1.6,13.5,29.0,25.54,17.03
2016,3,9,17,30,0.0,18.0,1.6,13.0,18.0,15.83,8.1
2016,3,9,17,45,0.0,10.5,1.6,13.0,10.5,9.22,1.03
2016,3,9,18,0,0.0,3.0,1.6,13.0,3.0,2.73,0.0
2016,3,9,18,15,0.0,1.5,1.65,12.5,1.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,4.0,3.35,12.5,4.0,3.5,0.0
2016,3,10,7,0,0.0,8.0,3.4,13.0,8.0,7.02,0.0
2016,3,10,7,15,0.0,14.5,3.45,13.0,14.5,12.74,5.1
2016,3,10,7,30,0.0,21.0,3.5,13.0,21.0,18.46,10.17
2016,3,10,7,45,0.0,28.0,3.55,13.5,28.0,24.64,15.57
2016,3,10,8,0,0.0,35.0,3.6,14.0,35.0,30.83,20.9
2016,3,10,8,15,0.0,42.0,3.75,14.0,42.0,37.03,26.2
2016,3,10,8,30,0.0,49.0,3.9,14.0,49.0,43.24,31.45
2016,3,10,8,45,0.0,71.0,4.05,14.5,71.0,62.78,47.87
2016,3,10,9,0,0.0,93.0,4.2,15.0,93.0,83.09,64.71
2016,3,10,9,15,14.5,152.0,4.15,15.0,160.0,153.37,123.55
2016,3,10,9,30,29.0,211.0,4.1,15.0,227.0,239.0,193.52
2016,3,10,9,45,14.5,168.0,4.1,15.5,176.0,166.78,133.39
2016,3,10,10,0,0.0,125.0,4.1,16.0,125.0,112.29,87.77
2016,3,10,10,15,0.0,102.5,4.0,16.0,102.5,91.17,70.26
2016,3,10,10,30,0.0,80.0,3.9,16.0,80.0,70.91,53.43
2016,3,10,10,45,5.5,154.5,3.8,16.0,158.5,143.33,112.92
2016,3,10,11,0,11.0,229.0,3.7,16.0,237.0,216.67,171.87
2016,3,10,11,15,5.5,177.5,3.6,16.0,181.5,163.52,128.71
2016,3,10,11,30,0.0,126.0,3.5,16.0,126.0,112.22,86.92
2016,3,10,11,45,0.0,127.5,3.45,16.5,127.5,113.46,87.76
2016,3,10,12,0,0.0,129.0,3.4,17.0,129.0,114.68,88.53
2016,3,10,12,15,0.0,99.5,3.3,16.5,99.5,88.36,67.25
2016,3,10,12,30,0.0,70.0,3.2,16.0,70.0,62.1,45.84
2016,3,10,12,45,0.0,112.0,3.15,16.0,112.0,99.33,76.42
2016,3,10,13,0,0.0,154.0,3.1,16.0,154.0,135.88,106.16
2016,3,10,13,15,0.0,128.0,3.0,16.0,128.0,113.09,87.65
2016,3,10,13,30,0.0,102.0,2.9,16.0,102.0,90.41,69.22
2016,3,10,13,45,0.0,92.5,2.8,16.0,92.5,82.08,62.48
2016,3,10,14,0,0.0,83.0,2.7,16.0,83.0,73.6,55.59
2016,3,10,14,15,0.0,58.0,2.55,16.0,58.0,51.35,37.26
2016,3,10,14,30,0.0,33.0,2.4,16.0,33.0,29.16,18.83
2016,3,10,14,45,0.0,32.5,2.3,16.0,32.5,28.71,18.51
2016,3,10,15,0,0.0,32.0,2.2,16.0,32.0,28.25,18.18
2016,3,10,15,15,0.0,25.0,2.1,15.5,25.0,22.05,13.05
2016,3,10,15,30,0.0,18.0,2.0,15.0,18.0,15.86,8.46
2016,3,10,15,45,0.0,25.5,1.9,15.0,25.5,22.47,14.39
2016,3,10,16,0,0.0,33.0,1.8,15.0,33.0,29.09,20.34
2016,3,10,16,15,0.0,28.5,1.75,15.0,28.5,25.1,16.84
2016,3,10,16,30,0.0,24.0,1.7,15.0,24.0,21.12,13.31
2016,3,10,16,45,0.0,19.5,1.7,15.0,19.5,17.15,9.74
2016,3,10,17,0,0.0,15.0,1.7,15.0,15.0,13.18,6.13
2016,3,10,17,15,0.0,11.0,1.8,14.5,11.0,9.66,2.91
2016,3,10,17,30,0.0,7.0,1.9,14.0,7.0,6.14,0.0
2016,3,10,17,45,0.0,4.0,2.05,14.0,4.0,3.5,0.0
2016,3,10,18,0,0.0,1.0,2.2,14.0,1.0,0.91,0.0
2016,3,10,18,15,0.0,0.5,2.3,14.0,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.0,5.15,13.0,2.0,1.75,0.0
2016,3,11,7,0,0.0,4.0,5.2,13.0,4.0,3.5,0.0
2016,3,11,7,15,0.0,6.5,5.15,12.5,6.5,5.7,0.0
2016,3,11,7,30,0.0,9.0,5.1,12.0,9.0,7.9,1.14
2016,3,11,7,45,0.0,12.5,5.05,12.0,12.5,10.98,3.85
2016,3,11,8,0,0.0,16.0,5.0,12.0,16.0,14.07,6.55
2016,3,11,8,15,0.0,19.0,4.85,12.0,19.0,16.72,8.84
2016,3,11,8,30,0.0,22.0,4.7,12.0,22.0,19.37,11.11
2016,3,11,8,45,0.0,59.0,4.55,12.0,59.0,52.12,39.23
2016,3,11,9,0,0.0,96.0,4.4,12.0,96.0,85.95,67.89
2016,3,11,9,15,0.0,75.0,4.45,12.0,75.0,66.36,51.07
2016,3,11,9,30,0.0,54.0,4.5,12.0,54.0,47.73,35.12
2016,3,11,9,45,9.0,139.0,4.6,12.0,145.0,133.66,107.72
2016,3,11,10,0,18.0,224.0,4.7,12.0,236.0,224.2,182.42
2016,3,11,10,15,9.0,121.0,4.45,12.0,127.0,115.77,92.17
2016,3,11,10,30,0.0,18.0,4.2,12.0,18.0,15.91,7.85
2016,3,11,10,45,62.0,178.0,4.0,12.0,221.5,217.79,177.91
2016,3,11,11,0,124.0,338.0,3.8,12.0,425.0,433.55,349.9
2016,3,11,11,15,76.0,313.5,3.6,12.0,367.0,354.42,285.19
2016,3,11,11,30,28.0,289.0,3.4,12.0,309.0,289.74,232.44
2016,3,11,11,45,213.0,307.0,3.25,12.5,465.5,440.88,354.72
2016,3,11,12,0,398.0,325.0,3.1,13.0,622.0,576.29,458.24
2016,3,11,12,15,347.5,338.0,3.15,13.0,598.0,534.77,424.34
2016,3,11,12,30,297.0,351.0,3.2,13.0,574.0,495.29,392.91
2016,3,11,12,45,588.0,233.5,3.25,13.0,669.0,542.94,431.3
2016,3,11,13,0,879.0,116.0,3.3,13.0,764.0,563.52,445.65
2016,3,11,13,15,591.5,222.0,3.6,13.0,654.0,470.19,370.67
2016,3,11,13,30,304.0,328.0,3.9,13.0,544.0,398.14,313.95
2016,3,11,13,45,167.0,298.5,4.2,13.5,416.5,306.45,242.05
2016,3,11,14,0,30.0,269.0,4.5,14.0,289.0,231.04,183.86
2016,3,11,14,15,15.0,166.0,4.65,13.5,176.0,147.82,117.13
2016,3,11,14,30,0.0,63.0,4.8,13.0,63.0,55.77,41.47
2016,3,11,14,45,80.0,160.5,4.95,13.0,205.5,140.31,108.71
2016,3,11,15,0,160.0,258.0,5.1,13.0,348.0,204.45,158.67
2016,3,11,15,15,80.0,147.5,5.0,12.5,192.5,116.83,91.15
2016,3,11,15,30,0.0,37.0,4.9,12.0,37.0,32.65,23.6
2016,3,11,15,45,366.5,59.5,4.85,12.0,210.5,36.92,27.53
2016,3,11,16,0,733.0,82.0,4.8,12.0,384.0,62.01,50.09
2016,3,11,16,15,695.0,77.0,4.65,11.5,335.0,54.22,43.32
2016,3,11,16,30,657.0,72.0,4.5,11.0,286.0,52.04,41.51
2016,3,11,16,45,586.0,68.0,4.4,10.5,234.0,50.47,40.16
2016,3,11,17,0,515.0,64.0,4.3,10.0,182.0,49.06,38.81
2016,3,11,17,15,424.5,54.0,4.2,10.0,135.0,42.44,32.47
2016,3,11,17,30,334.0,44.0,4.1,10.0,88.0,35.64,25.71
2016,3,11,17,45,167.0,29.5,4.05,10.0,51.5,23.04,12.32
2016,3,11,18,0,0.0,15.0,4.0,10.0,15.0,13.64,0.0
2016,3,11,18,15,0.0,7.5,3.95,9.5,7.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,3.5,3.45,9.5,3.5,3.07,0.0
2016,3,12,7,0,0.0,7.0,3.6,10.0,7.0,6.14,0.0
2016,3,12,7,15,0.0,12.5,3.7,10.0,12.5,10.97,3.75
2016,3,12,7,30,0.0,18.0,3.8,10.0,18.0,15.82,8.08
2016,3,12,7,45,0.0,24.0,3.95,10.5,24.0,21.11,12.74
2016,3,12,8,0,0.0,30.0,4.1,11.0,30.0,26.42,17.34
2016,3,12,8,15,0.0,36.0,4.2,11.0,36.0,31.73,21.93
2016,3,12,8,30,0.0,42.0,4.3,11.0,42.0,37.04,26.47
2016,3,12,8,45,8.0,108.0,4.4,11.0,111.5,105.21,85.1
2016,3,12,9,0,16.0,174.0,4.5,11.0,181.0,179.82,147.93
2016,3,12,9,15,38.0,204.0,4.55,11.0,224.5,242.29,200.07
2016,3,12,9,30,60.0,234.0,4.6,11.0,268.0,291.31,240.35
2016,3,12,9,45,30.0,167.0,4.65,11.5,184.0,188.32,153.87
2016,3,12,10,0,0.0,100.0,4.7,12.0,100.0,88.91,69.54
2016,3,12,10,15,0.0,85.5,4.75,12.0,85.5,75.8,58.46
2016,3,12,10,30,0.0,71.0,4.8,12.0,71.0,62.92,47.55
2016,3,12,10,45,2.5,134.0,4.85,12.0,136.0,121.95,96.86
2016,3,12,11,0,5.0,197.0,4.9,12.0,201.0,181.87,146.14
2016,3,12,11,15,12.5,235.0,5.0,12.0,244.5,222.05,178.92
2016,3,12,11,30,20.0,273.0,5.1,12.0,288.0,261.29,210.67
2016,3,12,11,45,16.0,258.5,5.2,12.5,270.5,243.19,195.4
2016,3,12,12,0,12.0,244.0,5.3,13.0,253.0,225.73,180.79
2016,3,12,12,15,6.0,154.0,5.2,13.0,158.5,140.6,111.32
2016,3,12,12,30,0.0,64.0,5.1,13.0,64.0,56.77,41.92
2016,3,12,12,45,6.5,157.0,5.1,13.0,162.0,142.49,113.01
2016,3,12,13,0,13.0,250.0,5.1,13.0,260.0,225.21,180.36
2016,3,12,13,15,6.5,191.5,5.05,13.0,196.5,170.82,136.08
2016,3,12,13,30,0.0,133.0,5.0,13.0,133.0,117.25,92.24
2016,3,12,13,45,8.5,188.5,4.95,13.0,194.0,167.04,133.25
2016,3,12,14,0,17.0,244.0,4.9,13.0,255.0,213.34,170.87
2016,3,12,14,15,14.0,228.5,4.75,13.0,238.0,197.67,158.21
2016,3,12,14,30,11.0,213.0,4.6,13.0,221.0,182.47,146.07
2016,3,12,14,45,5.5,180.0,4.5,13.0,184.0,153.9,123.07
2016,3,12,15,0,0.0,147.0,4.4,13.0,147.0,126.12,100.59
2016,3,12,15,15,0.0,94.0,4.3,13.0,94.0,82.95,64.73
2016,3,12,15,30,0.0,41.0,4.2,13.0,41.0,36.19,26.65
2016,3,12,15,45,0.0,36.0,4.1,13.0,36.0,31.75,22.79
2016,3,12,16,0,0.0,31.0,4.0,13.0,31.0,27.32,18.9
2016,3,12,16,15,0.0,27.0,3.9,12.5,27.0,23.78,15.81
2016,3,12,16,30,0.0,23.0,3.8,12.0,23.0,20.24,12.69
2016,3,12,16,45,0.0,18.5,3.75,12.0,18.5,16.27,9.09
2016,3,12,17,0,0.0,14.0,3.7,12.0,14.0,12.3,5.46
2016,3,12,17,15,0.0,10.5,3.6,12.0,10.5,9.22,2.6
2016,3,12,17,30,0.0,7.0,3.5,12.0,7.0,6.14,0.0
2016,3,12,17,45,0.0,4.0,3.4,12.0,4.0,3.5,0.0
2016,3,12,18,0,0.0,1.0,3.3,12.0,1.0,0.91,0.0
2016,3,12,18,15,0.0,0.5,3.2,12.0,0.5,0.45,0.0
2016,3,12,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,7.0,3.6,12.5,7.0,6.14,0.0
2016,3,13,7,0,0.0,14.0,3.7,13.0,14.0,12.3,4.47
2016,3,13,7,15,0.0,23.5,3.75,13.0,23.5,20.68,11.9
2016,3,13,7,30,0.0,33.0,3.8,13.0,33.0,29.07,19.31
2016,3,13,7,45,0.0,43.5,3.9,13.0,43.5,38.36,27.43
2016,3,13,8,0,0.0,54.0,4.0,13.0,54.0,47.67,35.47
2016,3,13,8,15,0.0,65.0,4.05,13.0,65.0,57.44,43.79
2016,3,13,8,30,0.0,76.0,4.1,13.0,76.0,67.26,52.06
2016,3,13,8,45,0.0,80.0,4.2,13.0,80.0,70.79,54.91
2016,3,13,9,0,0.0,84.0,4.3,13.0,84.0,74.36,57.76
2016,3,13,9,15,0.0,107.0,4.3,13.0,107.0,96.06,75.87
2016,3,13,9,30,0.0,130.0,4.3,13.0,130.0,117.82,93.84
2016,3,13,9,45,6.0,172.0,4.3,13.0,176.0,163.33,131.53
2016,3,13,10,0,12.0,214.0,4.3,13.0,222.0,208.82,168.66
2016,3,13,10,15,17.0,233.5,4.35,13.0,245.0,230.61,186.13
2016,3,13,10,30,22.0,253.0,4.4,13.0,268.0,251.98,203.19
2016,3,13,10,45,13.0,221.0,4.45,13.0,230.0,211.93,170.19
2016,3,13,11,0,4.0,189.0,4.5,13.0,192.0,173.61,138.57
2016,3,13,11,15,5.5,202.0,4.55,13.0,206.0,186.06,148.67
2016,3,13,11,30,7.0,215.0,4.6,13.0,220.0,198.26,158.48
2016,3,13,11,45,20.0,262.5,4.65,13.5,278.0,249.71,199.85
2016,3,13,12,0,33.0,310.0,4.7,14.0,336.0,304.45,243.08
2016,3,13,12,15,22.0,274.0,4.65,14.0,291.5,257.35,205.16
2016,3,13,12,30,11.0,238.0,4.6,14.0,247.0,216.95,172.62
2016,3,13,12,45,5.5,193.5,4.6,14.0,198.0,173.79,137.77
2016,3,13,13,0,0.0,149.0,4.6,14.0,149.0,131.57,103.41
2016,3,13,13,15,0.5,159.0,4.5,14.0,159.5,140.15,110.54
2016,3,13,13,30,1.0,169.0,4.4,14.0,170.0,148.48,117.42
2016,3,13,13,45,1.5,174.5,4.35,14.0,176.0,152.73,121.0
2016,3,13,14,0,2.0,180.0,4.3,14.0,182.0,156.73,124.4
2016,3,13,14,15,2.5,181.0,4.2,14.0,183.0,156.76,124.57
2016,3,13,14,30,3.0,182.0,4.1,14.0,184.0,156.54,124.57
2016,3,13,14,45,1.5,163.5,4.05,14.0,164.5,140.41,111.62
2016,3,13,15,0,0.0,145.0,4.0,14.0,145.0,124.61,98.9
2016,3,13,15,15,0.0,147.0,3.9,14.0,147.0,125.08,99.56
2016,3,13,15,30,0.0,149.0,3.8,14.0,149.0,125.24,104.62
2016,3,13,15,45,0.0,135.0,3.75,14.0,135.0,114.0,95.12
2016,3,13,16,0,0.0,121.0,3.7,14.0,121.0,102.64,85.45
2016,3,13,16,15,0.0,105.0,3.65,13.5,105.0,89.66,74.39
2016,3,13,16,30,0.0,89.0,3.6,13.0,89.0,76.55,63.02
2016,3,13,16,45,0.0,73.5,3.55,13.0,73.5,63.69,51.57
2016,3,13,17,0,0.0,58.0,3.5,13.0,58.0,50.7,39.83
2016,3,13,17,15,0.0,43.0,3.45,13.0,43.0,37.95,28.16
2016,3,13,17,30,0.0,28.0,3.4,13.0,28.0,24.67,15.94
2016,3,13,17,45,0.0,16.5,3.35,13.0,16.5,14.51,6.02
2016,3,13,18,0,0.0,5.0,3.3,13.0,5.0,4.38,0.0
2016,3,13,18,15,0.0,2.5,3.15,12.5,2.5,2.27,0.0
2016,3,13,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
