Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,6,45,55.5,23.0,2.5,9.5,29.5,81.05,47.54
2016,3,14,7,0,111.0,46.0,2.5,10.0,59.0,156.46,126.44
2016,3,14,7,15,160.0,66.5,2.5,10.0,95.5,218.27,182.73
2016,3,14,7,30,209.0,87.0,2.5,10.0,132.0,281.77,238.81
2016,3,14,7,45,245.0,105.5,2.55,10.5,172.5,334.01,283.36
2016,3,14,8,0,281.0,124.0,2.6,11.0,213.0,387.09,327.1
2016,3,14,8,15,321.5,135.0,2.6,11.0,252.5,434.13,365.45
2016,3,14,8,30,362.0,146.0,2.6,11.0,292.0,498.81,416.43
2016,3,14,8,45,343.0,170.0,2.65,11.5,321.5,496.32,411.9
2016,3,14,9,0,324.0,194.0,2.7,12.0,351.0,508.09,418.5
2016,3,14,9,15,373.5,202.0,2.65,12.0,399.5,556.93,455.99
2016,3,14,9,30,423.0,210.0,2.6,12.0,448.0,620.88,503.61
2016,3,14,9,45,520.0,193.0,2.6,12.5,504.5,680.34,547.84
2016,3,14,10,0,617.0,176.0,2.6,13.0,561.0,744.1,593.96
2016,3,14,10,15,462.0,239.5,2.6,13.0,536.0,665.04,529.9
2016,3,14,10,30,307.0,303.0,2.6,13.0,511.0,578.67,460.82
2016,3,14,10,45,213.0,323.5,2.6,13.5,470.5,500.04,398.05
2016,3,14,11,0,119.0,344.0,2.6,14.0,430.0,436.27,345.85
2016,3,14,11,15,91.0,341.0,2.6,14.0,407.5,393.36,312.08
2016,3,14,11,30,63.0,338.0,2.6,14.0,385.0,362.79,287.52
2016,3,14,11,45,166.5,350.0,2.6,14.5,476.5,449.42,355.55
2016,3,14,12,0,270.0,362.0,2.6,15.0,568.0,525.67,413.0
2016,3,14,12,15,290.5,358.0,2.65,15.0,579.5,518.33,406.75
2016,3,14,12,30,311.0,354.0,2.7,15.0,591.0,508.82,399.15
2016,3,14,12,45,165.5,315.5,2.75,15.0,441.5,372.2,293.45
2016,3,14,13,0,20.0,277.0,2.8,15.0,292.0,251.95,198.74
2016,3,14,13,15,157.5,306.0,2.85,15.0,420.5,335.74,264.93
2016,3,14,13,30,295.0,335.0,2.9,15.0,549.0,402.07,314.08
2016,3,14,13,45,284.0,325.5,3.0,15.0,526.5,368.93,286.73
2016,3,14,14,0,273.0,316.0,3.1,15.0,504.0,336.75,260.27
2016,3,14,14,15,239.5,306.0,3.15,15.0,466.0,304.88,234.56
2016,3,14,14,30,206.0,296.0,3.2,15.0,428.0,271.38,208.05
2016,3,14,14,45,488.0,208.5,3.3,15.0,496.0,228.86,161.42
2016,3,14,15,0,770.0,121.0,3.4,15.0,564.0,165.33,98.81
2016,3,14,15,15,438.5,171.0,3.4,14.5,419.5,135.5,94.89
2016,3,14,15,30,107.0,221.0,3.4,14.0,275.0,164.41,138.39
2016,3,14,15,45,383.0,163.5,3.45,14.0,330.0,108.39,90.14
2016,3,14,16,0,659.0,106.0,3.5,14.0,385.0,72.87,59.22
2016,3,14,16,15,618.0,99.5,3.45,13.5,335.5,70.33,57.27
2016,3,14,16,30,577.0,93.0,3.4,13.0,286.0,67.73,55.17
2016,3,14,16,45,518.0,84.5,3.35,12.5,236.5,63.28,51.32
2016,3,14,17,0,459.0,76.0,3.3,12.0,187.0,56.71,45.39
2016,3,14,17,15,372.0,64.0,3.2,11.5,139.5,48.47,37.75
2016,3,14,17,30,285.0,52.0,3.1,11.0,92.0,40.0,29.63
2016,3,14,17,45,142.5,35.5,3.05,10.5,55.5,28.44,17.74
2016,3,14,18,0,0.0,19.0,3.0,10.0,19.0,16.29,0.0
2016,3,14,18,15,0.0,9.5,2.95,9.5,9.5,8.64,0.0
2016,3,14,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,5.5,1.8,6.5,5.5,0.0,0.0
2016,3,15,6,30,0.0,11.0,1.8,7.0,11.0,10.01,0.0
2016,3,15,6,45,168.0,25.5,1.8,8.0,46.5,174.02,118.57
2016,3,15,7,0,336.0,40.0,1.8,9.0,82.0,314.52,259.15
2016,3,15,7,15,427.5,50.0,1.75,9.5,129.5,401.7,336.53
2016,3,15,7,30,519.0,60.0,1.7,10.0,177.0,493.34,413.14
2016,3,15,7,45,585.0,66.0,1.65,10.5,228.5,563.91,468.72
2016,3,15,8,0,651.0,72.0,1.6,11.0,280.0,635.62,522.43
2016,3,15,8,15,690.0,76.5,1.6,11.5,330.0,684.03,556.59
2016,3,15,8,30,729.0,81.0,1.6,12.0,380.0,726.73,585.46
2016,3,15,8,45,760.0,84.0,1.6,13.0,428.0,764.43,608.74
2016,3,15,9,0,791.0,87.0,1.6,14.0,476.0,799.82,629.73
2016,3,15,9,15,811.0,90.0,1.55,14.0,519.0,823.16,643.57
2016,3,15,9,30,831.0,93.0,1.5,14.0,562.0,843.47,655.28
2016,3,15,9,45,848.0,94.0,1.45,14.5,600.5,855.59,660.07
2016,3,15,10,0,865.0,95.0,1.4,15.0,639.0,856.84,657.51
2016,3,15,10,15,875.5,97.0,1.4,15.0,671.0,858.09,657.1
2016,3,15,10,30,886.0,99.0,1.4,15.0,703.0,855.86,654.47
2016,3,15,10,45,895.0,99.5,1.4,15.5,728.0,847.24,646.47
2016,3,15,11,0,904.0,100.0,1.4,16.0,753.0,835.14,636.33
2016,3,15,11,15,908.5,100.5,1.4,16.0,770.0,816.04,622.75
2016,3,15,11,30,913.0,101.0,1.4,16.0,787.0,793.67,607.08
2016,3,15,11,45,916.5,101.0,1.45,16.5,796.0,766.88,587.85
2016,3,15,12,0,920.0,101.0,1.5,17.0,805.0,737.05,565.76
2016,3,15,12,15,920.5,101.0,1.55,17.0,806.0,702.32,540.04
2016,3,15,12,30,921.0,101.0,1.6,17.0,807.0,664.99,511.85
2016,3,15,12,45,922.0,99.5,1.65,17.5,801.0,624.16,479.48
2016,3,15,13,0,923.0,98.0,1.7,18.0,795.0,581.05,444.61
2016,3,15,13,15,919.5,97.0,1.75,18.0,779.5,534.06,406.71
2016,3,15,13,30,916.0,96.0,1.8,18.0,764.0,485.52,366.42
2016,3,15,13,45,908.5,95.5,1.85,18.0,741.0,434.5,323.03
2016,3,15,14,0,901.0,95.0,1.9,18.0,718.0,382.71,277.88
2016,3,15,14,15,892.0,93.5,1.95,18.0,688.0,329.17,230.59
2016,3,15,14,30,883.0,92.0,2.0,18.0,658.0,275.51,183.12
2016,3,15,14,45,869.5,90.0,2.05,18.0,621.0,220.77,136.48
2016,3,15,15,0,856.0,88.0,2.1,18.0,584.0,158.99,88.47
2016,3,15,15,15,838.0,85.5,2.1,17.5,541.5,105.0,56.26
2016,3,15,15,30,820.0,83.0,2.1,17.0,499.0,59.52,46.52
2016,3,15,15,45,796.0,79.5,2.15,17.0,452.5,58.26,45.61
2016,3,15,16,0,772.0,76.0,2.2,17.0,406.0,56.98,44.63
2016,3,15,16,15,737.5,72.0,2.2,16.5,356.0,55.21,43.29
2016,3,15,16,30,703.0,68.0,2.2,16.0,306.0,53.43,41.89
2016,3,15,16,45,651.5,62.5,2.2,15.5,254.5,45.9,35.32
2016,3,15,17,0,600.0,57.0,2.2,15.0,203.0,42.98,32.71
2016,3,15,17,15,520.0,49.0,2.3,14.0,154.0,37.83,27.99
2016,3,15,17,30,440.0,41.0,2.4,13.0,105.0,32.55,22.94
2016,3,15,17,45,299.5,29.0,2.55,12.5,64.5,23.36,13.67
2016,3,15,18,0,159.0,17.0,2.7,12.0,24.0,13.85,0.0
2016,3,15,18,15,79.5,8.5,2.7,11.5,12.0,7.73,0.0
2016,3,15,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,5.0,1.1,8.5,5.0,0.0,0.0
2016,3,16,6,30,0.0,10.0,1.0,9.0,10.0,9.1,0.0
2016,3,16,6,45,54.0,28.0,0.9,10.0,35.0,79.64,54.15
2016,3,16,7,0,108.0,46.0,0.8,11.0,60.0,152.45,123.41
2016,3,16,7,15,135.5,67.0,0.8,11.5,92.5,200.78,166.3
2016,3,16,7,30,163.0,88.0,0.8,12.0,125.0,249.13,207.73
2016,3,16,7,45,179.5,109.0,0.85,12.5,159.5,289.28,240.9
2016,3,16,8,0,196.0,130.0,0.9,13.0,194.0,329.05,272.62
2016,3,16,8,15,209.0,150.0,1.0,13.5,228.0,364.13,299.75
2016,3,16,8,30,222.0,170.0,1.1,14.0,262.0,398.51,325.64
2016,3,16,8,45,517.0,126.5,1.25,14.5,374.0,609.8,492.22
2016,3,16,9,0,812.0,83.0,1.4,15.0,486.0,815.84,638.12
2016,3,16,9,15,831.0,85.5,1.4,15.5,529.5,837.88,648.07
2016,3,16,9,30,850.0,88.0,1.4,16.0,573.0,856.85,658.01
2016,3,16,9,45,864.0,90.0,1.45,16.5,611.0,859.87,657.72
2016,3,16,10,0,878.0,92.0,1.5,17.0,649.0,867.53,660.91
2016,3,16,10,15,888.0,93.5,1.5,17.0,680.5,867.74,659.72
2016,3,16,10,30,898.0,95.0,1.5,17.0,712.0,864.45,656.39
2016,3,16,10,45,905.5,96.0,1.55,17.5,736.0,855.0,648.47
2016,3,16,11,0,913.0,97.0,1.6,18.0,760.0,842.06,638.36
2016,3,16,11,15,917.0,97.5,1.6,18.0,777.0,822.39,624.45
2016,3,16,11,30,921.0,98.0,1.6,18.0,794.0,799.44,608.43
2016,3,16,11,45,923.5,98.0,1.6,18.5,802.5,771.71,588.07
2016,3,16,12,0,926.0,98.0,1.6,19.0,811.0,740.98,565.23
2016,3,16,12,15,926.0,98.0,1.6,19.0,811.5,705.72,538.88
2016,3,16,12,30,926.0,98.0,1.6,19.0,812.0,667.89,510.17
2016,3,16,12,45,928.0,95.5,1.65,19.5,805.5,626.55,477.73
2016,3,16,13,0,930.0,93.0,1.7,20.0,799.0,582.87,442.77
2016,3,16,13,15,926.0,92.5,1.7,20.0,783.5,535.8,404.87
2016,3,16,13,30,922.0,92.0,1.7,20.0,768.0,487.19,364.71
2016,3,16,13,45,916.0,91.0,1.7,20.0,745.0,436.08,321.5
2016,3,16,14,0,910.0,90.0,1.7,20.0,722.0,384.05,276.46
2016,3,16,14,15,900.5,88.5,1.7,20.0,692.0,329.96,229.08
2016,3,16,14,30,891.0,87.0,1.7,20.0,662.0,275.78,181.56
2016,3,16,14,45,878.5,85.0,1.7,20.0,625.0,220.83,134.98
2016,3,16,15,0,866.0,83.0,1.7,20.0,588.0,166.57,93.13
2016,3,16,15,15,849.0,80.5,1.65,19.5,546.0,112.58,60.83
2016,3,16,15,30,832.0,78.0,1.6,19.0,504.0,55.92,43.01
2016,3,16,15,45,808.5,75.0,1.6,19.0,457.0,54.91,42.32
2016,3,16,16,0,785.0,72.0,1.6,19.0,410.0,53.89,41.56
2016,3,16,16,15,752.0,68.0,1.55,18.0,360.0,52.0,40.21
2016,3,16,16,30,719.0,64.0,1.5,17.0,310.0,50.08,38.78
2016,3,16,16,45,671.0,59.0,1.45,16.5,259.0,47.22,36.35
2016,3,16,17,0,623.0,54.0,1.4,16.0,208.0,40.55,30.44
2016,3,16,17,15,546.0,46.5,1.45,15.5,158.5,35.71,25.98
2016,3,16,17,30,469.0,39.0,1.5,15.0,109.0,30.75,21.22
2016,3,16,17,45,335.5,28.0,1.6,14.5,67.5,22.41,12.94
2016,3,16,18,0,202.0,17.0,1.7,14.0,26.0,13.79,0.0
2016,3,16,18,15,101.0,8.5,1.7,13.5,13.0,7.73,0.0
2016,3,16,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,9.0,2.1,10.5,9.0,8.19,0.0
2016,3,17,6,30,0.0,18.0,2.2,11.0,18.0,16.37,0.0
2016,3,17,6,45,228.0,27.5,2.35,11.5,58.0,222.63,165.74
2016,3,17,7,0,456.0,37.0,2.5,12.0,98.0,395.62,325.08
2016,3,17,7,15,540.0,44.5,2.45,12.5,148.0,478.38,396.95
2016,3,17,7,30,624.0,52.0,2.4,13.0,198.0,565.09,467.51
2016,3,17,7,45,676.0,57.5,2.4,13.5,250.5,622.32,511.89
2016,3,17,8,0,728.0,63.0,2.4,14.0,303.0,685.42,558.59
2016,3,17,8,15,763.0,67.0,2.3,14.5,354.5,732.3,590.56
2016,3,17,8,30,798.0,71.0,2.2,15.0,406.0,777.62,620.14
2016,3,17,8,45,822.5,74.0,2.1,15.5,454.5,810.78,639.95
2016,3,17,9,0,847.0,77.0,2.0,16.0,503.0,841.37,657.43
2016,3,17,9,15,865.0,79.5,1.9,16.5,546.5,854.82,662.53
2016,3,17,9,30,883.0,82.0,1.8,17.0,590.0,873.3,671.19
2016,3,17,9,45,896.0,84.0,1.75,17.5,628.5,883.54,674.61
2016,3,17,10,0,909.0,86.0,1.7,18.0,667.0,890.32,675.83
2016,3,17,10,15,918.5,87.5,1.65,18.5,698.5,889.96,672.38
2016,3,17,10,30,928.0,89.0,1.6,19.0,730.0,886.0,666.74
2016,3,17,10,45,934.0,90.0,1.55,19.5,754.5,874.94,656.57
2016,3,17,11,0,940.0,91.0,1.5,20.0,779.0,860.34,644.29
2016,3,17,11,15,944.0,91.5,1.4,20.0,796.0,840.14,629.07
2016,3,17,11,30,948.0,92.0,1.3,20.0,813.0,816.57,611.75
2016,3,17,11,45,950.5,92.5,1.25,20.5,822.0,788.62,591.09
2016,3,17,12,0,953.0,93.0,1.2,21.0,831.0,757.57,568.34
2016,3,17,12,15,953.0,93.0,1.1,21.0,831.5,721.4,540.92
2016,3,17,12,30,953.0,93.0,1.0,21.0,832.0,682.58,511.25
2016,3,17,12,45,950.0,93.0,0.95,21.5,824.0,639.54,477.66
2016,3,17,13,0,947.0,93.0,0.9,22.0,816.0,594.42,441.98
2016,3,17,13,15,943.0,92.5,0.8,22.0,800.0,546.52,403.9
2016,3,17,13,30,939.0,92.0,0.7,22.0,784.0,497.06,363.7
2016,3,17,13,45,932.5,90.5,0.6,22.0,760.5,444.44,320.2
2016,3,17,14,0,926.0,89.0,0.5,22.0,737.0,390.97,275.04
2016,3,17,14,15,917.0,87.5,0.5,22.0,706.0,336.15,228.6
2016,3,17,14,30,908.0,86.0,0.5,22.0,675.0,281.17,181.74
2016,3,17,14,45,895.5,84.0,0.5,22.0,637.5,225.27,135.46
2016,3,17,15,0,883.0,82.0,0.5,22.0,600.0,170.05,93.56
2016,3,17,15,15,865.5,80.0,0.55,22.0,557.0,115.39,60.97
2016,3,17,15,30,848.0,78.0,0.6,22.0,514.0,55.95,42.43
2016,3,17,15,45,824.5,75.0,0.7,22.0,466.5,54.93,41.79
2016,3,17,16,0,801.0,72.0,0.8,22.0,419.0,53.9,41.04
2016,3,17,16,15,768.0,68.0,0.85,21.5,368.5,52.0,39.61
2016,3,17,16,30,735.0,64.0,0.9,21.0,318.0,50.07,38.11
2016,3,17,16,45,687.0,59.0,0.95,20.5,266.0,47.19,35.72
2016,3,17,17,0,639.0,54.0,1.0,20.0,214.0,44.28,33.18
2016,3,17,17,15,563.0,46.5,1.1,19.0,163.5,35.66,25.57
2016,3,17,17,30,487.0,39.0,1.2,18.0,113.0,30.68,20.92
2016,3,17,17,45,354.5,28.5,1.35,17.5,71.0,22.79,13.2
2016,3,17,18,0,222.0,18.0,1.5,17.0,29.0,14.64,0.0
2016,3,17,18,15,111.0,9.0,1.5,16.5,14.5,8.19,0.0
2016,3,17,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,6,15,74.5,7.5,2.35,10.5,10.5,49.61,0.0
2016,3,18,6,30,149.0,15.0,2.4,11.0,21.0,132.89,0.0
2016,3,18,6,45,291.0,27.5,2.45,11.5,61.0,264.25,202.35
2016,3,18,7,0,433.0,40.0,2.5,12.0,101.0,385.44,317.58
2016,3,18,7,15,517.0,48.5,2.45,12.0,151.0,469.38,391.09
2016,3,18,7,30,601.0,57.0,2.4,12.0,201.0,557.15,463.33
2016,3,18,7,45,300.5,69.0,2.4,12.5,141.0,344.56,290.87
2016,3,18,8,0,0.0,81.0,2.4,13.0,81.0,73.68,57.41
2016,3,18,8,15,0.0,99.0,2.4,13.5,99.0,91.12,72.24
2016,3,18,8,30,0.0,117.0,2.4,14.0,117.0,108.41,86.4
2016,3,18,8,45,41.0,168.0,2.4,14.5,188.5,208.85,170.5
2016,3,18,9,0,82.0,219.0,2.4,15.0,260.0,301.28,245.1
2016,3,18,9,15,98.5,241.0,2.4,15.0,295.5,336.76,272.57
2016,3,18,9,30,115.0,263.0,2.4,15.0,331.0,387.07,311.33
2016,3,18,9,45,83.0,269.5,2.4,15.5,320.0,345.72,276.59
2016,3,18,10,0,51.0,276.0,2.4,16.0,309.0,320.15,254.53
2016,3,18,10,15,71.0,300.0,2.35,16.0,348.5,358.42,284.31
2016,3,18,10,30,91.0,324.0,2.3,16.0,388.0,395.35,312.39
2016,3,18,10,45,142.5,341.0,2.3,16.5,444.5,461.6,362.57
2016,3,18,11,0,194.0,358.0,2.3,17.0,501.0,511.77,399.52
2016,3,18,11,15,352.5,319.0,2.25,17.0,586.0,597.35,465.27
2016,3,18,11,30,511.0,280.0,2.2,17.0,671.0,673.43,521.77
2016,3,18,11,45,716.5,195.5,2.2,17.5,750.0,725.52,560.41
2016,3,18,12,0,922.0,111.0,2.2,18.0,829.0,755.65,582.43
2016,3,18,12,15,922.0,111.0,2.15,18.0,829.5,720.15,554.7
2016,3,18,12,30,922.0,111.0,2.1,18.0,830.0,682.1,525.22
2016,3,18,12,45,917.5,112.0,2.1,18.0,821.5,639.9,492.38
2016,3,18,13,0,913.0,113.0,2.1,18.0,813.0,595.81,457.34
2016,3,18,13,15,908.5,112.0,2.15,18.0,797.0,548.37,419.09
2016,3,18,13,30,904.0,111.0,2.2,18.0,781.0,499.52,378.6
2016,3,18,13,45,898.0,109.0,2.3,18.0,758.0,448.07,335.06
2016,3,18,14,0,892.0,107.0,2.4,18.0,735.0,395.79,289.63
2016,3,18,14,15,882.0,105.5,2.45,18.0,704.0,342.12,242.21
2016,3,18,14,30,872.0,104.0,2.5,18.0,673.0,282.06,189.66
2016,3,18,14,45,862.0,100.5,2.55,18.0,636.5,226.46,141.78
2016,3,18,15,0,852.0,97.0,2.6,18.0,600.0,171.45,98.21
2016,3,18,15,15,834.0,94.0,2.65,17.5,557.0,117.09,64.1
2016,3,18,15,30,816.0,91.0,2.7,17.0,514.0,64.83,51.1
2016,3,18,15,45,626.5,119.5,2.75,16.5,426.5,78.84,63.62
2016,3,18,16,0,437.0,148.0,2.8,16.0,339.0,100.03,82.42
2016,3,18,16,15,408.5,136.0,2.65,15.5,298.0,93.86,77.38
2016,3,18,16,30,380.0,124.0,2.5,15.0,257.0,87.38,72.01
2016,3,18,16,45,350.5,107.0,2.45,14.5,214.5,76.97,63.02
2016,3,18,17,0,321.0,90.0,2.4,14.0,172.0,66.07,53.38
2016,3,18,17,15,277.0,72.5,2.3,13.5,131.5,54.24,42.67
2016,3,18,17,30,233.0,55.0,2.2,13.0,91.0,41.91,31.28
2016,3,18,17,45,150.5,37.5,2.15,12.5,57.5,30.07,19.82
2016,3,18,18,0,68.0,20.0,2.1,12.0,24.0,16.37,0.0
2016,3,18,18,15,34.0,10.0,2.05,11.5,12.0,9.1,0.0
2016,3,18,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,6.0,1.55,11.0,6.0,5.46,0.0
2016,3,19,6,30,0.0,12.0,1.6,11.0,12.0,10.56,0.0
2016,3,19,6,45,16.0,31.5,1.7,11.5,34.0,47.54,32.63
2016,3,19,7,0,32.0,51.0,1.8,12.0,56.0,82.22,64.43
2016,3,19,7,15,47.0,72.5,1.85,12.0,82.5,118.52,96.69
2016,3,19,7,30,62.0,94.0,1.9,12.0,109.0,154.32,128.07
2016,3,19,7,45,73.5,115.5,1.95,12.5,137.5,187.27,156.03
2016,3,19,8,0,85.0,137.0,2.0,13.0,166.0,220.05,183.13
2016,3,19,8,15,134.5,159.0,2.0,13.0,213.0,299.65,249.18
2016,3,19,8,30,184.0,181.0,2.0,13.0,260.0,365.71,302.55
2016,3,19,8,45,239.0,196.5,2.05,13.5,311.5,444.95,364.44
2016,3,19,9,0,294.0,212.0,2.1,14.0,363.0,508.33,412.5
2016,3,19,9,15,147.5,191.5,2.05,14.5,267.5,336.92,273.81
2016,3,19,9,30,1.0,171.0,2.0,15.0,172.0,158.59,125.6
2016,3,19,9,45,75.0,238.0,2.0,15.5,287.0,303.53,243.92
2016,3,19,10,0,149.0,305.0,2.0,16.0,402.0,451.85,358.18
2016,3,19,10,15,174.5,320.0,2.0,16.0,439.0,482.99,380.55
2016,3,19,10,30,200.0,335.0,2.0,16.0,476.0,512.53,402.18
2016,3,19,10,45,256.0,337.5,2.0,16.5,524.0,564.88,440.33
2016,3,19,11,0,312.0,340.0,2.0,17.0,572.0,601.01,465.9
2016,3,19,11,15,315.5,347.5,2.0,17.0,586.0,597.04,461.94
2016,3,19,11,30,319.0,355.0,2.0,17.0,600.0,591.46,457.13
2016,3,19,11,45,296.0,365.0,2.05,17.0,594.5,567.17,438.44
2016,3,19,12,0,273.0,375.0,2.1,17.0,589.0,542.87,419.82
2016,3,19,12,15,329.0,360.0,2.1,17.0,618.0,549.28,424.93
2016,3,19,12,30,385.0,345.0,2.1,17.0,647.0,551.24,426.14
2016,3,19,12,45,642.0,223.5,2.1,17.0,721.0,578.15,447.67
2016,3,19,13,0,899.0,102.0,2.1,17.0,795.0,581.16,449.16
2016,3,19,13,15,896.0,101.0,2.05,17.0,780.5,535.28,411.12
2016,3,19,13,30,893.0,100.0,2.0,17.0,766.0,487.87,371.23
2016,3,19,13,45,891.0,97.5,2.0,17.0,744.5,438.31,328.74
2016,3,19,14,0,889.0,95.0,2.0,17.0,723.0,387.56,284.15
2016,3,19,14,15,880.5,93.5,2.0,17.0,693.5,334.67,237.17
2016,3,19,14,30,872.0,92.0,2.0,17.0,664.0,281.62,189.89
2016,3,19,14,45,864.0,88.5,2.05,17.0,629.0,227.25,142.76
2016,3,19,15,0,856.0,85.0,2.1,17.0,594.0,173.15,99.54
2016,3,19,15,15,840.0,82.5,2.15,16.5,552.5,119.65,65.57
2016,3,19,15,30,824.0,80.0,2.2,16.0,511.0,58.83,46.05
2016,3,19,15,45,806.5,76.0,2.3,16.0,465.5,55.27,43.12
2016,3,19,16,0,789.0,72.0,2.4,16.0,420.0,53.57,41.78
2016,3,19,16,15,757.5,68.0,2.35,15.5,370.0,51.7,40.34
2016,3,19,16,30,726.0,64.0,2.3,15.0,320.0,49.79,38.82
2016,3,19,16,45,686.5,58.0,2.3,15.0,269.5,46.12,35.6
2016,3,19,17,0,647.0,52.0,2.3,15.0,219.0,42.33,32.17
2016,3,19,17,15,574.5,45.5,2.15,14.0,169.0,37.85,28.11
2016,3,19,17,30,502.0,39.0,2.0,13.0,119.0,30.52,21.32
2016,3,19,17,45,379.0,29.0,1.9,12.5,76.5,23.08,14.03
2016,3,19,18,0,256.0,19.0,1.8,12.0,34.0,15.41,0.59
2016,3,19,18,15,128.0,9.5,1.75,11.5,17.0,8.64,0.0
2016,3,19,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,7.0,2.4,11.5,7.0,6.37,0.0
2016,3,20,6,30,0.0,14.0,2.5,12.0,14.0,12.33,0.0
2016,3,20,6,45,12.5,33.0,2.6,12.5,35.0,46.85,32.37
2016,3,20,7,0,25.0,52.0,2.7,13.0,56.0,77.97,60.63
2016,3,20,7,15,39.0,73.5,2.75,13.0,82.0,113.35,91.93
2016,3,20,7,30,53.0,95.0,2.8,13.0,108.0,148.23,122.43
2016,3,20,7,45,61.5,116.5,2.85,13.5,135.0,178.66,148.18
2016,3,20,8,0,70.0,138.0,2.9,14.0,162.0,208.79,173.05
2016,3,20,8,15,215.5,149.0,2.9,14.0,240.0,369.43,307.97
2016,3,20,8,30,361.0,160.0,2.9,14.0,318.0,505.11,417.48
2016,3,20,8,45,338.0,185.5,2.95,14.5,346.0,516.97,423.13
2016,3,20,9,0,315.0,211.0,3.0,15.0,374.0,526.11,427.24
2016,3,20,9,15,216.0,240.0,3.05,15.0,356.0,454.02,367.71
2016,3,20,9,30,117.0,269.0,3.1,15.0,338.0,395.8,318.5
2016,3,20,9,45,73.5,263.5,3.2,15.5,308.0,330.45,265.06
2016,3,20,10,0,30.0,258.0,3.3,16.0,278.0,281.98,224.53
2016,3,20,10,15,15.0,137.0,3.4,16.0,147.0,142.28,112.16
2016,3,20,10,30,0.0,16.0,3.5,16.0,16.0,14.15,6.15
2016,3,20,10,45,3.0,110.5,3.65,16.5,113.0,100.93,77.83
2016,3,20,11,0,6.0,205.0,3.8,17.0,210.0,189.97,149.39
2016,3,20,11,15,3.0,144.0,3.85,17.0,146.5,131.03,101.71
2016,3,20,11,30,0.0,83.0,3.9,17.0,83.0,73.71,55.04
2016,3,20,11,45,0.0,82.5,4.0,17.0,82.5,73.28,54.7
2016,3,20,12,0,0.0,82.0,4.1,17.0,82.0,72.84,54.32
2016,3,20,12,15,8.5,180.0,4.1,17.0,187.0,165.49,129.5
2016,3,20,12,30,17.0,278.0,4.1,17.0,292.0,255.93,201.21
2016,3,20,12,45,13.0,253.0,4.15,17.0,263.5,229.95,180.5
2016,3,20,13,0,9.0,228.0,4.2,17.0,235.0,204.72,160.56
2016,3,20,13,15,4.5,130.5,4.1,16.5,134.0,117.58,90.9
2016,3,20,13,30,0.0,33.0,4.0,16.0,33.0,29.23,18.65
2016,3,20,13,45,0.0,82.0,3.95,16.0,82.0,72.77,54.72
2016,3,20,14,0,0.0,131.0,3.9,16.0,131.0,115.2,89.57
2016,3,20,14,15,0.0,116.0,3.8,16.0,116.0,102.26,79.07
2016,3,20,14,30,0.0,101.0,3.7,16.0,101.0,89.37,68.64
2016,3,20,14,45,0.0,85.0,3.6,16.0,85.0,75.34,57.21
2016,3,20,15,0,0.0,69.0,3.5,16.0,69.0,61.08,45.51
2016,3,20,15,15,0.0,67.5,3.35,15.5,67.5,59.73,44.61
2016,3,20,15,30,0.0,66.0,3.2,15.0,66.0,58.37,45.87
2016,3,20,15,45,23.0,122.0,3.1,15.0,132.0,100.37,82.78
2016,3,20,16,0,46.0,178.0,3.0,15.0,198.0,136.37,114.27
2016,3,20,16,15,41.5,158.0,2.85,14.5,174.5,122.42,102.6
2016,3,20,16,30,37.0,138.0,2.7,14.0,151.0,108.14,90.52
2016,3,20,16,45,30.0,117.0,2.6,14.0,126.5,92.89,77.2
2016,3,20,17,0,23.0,96.0,2.5,14.0,102.0,77.31,63.34
2016,3,20,17,15,13.0,75.5,2.4,13.5,78.5,63.25,50.69
2016,3,20,17,30,3.0,55.0,2.3,13.0,55.0,46.62,35.51
2016,3,20,17,45,1.5,35.5,2.2,13.0,35.5,30.6,20.48
2016,3,20,18,0,0.0,16.0,2.1,13.0,16.0,14.09,1.31
2016,3,20,18,15,0.0,8.0,2.1,12.5,8.0,7.28,0.0
2016,3,20,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,6,15,35.5,11.0,2.8,11.0,13.0,30.78,0.0
2016,3,21,6,30,71.0,22.0,2.9,11.0,26.0,87.88,24.1
2016,3,21,6,45,183.5,39.5,3.05,11.5,64.5,210.35,167.65
2016,3,21,7,0,296.0,57.0,3.2,12.0,103.0,314.7,261.93
2016,3,21,7,15,378.0,69.0,3.3,12.0,150.5,396.07,333.64
2016,3,21,7,30,460.0,81.0,3.4,12.0,198.0,481.99,406.65
2016,3,21,7,45,518.5,89.0,3.55,12.5,248.5,553.1,463.96
2016,3,21,8,0,577.0,97.0,3.7,13.0,299.0,621.44,516.68
2016,3,21,8,15,314.5,137.5,3.75,13.0,250.0,437.3,365.85
2016,3,21,8,30,52.0,178.0,3.8,13.0,201.0,234.25,192.8
2016,3,21,8,45,26.0,127.5,3.9,13.5,139.0,148.76,120.95
2016,3,21,9,0,0.0,77.0,4.0,14.0,77.0,68.15,52.07
2016,3,21,9,15,0.0,88.0,4.05,14.0,88.0,77.96,60.19
2016,3,21,9,30,0.0,99.0,4.1,14.0,99.0,88.05,68.45
2016,3,21,9,45,0.0,98.5,4.2,14.0,98.5,87.53,67.83
2016,3,21,10,0,0.0,98.0,4.3,14.0,98.0,87.05,67.29
2016,3,21,10,15,3.5,154.0,4.4,14.0,156.5,141.97,112.6
2016,3,21,10,30,7.0,210.0,4.5,14.0,215.0,197.33,157.56
2016,3,21,10,45,25.5,266.0,4.65,14.5,285.5,275.68,220.48
2016,3,21,11,0,44.0,322.0,4.8,15.0,356.0,343.02,273.36
2016,3,21,11,15,27.5,283.0,4.85,15.0,304.5,287.16,228.45
2016,3,21,11,30,11.0,244.0,4.9,15.0,253.0,227.83,180.69
2016,3,21,11,45,8.5,222.0,5.0,15.5,229.5,204.78,161.86
2016,3,21,12,0,6.0,200.0,5.1,16.0,206.0,182.33,143.47
2016,3,21,12,15,6.0,200.5,5.1,16.0,206.0,182.0,143.2
2016,3,21,12,30,6.0,201.0,5.1,16.0,206.0,181.64,142.9
2016,3,21,12,45,197.0,273.0,5.1,16.0,426.5,358.14,285.48
2016,3,21,13,0,388.0,345.0,5.1,16.0,647.0,507.73,400.51
2016,3,21,13,15,392.0,334.0,5.0,15.5,634.0,475.99,374.54
2016,3,21,13,30,396.0,323.0,4.9,15.0,621.0,443.53,348.06
2016,3,21,13,45,201.5,267.0,4.85,15.0,418.5,296.54,233.05
2016,3,21,14,0,7.0,211.0,4.8,15.0,216.0,184.28,145.8
2016,3,21,14,15,105.0,261.0,4.8,15.0,331.0,238.45,187.06
2016,3,21,14,30,203.0,311.0,4.8,15.0,446.0,285.32,220.35
2016,3,21,14,45,101.5,178.0,4.8,15.0,245.5,159.53,122.27
2016,3,21,15,0,0.0,45.0,4.8,15.0,45.0,39.78,27.82
2016,3,21,15,15,4.0,112.5,4.65,14.5,114.5,98.63,77.19
2016,3,21,15,30,8.0,180.0,4.5,14.0,184.0,148.58,124.71
2016,3,21,15,45,4.0,112.0,4.35,14.0,114.0,96.99,80.08
2016,3,21,16,0,0.0,44.0,4.2,14.0,44.0,38.83,28.99
2016,3,21,16,15,6.5,86.5,4.0,13.5,89.0,75.77,62.04
2016,3,21,16,30,13.0,129.0,3.8,13.0,134.0,106.68,89.68
2016,3,21,16,45,8.0,110.5,3.65,12.5,113.5,91.87,76.78
2016,3,21,17,0,3.0,92.0,3.5,12.0,93.0,76.93,63.54
2016,3,21,17,15,1.5,71.0,3.35,11.5,71.5,60.06,48.29
2016,3,21,17,30,0.0,50.0,3.2,11.0,50.0,42.98,32.62
2016,3,21,17,45,0.0,32.5,3.1,11.0,32.5,28.36,18.85
2016,3,21,18,0,0.0,15.0,3.0,11.0,15.0,13.2,1.87
2016,3,21,18,15,0.0,7.5,2.95,10.5,7.5,6.82,0.0
2016,3,21,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,22,6,15,97.0,11.5,2.25,7.5,17.0,67.59,0.0
2016,3,22,6,30,194.0,23.0,2.3,8.0,34.0,181.81,84.64
2016,3,22,6,45,328.0,34.5,2.4,9.0,77.0,301.37,245.35
2016,3,22,7,0,462.0,46.0,2.5,10.0,120.0,420.06,351.19
2016,3,22,7,15,539.5,53.5,2.6,10.5,171.0,500.44,420.05
2016,3,22,7,30,617.0,61.0,2.7,11.0,222.0,583.88,487.76
2016,3,22,7,45,667.0,66.5,2.8,11.5,274.5,645.13,535.15
2016,3,22,8,0,717.0,72.0,2.9,12.0,327.0,701.61,577.02
2016,3,22,8,15,750.5,76.5,2.9,12.0,378.5,748.11,610.53
2016,3,22,8,30,784.0,81.0,2.9,12.0,430.0,792.93,641.95
2016,3,22,8,45,811.0,83.0,2.95,12.5,478.5,826.97,663.91
2016,3,22,9,0,838.0,85.0,3.0,13.0,527.0,858.47,683.74
2016,3,22,9,15,855.5,87.5,3.0,13.0,570.5,879.35,696.66
2016,3,22,9,30,873.0,90.0,3.0,13.0,614.0,888.79,701.48
2016,3,22,9,45,889.5,90.5,3.05,13.5,653.0,900.12,706.93
2016,3,22,10,0,906.0,91.0,3.1,14.0,692.0,908.06,710.05
2016,3,22,10,15,915.0,92.5,3.1,14.0,723.0,907.01,707.95
2016,3,22,10,30,924.0,94.0,3.1,14.0,754.0,902.37,703.57
2016,3,22,10,45,932.0,94.0,3.1,14.5,778.5,891.65,693.8
2016,3,22,11,0,940.0,94.0,3.1,15.0,803.0,877.37,681.76
2016,3,22,11,15,944.0,94.5,3.1,15.0,819.5,856.85,666.74
2016,3,22,11,30,948.0,95.0,3.1,15.0,836.0,832.97,649.47
2016,3,22,11,45,951.5,94.5,3.15,15.0,845.0,804.47,629.24
2016,3,22,12,0,955.0,94.0,3.2,15.0,854.0,772.85,606.75
2016,3,22,12,15,954.5,94.0,3.25,15.0,854.0,736.01,579.0
2016,3,22,12,30,954.0,94.0,3.3,15.0,854.0,696.57,548.21
2016,3,22,12,45,668.5,219.0,3.4,15.0,749.0,594.6,467.18
2016,3,22,13,0,383.0,344.0,3.5,15.0,644.0,505.07,395.79
2016,3,22,13,15,289.5,356.5,3.55,15.0,580.5,443.2,347.41
2016,3,22,13,30,196.0,369.0,3.6,15.0,517.0,392.13,307.35
2016,3,22,13,45,195.0,357.0,3.7,15.0,501.0,366.42,286.7
2016,3,22,14,0,194.0,345.0,3.8,15.0,485.0,340.8,265.77
2016,3,22,14,15,550.0,217.5,3.8,15.0,589.5,327.54,244.81
2016,3,22,14,30,906.0,90.0,3.8,15.0,694.0,294.69,202.41
2016,3,22,14,45,895.5,87.5,3.85,15.0,657.0,238.69,152.75
2016,3,22,15,0,885.0,85.0,3.9,15.0,620.0,183.19,107.16
2016,3,22,15,15,868.5,82.5,3.85,15.0,577.0,127.95,70.04
2016,3,22,15,30,852.0,80.0,3.8,15.0,534.0,65.34,42.51
2016,3,22,15,45,830.0,77.0,3.8,15.0,486.5,55.85,43.77
2016,3,22,16,0,808.0,74.0,3.8,15.0,439.0,54.89,43.07
2016,3,22,16,15,776.5,70.5,3.7,14.5,388.0,53.46,42.03
2016,3,22,16,30,745.0,67.0,3.6,14.0,337.0,52.01,40.93
2016,3,22,16,45,700.0,62.0,3.5,13.5,284.5,49.23,38.59
2016,3,22,17,0,655.0,57.0,3.4,13.0,232.0,46.41,36.1
2016,3,22,17,15,583.0,50.0,3.3,12.5,180.5,38.1,28.55
2016,3,22,17,30,511.0,43.0,3.2,12.0,129.0,33.65,24.28
2016,3,22,17,45,386.5,33.0,3.1,11.5,85.0,26.33,17.14
2016,3,22,18,0,262.0,23.0,3.0,11.0,41.0,18.8,6.14
2016,3,22,18,15,131.0,11.5,2.95,10.5,20.5,10.46,0.0
2016,3,22,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,23,6,15,68.5,11.5,1.8,6.5,16.0,51.06,0.0
2016,3,23,6,30,137.0,23.0,1.8,7.0,32.0,146.45,82.92
2016,3,23,6,45,216.5,39.5,1.8,8.0,68.5,231.86,189.91
2016,3,23,7,0,296.0,56.0,1.8,9.0,105.0,314.29,264.2
2016,3,23,7,15,344.0,71.0,1.75,9.5,148.0,375.86,317.8
2016,3,23,7,30,392.0,86.0,1.7,10.0,191.0,439.4,370.53
2016,3,23,7,45,433.0,96.5,1.7,10.5,234.5,492.69,412.99
2016,3,23,8,0,474.0,107.0,1.7,11.0,278.0,546.61,454.27
2016,3,23,8,15,580.0,99.0,1.7,11.5,339.0,640.72,524.42
2016,3,23,8,30,686.0,91.0,1.7,12.0,400.0,728.71,586.72
2016,3,23,8,45,757.5,91.0,1.75,13.0,466.0,792.93,629.01
2016,3,23,9,0,829.0,91.0,1.8,14.0,532.0,860.74,672.76
2016,3,23,9,15,847.0,93.5,1.7,14.5,575.5,881.95,682.56
2016,3,23,9,30,865.0,96.0,1.6,15.0,619.0,899.98,690.49
2016,3,23,9,45,879.0,98.0,1.55,15.5,657.5,902.23,688.3
2016,3,23,10,0,893.0,100.0,1.5,16.0,696.0,909.52,689.86
2016,3,23,10,15,902.5,101.5,1.5,16.0,727.5,908.78,688.02
2016,3,23,10,30,912.0,103.0,1.5,16.0,759.0,904.48,684.06
2016,3,23,10,45,919.0,103.5,1.5,16.5,783.5,893.4,674.48
2016,3,23,11,0,926.0,104.0,1.5,17.0,808.0,878.83,662.8
2016,3,23,11,15,930.0,105.0,1.55,17.0,824.0,858.85,649.49
2016,3,23,11,30,934.0,106.0,1.6,17.0,840.0,835.56,633.99
2016,3,23,11,45,935.0,107.0,1.7,17.5,848.0,806.77,614.06
2016,3,23,12,0,936.0,108.0,1.8,18.0,856.0,775.02,592.0
2016,3,23,12,15,935.5,108.0,1.85,18.0,856.5,738.51,565.5
2016,3,23,12,30,935.0,108.0,1.9,18.0,857.0,699.47,536.42
2016,3,23,12,45,924.5,112.0,1.95,18.0,846.5,655.57,503.01
2016,3,23,13,0,914.0,116.0,2.0,18.0,836.0,610.17,467.63
2016,3,23,13,15,909.5,115.0,2.05,18.0,819.5,562.45,429.59
2016,3,23,13,30,905.0,114.0,2.1,18.0,803.0,513.34,389.31
2016,3,23,13,45,894.0,114.5,2.2,18.0,778.0,461.57,345.98
2016,3,23,14,0,883.0,115.0,2.3,18.0,753.0,409.43,301.12
2016,3,23,14,15,872.5,113.5,2.35,18.0,721.5,350.32,249.88
2016,3,23,14,30,862.0,112.0,2.4,18.0,690.0,296.07,201.94
2016,3,23,14,45,846.5,110.0,2.45,18.0,652.0,240.9,154.35
2016,3,23,15,0,831.0,108.0,2.5,18.0,614.0,186.95,110.89
2016,3,23,15,15,812.5,105.0,2.5,17.5,570.5,133.48,75.19
2016,3,23,15,30,794.0,102.0,2.5,17.0,527.0,82.04,55.08
2016,3,23,15,45,766.5,98.5,2.55,17.0,479.0,71.12,56.69
2016,3,23,16,0,739.0,95.0,2.6,17.0,431.0,63.72,50.42
2016,3,23,16,15,481.0,119.5,2.6,16.5,328.5,82.35,67.01
2016,3,23,16,30,223.0,144.0,2.6,16.0,226.0,103.85,86.09
2016,3,23,16,45,195.5,126.0,2.6,15.5,190.0,92.35,76.27
2016,3,23,17,0,168.0,108.0,2.6,15.0,154.0,83.36,68.46
2016,3,23,17,15,143.0,86.5,2.55,14.0,119.5,67.86,54.75
2016,3,23,17,30,118.0,65.0,2.5,13.0,85.0,51.96,40.33
2016,3,23,17,45,71.0,44.5,2.5,12.5,55.5,36.27,25.71
2016,3,23,18,0,24.0,24.0,2.5,12.0,26.0,20.71,8.23
2016,3,23,18,15,12.0,12.0,2.45,11.5,13.0,10.91,0.0
2016,3,23,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
