Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,6,15,85.5,12.5,2.6,8.5,18.5,62.37,0.0
2016,3,24,6,30,171.0,25.0,2.7,9.0,37.0,174.0,111.37
2016,3,24,6,45,279.0,39.5,2.8,10.0,78.5,273.91,225.1
2016,3,24,7,0,387.0,54.0,2.9,11.0,120.0,379.52,318.34
2016,3,24,7,15,461.0,64.0,2.9,11.5,169.5,459.09,386.72
2016,3,24,7,30,535.0,74.0,2.9,12.0,219.0,541.49,453.66
2016,3,24,7,45,446.0,101.0,2.95,12.5,238.5,510.43,427.45
2016,3,24,8,0,357.0,128.0,3.0,13.0,258.0,478.42,399.0
2016,3,24,8,15,516.0,119.0,3.0,13.5,337.5,605.04,499.74
2016,3,24,8,30,675.0,110.0,3.0,14.0,417.0,745.34,603.2
2016,3,24,8,45,683.0,122.0,3.05,15.0,461.0,772.88,618.74
2016,3,24,9,0,691.0,134.0,3.1,16.0,505.0,797.56,632.75
2016,3,24,9,15,712.5,138.0,3.0,16.0,547.5,822.16,648.05
2016,3,24,9,30,734.0,142.0,2.9,16.0,590.0,843.93,661.18
2016,3,24,9,45,761.0,140.0,2.8,16.5,629.5,860.71,669.46
2016,3,24,10,0,788.0,138.0,2.7,17.0,669.0,869.39,672.07
2016,3,24,10,15,681.5,186.0,2.6,17.5,660.0,821.66,635.31
2016,3,24,10,30,575.0,234.0,2.5,18.0,651.0,760.04,586.88
2016,3,24,10,45,699.0,191.5,2.45,18.5,714.5,812.33,624.34
2016,3,24,11,0,823.0,149.0,2.4,19.0,778.0,848.72,647.02
2016,3,24,11,15,828.5,150.5,2.4,19.0,795.0,831.19,633.98
2016,3,24,11,30,834.0,152.0,2.4,19.0,812.0,810.48,619.32
2016,3,24,11,45,827.0,158.0,2.4,19.0,818.0,781.58,598.47
2016,3,24,12,0,820.0,164.0,2.4,19.0,824.0,750.28,575.07
2016,3,24,12,15,682.5,226.5,2.4,19.0,775.5,680.24,521.64
2016,3,24,12,30,545.0,289.0,2.4,19.0,727.0,612.5,469.79
2016,3,24,12,45,711.5,209.0,2.4,19.5,775.0,614.8,471.5
2016,3,24,13,0,878.0,129.0,2.4,20.0,823.0,603.21,461.1
2016,3,24,13,15,873.0,128.0,2.4,20.0,807.0,555.21,422.57
2016,3,24,13,30,868.0,127.0,2.4,20.0,791.0,506.37,382.58
2016,3,24,13,45,860.0,126.0,2.4,20.0,767.0,455.3,339.81
2016,3,24,14,0,852.0,125.0,2.4,20.0,743.0,403.75,295.58
2016,3,24,14,15,842.0,123.0,2.4,19.5,712.5,350.55,249.74
2016,3,24,14,30,832.0,121.0,2.4,19.0,682.0,297.56,203.56
2016,3,24,14,45,810.5,121.5,2.45,19.0,643.5,244.7,158.32
2016,3,24,15,0,789.0,122.0,2.5,19.0,605.0,193.76,117.62
2016,3,24,15,15,770.0,118.5,2.55,18.5,562.5,134.86,77.03
2016,3,24,15,30,751.0,115.0,2.6,18.0,520.0,84.74,56.17
2016,3,24,15,45,718.5,112.5,2.65,18.0,472.0,73.28,58.31
2016,3,24,16,0,686.0,110.0,2.7,18.0,424.0,73.88,59.03
2016,3,24,16,15,650.5,103.0,2.8,17.5,373.5,71.15,56.95
2016,3,24,16,30,615.0,96.0,2.9,17.0,323.0,68.29,54.71
2016,3,24,16,45,586.5,84.5,3.0,16.5,274.0,61.67,49.08
2016,3,24,17,0,558.0,73.0,3.1,16.0,225.0,54.67,42.97
2016,3,24,17,15,487.0,63.0,3.1,15.5,175.5,48.4,37.32
2016,3,24,17,30,416.0,53.0,3.1,15.0,126.0,41.89,31.24
2016,3,24,17,45,316.5,39.0,3.15,14.5,83.5,31.36,21.35
2016,3,24,18,0,217.0,25.0,3.2,14.0,41.0,20.37,8.63
2016,3,24,18,15,108.5,12.5,3.1,13.5,20.5,11.37,0.0
2016,3,24,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,6,15,101.0,14.0,2.05,9.0,21.5,73.36,0.0
2016,3,25,6,30,202.0,28.0,2.1,9.0,43.0,201.99,139.95
2016,3,25,6,45,307.0,42.0,2.2,9.5,86.0,297.39,245.35
2016,3,25,7,0,412.0,56.0,2.3,10.0,129.0,401.2,336.87
2016,3,25,7,15,485.0,65.0,2.4,10.5,178.5,480.07,404.25
2016,3,25,7,30,558.0,74.0,2.5,11.0,228.0,561.45,469.86
2016,3,25,7,45,620.0,78.0,2.6,11.5,281.5,629.73,522.44
2016,3,25,8,0,682.0,82.0,2.7,12.0,335.0,698.57,573.47
2016,3,25,8,15,715.5,86.5,2.75,12.5,385.0,743.97,604.95
2016,3,25,8,30,749.0,91.0,2.8,13.0,435.0,783.0,631.03
2016,3,25,8,45,782.5,91.0,2.85,14.0,484.0,820.07,653.96
2016,3,25,9,0,816.0,91.0,2.9,15.0,533.0,854.72,674.66
2016,3,25,9,15,833.5,93.5,2.75,15.5,576.0,875.39,684.91
2016,3,25,9,30,851.0,96.0,2.6,16.0,619.0,892.93,692.89
2016,3,25,9,45,863.0,98.5,2.5,16.5,656.5,893.88,689.69
2016,3,25,10,0,875.0,101.0,2.4,17.0,694.0,900.0,690.36
2016,3,25,10,15,885.0,103.0,2.35,17.5,725.5,900.31,687.55
2016,3,25,10,30,895.0,105.0,2.3,18.0,757.0,897.1,682.53
2016,3,25,10,45,896.5,109.0,2.25,18.5,780.0,885.15,671.76
2016,3,25,11,0,898.0,113.0,2.2,19.0,803.0,869.81,658.95
2016,3,25,11,15,902.0,114.0,2.15,19.0,819.0,850.19,644.65
2016,3,25,11,30,906.0,115.0,2.1,19.0,835.0,827.35,628.28
2016,3,25,11,45,911.0,114.0,2.05,19.5,844.0,800.2,607.89
2016,3,25,12,0,916.0,113.0,2.0,20.0,853.0,770.02,585.53
2016,3,25,12,15,915.5,112.5,2.0,20.0,852.5,733.58,558.79
2016,3,25,12,30,915.0,112.0,2.0,20.0,852.0,694.71,529.66
2016,3,25,12,45,922.5,106.5,2.05,20.0,846.0,654.0,498.97
2016,3,25,13,0,930.0,101.0,2.1,20.0,840.0,610.63,465.41
2016,3,25,13,15,925.5,100.5,2.15,20.0,823.5,562.81,427.46
2016,3,25,13,30,921.0,100.0,2.2,20.0,807.0,513.55,387.27
2016,3,25,13,45,915.0,98.5,2.25,20.0,783.5,461.65,343.86
2016,3,25,14,0,909.0,97.0,2.3,20.0,760.0,408.91,298.55
2016,3,25,14,15,899.5,95.5,2.35,20.0,728.5,354.48,250.99
2016,3,25,14,30,890.0,94.0,2.4,20.0,697.0,300.01,202.97
2016,3,25,14,45,875.5,92.5,2.5,20.0,659.0,244.73,155.3
2016,3,25,15,0,861.0,91.0,2.6,20.0,621.0,190.4,111.36
2016,3,25,15,15,844.0,88.5,2.65,19.5,578.0,127.79,67.83
2016,3,25,15,30,827.0,86.0,2.7,19.0,535.0,75.02,45.7
2016,3,25,15,45,799.0,84.0,2.8,19.0,486.5,60.26,46.83
2016,3,25,16,0,771.0,82.0,2.9,19.0,438.0,60.24,46.98
2016,3,25,16,15,739.0,78.0,2.95,18.5,387.5,58.68,45.87
2016,3,25,16,30,707.0,74.0,3.0,18.0,337.0,52.02,40.24
2016,3,25,16,45,658.5,69.0,3.1,17.5,285.0,49.74,38.4
2016,3,25,17,0,610.0,64.0,3.2,17.0,233.0,47.44,36.43
2016,3,25,17,15,539.5,56.0,3.2,16.0,182.5,42.53,32.09
2016,3,25,17,30,469.0,48.0,3.2,15.0,132.0,37.48,27.41
2016,3,25,17,45,354.5,37.0,3.25,14.5,88.0,29.49,19.81
2016,3,25,18,0,240.0,26.0,3.3,14.0,44.0,21.22,9.84
2016,3,25,18,15,120.0,13.0,3.25,13.5,22.0,11.82,0.0
2016,3,25,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,6,15,151.0,12.5,2.4,10.5,24.5,102.58,0.0
2016,3,26,6,30,302.0,25.0,2.4,11.0,49.0,267.48,194.59
2016,3,26,6,45,409.5,34.5,2.45,12.0,93.5,361.51,296.68
2016,3,26,7,0,517.0,44.0,2.5,13.0,138.0,463.72,384.59
2016,3,26,7,15,582.5,50.5,2.45,13.5,188.5,536.29,444.27
2016,3,26,7,30,648.0,57.0,2.4,14.0,239.0,606.39,498.88
2016,3,26,7,45,690.0,61.5,2.4,14.5,290.5,661.93,539.93
2016,3,26,8,0,732.0,66.0,2.4,15.0,342.0,717.01,578.92
2016,3,26,8,15,761.5,70.0,2.4,15.5,392.0,759.92,607.55
2016,3,26,8,30,791.0,74.0,2.4,16.0,442.0,801.05,634.15
2016,3,26,8,45,811.5,77.0,2.4,16.5,488.5,830.82,652.03
2016,3,26,9,0,832.0,80.0,2.4,17.0,535.0,849.43,661.84
2016,3,26,9,15,847.5,82.5,2.45,17.5,577.0,868.67,672.54
2016,3,26,9,30,863.0,85.0,2.5,18.0,619.0,884.83,681.08
2016,3,26,9,45,873.5,87.0,2.55,18.5,655.5,892.63,683.93
2016,3,26,10,0,884.0,89.0,2.6,19.0,692.0,897.06,684.66
2016,3,26,10,15,892.0,90.0,2.6,19.0,722.0,894.68,681.77
2016,3,26,10,30,900.0,91.0,2.6,19.0,752.0,888.84,676.74
2016,3,26,10,45,907.0,91.5,2.65,19.5,775.0,878.12,667.66
2016,3,26,11,0,914.0,92.0,2.7,20.0,798.0,863.94,656.38
2016,3,26,11,15,917.5,92.5,2.7,20.0,813.5,843.48,641.81
2016,3,26,11,30,921.0,93.0,2.7,20.0,829.0,819.8,625.12
2016,3,26,11,45,919.0,95.5,2.75,20.5,836.0,790.76,603.91
2016,3,26,12,0,917.0,98.0,2.8,21.0,843.0,758.94,580.78
2016,3,26,12,15,916.5,98.0,2.8,21.0,842.5,723.2,554.68
2016,3,26,12,30,916.0,98.0,2.8,21.0,842.0,685.0,525.58
2016,3,26,12,45,896.5,107.0,2.85,21.0,829.5,640.92,491.57
2016,3,26,13,0,877.0,116.0,2.9,21.0,817.0,595.9,456.15
2016,3,26,13,15,690.0,201.0,2.95,21.0,745.5,524.21,399.68
2016,3,26,13,30,503.0,286.0,3.0,21.0,674.0,466.3,354.03
2016,3,26,13,45,489.0,281.5,3.05,21.0,649.5,424.98,320.78
2016,3,26,14,0,475.0,277.0,3.1,21.0,625.0,384.57,287.59
2016,3,26,14,15,528.0,244.5,3.15,20.5,616.5,345.52,253.93
2016,3,26,14,30,581.0,212.0,3.2,20.0,608.0,301.23,214.91
2016,3,26,14,45,528.0,217.5,3.25,20.0,562.5,257.16,179.38
2016,3,26,15,0,475.0,223.0,3.3,20.0,517.0,218.46,150.3
2016,3,26,15,15,529.5,188.0,3.3,19.5,494.5,167.67,111.34
2016,3,26,15,30,584.0,153.0,3.3,19.0,472.0,110.42,76.91
2016,3,26,15,45,512.0,155.5,3.35,19.0,417.0,101.88,82.61
2016,3,26,16,0,440.0,158.0,3.4,19.0,362.0,105.28,85.8
2016,3,26,16,15,470.0,133.0,3.4,18.5,329.0,91.01,73.91
2016,3,26,16,30,500.0,108.0,3.4,18.0,296.0,75.95,61.15
2016,3,26,16,45,466.0,96.5,3.4,17.5,251.0,69.23,55.5
2016,3,26,17,0,432.0,85.0,3.4,17.0,206.0,62.19,49.42
2016,3,26,17,15,378.0,71.5,3.35,16.5,161.5,53.26,41.47
2016,3,26,17,30,324.0,58.0,3.3,16.0,117.0,43.98,33.0
2016,3,26,17,45,232.0,43.0,3.3,15.5,78.5,33.08,22.87
2016,3,26,18,0,140.0,28.0,3.3,15.0,40.0,21.84,10.75
2016,3,26,18,15,70.0,14.0,3.25,14.5,20.0,12.73,0.0
2016,3,26,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,6,15,132.5,14.5,2.6,10.5,25.5,93.73,0.0
2016,3,27,6,30,265.0,29.0,2.7,11.0,51.0,249.03,187.42
2016,3,27,6,45,369.0,40.5,2.8,11.5,96.0,342.86,283.24
2016,3,27,7,0,473.0,52.0,2.9,12.0,141.0,444.29,371.82
2016,3,27,7,15,542.5,60.0,2.9,12.5,192.0,521.12,435.61
2016,3,27,7,30,612.0,68.0,2.9,13.0,243.0,600.42,498.2
2016,3,27,7,45,653.0,75.0,2.95,13.5,295.0,657.02,540.69
2016,3,27,8,0,694.0,82.0,3.0,14.0,347.0,713.3,581.37
2016,3,27,8,15,727.0,86.5,3.1,14.0,398.0,758.63,613.94
2016,3,27,8,30,760.0,91.0,3.2,14.0,449.0,797.73,641.32
2016,3,27,8,45,785.5,94.5,3.3,14.5,497.0,832.12,663.68
2016,3,27,9,0,811.0,98.0,3.4,15.0,545.0,863.93,683.9
2016,3,27,9,15,828.5,100.5,3.45,15.0,588.0,884.51,696.9
2016,3,27,9,30,846.0,103.0,3.5,15.0,631.0,901.93,707.77
2016,3,27,9,45,858.5,106.0,3.6,15.5,669.0,912.09,712.56
2016,3,27,10,0,871.0,109.0,3.7,16.0,707.0,918.76,715.06
2016,3,27,10,15,881.0,110.5,3.75,16.0,738.5,909.89,707.78
2016,3,27,10,30,891.0,112.0,3.8,16.0,770.0,905.96,704.29
2016,3,27,10,45,897.5,114.0,3.85,16.5,794.0,896.0,695.33
2016,3,27,11,0,904.0,116.0,3.9,17.0,818.0,882.56,684.12
2016,3,27,11,15,908.5,117.0,3.9,17.0,834.5,863.05,669.79
2016,3,27,11,30,913.0,118.0,3.9,17.0,851.0,840.27,653.27
2016,3,27,11,45,913.5,119.5,3.95,17.5,859.0,811.74,631.72
2016,3,27,12,0,914.0,121.0,4.0,18.0,867.0,780.34,608.19
2016,3,27,12,15,914.0,121.0,4.0,18.0,867.0,744.53,580.82
2016,3,27,12,30,914.0,121.0,4.0,18.0,867.0,706.24,550.99
2016,3,27,12,45,906.0,124.0,4.05,18.0,857.5,663.32,517.21
2016,3,27,13,0,898.0,127.0,4.1,18.0,848.0,618.81,481.47
2016,3,27,13,15,893.5,126.0,4.1,18.0,831.5,571.52,442.69
2016,3,27,13,30,889.0,125.0,4.1,18.0,815.0,522.9,401.88
2016,3,27,13,45,718.0,187.5,4.2,18.0,734.0,447.6,341.28
2016,3,27,14,0,547.0,250.0,4.3,18.0,653.0,391.7,296.57
2016,3,27,14,15,576.0,227.5,4.35,17.5,636.0,349.18,259.67
2016,3,27,14,30,605.0,205.0,4.4,17.0,619.0,303.0,218.87
2016,3,27,14,45,485.0,230.5,4.45,17.0,551.0,258.8,185.08
2016,3,27,15,0,365.0,256.0,4.5,17.0,483.0,233.46,169.18
2016,3,27,15,15,455.0,211.5,4.45,16.5,474.5,177.98,123.75
2016,3,27,15,30,545.0,167.0,4.4,16.0,466.0,120.99,86.38
2016,3,27,15,45,425.0,176.0,4.4,16.0,397.0,114.14,94.23
2016,3,27,16,0,305.0,185.0,4.4,16.0,328.0,128.56,107.02
2016,3,27,16,15,362.0,154.0,4.3,15.0,305.0,110.56,92.04
2016,3,27,16,30,419.0,123.0,4.2,14.0,282.0,85.66,70.71
2016,3,27,16,45,362.5,115.0,4.15,13.5,238.0,81.63,67.42
2016,3,27,17,0,306.0,107.0,4.1,13.0,194.0,80.46,66.5
2016,3,27,17,15,262.5,88.5,4.1,12.5,152.0,67.59,54.94
2016,3,27,17,30,219.0,70.0,4.1,12.0,110.0,54.29,42.73
2016,3,27,17,45,152.0,50.5,4.1,12.0,74.0,39.8,29.14
2016,3,27,18,0,85.0,31.0,4.1,12.0,38.0,24.93,13.75
2016,3,27,18,15,42.5,15.5,4.1,11.5,19.0,14.1,0.0
2016,3,27,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,28,6,15,184.0,14.0,4.3,7.5,30.5,153.37,0.0
2016,3,28,6,30,368.0,28.0,4.4,8.0,61.0,315.98,247.8
2016,3,28,6,45,480.0,36.5,4.55,8.5,109.5,415.63,349.7
2016,3,28,7,0,592.0,45.0,4.7,9.0,158.0,516.67,438.71
2016,3,28,7,15,654.5,50.5,4.75,9.5,211.5,589.76,500.63
2016,3,28,7,30,717.0,56.0,4.8,10.0,265.0,664.31,560.67
2016,3,28,7,45,759.0,60.0,4.9,10.5,319.0,721.14,604.39
2016,3,28,8,0,801.0,64.0,5.0,11.0,373.0,777.34,646.06
2016,3,28,8,15,829.0,67.5,5.0,11.0,425.5,819.76,676.67
2016,3,28,8,30,857.0,71.0,5.0,11.0,478.0,851.63,698.69
2016,3,28,8,45,877.5,73.0,5.0,11.5,526.5,881.01,717.22
2016,3,28,9,0,898.0,75.0,5.0,12.0,575.0,907.66,733.47
2016,3,28,9,15,912.5,77.5,4.95,12.0,618.5,926.48,744.89
2016,3,28,9,30,927.0,80.0,4.9,12.0,662.0,941.96,753.93
2016,3,28,9,45,937.0,81.5,4.85,12.5,700.0,948.67,755.23
2016,3,28,10,0,947.0,83.0,4.8,13.0,738.0,951.8,754.14
2016,3,28,10,15,954.5,84.5,4.75,13.0,769.0,949.02,750.41
2016,3,28,10,30,962.0,86.0,4.7,13.0,800.0,942.54,744.24
2016,3,28,10,45,966.5,87.0,4.7,13.5,823.0,929.22,732.33
2016,3,28,11,0,971.0,88.0,4.7,14.0,846.0,912.3,718.08
2016,3,28,11,15,974.0,88.5,4.65,14.0,862.0,890.1,701.2
2016,3,28,11,30,977.0,89.0,4.6,14.0,878.0,864.51,682.01
2016,3,28,11,45,977.0,90.0,4.6,14.0,885.5,833.83,659.53
2016,3,28,12,0,977.0,91.0,4.6,14.0,893.0,800.14,634.86
2016,3,28,12,15,766.5,193.5,4.5,14.0,822.5,714.71,566.88
2016,3,28,12,30,556.0,296.0,4.4,14.0,752.0,630.52,498.64
2016,3,28,12,45,547.5,294.5,4.35,14.0,740.0,593.55,469.37
2016,3,28,13,0,539.0,293.0,4.3,14.0,728.0,556.09,439.07
2016,3,28,13,15,437.5,324.0,4.2,14.0,672.5,495.96,390.49
2016,3,28,13,30,336.0,355.0,4.1,14.0,617.0,446.28,350.3
2016,3,28,13,45,208.5,349.0,4.05,14.0,510.5,369.35,290.11
2016,3,28,14,0,81.0,343.0,4.0,14.0,404.0,307.2,242.43
2016,3,28,14,15,40.5,251.0,3.9,14.0,281.5,218.83,173.0
2016,3,28,14,30,0.0,159.0,3.8,14.0,159.0,138.0,108.94
2016,3,28,14,45,292.5,172.0,3.75,14.0,355.0,180.1,131.59
2016,3,28,15,0,585.0,185.0,3.7,14.0,551.0,210.3,142.49
2016,3,28,15,15,710.5,138.5,3.6,14.0,552.5,150.66,92.12
2016,3,28,15,30,836.0,92.0,3.5,14.0,554.0,85.48,51.47
2016,3,28,15,45,505.0,147.0,3.4,14.0,419.0,96.0,79.1
2016,3,28,16,0,174.0,202.0,3.3,14.0,284.0,145.15,122.15
2016,3,28,16,15,454.0,138.5,3.15,13.5,319.5,94.32,78.2
2016,3,28,16,30,734.0,75.0,3.0,13.0,355.0,57.72,46.13
2016,3,28,16,45,692.0,69.0,2.95,13.0,302.5,49.6,38.99
2016,3,28,17,0,650.0,63.0,2.9,13.0,250.0,46.49,36.21
2016,3,28,17,15,582.0,56.0,2.9,12.0,198.0,42.36,32.52
2016,3,28,17,30,514.0,49.0,2.9,11.0,146.0,38.12,28.55
2016,3,28,17,45,403.0,38.5,2.9,10.5,99.5,30.58,21.31
2016,3,28,18,0,292.0,28.0,2.9,10.0,53.0,22.79,12.6
2016,3,28,18,15,146.0,14.0,2.9,9.5,26.5,12.73,0.0
2016,3,28,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,29,6,15,189.5,14.0,1.7,7.5,32.0,159.01,0.0
2016,3,29,6,30,379.0,28.0,1.8,8.0,64.0,324.27,256.62
2016,3,29,6,45,486.0,36.0,1.95,8.5,112.5,420.59,350.42
2016,3,29,7,0,593.0,44.0,2.1,9.0,161.0,518.56,434.09
2016,3,29,7,15,654.5,50.0,2.25,9.5,214.5,591.53,494.03
2016,3,29,7,30,716.0,56.0,2.4,10.0,268.0,666.06,552.32
2016,3,29,7,45,757.5,60.0,2.6,11.0,322.0,722.52,593.57
2016,3,29,8,0,799.0,64.0,2.8,12.0,376.0,778.35,632.8
2016,3,29,8,15,826.5,67.0,2.75,12.0,428.0,819.66,660.87
2016,3,29,8,30,854.0,70.0,2.7,12.0,480.0,850.41,680.65
2016,3,29,8,45,873.5,72.5,2.7,12.5,528.5,879.54,698.1
2016,3,29,9,0,893.0,75.0,2.7,13.0,577.0,905.9,713.34
2016,3,29,9,15,908.0,77.0,2.5,13.5,620.5,924.52,721.23
2016,3,29,9,30,923.0,79.0,2.3,14.0,664.0,939.84,726.66
2016,3,29,9,45,933.0,81.0,2.15,14.5,701.5,947.14,726.98
2016,3,29,10,0,943.0,83.0,2.0,15.0,739.0,950.84,724.94
2016,3,29,10,15,951.0,84.5,1.9,15.0,770.0,948.5,720.87
2016,3,29,10,30,959.0,86.0,1.8,15.0,801.0,942.47,714.51
2016,3,29,10,45,963.0,87.5,1.7,15.5,824.5,929.25,702.2
2016,3,29,11,0,967.0,89.0,1.6,16.0,848.0,912.45,687.76
2016,3,29,11,15,970.5,89.5,1.55,16.0,864.0,890.68,672.09
2016,3,29,11,30,974.0,90.0,1.5,16.0,880.0,865.51,654.29
2016,3,29,11,45,974.0,91.0,1.5,16.0,887.0,834.86,633.45
2016,3,29,12,0,974.0,92.0,1.5,16.0,894.0,801.21,610.56
2016,3,29,12,15,973.0,92.0,1.5,16.0,893.5,763.08,584.16
2016,3,29,12,30,972.0,92.0,1.5,16.0,893.0,722.37,553.91
2016,3,29,12,45,966.5,93.5,1.5,16.0,883.0,677.85,520.19
2016,3,29,13,0,961.0,95.0,1.5,16.0,873.0,631.44,484.24
2016,3,29,13,15,956.5,94.0,1.55,16.0,856.0,581.77,445.23
2016,3,29,13,30,952.0,93.0,1.6,16.0,839.0,530.65,403.82
2016,3,29,13,45,942.5,93.5,1.65,16.0,813.5,477.39,359.45
2016,3,29,14,0,933.0,94.0,1.7,16.0,788.0,423.56,313.26
2016,3,29,14,15,923.5,93.0,1.75,16.0,756.0,368.24,264.76
2016,3,29,14,30,914.0,92.0,1.8,16.0,724.0,312.85,215.54
2016,3,29,14,45,898.5,91.5,1.85,16.0,684.5,256.76,166.46
2016,3,29,15,0,883.0,91.0,1.9,16.0,645.0,201.69,120.79
2016,3,29,15,15,866.0,88.5,1.95,15.5,601.0,146.32,81.39
2016,3,29,15,30,849.0,86.0,2.0,15.0,557.0,83.64,48.29
2016,3,29,15,45,824.0,83.5,2.05,15.0,508.5,59.62,46.99
2016,3,29,16,0,799.0,81.0,2.1,15.0,460.0,59.22,46.81
2016,3,29,16,15,768.0,77.0,2.1,14.5,408.5,57.63,45.66
2016,3,29,16,30,737.0,73.0,2.1,14.0,357.0,55.99,44.44
2016,3,29,16,45,690.5,68.5,2.15,14.0,303.5,49.1,38.39
2016,3,29,17,0,644.0,64.0,2.2,14.0,250.0,47.13,36.65
2016,3,29,17,15,577.0,56.5,2.2,13.0,198.5,42.63,32.65
2016,3,29,17,30,510.0,49.0,2.2,12.0,147.0,37.99,28.34
2016,3,29,17,45,395.5,39.0,2.2,11.5,100.5,30.88,21.54
2016,3,29,18,0,281.0,29.0,2.2,11.0,54.0,23.58,13.48
2016,3,29,18,15,140.5,14.5,2.2,10.5,27.0,11.7,0.0
2016,3,29,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,6,15,119.0,18.0,1.85,8.5,30.0,120.15,14.05
2016,3,30,6,30,238.0,36.0,1.9,9.0,60.0,240.85,192.26
2016,3,30,6,45,342.5,48.5,1.95,10.0,105.5,334.81,279.26
2016,3,30,7,0,447.0,61.0,2.0,11.0,151.0,441.06,369.6
2016,3,30,7,15,514.0,69.5,1.95,11.0,202.0,516.91,432.25
2016,3,30,7,30,581.0,78.0,1.9,11.0,253.0,594.85,493.37
2016,3,30,7,45,632.0,83.0,1.85,11.5,306.0,656.76,538.57
2016,3,30,8,0,683.0,88.0,1.8,12.0,359.0,718.71,581.95
2016,3,30,8,15,715.0,92.5,1.8,12.5,409.5,763.14,611.3
2016,3,30,8,30,747.0,97.0,1.8,13.0,460.0,805.98,638.84
2016,3,30,8,45,775.0,99.5,1.8,13.5,508.0,836.16,656.78
2016,3,30,9,0,803.0,102.0,1.8,14.0,556.0,868.99,676.42
2016,3,30,9,15,820.0,104.5,1.8,14.5,599.0,889.0,686.9
2016,3,30,9,30,837.0,107.0,1.8,15.0,642.0,905.87,695.33
2016,3,30,9,45,852.0,108.5,1.85,15.5,679.5,916.45,700.13
2016,3,30,10,0,867.0,110.0,1.9,16.0,717.0,915.01,696.94
2016,3,30,10,15,876.5,111.5,1.9,16.0,747.5,914.05,695.11
2016,3,30,10,30,886.0,113.0,1.9,16.0,778.0,909.63,691.09
2016,3,30,10,45,893.5,113.5,1.95,16.5,802.0,898.93,682.27
2016,3,30,11,0,901.0,114.0,2.0,17.0,826.0,884.81,671.31
2016,3,30,11,15,905.0,115.0,2.0,17.0,842.0,864.89,657.29
2016,3,30,11,30,909.0,116.0,2.0,17.0,858.0,841.75,641.19
2016,3,30,11,45,911.5,116.0,2.0,17.0,865.5,813.38,621.54
2016,3,30,12,0,914.0,116.0,2.0,17.0,873.0,782.1,599.87
2016,3,30,12,15,914.0,116.0,2.0,17.0,873.0,746.29,573.91
2016,3,30,12,30,914.0,116.0,2.0,17.0,873.0,708.02,545.08
2016,3,30,12,45,916.0,113.5,2.0,17.5,865.5,666.51,512.39
2016,3,30,13,0,918.0,111.0,2.0,18.0,858.0,622.77,477.37
2016,3,30,13,15,913.5,110.0,2.05,18.0,841.0,574.79,439.46
2016,3,30,13,30,909.0,109.0,2.1,18.0,824.0,525.45,399.36
2016,3,30,13,45,903.0,107.5,2.15,18.0,800.0,473.92,356.37
2016,3,30,14,0,897.0,106.0,2.2,18.0,776.0,421.61,311.49
2016,3,30,14,15,887.5,104.5,2.3,17.5,744.5,367.61,264.86
2016,3,30,14,30,878.0,103.0,2.4,17.0,713.0,313.61,217.41
2016,3,30,14,45,865.5,101.0,2.5,17.0,675.5,258.84,169.38
2016,3,30,15,0,853.0,99.0,2.6,17.0,638.0,196.9,118.01
2016,3,30,15,15,836.0,96.0,2.75,16.5,594.5,142.27,78.66
2016,3,30,15,30,819.0,93.0,2.9,16.0,551.0,89.48,52.47
2016,3,30,15,45,795.5,90.0,3.05,16.0,503.0,63.92,50.54
2016,3,30,16,0,772.0,87.0,3.2,16.0,455.0,63.37,50.24
2016,3,30,16,15,740.5,82.5,3.25,15.5,404.0,61.58,48.93
2016,3,30,16,30,709.0,78.0,3.3,15.0,353.0,54.34,42.77
2016,3,30,16,45,664.0,72.5,3.4,14.5,300.5,51.83,40.73
2016,3,30,17,0,619.0,67.0,3.5,14.0,248.0,49.25,38.52
2016,3,30,17,15,552.0,59.5,3.4,13.0,197.0,44.86,34.65
2016,3,30,17,30,485.0,52.0,3.3,12.0,146.0,40.35,30.46
2016,3,30,17,45,375.0,41.5,3.25,11.5,100.5,32.94,23.38
2016,3,30,18,0,265.0,31.0,3.2,11.0,55.0,25.29,15.12
2016,3,30,18,15,132.5,15.5,3.1,10.5,27.5,12.53,0.0
2016,3,30,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,6,15,141.5,18.5,2.3,10.5,33.0,136.62,44.74
2016,3,31,6,30,283.0,37.0,2.4,11.0,66.0,273.04,219.12
2016,3,31,6,45,385.5,48.0,2.5,11.5,113.0,368.7,306.82
2016,3,31,7,0,488.0,59.0,2.6,12.0,160.0,470.82,394.12
2016,3,31,7,15,244.0,72.5,2.6,12.0,123.0,307.88,260.2
2016,3,31,7,30,0.0,86.0,2.6,12.0,86.0,80.6,63.61
2016,3,31,7,45,0.0,103.0,2.6,12.5,103.0,96.9,77.52
2016,3,31,8,0,0.0,120.0,2.6,13.0,120.0,113.05,90.78
2016,3,31,8,15,23.0,158.5,2.55,13.5,170.0,172.78,141.02
2016,3,31,8,30,46.0,197.0,2.5,14.0,220.0,248.84,203.11
2016,3,31,8,45,100.0,227.0,2.45,14.5,283.0,328.97,267.83
2016,3,31,9,0,154.0,257.0,2.4,15.0,346.0,425.84,343.29
2016,3,31,9,15,189.0,275.5,2.4,15.0,392.5,474.48,380.08
2016,3,31,9,30,224.0,294.0,2.4,15.0,439.0,522.28,415.87
2016,3,31,9,45,557.0,197.5,2.4,15.5,583.5,746.18,587.82
2016,3,31,10,0,890.0,101.0,2.4,16.0,728.0,928.23,712.72
2016,3,31,10,15,898.5,102.5,2.4,16.5,758.5,926.33,707.02
2016,3,31,10,30,907.0,104.0,2.4,17.0,789.0,920.91,700.98
2016,3,31,10,45,913.5,104.5,2.45,17.5,812.0,909.16,691.27
2016,3,31,11,0,920.0,105.0,2.5,18.0,835.0,893.96,679.4
2016,3,31,11,15,924.0,105.5,2.5,18.0,850.5,873.26,664.77
2016,3,31,11,30,928.0,106.0,2.5,18.0,866.0,849.3,648.0
2016,3,31,11,45,930.0,106.0,2.5,18.0,874.0,820.15,627.68
2016,3,31,12,0,932.0,106.0,2.5,18.0,882.0,788.08,605.32
2016,3,31,12,15,931.5,106.0,2.6,18.0,881.0,751.45,579.69
2016,3,31,12,30,931.0,106.0,2.7,18.0,880.0,712.35,550.54
2016,3,31,12,45,934.5,102.5,2.8,18.5,873.0,670.34,517.63
2016,3,31,13,0,938.0,99.0,2.9,19.0,866.0,625.96,482.14
2016,3,31,13,15,934.0,98.5,2.95,19.0,849.0,577.93,443.64
2016,3,31,13,30,930.0,98.0,3.0,19.0,832.0,528.44,402.91
2016,3,31,13,45,922.5,97.5,3.15,19.0,807.5,476.2,359.1
2016,3,31,14,0,915.0,97.0,3.3,19.0,783.0,423.28,313.43
2016,3,31,14,15,906.5,95.5,3.4,18.5,752.0,368.78,265.91
2016,3,31,14,30,898.0,94.0,3.5,18.0,721.0,314.17,217.52
2016,3,31,14,45,885.5,92.5,3.6,18.0,683.0,258.82,168.64
2016,3,31,15,0,873.0,91.0,3.7,18.0,645.0,204.2,122.81
2016,3,31,15,15,857.0,88.5,3.7,17.5,602.0,149.49,83.15
2016,3,31,15,30,841.0,86.0,3.7,17.0,559.0,87.32,48.98
2016,3,31,15,45,818.5,83.5,3.75,17.0,511.0,59.33,46.33
2016,3,31,16,0,796.0,81.0,3.8,17.0,463.0,58.95,46.17
2016,3,31,16,15,766.5,77.0,3.75,16.5,412.5,57.38,45.04
2016,3,31,16,30,737.0,73.0,3.7,16.0,362.0,55.76,43.84
2016,3,31,16,45,694.5,68.5,3.7,15.5,309.5,53.61,42.12
2016,3,31,17,0,652.0,64.0,3.7,15.0,257.0,46.95,36.32
2016,3,31,17,15,588.5,57.0,3.55,14.0,205.0,42.86,32.73
2016,3,31,17,30,525.0,50.0,3.4,13.0,153.0,38.66,28.85
2016,3,31,17,45,419.0,40.5,3.25,12.5,106.5,32.04,22.53
2016,3,31,18,0,313.0,31.0,3.1,12.0,60.0,25.24,15.24
2016,3,31,18,15,156.5,15.5,2.95,11.5,30.0,12.47,0.0
2016,3,31,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,6,15,165.0,17.5,2.4,10.5,36.0,156.7,74.21
2016,4,1,6,30,330.0,35.0,2.5,11.0,72.0,303.77,245.91
2016,4,1,6,45,427.0,45.0,2.65,11.5,119.0,395.96,330.09
2016,4,1,7,0,524.0,55.0,2.8,12.0,166.0,494.36,413.64
2016,4,1,7,15,584.0,62.0,2.8,12.5,217.5,565.19,470.84
2016,4,1,7,30,644.0,69.0,2.8,13.0,269.0,637.77,526.66
2016,4,1,7,45,684.5,74.5,2.8,13.5,321.5,693.26,567.01
2016,4,1,8,0,725.0,80.0,2.8,14.0,374.0,743.41,601.91
2016,4,1,8,15,753.5,84.0,2.75,14.0,424.0,785.6,630.73
2016,4,1,8,30,782.0,88.0,2.7,14.0,474.0,825.87,657.53
2016,4,1,8,45,803.0,91.0,2.7,14.5,521.0,855.92,675.61
2016,4,1,9,0,824.0,94.0,2.7,15.0,568.0,883.28,691.62
2016,4,1,9,15,840.0,96.5,2.65,15.0,610.5,902.52,702.69
2016,4,1,9,30,856.0,99.0,2.6,15.0,653.0,918.57,711.62
2016,4,1,9,45,867.5,101.0,2.6,15.5,689.5,917.92,708.15
2016,4,1,10,0,879.0,103.0,2.6,16.0,726.0,922.77,708.83
2016,4,1,10,15,887.5,104.5,2.5,16.0,756.0,920.9,705.41
2016,4,1,10,30,896.0,106.0,2.4,16.0,786.0,915.55,699.81
2016,4,1,10,45,902.5,107.0,2.35,16.5,809.5,904.42,689.6
2016,4,1,11,0,909.0,108.0,2.3,17.0,833.0,889.86,677.28
2016,4,1,11,15,912.5,108.5,2.25,17.0,848.5,868.9,662.03
2016,4,1,11,30,916.0,109.0,2.2,17.0,864.0,844.76,644.74
2016,4,1,11,45,918.5,109.0,2.2,17.5,871.5,816.26,623.76
2016,4,1,12,0,921.0,109.0,2.2,18.0,879.0,784.84,600.83
2016,4,1,12,15,921.0,109.0,2.2,18.0,878.5,748.87,575.2
2016,4,1,12,30,921.0,109.0,2.2,18.0,878.0,710.42,546.27
2016,4,1,12,45,922.5,106.5,2.2,18.0,870.5,668.41,514.2
2016,4,1,13,0,924.0,104.0,2.2,18.0,863.0,624.21,479.72
2016,4,1,13,15,920.0,103.5,2.25,18.0,846.5,576.72,442.04
2016,4,1,13,30,916.0,103.0,2.3,18.0,830.0,527.81,402.13
2016,4,1,13,45,910.5,101.5,2.35,18.0,806.0,476.24,358.99
2016,4,1,14,0,905.0,100.0,2.4,18.0,782.0,423.84,313.92
2016,4,1,14,15,896.5,98.5,2.45,18.0,751.0,369.83,266.56
2016,4,1,14,30,888.0,97.0,2.5,18.0,720.0,315.72,218.47
2016,4,1,14,45,876.5,95.0,2.6,18.0,682.5,260.71,170.18
2016,4,1,15,0,865.0,93.0,2.7,18.0,645.0,206.36,124.64
2016,4,1,15,15,849.5,90.5,2.75,17.5,602.0,143.5,78.09
2016,4,1,15,30,834.0,88.0,2.8,17.0,559.0,90.41,50.65
2016,4,1,15,45,812.5,85.0,2.9,17.0,511.5,60.22,47.09
2016,4,1,16,0,791.0,82.0,3.0,17.0,464.0,59.53,46.67
2016,4,1,16,15,762.0,78.0,3.0,16.5,413.5,58.0,45.57
2016,4,1,16,30,733.0,74.0,3.0,16.0,363.0,56.41,44.41
2016,4,1,16,45,691.0,69.0,3.0,15.5,310.5,53.88,42.37
2016,4,1,17,0,649.0,64.0,3.0,15.0,258.0,46.83,36.21
2016,4,1,17,15,586.5,57.5,2.85,14.0,206.5,43.15,33.0
2016,4,1,17,30,524.0,51.0,2.7,13.0,155.0,39.39,29.53
2016,4,1,17,45,422.0,41.0,2.55,12.5,108.5,32.37,22.87
2016,4,1,18,0,320.0,31.0,2.4,12.0,62.0,25.12,15.34
2016,4,1,18,15,160.0,15.5,2.3,11.5,31.0,12.4,0.0
2016,4,1,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,6,15,170.5,18.0,1.5,9.5,38.0,163.4,93.76
2016,4,2,6,30,341.0,36.0,1.5,10.0,76.0,313.48,255.09
2016,4,2,6,45,430.5,46.5,1.5,10.5,123.0,401.79,334.11
2016,4,2,7,0,520.0,57.0,1.5,11.0,170.0,495.71,412.25
2016,4,2,7,15,260.0,67.0,1.4,11.5,123.5,313.21,263.69
2016,4,2,7,30,0.0,77.0,1.3,12.0,77.0,70.16,54.56
2016,4,2,7,45,0.0,91.5,1.25,12.5,91.5,83.92,66.43
2016,4,2,8,0,0.0,106.0,1.2,13.0,106.0,97.59,77.62
2016,4,2,8,15,0.0,130.5,1.15,13.5,130.5,121.67,97.29
2016,4,2,8,30,0.0,155.0,1.1,14.0,155.0,145.59,116.42
2016,4,2,8,45,2.5,169.0,1.1,14.5,170.5,160.51,128.03
2016,4,2,9,0,5.0,183.0,1.1,15.0,186.0,175.46,139.53
2016,4,2,9,15,57.5,241.5,1.1,15.5,279.0,298.19,237.89
2016,4,2,9,30,110.0,300.0,1.1,16.0,372.0,408.4,321.78
2016,4,2,9,45,121.0,319.5,1.1,16.5,403.0,450.74,351.22
2016,4,2,10,0,132.0,339.0,1.1,17.0,434.0,475.57,367.92
2016,4,2,10,15,230.5,342.0,1.15,17.0,515.0,560.44,431.78
2016,4,2,10,30,329.0,345.0,1.2,17.0,596.0,655.93,500.57
2016,4,2,10,45,445.5,312.0,1.25,17.5,663.0,723.38,548.03
2016,4,2,11,0,562.0,279.0,1.3,18.0,730.0,774.4,583.57
2016,4,2,11,15,712.5,212.0,1.3,18.0,794.0,817.65,614.98
2016,4,2,11,30,863.0,145.0,1.3,18.0,858.0,844.87,633.33
2016,4,2,11,45,865.0,145.0,1.35,18.5,865.5,815.9,612.67
2016,4,2,12,0,867.0,145.0,1.4,19.0,873.0,784.15,590.42
2016,4,2,12,15,867.0,145.0,1.45,19.0,872.0,748.36,565.21
2016,4,2,12,30,867.0,145.0,1.5,19.0,871.0,710.22,537.8
2016,4,2,12,45,878.0,136.5,1.55,19.0,865.5,668.2,507.18
2016,4,2,13,0,889.0,128.0,1.6,19.0,860.0,626.04,475.44
2016,4,2,13,15,884.5,127.0,1.65,19.0,843.0,579.06,439.02
2016,4,2,13,30,880.0,126.0,1.7,19.0,826.0,530.81,400.53
2016,4,2,13,45,874.5,123.5,1.75,19.0,802.0,479.9,358.83
2016,4,2,14,0,869.0,121.0,1.8,19.0,778.0,428.25,315.28
2016,4,2,14,15,859.0,119.0,1.8,19.0,747.0,369.53,265.26
2016,4,2,14,30,849.0,117.0,1.8,19.0,716.0,315.59,218.14
2016,4,2,14,45,834.5,115.5,1.85,19.0,678.0,261.51,171.37
2016,4,2,15,0,820.0,114.0,1.9,19.0,640.0,208.58,127.52
2016,4,2,15,15,802.5,111.0,1.9,18.5,597.0,155.63,89.02
2016,4,2,15,30,785.0,108.0,1.9,18.0,554.0,104.63,62.24
2016,4,2,15,45,758.5,105.0,1.9,18.0,506.0,66.89,52.63
2016,4,2,16,0,732.0,102.0,1.9,18.0,458.0,66.91,52.87
2016,4,2,16,15,700.0,97.0,1.9,17.5,407.5,65.48,51.9
2016,4,2,16,30,668.0,92.0,1.9,17.0,357.0,63.98,50.86
2016,4,2,16,45,617.5,86.5,1.95,16.5,304.5,61.92,49.27
2016,4,2,17,0,567.0,81.0,2.0,16.0,252.0,59.85,47.59
2016,4,2,17,15,501.5,72.0,2.0,15.0,201.5,54.72,43.14
2016,4,2,17,30,436.0,63.0,2.0,14.0,151.0,49.42,38.31
2016,4,2,17,45,330.5,50.0,2.0,13.5,105.5,38.41,28.1
2016,4,2,18,0,225.0,37.0,2.0,13.0,60.0,28.82,18.52
2016,4,2,18,15,112.5,18.5,2.0,12.5,30.0,14.54,0.0
2016,4,2,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,45,26.0,4.5,1.7,8.5,5.0,0.0,0.0
2016,4,3,6,0,52.0,9.0,1.7,9.0,10.0,39.04,0.0
2016,4,3,6,15,193.5,24.5,1.75,9.5,45.0,187.02,120.43
2016,4,3,6,30,335.0,40.0,1.8,10.0,80.0,314.9,257.74
2016,4,3,6,45,431.0,50.0,1.85,10.5,128.5,407.85,340.4
2016,4,3,7,0,527.0,60.0,1.9,11.0,177.0,506.47,422.65
2016,4,3,7,15,263.5,60.0,1.9,11.5,118.5,306.0,259.18
2016,4,3,7,30,0.0,60.0,1.9,12.0,60.0,53.0,39.99
2016,4,3,7,45,0.0,71.5,1.9,12.5,71.5,63.22,48.81
2016,4,3,8,0,0.0,83.0,1.9,13.0,83.0,73.98,57.71
2016,4,3,8,15,0.0,94.5,1.9,13.5,94.5,84.74,66.47
