Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,8,30,0.0,106.0,1.9,14.0,106.0,95.46,75.07
2016,4,3,8,45,0.5,138.5,1.9,14.5,139.0,127.38,101.12
2016,4,3,9,0,1.0,171.0,1.9,15.0,172.0,159.4,126.74
2016,4,3,9,15,7.5,199.0,1.9,15.5,204.5,192.27,152.87
2016,4,3,9,30,14.0,227.0,1.9,16.0,237.0,224.91,178.36
2016,4,3,9,45,13.5,234.5,1.95,16.5,244.5,230.19,181.68
2016,4,3,10,0,13.0,242.0,2.0,17.0,252.0,235.49,185.13
2016,4,3,10,15,27.5,283.5,2.0,17.0,305.0,301.09,236.33
2016,4,3,10,30,42.0,325.0,2.0,17.0,358.0,352.93,275.8
2016,4,3,10,45,64.0,354.0,2.0,17.5,405.0,396.86,308.47
2016,4,3,11,0,86.0,383.0,2.0,18.0,452.0,438.81,339.08
2016,4,3,11,15,503.5,251.5,2.0,18.0,668.5,680.31,525.34
2016,4,3,11,30,921.0,120.0,2.0,18.0,885.0,863.37,654.92
2016,4,3,11,45,919.5,122.0,2.0,18.5,892.0,833.19,630.91
2016,4,3,12,0,918.0,124.0,2.0,19.0,899.0,800.27,607.25
2016,4,3,12,15,918.0,124.0,2.05,19.0,898.0,764.04,581.97
2016,4,3,12,30,918.0,124.0,2.1,19.0,897.0,725.37,553.61
2016,4,3,12,45,913.0,125.0,2.15,19.0,887.5,682.14,521.27
2016,4,3,13,0,908.0,126.0,2.2,19.0,878.0,637.18,486.83
2016,4,3,13,15,903.0,125.5,2.25,19.0,860.5,589.49,449.43
2016,4,3,13,30,898.0,125.0,2.3,19.0,843.0,540.52,409.95
2016,4,3,13,45,887.5,125.5,2.4,19.0,817.5,488.87,367.42
2016,4,3,14,0,877.0,126.0,2.5,19.0,792.0,432.51,320.12
2016,4,3,14,15,741.5,170.0,2.55,18.5,717.0,367.18,267.95
2016,4,3,14,30,606.0,214.0,2.6,18.0,642.0,318.87,230.0
2016,4,3,14,45,714.0,167.5,2.65,18.0,646.5,269.49,183.6
2016,4,3,15,0,822.0,121.0,2.7,18.0,651.0,215.99,134.15
2016,4,3,15,15,704.5,140.5,2.7,17.5,573.0,161.18,97.71
2016,4,3,15,30,587.0,160.0,2.7,17.0,495.0,126.31,84.34
2016,4,3,15,45,619.5,135.0,2.75,17.0,462.0,85.96,69.33
2016,4,3,16,0,652.0,110.0,2.8,17.0,429.0,71.61,57.15
2016,4,3,16,15,621.5,104.0,2.75,16.5,381.5,69.76,55.85
2016,4,3,16,30,591.0,98.0,2.7,16.0,334.0,67.8,54.41
2016,4,3,16,45,520.5,99.0,2.7,15.5,285.5,71.13,57.59
2016,4,3,17,0,450.0,100.0,2.7,15.0,237.0,72.39,58.87
2016,4,3,17,15,442.5,83.0,2.6,14.0,196.5,61.44,49.29
2016,4,3,17,30,435.0,66.0,2.5,13.0,156.0,51.95,40.73
2016,4,3,17,45,337.0,52.5,2.45,12.5,110.0,40.3,29.92
2016,4,3,18,0,239.0,39.0,2.4,12.0,64.0,30.38,20.08
2016,4,3,18,15,119.5,19.5,2.35,11.5,32.0,15.32,0.0
2016,4,3,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.0,2.8,9.5,6.0,0.0,0.0
2016,4,4,6,0,0.0,12.0,2.8,10.0,12.0,10.91,0.0
2016,4,4,6,15,170.5,26.5,2.85,10.5,48.0,178.4,122.84
2016,4,4,6,30,341.0,41.0,2.9,11.0,84.0,321.36,264.39
2016,4,4,6,45,438.0,51.0,2.95,11.5,133.0,415.57,348.11
2016,4,4,7,0,535.0,61.0,3.0,12.0,182.0,515.5,431.84
2016,4,4,7,15,595.5,68.0,3.0,12.5,235.0,587.78,489.45
2016,4,4,7,30,656.0,75.0,3.0,13.0,288.0,661.64,545.64
2016,4,4,7,45,697.5,80.0,3.0,14.0,341.5,717.91,585.04
2016,4,4,8,0,739.0,85.0,3.0,15.0,395.0,773.68,622.52
2016,4,4,8,15,767.5,89.0,2.95,15.5,446.0,810.95,646.11
2016,4,4,8,30,796.0,93.0,2.9,16.0,497.0,851.51,671.57
2016,4,4,8,45,814.5,97.0,2.9,16.5,544.0,880.64,688.69
2016,4,4,9,0,833.0,101.0,2.9,17.0,591.0,906.94,703.71
2016,4,4,9,15,849.0,103.5,2.8,17.0,634.0,926.1,714.21
2016,4,4,9,30,865.0,106.0,2.7,17.0,677.0,942.02,722.49
2016,4,4,9,45,874.0,109.5,2.65,17.5,713.5,940.12,717.71
2016,4,4,10,0,883.0,113.0,2.6,18.0,750.0,944.0,717.23
2016,4,4,10,15,891.5,114.5,2.5,18.0,780.0,941.77,713.58
2016,4,4,10,30,900.0,116.0,2.4,18.0,810.0,936.03,707.76
2016,4,4,10,45,904.5,118.0,2.35,18.5,833.0,923.77,696.86
2016,4,4,11,0,909.0,120.0,2.3,19.0,856.0,908.1,683.91
2016,4,4,11,15,912.5,121.0,2.25,19.0,871.0,887.26,668.94
2016,4,4,11,30,916.0,122.0,2.2,19.0,886.0,863.21,651.93
2016,4,4,11,45,916.5,123.0,2.2,19.5,893.0,833.73,630.51
2016,4,4,12,0,917.0,124.0,2.2,20.0,900.0,801.43,607.25
2016,4,4,12,15,916.5,123.5,2.15,20.0,899.0,764.43,580.76
2016,4,4,12,30,916.0,123.0,2.1,20.0,898.0,725.04,551.32
2016,4,4,12,45,916.5,121.0,2.1,20.0,889.5,682.8,519.6
2016,4,4,13,0,917.0,119.0,2.1,20.0,881.0,638.45,485.59
2016,4,4,13,15,912.5,118.0,2.2,20.0,863.5,590.33,448.32
2016,4,4,13,30,908.0,117.0,2.3,20.0,846.0,540.88,408.85
2016,4,4,13,45,898.0,117.5,2.45,20.0,820.5,489.09,366.47
2016,4,4,14,0,888.0,118.0,2.6,20.0,795.0,436.89,322.43
2016,4,4,14,15,691.0,186.5,2.85,20.0,700.5,364.65,266.15
2016,4,4,14,30,494.0,255.0,3.1,20.0,606.0,319.54,232.69
2016,4,4,14,45,665.0,183.0,3.35,20.0,629.5,271.77,186.35
2016,4,4,15,0,836.0,111.0,3.6,20.0,653.0,212.59,130.11
2016,4,4,15,15,818.5,108.5,3.7,19.5,609.0,159.11,90.53
2016,4,4,15,30,801.0,106.0,3.8,19.0,565.0,107.58,62.37
2016,4,4,15,45,778.0,102.0,3.9,19.0,517.0,71.82,56.66
2016,4,4,16,0,755.0,98.0,4.0,19.0,469.0,64.07,50.17
2016,4,4,16,15,723.0,93.5,3.8,18.5,418.0,62.86,49.4
2016,4,4,16,30,691.0,89.0,3.6,18.0,367.0,61.61,48.56
2016,4,4,16,45,648.5,82.5,3.45,17.5,315.0,58.71,46.24
2016,4,4,17,0,606.0,76.0,3.3,17.0,263.0,55.69,43.72
2016,4,4,17,15,540.0,68.0,3.15,16.0,211.0,51.19,39.86
2016,4,4,17,30,474.0,60.0,3.0,15.0,159.0,46.57,35.67
2016,4,4,17,45,375.0,48.5,2.9,14.5,112.5,38.55,28.17
2016,4,4,18,0,276.0,37.0,2.8,14.0,66.0,28.83,18.73
2016,4,4,18,15,138.0,18.5,2.7,13.5,33.0,14.52,0.0
2016,4,4,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,5,5,45,49.0,6.5,1.8,9.5,8.0,0.0,0.0
2016,4,5,6,0,98.0,13.0,1.7,10.0,16.0,70.65,0.0
2016,4,5,6,15,247.5,26.5,1.65,10.5,54.0,233.52,169.36
2016,4,5,6,30,397.0,40.0,1.6,11.0,92.0,359.87,294.85
2016,4,5,6,45,487.0,49.0,1.55,12.0,142.0,449.94,372.32
2016,4,5,7,0,577.0,58.0,1.5,13.0,192.0,545.18,448.13
2016,4,5,7,15,634.0,64.0,1.55,13.5,245.5,614.68,501.52
2016,4,5,7,30,691.0,70.0,1.6,14.0,299.0,685.54,553.47
2016,4,5,7,45,735.0,73.0,1.65,14.5,353.0,737.44,589.34
2016,4,5,8,0,779.0,76.0,1.7,15.0,407.0,794.27,627.63
2016,4,5,8,15,805.0,79.5,1.75,15.5,458.5,834.69,653.15
2016,4,5,8,30,831.0,83.0,1.8,16.0,510.0,872.99,676.79
2016,4,5,8,45,851.0,85.5,1.85,16.5,557.5,902.11,693.75
2016,4,5,9,0,871.0,88.0,1.9,17.0,605.0,919.35,702.54
2016,4,5,9,15,885.0,90.5,1.95,17.5,647.5,937.1,711.82
2016,4,5,9,30,899.0,93.0,2.0,18.0,690.0,951.59,718.94
2016,4,5,9,45,907.0,95.5,2.05,18.5,726.0,957.08,720.17
2016,4,5,10,0,915.0,98.0,2.1,19.0,762.0,959.06,719.29
2016,4,5,10,15,922.5,99.5,2.15,19.0,792.5,955.92,716.54
2016,4,5,10,30,930.0,101.0,2.2,19.0,823.0,949.19,711.6
2016,4,5,10,45,934.5,102.5,2.25,19.5,845.0,936.22,701.32
2016,4,5,11,0,939.0,104.0,2.3,20.0,867.0,919.77,688.89
2016,4,5,11,15,942.0,104.5,2.3,20.0,882.0,897.64,673.61
2016,4,5,11,30,945.0,105.0,2.3,20.0,897.0,872.25,656.24
2016,4,5,11,45,945.5,105.5,2.35,20.5,904.0,841.76,634.62
2016,4,5,12,0,946.0,106.0,2.4,21.0,911.0,808.4,611.04
2016,4,5,12,15,945.5,106.0,2.35,21.0,909.5,771.14,585.14
2016,4,5,12,30,945.0,106.0,2.3,21.0,908.0,731.39,555.43
2016,4,5,12,45,943.0,105.0,2.25,21.5,898.5,687.52,521.24
2016,4,5,13,0,941.0,104.0,2.2,22.0,889.0,641.68,485.03
2016,4,5,13,15,936.5,103.5,2.15,22.0,871.5,593.11,446.96
2016,4,5,13,30,932.0,103.0,2.1,22.0,854.0,543.16,406.84
2016,4,5,13,45,924.5,102.0,2.05,22.0,828.5,490.33,363.49
2016,4,5,14,0,917.0,101.0,2.0,22.0,803.0,436.84,318.48
2016,4,5,14,15,907.5,99.5,2.0,22.0,771.0,381.88,271.44
2016,4,5,14,30,898.0,98.0,2.0,22.0,739.0,326.93,223.67
2016,4,5,14,45,885.5,96.0,2.0,22.0,700.0,271.17,175.55
2016,4,5,15,0,873.0,94.0,2.0,22.0,661.0,216.2,129.88
2016,4,5,15,15,856.5,91.5,1.95,21.5,617.5,161.43,89.59
2016,4,5,15,30,840.0,89.0,1.9,21.0,574.0,99.24,53.13
2016,4,5,15,45,818.5,86.0,1.85,21.0,525.5,60.5,46.49
2016,4,5,16,0,797.0,83.0,1.8,21.0,477.0,59.85,46.12
2016,4,5,16,15,767.5,79.0,1.7,20.5,426.0,58.34,45.08
2016,4,5,16,30,738.0,75.0,1.6,20.0,375.0,56.79,43.97
2016,4,5,16,45,697.0,70.0,1.55,20.0,322.0,54.29,41.92
2016,4,5,17,0,656.0,65.0,1.5,20.0,269.0,47.21,35.8
2016,4,5,17,15,595.5,58.5,1.5,19.0,217.5,43.56,32.71
2016,4,5,17,30,535.0,52.0,1.5,18.0,166.0,39.81,29.36
2016,4,5,17,45,436.5,42.5,1.5,17.0,118.5,33.26,23.34
2016,4,5,18,0,338.0,33.0,1.5,16.0,71.0,26.51,16.74
2016,4,5,18,15,169.0,16.5,1.5,15.5,35.5,13.01,0.38
2016,4,5,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,6,5,45,50.5,7.0,2.45,12.5,8.5,6.37,0.0
2016,4,6,6,0,101.0,14.0,2.5,13.0,17.0,73.7,0.0
2016,4,6,6,15,240.5,27.5,2.55,13.5,55.0,230.75,171.46
2016,4,6,6,30,380.0,41.0,2.6,14.0,93.0,350.73,286.75
2016,4,6,6,45,468.0,50.5,2.65,15.0,142.5,439.65,363.52
2016,4,6,7,0,556.0,60.0,2.7,16.0,192.0,533.66,439.29
2016,4,6,7,15,612.5,66.5,2.65,16.5,245.0,602.95,492.73
2016,4,6,7,30,669.0,73.0,2.6,17.0,298.0,673.62,544.65
2016,4,6,7,45,708.5,78.0,2.55,17.5,351.0,728.65,582.71
2016,4,6,8,0,748.0,83.0,2.5,18.0,404.0,778.28,615.48
2016,4,6,8,15,776.0,87.0,2.5,18.5,455.0,820.57,642.34
2016,4,6,8,30,804.0,91.0,2.5,19.0,506.0,860.83,667.17
2016,4,6,8,45,825.0,93.5,2.5,19.5,554.0,890.5,684.19
2016,4,6,9,0,846.0,96.0,2.5,20.0,602.0,917.4,699.19
2016,4,6,9,15,861.5,98.5,2.5,20.5,645.0,936.17,708.56
2016,4,6,9,30,877.0,101.0,2.5,21.0,688.0,942.57,709.69
2016,4,6,9,45,889.0,103.0,2.55,21.5,725.0,951.04,712.93
2016,4,6,10,0,901.0,105.0,2.6,22.0,762.0,956.05,713.96
2016,4,6,10,15,909.5,106.5,2.6,22.0,792.5,953.76,711.22
2016,4,6,10,30,918.0,108.0,2.6,22.0,823.0,947.91,706.34
2016,4,6,10,45,923.5,109.0,2.6,22.5,846.0,935.31,695.8
2016,4,6,11,0,929.0,110.0,2.6,23.0,869.0,919.25,683.17
2016,4,6,11,15,932.5,111.0,2.55,23.0,884.0,898.1,668.21
2016,4,6,11,30,936.0,112.0,2.5,23.0,899.0,873.68,651.19
2016,4,6,11,45,937.0,112.5,2.45,23.5,906.0,843.67,629.26
2016,4,6,12,0,938.0,113.0,2.4,24.0,913.0,810.78,605.5
2016,4,6,12,15,937.0,113.0,2.35,24.0,911.5,773.29,579.63
2016,4,6,12,30,936.0,113.0,2.3,24.0,910.0,733.39,550.22
2016,4,6,12,45,933.5,112.5,2.25,24.5,900.5,689.88,516.71
2016,4,6,13,0,931.0,112.0,2.2,25.0,891.0,644.44,481.25
2016,4,6,13,15,926.5,111.0,2.15,25.0,874.0,595.78,443.66
2016,4,6,13,30,922.0,110.0,2.1,25.0,857.0,545.79,404.09
2016,4,6,13,45,914.5,109.5,2.05,25.5,831.5,493.74,361.21
2016,4,6,14,0,907.0,109.0,2.0,26.0,806.0,441.04,316.88
2016,4,6,14,15,897.5,107.0,1.9,26.0,774.0,386.11,270.54
2016,4,6,14,30,888.0,105.0,1.8,26.0,742.0,331.23,223.6
2016,4,6,14,45,875.0,103.5,1.75,26.0,703.5,276.17,176.89
2016,4,6,15,0,862.0,102.0,1.7,26.0,665.0,213.98,126.43
2016,4,6,15,15,845.5,99.5,1.6,25.5,621.0,159.23,86.51
2016,4,6,15,30,829.0,97.0,1.5,25.0,577.0,106.28,57.3
2016,4,6,15,45,684.5,121.5,1.45,25.0,496.0,76.52,59.12
2016,4,6,16,0,540.0,146.0,1.4,25.0,415.0,96.46,76.08
2016,4,6,16,15,521.0,132.5,1.3,24.5,370.0,89.57,70.65
2016,4,6,16,30,502.0,119.0,1.2,24.0,325.0,82.28,64.85
2016,4,6,16,45,460.0,110.5,1.1,24.0,279.0,77.91,61.31
2016,4,6,17,0,418.0,102.0,1.0,24.0,233.0,73.35,57.51
2016,4,6,17,15,376.5,87.0,1.0,23.0,188.5,63.82,49.53
2016,4,6,17,30,335.0,72.0,1.0,22.0,144.0,53.86,40.93
2016,4,6,17,45,269.0,55.5,1.0,21.5,103.0,42.23,30.55
2016,4,6,18,0,203.0,39.0,1.0,21.0,62.0,30.16,19.45
2016,4,6,18,15,101.5,19.5,0.85,21.0,31.0,15.23,2.35
2016,4,6,18,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,5.0,1.75,13.5,5.0,4.55,0.0
2016,4,7,6,0,0.0,10.0,1.8,14.0,10.0,8.79,0.0
2016,4,7,6,15,8.0,29.0,1.9,14.5,30.0,33.81,20.78
2016,4,7,6,30,16.0,48.0,2.0,15.0,50.0,67.06,50.58
2016,4,7,6,45,31.0,70.0,2.1,15.5,76.5,104.14,82.92
2016,4,7,7,0,46.0,92.0,2.2,16.0,103.0,140.71,114.43
2016,4,7,7,15,59.5,113.5,2.25,16.0,131.0,175.33,143.88
2016,4,7,7,30,73.0,135.0,2.3,16.0,159.0,210.08,172.81
2016,4,7,7,45,102.0,159.0,2.35,16.5,199.5,277.05,227.24
2016,4,7,8,0,131.0,183.0,2.4,17.0,240.0,329.61,268.75
2016,4,7,8,15,126.0,206.0,2.4,17.0,266.0,350.73,284.03
2016,4,7,8,30,121.0,229.0,2.4,17.0,292.0,370.73,298.34
2016,4,7,8,45,127.0,251.5,2.4,17.5,323.0,399.15,318.78
2016,4,7,9,0,133.0,274.0,2.4,18.0,354.0,426.7,338.2
2016,4,7,9,15,193.5,290.5,2.35,18.0,416.0,497.14,391.99
2016,4,7,9,30,254.0,307.0,2.3,18.0,478.0,583.79,455.86
2016,4,7,9,45,331.0,305.5,2.25,18.5,541.0,647.1,501.13
2016,4,7,10,0,408.0,304.0,2.2,19.0,604.0,708.7,544.11
2016,4,7,10,15,473.5,290.0,2.15,19.0,651.0,758.41,578.51
2016,4,7,10,30,539.0,276.0,2.1,19.0,698.0,790.67,600.63
2016,4,7,10,45,526.0,291.0,2.1,19.0,713.0,778.63,590.5
2016,4,7,11,0,513.0,306.0,2.1,19.0,728.0,764.4,579.33
2016,4,7,11,15,529.5,309.0,2.1,19.0,751.0,761.57,576.87
2016,4,7,11,30,546.0,312.0,2.1,19.0,774.0,755.83,572.26
2016,4,7,11,45,555.5,306.5,2.15,19.0,779.5,733.93,556.8
2016,4,7,12,0,565.0,301.0,2.2,19.0,785.0,709.83,539.73
2016,4,7,12,15,523.0,319.0,2.2,19.0,767.0,667.45,508.15
2016,4,7,12,30,481.0,337.0,2.2,19.0,749.0,625.97,477.08
2016,4,7,12,45,658.0,247.0,2.25,19.0,804.0,633.74,484.68
2016,4,7,13,0,835.0,157.0,2.3,19.0,859.0,627.65,480.43
2016,4,7,13,15,830.0,155.5,2.3,19.0,841.5,580.9,443.51
2016,4,7,13,30,825.0,154.0,2.3,19.0,824.0,533.14,405.14
2016,4,7,13,45,814.0,154.0,2.35,19.0,799.0,483.15,364.2
2016,4,7,14,0,803.0,154.0,2.4,19.0,774.0,433.15,322.15
2016,4,7,14,15,791.5,151.5,2.4,18.5,742.5,381.26,278.15
2016,4,7,14,30,780.0,149.0,2.4,18.0,711.0,329.91,233.8
2016,4,7,14,45,763.5,147.0,2.45,18.0,673.0,271.83,184.01
2016,4,7,15,0,747.0,145.0,2.5,18.0,635.0,221.19,141.54
2016,4,7,15,15,727.5,141.0,2.5,17.5,592.5,170.52,103.35
2016,4,7,15,30,708.0,137.0,2.5,17.0,550.0,122.13,74.97
2016,4,7,15,45,596.5,150.0,2.5,17.0,478.0,95.49,77.48
2016,4,7,16,0,485.0,163.0,2.5,17.0,406.0,106.82,87.54
2016,4,7,16,15,413.5,156.5,2.4,16.5,348.5,104.51,85.97
2016,4,7,16,30,342.0,150.0,2.3,16.0,291.0,108.04,89.47
2016,4,7,16,45,303.5,137.0,2.25,15.5,249.5,99.91,82.76
2016,4,7,17,0,265.0,124.0,2.2,15.0,208.0,91.45,75.62
2016,4,7,17,15,231.5,104.0,2.05,14.5,168.0,78.04,63.89
2016,4,7,17,30,198.0,84.0,1.9,14.0,128.0,64.14,51.43
2016,4,7,17,45,149.5,63.5,1.8,14.0,91.5,49.35,37.83
2016,4,7,18,0,101.0,43.0,1.7,14.0,55.0,34.1,23.55
2016,4,7,18,15,50.5,21.5,1.65,13.5,27.5,17.58,4.91
2016,4,7,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,6.5,1.4,11.5,6.5,5.91,0.0
2016,4,8,6,0,0.0,13.0,1.4,12.0,13.0,11.44,0.0
2016,4,8,6,15,24.5,32.5,1.45,12.5,36.0,55.01,38.63
2016,4,8,6,30,49.0,52.0,1.5,13.0,59.0,107.47,85.57
2016,4,8,6,45,68.5,74.0,1.55,13.5,88.5,149.62,122.59
2016,4,8,7,0,88.0,96.0,1.6,14.0,118.0,191.57,158.67
2016,4,8,7,15,106.5,117.5,1.6,14.5,150.0,232.2,192.6
2016,4,8,7,30,125.0,139.0,1.6,15.0,182.0,273.09,225.73
2016,4,8,7,45,86.0,156.5,1.6,15.5,188.5,244.1,200.06
2016,4,8,8,0,47.0,174.0,1.6,16.0,195.0,227.96,184.73
2016,4,8,8,15,33.0,183.0,1.55,16.0,199.0,221.87,178.72
2016,4,8,8,30,19.0,192.0,1.5,16.0,203.0,201.22,160.97
2016,4,8,8,45,35.0,223.0,1.5,16.5,244.0,262.93,209.85
2016,4,8,9,0,51.0,254.0,1.5,17.0,285.0,309.61,245.51
2016,4,8,9,15,65.0,279.5,1.5,17.0,322.0,347.4,274.12
2016,4,8,9,30,79.0,305.0,1.5,17.0,359.0,384.46,301.8
2016,4,8,9,45,126.5,330.0,1.55,17.5,421.5,467.51,363.92
2016,4,8,10,0,174.0,355.0,1.6,18.0,484.0,532.14,410.7
2016,4,8,10,15,179.0,370.5,1.65,18.0,507.5,545.39,419.28
2016,4,8,10,30,184.0,386.0,1.7,18.0,531.0,557.38,427.35
2016,4,8,10,45,149.0,395.0,1.75,18.0,514.5,525.96,403.04
2016,4,8,11,0,114.0,404.0,1.8,18.0,498.0,495.05,379.34
2016,4,8,11,15,107.0,409.0,1.85,18.0,499.0,475.0,364.48
2016,4,8,11,30,100.0,414.0,1.9,18.0,500.0,465.95,357.52
2016,4,8,11,45,155.0,422.0,1.95,18.0,556.0,514.61,394.3
2016,4,8,12,0,210.0,430.0,2.0,18.0,612.0,550.75,421.1
2016,4,8,12,15,289.0,410.5,2.0,18.0,659.5,578.11,441.69
2016,4,8,12,30,368.0,391.0,2.0,18.0,707.0,595.0,454.26
2016,4,8,12,45,528.5,311.0,2.05,18.0,759.5,607.07,464.65
2016,4,8,13,0,689.0,231.0,2.1,18.0,812.0,604.18,462.97
2016,4,8,13,15,517.5,301.0,2.1,18.0,733.0,530.27,405.56
2016,4,8,13,30,346.0,371.0,2.1,18.0,654.0,470.81,359.59
2016,4,8,13,45,279.5,373.5,2.15,18.0,597.5,418.49,319.78
2016,4,8,14,0,213.0,376.0,2.2,18.0,541.0,378.94,289.63
2016,4,8,14,15,271.0,348.0,2.2,18.0,549.5,353.6,268.17
2016,4,8,14,30,329.0,320.0,2.2,18.0,558.0,329.3,246.27
2016,4,8,14,45,463.0,263.0,2.25,18.0,578.5,289.31,208.63
2016,4,8,15,0,597.0,206.0,2.3,18.0,599.0,242.16,164.36
2016,4,8,15,15,298.5,163.0,2.3,17.5,359.5,140.98,97.39
2016,4,8,15,30,0.0,120.0,2.3,17.0,120.0,104.47,81.06
2016,4,8,15,45,30.0,164.5,2.3,17.0,179.5,130.42,107.39
2016,4,8,16,0,60.0,209.0,2.3,17.0,239.0,157.13,130.45
2016,4,8,16,15,145.0,188.0,2.25,16.5,250.5,136.68,113.56
2016,4,8,16,30,230.0,167.0,2.2,16.0,262.0,117.83,97.88
2016,4,8,16,45,189.0,153.0,2.15,16.0,224.5,114.12,94.93
2016,4,8,17,0,148.0,139.0,2.1,16.0,187.0,103.9,86.17
2016,4,8,17,15,121.5,115.5,2.0,15.5,150.0,87.74,72.14
2016,4,8,17,30,95.0,92.0,1.9,15.0,113.0,71.13,57.37
2016,4,8,17,45,64.0,67.5,1.8,14.5,80.0,53.39,41.31
2016,4,8,18,0,33.0,43.0,1.7,14.0,47.0,35.97,25.24
2016,4,8,18,15,16.5,23.0,1.65,14.0,25.0,19.92,7.24
2016,4,8,18,30,0.0,3.0,1.6,14.0,3.0,2.73,0.0
2016,4,8,18,45,0.0,1.5,1.55,14.0,1.5,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,2.0,2.0,13.0,2.0,1.82,0.0
2016,4,9,6,0,0.0,4.0,2.0,13.0,4.0,3.5,0.0
2016,4,9,6,15,0.0,12.0,2.0,13.0,12.0,10.54,2.83
2016,4,9,6,30,0.0,20.0,2.0,13.0,20.0,17.59,9.22
2016,4,9,6,45,0.0,30.0,2.05,13.0,30.0,26.42,17.01
2016,4,9,7,0,0.0,40.0,2.1,13.0,40.0,35.26,24.77
2016,4,9,7,15,0.0,51.0,2.1,13.0,51.0,45.01,33.21
2016,4,9,7,30,0.0,62.0,2.1,13.0,62.0,54.77,41.54
2016,4,9,7,45,0.0,69.5,2.15,13.5,69.5,61.44,47.02
2016,4,9,8,0,0.0,77.0,2.2,14.0,77.0,68.12,52.42
2016,4,9,8,15,0.0,102.5,2.15,14.0,102.5,92.27,72.53
2016,4,9,8,30,0.0,128.0,2.1,14.0,128.0,116.84,92.71
2016,4,9,8,45,0.0,112.0,2.1,14.0,112.0,100.57,78.89
2016,4,9,9,0,0.0,96.0,2.1,14.0,96.0,85.25,65.97
2016,4,9,9,15,0.0,118.5,2.05,14.0,118.5,106.23,83.16
2016,4,9,9,30,0.0,141.0,2.0,14.0,141.0,127.24,100.16
2016,4,9,9,45,0.0,128.0,2.0,14.5,128.0,114.8,89.56
2016,4,9,10,0,0.0,115.0,2.0,15.0,115.0,102.69,79.35
2016,4,9,10,15,0.0,103.5,2.0,15.0,103.5,92.17,70.64
2016,4,9,10,30,0.0,92.0,2.0,15.0,92.0,81.78,62.05
2016,4,9,10,45,0.0,110.0,2.05,15.0,110.0,98.07,75.29
2016,4,9,11,0,0.0,128.0,2.1,15.0,128.0,114.32,88.4
2016,4,9,11,15,6.0,190.5,2.05,15.0,196.0,175.92,138.04
2016,4,9,11,30,12.0,253.0,2.0,15.0,264.0,236.92,186.16
2016,4,9,11,45,10.5,235.0,2.0,15.5,244.5,218.26,170.84
2016,4,9,12,0,9.0,217.0,2.0,16.0,225.0,199.98,156.1
2016,4,9,12,15,9.0,216.5,2.0,16.0,224.5,198.59,155.02
2016,4,9,12,30,9.0,216.0,2.0,16.0,224.0,197.17,153.9
2016,4,9,12,45,12.5,252.0,2.0,16.0,263.0,229.57,179.41
2016,4,9,13,0,16.0,288.0,2.0,16.0,302.0,260.76,203.67
2016,4,9,13,15,8.0,180.5,2.0,16.0,187.5,163.04,126.8
2016,4,9,13,30,0.0,73.0,2.0,16.0,73.0,64.86,47.8
2016,4,9,13,45,0.0,94.0,2.0,16.0,94.0,83.48,63.18
2016,4,9,14,0,0.0,115.0,2.0,16.0,115.0,101.64,78.05
2016,4,9,14,15,1.0,143.0,2.0,16.0,144.0,125.67,97.62
2016,4,9,14,30,2.0,171.0,2.0,16.0,173.0,148.75,116.35
2016,4,9,14,45,1.5,171.5,2.05,16.0,173.0,148.23,116.13
2016,4,9,15,0,1.0,172.0,2.1,16.0,173.0,147.59,115.9
2016,4,9,15,15,0.5,96.5,2.05,16.0,97.0,85.48,65.48
2016,4,9,15,30,0.0,21.0,2.0,16.0,21.0,18.54,9.96
2016,4,9,15,45,0.0,82.5,2.0,16.0,82.5,73.06,58.43
2016,4,9,16,0,0.0,144.0,2.0,16.0,144.0,121.65,100.62
2016,4,9,16,15,0.0,85.5,1.9,15.5,85.5,75.47,60.93
2016,4,9,16,30,0.0,27.0,1.8,15.0,27.0,23.79,15.59
2016,4,9,16,45,0.0,23.0,1.75,15.0,23.0,20.25,12.5
2016,4,9,17,0,0.0,19.0,1.7,15.0,19.0,16.71,9.35
2016,4,9,17,15,0.0,15.5,1.55,14.5,15.5,13.62,6.6
2016,4,9,17,30,0.0,12.0,1.4,14.0,12.0,10.54,3.8
2016,4,9,17,45,0.0,8.5,1.3,14.0,8.5,7.46,0.97
2016,4,9,18,0,0.0,5.0,1.2,14.0,5.0,4.38,0.0
2016,4,9,18,15,0.0,2.5,1.2,13.5,2.5,2.19,0.0
2016,4,9,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,1.65,12.0,0.5,0.45,0.0
2016,4,10,6,0,0.0,1.0,1.7,12.0,1.0,0.87,0.0
2016,4,10,6,15,0.0,2.5,1.75,12.0,2.5,2.19,0.0
2016,4,10,6,30,0.0,4.0,1.8,12.0,4.0,3.51,0.0
2016,4,10,6,45,0.0,6.0,1.9,12.5,6.0,5.26,0.0
2016,4,10,7,0,0.0,8.0,2.0,13.0,8.0,7.02,0.42
2016,4,10,7,15,0.0,10.5,2.0,13.0,10.5,9.23,2.34
2016,4,10,7,30,0.0,13.0,2.0,13.0,13.0,11.43,4.24
2016,4,10,7,45,0.0,21.0,2.05,13.5,21.0,18.49,10.28
2016,4,10,8,0,0.0,29.0,2.1,14.0,29.0,25.56,16.26
2016,4,10,8,15,0.0,34.5,2.1,14.0,34.5,30.44,20.34
2016,4,10,8,30,0.0,40.0,2.1,14.0,40.0,35.32,24.4
2016,4,10,8,45,0.0,54.0,2.1,14.0,54.0,47.75,34.79
2016,4,10,9,0,0.0,68.0,2.1,14.0,68.0,60.21,45.12
2016,4,10,9,15,0.0,75.5,2.1,14.0,75.5,66.9,50.56
2016,4,10,9,30,0.0,83.0,2.1,14.0,83.0,73.61,56.0
2016,4,10,9,45,0.0,115.0,2.15,14.5,115.0,102.74,79.75
2016,4,10,10,0,0.0,147.0,2.2,15.0,147.0,132.31,103.49
2016,4,10,10,15,5.5,195.0,2.25,15.0,199.5,182.02,143.53
2016,4,10,10,30,11.0,243.0,2.3,15.0,252.0,231.56,182.77
2016,4,10,10,45,8.0,213.0,2.35,15.0,220.0,199.71,157.11
2016,4,10,11,0,5.0,183.0,2.4,15.0,188.0,168.76,132.27
2016,4,10,11,15,8.5,218.5,2.45,15.0,226.0,203.59,160.1
2016,4,10,11,30,12.0,254.0,2.5,15.0,264.0,237.83,187.05
2016,4,10,11,45,20.0,298.5,2.55,15.5,315.5,282.98,221.97
2016,4,10,12,0,28.0,343.0,2.6,16.0,367.0,331.11,258.59
2016,4,10,12,15,24.0,326.5,2.65,16.0,347.0,306.39,239.29
2016,4,10,12,30,20.0,310.0,2.7,16.0,327.0,286.7,224.09
2016,4,10,12,45,31.5,338.5,2.8,16.0,365.5,315.26,246.48
2016,4,10,13,0,43.0,367.0,2.9,16.0,404.0,340.47,265.94
2016,4,10,13,15,26.5,299.5,2.95,16.0,322.5,270.67,211.84
2016,4,10,13,30,10.0,232.0,3.0,16.0,241.0,206.78,161.88
2016,4,10,13,45,15.0,258.0,3.05,16.0,270.5,228.98,179.68
2016,4,10,14,0,20.0,284.0,3.1,16.0,300.0,249.6,195.94
2016,4,10,14,15,12.5,239.0,3.1,15.5,249.0,208.47,163.96
2016,4,10,14,30,5.0,194.0,3.1,15.0,198.0,168.36,132.58
2016,4,10,14,45,6.5,199.5,3.1,15.0,204.5,171.78,135.58
2016,4,10,15,0,8.0,205.0,3.1,15.0,211.0,174.58,138.05
2016,4,10,15,15,12.0,208.0,3.05,15.0,216.0,175.06,138.59
2016,4,10,15,30,16.0,211.0,3.0,15.0,221.0,174.41,138.44
2016,4,10,15,45,8.0,170.5,3.0,15.0,175.5,142.18,118.24
2016,4,10,16,0,0.0,130.0,3.0,15.0,130.0,111.16,91.89
2016,4,10,16,15,0.0,124.0,2.9,14.5,124.0,105.82,87.76
2016,4,10,16,30,0.0,118.0,2.8,14.0,118.0,100.38,83.44
2016,4,10,16,45,0.0,101.5,2.75,14.0,101.5,86.92,71.81
2016,4,10,17,0,0.0,85.0,2.7,14.0,85.0,73.33,59.92
2016,4,10,17,15,0.0,69.0,2.55,13.5,69.0,60.0,48.17
2016,4,10,17,30,0.0,53.0,2.4,13.0,53.0,46.55,36.07
2016,4,10,17,45,0.0,38.5,2.25,13.0,38.5,33.96,24.52
2016,4,10,18,0,0.0,24.0,2.1,13.0,24.0,21.13,12.7
2016,4,10,18,15,0.0,13.5,2.0,12.5,13.5,11.87,2.9
2016,4,10,18,30,0.0,3.0,1.9,12.0,3.0,2.73,0.0
2016,4,10,18,45,0.0,1.5,1.85,12.0,1.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,5,45,56.0,11.5,0.65,10.5,14.5,42.86,0.0
2016,4,11,6,0,112.0,23.0,0.6,11.0,29.0,127.48,53.97
2016,4,11,6,15,222.5,38.5,0.65,11.5,68.0,233.59,186.13
2016,4,11,6,30,333.0,54.0,0.7,12.0,107.0,337.17,276.94
2016,4,11,6,45,408.5,65.0,0.8,12.5,154.5,416.27,343.73
2016,4,11,7,0,484.0,76.0,0.9,13.0,202.0,505.78,415.46
2016,4,11,7,15,333.0,109.5,0.95,13.0,205.0,435.1,358.17
2016,4,11,7,30,182.0,143.0,1.0,13.0,208.0,325.39,268.8
2016,4,11,7,45,113.0,160.5,1.1,13.5,203.0,287.31,236.11
2016,4,11,8,0,44.0,178.0,1.2,14.0,198.0,229.18,186.22
2016,4,11,8,15,37.0,193.0,1.2,14.0,211.0,236.72,191.64
2016,4,11,8,30,30.0,208.0,1.2,14.0,224.0,243.98,196.47
2016,4,11,8,45,22.0,211.5,1.25,14.5,224.0,221.66,177.44
2016,4,11,9,0,14.0,215.0,1.3,15.0,224.0,215.53,171.51
2016,4,11,9,15,78.5,269.5,1.3,15.0,323.5,348.16,277.31
2016,4,11,9,30,143.0,324.0,1.3,15.0,423.0,482.61,379.02
2016,4,11,9,45,186.5,340.0,1.35,15.5,475.5,535.0,416.4
2016,4,11,10,0,230.0,356.0,1.4,16.0,528.0,585.88,452.58
2016,4,11,10,15,150.0,362.0,1.4,16.0,476.0,510.07,393.99
2016,4,11,10,30,70.0,368.0,1.4,16.0,424.0,421.88,326.41
2016,4,11,10,45,95.0,389.0,1.4,16.5,467.5,459.58,354.5
2016,4,11,11,0,120.0,410.0,1.4,17.0,511.0,506.39,387.77
2016,4,11,11,15,123.5,414.5,1.4,17.0,520.0,504.13,385.42
2016,4,11,11,30,127.0,419.0,1.4,17.0,529.0,501.09,382.91
2016,4,11,11,45,150.5,428.5,1.4,17.0,559.5,517.58,395.02
2016,4,11,12,0,174.0,438.0,1.4,17.0,590.0,531.62,405.08
2016,4,11,12,15,510.5,293.5,1.4,17.0,737.5,639.94,489.21
2016,4,11,12,30,847.0,149.0,1.4,17.0,885.0,715.2,545.48
2016,4,11,12,45,825.5,160.0,1.45,17.5,871.0,671.41,511.09
2016,4,11,13,0,804.0,171.0,1.5,18.0,857.0,627.19,476.97
2016,4,11,13,15,799.0,169.5,1.5,17.5,840.0,581.69,442.78
2016,4,11,13,30,794.0,168.0,1.5,17.0,823.0,535.29,406.82
2016,4,11,13,45,785.0,167.0,1.55,17.0,798.5,486.79,367.66
2016,4,11,14,0,776.0,166.0,1.6,17.0,774.0,438.2,327.26
2016,4,11,14,15,765.0,163.5,1.6,17.0,743.0,382.39,280.3
2016,4,11,14,30,754.0,161.0,1.6,17.0,712.0,331.74,236.47
2016,4,11,14,45,745.0,155.0,1.65,17.0,676.0,279.77,191.51
2016,4,11,15,0,736.0,149.0,1.7,17.0,640.0,228.61,148.22
2016,4,11,15,15,392.0,197.5,1.7,16.5,457.5,177.35,122.68
2016,4,11,15,30,48.0,246.0,1.7,16.0,275.0,188.61,147.81
2016,4,11,15,45,44.5,227.0,1.7,16.0,252.0,169.33,140.45
2016,4,11,16,0,41.0,208.0,1.7,16.0,229.0,156.73,130.27
2016,4,11,16,15,38.0,187.0,1.7,16.0,204.5,142.61,118.67
2016,4,11,16,30,35.0,166.0,1.7,16.0,180.0,128.13,106.63
2016,4,11,16,45,275.0,131.5,1.7,16.0,223.0,96.05,79.12
2016,4,11,17,0,515.0,97.0,1.7,16.0,266.0,69.89,56.39
2016,4,11,17,15,455.0,86.5,1.65,15.5,216.5,63.43,50.81
2016,4,11,17,30,395.0,76.0,1.6,15.0,167.0,56.73,44.79
2016,4,11,17,45,322.5,61.0,1.55,14.5,122.5,46.3,35.25
2016,4,11,18,0,250.0,46.0,1.5,14.0,78.0,35.5,25.09
2016,4,11,18,15,142.0,28.5,1.55,13.5,45.0,22.26,10.9
2016,4,11,18,30,34.0,11.0,1.6,13.0,12.0,10.01,0.0
2016,4,11,18,45,17.0,5.5,1.7,12.5,6.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,4.0,2.4,11.0,4.0,3.64,0.0
2016,4,12,6,0,0.0,8.0,2.5,11.0,8.0,7.02,0.0
2016,4,12,6,15,0.0,19.5,2.55,11.0,19.5,17.16,8.58
2016,4,12,6,30,0.0,31.0,2.6,11.0,31.0,27.31,17.71
2016,4,12,6,45,0.0,45.5,2.65,11.5,45.5,40.16,29.0
2016,4,12,7,0,0.0,60.0,2.7,12.0,60.0,53.65,40.73
2016,4,12,7,15,0.0,75.0,2.7,12.0,75.0,68.09,53.17
2016,4,12,7,30,0.0,90.0,2.7,12.0,90.0,82.41,65.32
2016,4,12,7,45,181.0,128.5,2.75,12.5,211.0,320.65,269.87
2016,4,12,8,0,362.0,167.0,2.8,13.0,332.0,530.34,438.64
2016,4,12,8,15,347.5,192.0,2.8,13.5,365.0,550.63,450.12
2016,4,12,8,30,333.0,217.0,2.8,14.0,398.0,568.39,460.57
2016,4,12,8,45,174.5,219.0,2.85,14.5,314.5,404.23,327.94
2016,4,12,9,0,16.0,221.0,2.9,15.0,231.0,223.5,178.42
2016,4,12,9,15,13.0,221.5,2.9,15.0,230.0,219.2,174.84
2016,4,12,9,30,10.0,222.0,2.9,15.0,229.0,215.25,171.14
2016,4,12,9,45,51.0,287.0,2.95,15.5,325.5,333.18,265.03
2016,4,12,10,0,92.0,352.0,3.0,16.0,422.0,436.99,344.53
2016,4,12,10,15,94.5,364.5,3.05,16.0,438.5,446.67,350.88
2016,4,12,10,30,97.0,377.0,3.1,16.0,455.0,455.74,357.22
2016,4,12,10,45,221.5,379.5,3.2,16.5,564.0,575.66,449.39
2016,4,12,11,0,346.0,382.0,3.3,17.0,673.0,687.23,531.77
2016,4,12,11,15,330.0,394.5,3.35,17.0,675.5,669.77,517.37
2016,4,12,11,30,314.0,407.0,3.4,17.0,678.0,651.39,503.15
2016,4,12,11,45,584.0,276.0,3.45,17.0,784.5,734.31,569.71
2016,4,12,12,0,854.0,145.0,3.5,17.0,891.0,786.22,611.19
2016,4,12,12,15,854.0,145.0,3.55,17.0,890.5,751.8,585.4
2016,4,12,12,30,854.0,145.0,3.6,17.0,890.0,717.92,559.48
2016,4,12,12,45,604.0,268.0,3.65,17.0,792.0,622.38,484.04
2016,4,12,13,0,354.0,391.0,3.7,17.0,694.0,541.65,419.76
2016,4,12,13,15,361.0,380.0,3.8,17.0,684.0,512.68,397.56
2016,4,12,13,30,368.0,369.0,3.9,17.0,674.0,482.87,373.95
2016,4,12,13,45,576.5,266.5,4.0,17.0,727.5,469.54,361.68
2016,4,12,14,0,785.0,164.0,4.1,17.0,781.0,441.67,334.85
2016,4,12,14,15,774.5,161.5,4.1,17.0,750.5,391.06,290.55
2016,4,12,14,30,764.0,159.0,4.1,17.0,720.0,334.71,241.28
2016,4,12,14,45,750.5,155.5,4.2,17.0,683.0,283.0,195.76
2016,4,12,15,0,737.0,152.0,4.3,17.0,646.0,232.53,152.45
2016,4,12,15,15,718.5,148.0,4.3,16.5,604.0,182.51,113.34
2016,4,12,15,30,700.0,144.0,4.3,16.0,562.0,134.69,82.93
2016,4,12,15,45,535.5,169.0,4.35,16.0,473.5,108.76,89.23
2016,4,12,16,0,371.0,194.0,4.4,16.0,385.0,133.5,110.91
2016,4,12,16,15,382.0,170.5,4.3,15.5,349.5,112.73,93.43
2016,4,12,16,30,393.0,147.0,4.2,15.0,314.0,99.7,82.54
2016,4,12,16,45,346.5,138.0,4.15,14.5,271.0,100.73,83.85
2016,4,12,17,0,300.0,129.0,4.1,14.0,228.0,94.88,79.0
2016,4,12,17,15,262.0,110.0,4.0,13.5,185.5,82.22,67.92
2016,4,12,17,30,224.0,91.0,3.9,13.0,143.0,69.11,56.16
2016,4,12,17,45,172.0,71.0,3.85,13.0,105.0,54.8,42.98
2016,4,12,18,0,120.0,51.0,3.8,13.0,67.0,40.06,29.18
2016,4,12,18,15,60.0,30.5,3.75,12.5,38.5,25.25,13.68
2016,4,12,18,30,0.0,10.0,3.7,12.0,10.0,9.1,0.0
2016,4,12,18,45,0.0,5.0,3.65,12.0,5.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,5,45,61.5,13.0,2.25,9.5,17.5,47.78,0.0
2016,4,13,6,0,123.0,26.0,2.3,10.0,35.0,143.32,86.76
2016,4,13,6,15,234.5,42.0,2.4,10.5,75.5,247.16,201.64
2016,4,13,6,30,346.0,58.0,2.5,11.0,116.0,353.38,295.83
2016,4,13,6,45,426.5,68.5,2.65,11.5,165.5,436.43,367.57
2016,4,13,7,0,507.0,79.0,2.8,12.0,215.0,530.13,444.44
2016,4,13,7,15,560.0,86.5,2.8,12.5,267.5,597.85,496.78
2016,4,13,7,30,613.0,94.0,2.8,13.0,320.0,666.46,547.72
2016,4,13,7,45,652.5,100.0,2.85,13.5,372.0,722.01,587.16
2016,4,13,8,0,692.0,106.0,2.9,14.0,424.0,776.89,625.01
2016,4,13,8,15,719.5,110.5,2.85,14.5,474.0,817.93,651.17
2016,4,13,8,30,747.0,115.0,2.8,15.0,524.0,857.09,675.47
2016,4,13,8,45,772.5,117.0,2.8,15.5,571.0,883.55,690.68
2016,4,13,9,0,798.0,119.0,2.8,16.0,618.0,913.56,708.35
2016,4,13,9,15,812.5,122.0,2.75,16.0,659.5,931.39,718.31
2016,4,13,9,30,827.0,125.0,2.7,16.0,701.0,946.04,726.22
2016,4,13,9,45,850.5,121.0,2.7,16.5,739.5,958.04,731.48
2016,4,13,10,0,874.0,117.0,2.7,17.0,778.0,957.28,728.18
2016,4,13,10,15,881.5,118.5,2.7,17.0,807.0,953.87,724.74
2016,4,13,10,30,889.0,120.0,2.7,17.0,836.0,947.04,719.15
2016,4,13,10,45,892.0,122.5,2.7,17.0,857.0,933.73,709.34
2016,4,13,11,0,895.0,125.0,2.7,17.0,878.0,917.13,697.46
2016,4,13,11,15,898.0,125.5,2.7,17.0,892.5,895.37,682.16
2016,4,13,11,30,901.0,126.0,2.7,17.0,907.0,870.55,664.85
2016,4,13,11,45,896.5,130.0,2.7,17.5,911.5,839.99,642.38
2016,4,13,12,0,892.0,134.0,2.7,18.0,916.0,806.91,618.23
