Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,12,15,891.5,134.0,2.7,18.0,914.5,770.96,592.88
2016,4,13,12,30,891.0,134.0,2.7,18.0,913.0,732.74,564.28
2016,4,13,12,45,885.0,135.5,2.7,18.0,902.5,690.12,531.89
2016,4,13,13,0,879.0,137.0,2.7,18.0,892.0,645.98,497.69
2016,4,13,13,15,874.5,136.0,2.75,18.0,875.0,599.39,461.06
2016,4,13,13,30,870.0,135.0,2.8,18.0,858.0,551.62,422.51
2016,4,13,13,45,855.5,138.0,2.85,18.0,831.5,498.36,378.79
2016,4,13,14,0,841.0,141.0,2.9,18.0,805.0,447.44,335.66
2016,4,13,14,15,832.0,139.0,2.9,17.5,774.0,394.99,290.78
2016,4,13,14,30,823.0,137.0,2.9,17.0,743.0,342.77,245.14
2016,4,13,14,45,802.5,137.5,2.95,17.0,704.0,290.15,199.0
2016,4,13,15,0,782.0,138.0,3.0,17.0,665.0,239.44,155.7
2016,4,13,15,15,765.0,134.5,3.0,16.5,622.0,180.6,109.41
2016,4,13,15,30,748.0,131.0,3.0,16.0,579.0,130.72,77.41
2016,4,13,15,45,724.0,126.5,3.05,16.0,531.5,82.21,66.21
2016,4,13,16,0,700.0,122.0,3.1,16.0,484.0,78.61,63.35
2016,4,13,16,15,669.0,116.5,3.1,15.5,434.0,77.47,62.7
2016,4,13,16,30,638.0,111.0,3.1,15.0,384.0,76.25,61.96
2016,4,13,16,45,592.0,104.0,3.1,14.5,332.0,73.68,59.99
2016,4,13,17,0,546.0,97.0,3.1,14.0,280.0,71.0,57.86
2016,4,13,17,15,486.0,87.5,2.95,13.5,229.0,64.16,51.89
2016,4,13,17,30,426.0,78.0,2.8,13.0,178.0,58.21,46.51
2016,4,13,17,45,332.5,64.5,2.7,12.5,130.5,48.88,37.88
2016,4,13,18,0,239.0,51.0,2.6,12.0,83.0,39.26,28.7
2016,4,13,18,15,119.5,32.5,2.55,11.5,48.5,26.1,14.87
2016,4,13,18,30,0.0,14.0,2.5,11.0,14.0,12.73,0.0
2016,4,13,18,45,0.0,7.0,2.45,10.5,7.0,6.37,0.0
2016,4,13,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,45,66.0,14.5,2.2,9.5,19.5,51.97,0.0
2016,4,14,6,0,132.0,29.0,2.2,10.0,39.0,156.43,103.17
2016,4,14,6,15,248.0,44.0,2.25,10.0,81.0,259.44,212.9
2016,4,14,6,30,364.0,59.0,2.3,10.0,123.0,368.2,309.34
2016,4,14,6,45,439.5,70.0,2.35,10.5,172.5,449.19,378.89
2016,4,14,7,0,515.0,81.0,2.4,11.0,222.0,540.16,452.82
2016,4,14,7,15,596.5,75.0,2.5,11.5,271.5,614.85,510.61
2016,4,14,7,30,678.0,69.0,2.6,12.0,321.0,685.74,563.31
2016,4,14,7,45,672.0,83.0,2.75,12.5,364.0,718.65,585.97
2016,4,14,8,0,666.0,97.0,2.9,13.0,407.0,743.97,602.65
2016,4,14,8,15,656.5,114.0,2.95,13.0,447.5,766.59,617.67
2016,4,14,8,30,647.0,131.0,3.0,13.0,488.0,785.64,629.94
2016,4,14,8,45,628.0,152.5,3.1,13.5,523.0,797.47,636.04
2016,4,14,9,0,609.0,174.0,3.2,14.0,558.0,805.41,639.41
2016,4,14,9,15,506.0,229.0,3.25,14.0,562.0,760.6,602.88
2016,4,14,9,30,403.0,284.0,3.3,14.0,566.0,701.92,555.94
2016,4,14,9,45,622.0,211.0,3.4,14.5,671.0,847.02,665.54
2016,4,14,10,0,841.0,138.0,3.5,15.0,776.0,960.39,742.93
2016,4,14,10,15,849.0,140.0,3.55,15.0,805.0,957.54,739.19
2016,4,14,10,30,857.0,142.0,3.6,15.0,834.0,951.25,734.18
2016,4,14,10,45,437.5,219.0,3.65,15.5,573.0,633.13,499.91
2016,4,14,11,0,18.0,296.0,3.7,16.0,312.0,284.7,222.84
2016,4,14,11,15,433.0,229.5,3.8,16.0,605.5,609.0,483.44
2016,4,14,11,30,848.0,163.0,3.9,16.0,899.0,870.02,676.41
2016,4,14,11,45,835.0,172.5,4.0,16.0,902.0,837.77,651.77
2016,4,14,12,0,822.0,182.0,4.1,16.0,905.0,803.44,626.88
2016,4,14,12,15,821.5,181.5,4.2,16.0,903.0,767.62,600.22
2016,4,14,12,30,821.0,181.0,4.3,16.0,901.0,729.74,571.65
2016,4,14,12,45,845.5,164.0,4.4,16.0,898.5,692.0,543.11
2016,4,14,13,0,870.0,147.0,4.5,16.0,896.0,650.73,511.0
2016,4,14,13,15,865.5,146.0,4.55,16.0,879.0,603.26,472.69
2016,4,14,13,30,861.0,145.0,4.6,16.0,862.0,554.69,432.53
2016,4,14,13,45,848.5,146.5,4.65,16.0,836.0,503.58,389.35
2016,4,14,14,0,836.0,148.0,4.7,16.0,810.0,452.54,345.16
2016,4,14,14,15,593.0,235.0,4.7,16.0,695.5,380.91,288.25
2016,4,14,14,30,350.0,322.0,4.7,16.0,581.0,341.37,259.56
2016,4,14,14,45,571.0,229.5,4.75,16.0,626.5,298.12,215.52
2016,4,14,15,0,792.0,137.0,4.8,16.0,672.0,242.19,158.82
2016,4,14,15,15,774.0,133.0,4.8,15.5,628.5,182.45,111.16
2016,4,14,15,30,756.0,129.0,4.8,15.0,585.0,131.68,77.83
2016,4,14,15,45,746.5,119.5,4.8,15.0,539.5,79.64,64.28
2016,4,14,16,0,737.0,110.0,4.8,15.0,494.0,70.51,56.53
2016,4,14,16,15,707.0,105.0,4.7,14.5,443.0,69.36,55.83
2016,4,14,16,30,677.0,100.0,4.6,14.0,392.0,68.13,55.03
2016,4,14,16,45,640.5,93.0,4.6,14.0,340.5,65.24,52.64
2016,4,14,17,0,604.0,86.0,4.6,14.0,289.0,62.2,50.04
2016,4,14,17,15,545.0,78.0,4.35,13.5,237.0,58.06,46.45
2016,4,14,17,30,486.0,70.0,4.1,13.0,185.0,53.77,42.57
2016,4,14,17,45,399.0,58.5,3.95,12.5,137.5,46.1,35.44
2016,4,14,18,0,312.0,47.0,3.8,12.0,90.0,36.28,26.15
2016,4,14,18,15,186.0,31.0,3.7,11.5,53.5,24.2,13.71
2016,4,14,18,30,60.0,15.0,3.6,11.0,17.0,12.39,0.0
2016,4,14,18,45,30.0,7.5,3.5,10.5,8.5,6.82,0.0
2016,4,14,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,45,119.0,13.5,2.65,7.5,22.5,82.55,0.0
2016,4,15,6,0,238.0,27.0,2.7,8.0,45.0,223.85,159.57
2016,4,15,6,15,355.5,38.5,2.75,8.5,90.0,327.11,271.62
2016,4,15,6,30,473.0,50.0,2.8,9.0,135.0,438.64,370.2
2016,4,15,6,45,541.0,59.0,2.9,9.5,186.5,517.76,437.28
2016,4,15,7,0,609.0,68.0,3.0,10.0,238.0,600.07,503.68
2016,4,15,7,15,657.5,74.0,3.15,10.5,292.0,664.99,553.78
2016,4,15,7,30,706.0,80.0,3.3,11.0,346.0,730.55,602.52
2016,4,15,7,45,735.5,86.0,3.45,12.0,398.5,779.68,636.13
2016,4,15,8,0,765.0,92.0,3.6,13.0,451.0,822.38,664.05
2016,4,15,8,15,790.5,96.0,3.55,13.5,502.0,862.8,689.82
2016,4,15,8,30,816.0,100.0,3.5,14.0,553.0,901.02,713.46
2016,4,15,8,45,833.5,103.5,3.45,14.5,600.0,928.62,729.12
2016,4,15,9,0,851.0,107.0,3.4,15.0,647.0,953.31,742.64
2016,4,15,9,15,865.5,109.5,3.3,15.0,689.0,970.83,752.12
2016,4,15,9,30,880.0,112.0,3.2,15.0,731.0,975.25,752.59
2016,4,15,9,45,895.5,111.5,3.1,15.5,768.5,983.85,754.78
2016,4,15,10,0,911.0,111.0,3.0,16.0,806.0,989.03,754.68
2016,4,15,10,15,918.5,112.5,2.95,16.5,835.5,985.32,749.11
2016,4,15,10,30,926.0,114.0,2.9,17.0,865.0,978.06,741.4
2016,4,15,10,45,933.0,113.5,2.9,17.5,888.0,964.77,730.25
2016,4,15,11,0,940.0,113.0,2.9,18.0,911.0,948.03,716.97
2016,4,15,11,15,942.5,113.5,2.9,18.0,924.5,924.98,700.9
2016,4,15,11,30,945.0,114.0,2.9,18.0,938.0,898.75,682.76
2016,4,15,11,45,948.5,113.0,2.95,18.0,945.0,868.86,662.47
2016,4,15,12,0,952.0,112.0,3.0,18.0,952.0,836.02,640.07
2016,4,15,12,15,950.5,112.0,3.0,18.0,949.5,797.6,613.34
2016,4,15,12,30,949.0,112.0,3.0,18.0,947.0,756.83,583.61
2016,4,15,12,45,949.5,109.5,3.05,18.5,937.5,713.05,549.61
2016,4,15,13,0,950.0,107.0,3.1,19.0,928.0,667.18,513.38
2016,4,15,13,15,945.5,106.0,3.1,19.0,909.5,617.83,474.46
2016,4,15,13,30,941.0,105.0,3.1,19.0,891.0,567.17,433.48
2016,4,15,13,45,935.5,103.5,3.15,19.0,865.5,514.53,389.97
2016,4,15,14,0,930.0,102.0,3.2,19.0,840.0,461.08,344.54
2016,4,15,14,15,921.0,100.5,3.2,19.0,807.5,405.81,296.5
2016,4,15,14,30,912.0,99.0,3.2,19.0,775.0,350.53,247.59
2016,4,15,14,45,900.0,97.0,3.2,19.0,736.0,294.35,197.91
2016,4,15,15,0,888.0,95.0,3.2,19.0,697.0,238.94,150.03
2016,4,15,15,15,873.0,92.5,3.15,19.0,653.0,183.74,106.07
2016,4,15,15,30,858.0,90.0,3.1,19.0,609.0,130.04,71.13
2016,4,15,15,45,839.0,87.0,3.05,19.0,561.0,68.1,53.3
2016,4,15,16,0,820.0,84.0,3.0,19.0,513.0,59.69,46.27
2016,4,15,16,15,794.0,80.5,2.9,18.5,461.5,58.62,45.6
2016,4,15,16,30,768.0,77.0,2.8,18.0,410.0,57.5,44.88
2016,4,15,16,45,734.5,72.0,2.7,17.5,357.0,55.09,43.0
2016,4,15,17,0,701.0,67.0,2.6,17.0,304.0,52.59,40.98
2016,4,15,17,15,648.0,61.0,2.55,16.0,251.0,44.8,34.26
2016,4,15,17,30,595.0,55.0,2.5,15.0,198.0,41.48,31.36
2016,4,15,17,45,516.0,46.5,2.45,14.5,149.0,35.88,26.17
2016,4,15,18,0,437.0,38.0,2.4,14.0,100.0,30.1,20.62
2016,4,15,18,15,300.0,26.5,2.45,13.5,60.5,21.29,11.52
2016,4,15,18,30,163.0,15.0,2.5,13.0,21.0,12.14,0.0
2016,4,15,18,45,81.5,7.5,2.55,13.0,10.5,6.82,0.0
2016,4,15,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,5,45,125.0,14.0,1.4,10.5,24.0,86.91,0.0
2016,4,16,6,0,250.0,28.0,1.3,11.0,48.0,234.81,171.37
2016,4,16,6,15,358.5,39.5,1.25,11.5,92.5,331.31,270.7
2016,4,16,6,30,467.0,51.0,1.2,12.0,137.0,436.86,360.77
2016,4,16,6,45,536.0,59.5,1.2,13.0,188.0,516.04,424.06
2016,4,16,7,0,605.0,68.0,1.2,14.0,239.0,598.47,486.13
2016,4,16,7,15,652.0,74.0,1.2,14.5,292.5,662.09,531.82
2016,4,16,7,30,699.0,80.0,1.2,15.0,346.0,726.29,575.98
2016,4,16,7,45,732.5,84.5,1.3,15.5,398.5,776.76,609.79
2016,4,16,8,0,766.0,89.0,1.4,16.0,451.0,821.49,638.84
2016,4,16,8,15,790.5,93.0,1.4,16.5,501.5,860.99,662.45
2016,4,16,8,30,815.0,97.0,1.4,17.0,552.0,898.27,684.1
2016,4,16,8,45,831.0,101.0,1.45,18.0,598.5,925.05,697.78
2016,4,16,9,0,847.0,105.0,1.5,19.0,645.0,948.9,709.47
2016,4,16,9,15,861.0,107.5,1.5,19.0,686.5,965.93,718.65
2016,4,16,9,30,875.0,110.0,1.5,19.0,728.0,969.94,719.48
2016,4,16,9,45,888.5,110.0,1.55,19.5,765.0,977.23,722.14
2016,4,16,10,0,902.0,110.0,1.6,20.0,802.0,981.13,722.68
2016,4,16,10,15,909.5,111.5,1.6,20.5,831.0,977.51,717.82
2016,4,16,10,30,917.0,113.0,1.6,21.0,860.0,970.39,710.96
2016,4,16,10,45,926.0,111.5,1.6,21.5,883.0,958.05,700.93
2016,4,16,11,0,935.0,110.0,1.6,22.0,906.0,942.25,688.88
2016,4,16,11,15,938.0,110.5,1.6,22.0,920.0,919.8,673.99
2016,4,16,11,30,941.0,111.0,1.6,22.0,934.0,894.17,657.14
2016,4,16,11,45,944.0,110.0,1.65,22.5,941.0,864.06,636.7
2016,4,16,12,0,947.0,109.0,1.7,23.0,948.0,831.05,614.32
2016,4,16,12,15,946.5,109.0,1.7,23.0,946.0,793.61,589.56
2016,4,16,12,30,946.0,109.0,1.7,23.0,944.0,753.75,562.01
2016,4,16,12,45,944.0,108.5,1.7,23.0,934.0,710.26,530.5
2016,4,16,13,0,942.0,108.0,1.7,23.0,924.0,664.83,496.87
2016,4,16,13,15,937.5,107.0,1.7,23.0,906.5,615.87,459.82
2016,4,16,13,30,933.0,106.0,1.7,23.0,889.0,565.6,420.76
2016,4,16,13,45,928.5,104.0,1.7,23.0,864.0,513.44,379.12
2016,4,16,14,0,924.0,102.0,1.7,23.0,839.0,460.41,335.55
2016,4,16,14,15,915.5,100.5,1.7,23.0,807.0,405.67,289.52
2016,4,16,14,30,907.0,99.0,1.7,23.0,775.0,350.87,242.5
2016,4,16,14,45,898.0,96.5,1.75,23.0,737.0,295.38,194.7
2016,4,16,15,0,889.0,94.0,1.8,23.0,699.0,240.33,148.15
2016,4,16,15,15,874.0,92.0,1.8,23.0,655.0,185.47,105.27
2016,4,16,15,30,859.0,90.0,1.8,23.0,611.0,132.1,70.9
2016,4,16,15,45,836.0,88.0,1.8,23.0,562.0,70.73,44.42
2016,4,16,16,0,813.0,86.0,1.8,23.0,513.0,60.94,46.54
2016,4,16,16,15,786.5,82.5,1.75,22.5,462.0,59.94,45.96
2016,4,16,16,30,760.0,79.0,1.7,22.0,411.0,58.88,45.31
2016,4,16,16,45,704.0,79.0,1.65,21.5,355.5,54.97,42.17
2016,4,16,17,0,648.0,79.0,1.6,21.0,300.0,56.68,43.84
2016,4,16,17,15,594.0,72.0,1.5,20.0,248.0,53.11,40.93
2016,4,16,17,30,540.0,65.0,1.4,19.0,196.0,49.41,37.77
2016,4,16,17,45,436.0,57.0,1.35,18.5,146.0,44.57,33.3
2016,4,16,18,0,332.0,49.0,1.3,18.0,96.0,37.79,26.89
2016,4,16,18,15,215.5,33.0,1.3,17.5,58.5,25.76,15.09
2016,4,16,18,30,99.0,17.0,1.3,17.0,21.0,13.39,0.0
2016,4,16,18,45,49.5,8.5,1.3,17.0,10.5,7.73,0.0
2016,4,16,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,45,99.0,15.5,0.7,12.5,24.0,97.32,0.0
2016,4,17,6,0,198.0,31.0,0.7,13.0,48.0,204.21,151.14
2016,4,17,6,15,298.0,45.0,0.75,13.5,91.0,295.05,239.18
2016,4,17,6,30,398.0,59.0,0.8,14.0,134.0,397.3,325.32
2016,4,17,6,45,467.0,69.0,0.85,14.5,184.0,476.55,389.7
2016,4,17,7,0,536.0,79.0,0.9,15.0,234.0,558.93,452.66
2016,4,17,7,15,584.5,87.0,0.95,15.5,286.0,624.59,500.24
2016,4,17,7,30,633.0,95.0,1.0,16.0,338.0,690.94,546.5
2016,4,17,7,45,669.5,100.0,1.05,16.5,390.0,743.24,581.11
2016,4,17,8,0,706.0,105.0,1.1,17.0,442.0,794.7,614.26
2016,4,17,8,15,732.0,109.5,1.15,17.5,491.5,834.65,638.72
2016,4,17,8,30,758.0,114.0,1.2,18.0,541.0,872.65,661.56
2016,4,17,8,45,781.0,116.5,1.25,18.5,588.0,897.78,675.5
2016,4,17,9,0,804.0,119.0,1.3,19.0,635.0,926.03,691.59
2016,4,17,9,15,819.0,121.5,1.35,19.5,676.0,943.7,700.6
2016,4,17,9,30,834.0,124.0,1.4,20.0,717.0,958.19,707.73
2016,4,17,9,45,853.0,122.0,1.45,20.5,754.5,968.13,712.01
2016,4,17,10,0,872.0,120.0,1.5,21.0,792.0,965.09,708.08
2016,4,17,10,15,879.5,121.5,1.55,21.5,820.5,961.55,704.13
2016,4,17,10,30,887.0,123.0,1.6,22.0,849.0,954.6,698.11
2016,4,17,10,45,895.0,123.0,1.65,22.5,871.5,943.18,689.37
2016,4,17,11,0,903.0,123.0,1.7,23.0,894.0,928.39,678.59
2016,4,17,11,15,906.0,123.5,1.7,23.0,908.0,906.41,663.96
2016,4,17,11,30,909.0,124.0,1.7,23.0,922.0,881.37,647.44
2016,4,17,11,45,912.0,123.5,1.7,23.5,929.0,852.44,627.17
2016,4,17,12,0,915.0,123.0,1.7,24.0,936.0,820.69,605.09
2016,4,17,12,15,914.5,123.0,1.65,24.0,934.0,784.14,580.47
2016,4,17,12,30,914.0,123.0,1.6,24.0,932.0,745.27,552.86
2016,4,17,12,45,914.0,121.0,1.6,24.5,923.0,702.92,521.39
2016,4,17,13,0,914.0,119.0,1.6,25.0,914.0,658.6,487.92
2016,4,17,13,15,910.0,118.0,1.5,25.0,896.5,611.06,451.67
2016,4,17,13,30,906.0,117.0,1.4,25.0,879.0,562.23,413.63
2016,4,17,13,45,902.0,114.5,1.3,25.0,854.5,511.14,372.99
2016,4,17,14,0,898.0,112.0,1.2,25.0,830.0,459.19,330.62
2016,4,17,14,15,889.0,110.5,1.05,25.0,798.0,405.53,285.84
2016,4,17,14,30,880.0,109.0,0.9,25.0,766.0,351.9,240.35
2016,4,17,14,45,871.0,106.0,0.8,25.0,728.5,297.43,194.2
2016,4,17,15,0,862.0,103.0,0.7,25.0,691.0,243.44,149.32
2016,4,17,15,15,847.0,100.0,0.6,25.0,647.5,180.68,101.0
2016,4,17,15,30,832.0,97.0,0.5,25.0,604.0,127.65,66.84
2016,4,17,15,45,814.0,93.0,0.4,25.0,557.0,75.69,46.74
2016,4,17,16,0,796.0,89.0,0.3,25.0,510.0,62.82,47.66
2016,4,17,16,15,770.0,85.5,0.35,24.5,459.0,61.92,47.21
2016,4,17,16,30,744.0,82.0,0.4,24.0,408.0,60.98,46.68
2016,4,17,16,45,709.0,76.5,0.45,24.0,356.0,58.33,44.57
2016,4,17,17,0,674.0,71.0,0.5,24.0,304.0,50.63,38.1
2016,4,17,17,15,623.0,64.5,0.65,23.0,251.5,47.19,35.33
2016,4,17,17,30,572.0,58.0,0.8,22.0,199.0,43.62,32.3
2016,4,17,17,45,494.0,49.5,0.95,21.5,150.5,38.14,27.37
2016,4,17,18,0,416.0,41.0,1.1,21.0,102.0,32.48,22.07
2016,4,17,18,15,292.5,28.5,1.15,20.5,63.0,22.88,12.76
2016,4,17,18,30,169.0,16.0,1.2,20.0,24.0,12.9,0.0
2016,4,17,18,45,84.5,8.0,1.25,19.5,12.0,7.28,0.0
2016,4,17,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,5,45,135.5,15.0,0.55,13.5,27.5,123.01,0.0
2016,4,18,6,0,271.0,30.0,0.5,14.0,55.0,251.66,189.44
2016,4,18,6,15,374.0,41.5,0.5,14.5,100.0,346.23,278.47
2016,4,18,6,30,477.0,53.0,0.5,15.0,145.0,449.05,363.13
2016,4,18,6,45,545.5,61.0,0.5,16.0,196.5,527.92,423.34
2016,4,18,7,0,614.0,69.0,0.5,17.0,248.0,609.91,482.36
2016,4,18,7,15,660.0,75.0,0.45,17.5,301.5,673.12,524.9
2016,4,18,7,30,706.0,81.0,0.4,18.0,355.0,736.84,565.76
2016,4,18,7,45,737.5,86.0,0.4,18.5,408.0,781.26,592.52
2016,4,18,8,0,769.0,91.0,0.4,19.0,461.0,830.1,621.6
2016,4,18,8,15,793.0,95.0,0.45,19.5,511.0,869.18,644.37
2016,4,18,8,30,817.0,99.0,0.5,20.0,561.0,906.02,665.45
2016,4,18,8,45,835.0,102.0,0.6,21.0,608.0,933.46,680.07
2016,4,18,9,0,853.0,105.0,0.7,22.0,655.0,958.0,692.87
2016,4,18,9,15,866.5,107.0,0.8,22.5,696.0,973.94,701.59
2016,4,18,9,30,880.0,109.0,0.9,23.0,737.0,976.86,702.32
2016,4,18,9,45,894.0,108.5,1.0,23.5,774.0,984.05,705.99
2016,4,18,10,0,908.0,108.0,1.1,24.0,811.0,987.86,707.54
2016,4,18,10,15,915.0,109.5,1.15,24.0,840.0,983.71,704.73
2016,4,18,10,30,922.0,111.0,1.2,24.0,869.0,976.06,699.94
2016,4,18,10,45,927.5,111.5,1.25,24.5,890.5,962.51,690.23
2016,4,18,11,0,933.0,112.0,1.3,25.0,912.0,945.56,678.53
2016,4,18,11,15,936.0,112.5,1.3,25.0,926.0,923.09,664.0
2016,4,18,11,30,939.0,113.0,1.3,25.0,940.0,897.46,647.55
2016,4,18,11,45,939.5,113.5,1.3,25.5,946.0,866.76,626.65
2016,4,18,12,0,940.0,114.0,1.3,26.0,952.0,833.28,604.0
2016,4,18,12,15,939.0,114.0,1.3,26.0,949.5,795.63,579.76
2016,4,18,12,30,938.0,114.0,1.3,26.0,947.0,755.65,552.85
2016,4,18,12,45,932.0,115.5,1.3,26.0,936.0,711.52,521.67
2016,4,18,13,0,926.0,117.0,1.3,26.0,925.0,665.77,488.65
2016,4,18,13,15,921.5,116.5,1.3,26.0,907.0,617.85,453.26
2016,4,18,13,30,917.0,116.0,1.3,26.0,889.0,568.67,415.92
2016,4,18,13,45,905.5,117.5,1.3,26.0,862.5,516.71,375.47
2016,4,18,14,0,894.0,119.0,1.3,26.0,836.0,464.52,333.67
2016,4,18,14,15,885.0,117.5,1.3,25.5,804.0,411.0,290.31
2016,4,18,14,30,876.0,116.0,1.3,25.0,772.0,357.53,245.84
2016,4,18,14,45,855.0,117.5,1.35,25.0,731.5,296.4,195.18
2016,4,18,15,0,834.0,119.0,1.4,25.0,691.0,243.55,151.51
2016,4,18,15,15,817.5,116.5,1.4,24.5,647.5,190.49,110.53
2016,4,18,15,30,801.0,114.0,1.4,24.0,604.0,139.29,77.23
2016,4,18,15,45,771.5,113.0,1.45,24.0,554.5,90.93,58.44
2016,4,18,16,0,742.0,112.0,1.5,24.0,505.0,71.29,55.03
2016,4,18,16,15,557.5,135.0,1.5,23.5,413.5,89.22,70.53
2016,4,18,16,30,373.0,158.0,1.5,23.0,322.0,106.1,85.15
2016,4,18,16,45,336.5,146.0,1.55,22.5,280.0,105.64,85.17
2016,4,18,17,0,300.0,134.0,1.6,22.0,238.0,98.06,79.08
2016,4,18,17,15,273.5,114.0,1.6,21.0,197.0,84.95,68.21
2016,4,18,17,30,247.0,94.0,1.6,20.0,156.0,71.33,56.59
2016,4,18,17,45,204.0,74.5,1.6,19.0,117.5,57.49,44.45
2016,4,18,18,0,161.0,55.0,1.6,18.0,79.0,43.2,31.61
2016,4,18,18,15,80.5,36.5,1.65,17.5,48.5,29.13,18.23
2016,4,18,18,30,0.0,18.0,1.7,17.0,18.0,15.7,0.0
2016,4,18,18,45,0.0,9.0,1.75,16.5,9.0,8.19,0.0
2016,4,18,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,5,45,114.5,17.0,1.2,12.5,28.0,111.69,0.0
2016,4,19,6,0,229.0,34.0,1.1,13.0,56.0,228.68,176.13
2016,4,19,6,15,328.0,47.5,1.05,13.5,100.0,320.05,261.08
2016,4,19,6,30,427.0,61.0,1.0,14.0,144.0,422.96,347.09
2016,4,19,6,45,504.5,68.5,1.0,15.0,196.0,507.18,413.6
2016,4,19,7,0,582.0,76.0,1.0,16.0,248.0,594.75,478.37
2016,4,19,7,15,628.0,82.5,0.95,16.5,301.0,657.87,522.22
2016,4,19,7,30,674.0,89.0,0.9,17.0,354.0,721.46,564.46
2016,4,19,7,45,715.0,92.0,0.9,17.5,407.5,776.12,599.3
2016,4,19,8,0,756.0,95.0,0.9,18.0,461.0,824.81,629.02
2016,4,19,8,15,780.0,98.5,0.9,18.5,510.5,863.07,650.98
2016,4,19,8,30,804.0,102.0,0.9,19.0,560.0,899.11,671.14
2016,4,19,8,45,825.0,104.0,0.9,19.5,607.0,928.01,686.33
2016,4,19,9,0,846.0,106.0,0.9,20.0,654.0,954.13,699.65
2016,4,19,9,15,859.5,108.5,0.85,20.5,695.5,970.6,705.78
2016,4,19,9,30,873.0,111.0,0.8,21.0,737.0,973.95,703.76
2016,4,19,9,45,878.5,115.0,0.8,22.0,771.5,977.91,702.16
2016,4,19,10,0,884.0,119.0,0.8,23.0,806.0,978.42,698.53
2016,4,19,10,15,711.5,208.5,0.8,23.0,774.5,913.77,656.96
2016,4,19,10,30,539.0,298.0,0.8,23.0,743.0,824.66,596.14
2016,4,19,10,45,718.5,214.5,0.8,23.5,823.5,892.55,642.86
2016,4,19,11,0,898.0,131.0,0.8,24.0,904.0,934.61,666.58
2016,4,19,11,15,723.5,231.5,0.85,24.0,860.5,868.37,624.0
2016,4,19,11,30,549.0,332.0,0.9,24.0,817.0,787.9,568.52
2016,4,19,11,45,722.0,236.5,0.95,24.5,879.0,816.13,590.85
2016,4,19,12,0,895.0,141.0,1.0,25.0,941.0,824.01,596.89
2016,4,19,12,15,691.5,248.5,1.05,25.0,865.5,739.71,538.04
2016,4,19,12,30,488.0,356.0,1.1,25.0,790.0,656.01,478.49
2016,4,19,12,45,480.5,352.0,1.15,25.0,776.0,618.96,453.53
2016,4,19,13,0,473.0,348.0,1.2,25.0,762.0,581.74,427.43
2016,4,19,13,15,405.0,368.5,1.25,24.5,718.0,529.48,390.52
2016,4,19,13,30,337.0,389.0,1.3,24.0,674.0,486.72,359.93
2016,4,19,13,45,366.5,366.0,1.4,24.0,668.0,459.12,339.47
2016,4,19,14,0,396.0,343.0,1.5,24.0,662.0,428.89,316.04
2016,4,19,14,15,298.5,351.5,1.55,23.5,586.5,372.4,274.92
2016,4,19,14,30,201.0,360.0,1.6,23.0,511.0,334.18,248.04
2016,4,19,14,45,153.0,339.0,1.7,23.0,450.5,290.91,216.46
2016,4,19,15,0,105.0,318.0,1.8,23.0,390.0,263.24,197.2
2016,4,19,15,15,79.0,288.0,1.85,22.5,340.5,229.35,173.07
2016,4,19,15,30,53.0,258.0,1.9,22.0,291.0,199.0,151.86
2016,4,19,15,45,35.0,224.5,2.0,21.5,246.0,170.35,131.6
2016,4,19,16,0,17.0,191.0,2.1,21.0,201.0,156.18,127.23
2016,4,19,16,15,80.0,189.0,2.15,20.5,226.0,144.99,118.54
2016,4,19,16,30,143.0,187.0,2.2,20.0,251.0,135.73,111.36
2016,4,19,16,45,128.5,166.5,2.25,19.5,218.5,122.53,100.68
2016,4,19,17,0,114.0,146.0,2.3,19.0,186.0,108.9,89.41
2016,4,19,17,15,101.0,122.5,2.25,18.0,154.0,93.02,76.09
2016,4,19,17,30,88.0,99.0,2.2,17.0,122.0,76.64,61.96
2016,4,19,17,45,71.0,77.0,2.2,16.5,92.5,60.73,47.77
2016,4,19,18,0,54.0,55.0,2.2,16.0,63.0,44.37,32.94
2016,4,19,18,15,27.0,35.0,2.15,15.5,39.0,29.67,19.02
2016,4,19,18,30,0.0,15.0,2.1,15.0,15.0,13.21,0.0
2016,4,19,18,45,0.0,7.5,2.05,15.0,7.5,6.82,0.0
2016,4,19,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,45,137.5,17.0,1.15,11.5,30.5,126.67,9.0
2016,4,20,6,0,275.0,34.0,1.2,12.0,61.0,259.71,203.5
2016,4,20,6,15,376.0,45.5,1.2,12.5,106.5,354.18,290.4
2016,4,20,6,30,477.0,57.0,1.2,13.0,152.0,456.31,376.09
2016,4,20,6,45,539.0,66.0,1.3,14.0,203.5,531.9,435.84
2016,4,20,7,0,601.0,75.0,1.4,15.0,255.0,610.1,494.56
2016,4,20,7,15,646.0,81.0,1.35,15.5,308.0,672.34,538.39
2016,4,20,7,30,691.0,87.0,1.3,16.0,361.0,734.96,580.55
2016,4,20,7,45,723.5,92.0,1.3,16.5,413.5,785.14,612.73
2016,4,20,8,0,756.0,97.0,1.3,17.0,466.0,834.22,643.26
2016,4,20,8,15,779.5,100.5,1.3,17.5,515.5,866.59,661.6
2016,4,20,8,30,803.0,104.0,1.3,18.0,565.0,902.14,681.93
2016,4,20,8,45,826.5,105.0,1.35,18.5,612.5,932.21,699.01
2016,4,20,9,0,850.0,106.0,1.4,19.0,660.0,959.53,714.21
2016,4,20,9,15,863.0,107.5,1.4,19.0,700.5,974.34,721.83
2016,4,20,9,30,876.0,109.0,1.4,19.0,741.0,976.11,721.24
2016,4,20,9,45,897.0,105.0,1.45,19.5,779.0,986.14,725.74
2016,4,20,10,0,918.0,101.0,1.5,20.0,817.0,992.82,728.09
2016,4,20,10,15,747.5,193.0,1.55,20.0,790.0,932.66,688.6
2016,4,20,10,30,577.0,285.0,1.6,20.0,763.0,847.61,629.72
2016,4,20,10,45,529.5,311.5,1.65,20.5,758.5,814.06,605.24
2016,4,20,11,0,482.0,338.0,1.7,21.0,754.0,779.04,579.16
2016,4,20,11,15,491.5,343.5,1.7,21.0,773.5,772.85,574.65
2016,4,20,11,30,501.0,349.0,1.7,21.0,793.0,764.13,568.14
2016,4,20,11,45,707.0,239.0,1.75,21.0,870.5,807.39,602.36
2016,4,20,12,0,913.0,129.0,1.8,21.0,948.0,828.75,618.74
2016,4,20,12,15,912.0,129.0,1.8,21.0,945.5,791.81,593.5
2016,4,20,12,30,911.0,129.0,1.8,21.0,943.0,752.63,565.82
2016,4,20,12,45,905.5,130.0,1.85,21.0,932.5,709.26,534.54
2016,4,20,13,0,900.0,131.0,1.9,21.0,922.0,664.34,501.35
2016,4,20,13,15,895.5,130.5,1.9,21.0,903.5,617.45,465.56
2016,4,20,13,30,891.0,130.0,1.9,21.0,885.0,569.36,427.89
2016,4,20,13,45,881.5,129.5,1.95,21.0,859.0,517.92,386.89
2016,4,20,14,0,872.0,129.0,2.0,21.0,833.0,466.17,344.41
2016,4,20,14,15,862.5,127.5,2.0,20.5,801.0,408.34,296.72
2016,4,20,14,30,853.0,126.0,2.0,20.0,769.0,355.07,251.25
2016,4,20,14,45,839.5,123.5,2.0,20.0,730.5,300.48,203.95
2016,4,20,15,0,826.0,121.0,2.0,20.0,692.0,247.01,158.26
2016,4,20,15,15,809.5,118.0,1.95,19.5,648.5,194.07,116.06
2016,4,20,15,30,793.0,115.0,1.9,19.0,605.0,143.01,81.33
2016,4,20,15,45,775.5,109.5,1.9,19.0,557.5,92.15,58.21
2016,4,20,16,0,758.0,104.0,1.9,19.0,510.0,73.06,57.7
2016,4,20,16,15,555.5,134.0,1.85,18.5,416.0,88.01,70.93
2016,4,20,16,30,353.0,164.0,1.8,18.0,322.0,116.43,95.75
2016,4,20,16,45,328.0,148.5,1.8,18.0,281.0,107.12,87.97
2016,4,20,17,0,303.0,133.0,1.8,18.0,240.0,97.4,79.79
2016,4,20,17,15,278.5,113.0,1.7,17.0,199.0,84.31,68.78
2016,4,20,17,30,254.0,93.0,1.6,16.0,158.0,70.7,57.0
2016,4,20,17,45,217.0,74.0,1.55,15.5,120.5,57.23,44.93
2016,4,20,18,0,180.0,55.0,1.5,15.0,83.0,43.31,32.22
2016,4,20,18,15,110.0,37.0,1.5,14.5,52.0,29.62,19.23
2016,4,20,18,30,40.0,19.0,1.5,14.0,21.0,16.18,0.0
2016,4,20,18,45,20.0,9.5,1.5,13.5,10.5,8.64,0.0
2016,4,20,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,10.0,0.9,13.5,10.0,8.79,0.0
2016,4,21,6,0,0.0,20.0,0.9,14.0,20.0,17.6,8.59
2016,4,21,6,15,0.0,35.5,1.0,14.0,35.5,31.32,20.76
2016,4,21,6,30,0.0,51.0,1.1,14.0,51.0,46.34,33.91
2016,4,21,6,45,0.0,68.0,1.2,14.5,68.0,63.18,48.39
2016,4,21,7,0,0.0,85.0,1.3,15.0,85.0,79.73,62.36
2016,4,21,7,15,0.0,103.0,1.35,15.0,103.0,97.19,76.95
2016,4,21,7,30,0.0,121.0,1.4,15.0,121.0,114.45,91.14
2016,4,21,7,45,9.5,150.0,1.5,15.5,154.5,152.14,122.17
2016,4,21,8,0,19.0,179.0,1.6,16.0,188.0,189.93,152.6
2016,4,21,8,15,133.0,215.0,1.65,16.0,290.5,366.59,296.21
2016,4,21,8,30,247.0,251.0,1.7,16.0,393.0,532.59,423.56
2016,4,21,8,45,328.5,254.0,1.8,16.5,459.5,611.22,480.96
2016,4,21,9,0,410.0,257.0,1.9,17.0,526.0,707.83,549.92
2016,4,21,9,15,356.0,291.0,1.95,17.0,535.0,673.8,522.17
2016,4,21,9,30,302.0,325.0,2.0,17.0,544.0,654.33,505.65
2016,4,21,9,45,339.5,331.5,2.05,17.5,589.0,690.46,530.75
2016,4,21,10,0,377.0,338.0,2.1,18.0,634.0,724.76,553.76
2016,4,21,10,15,311.5,370.0,2.1,18.0,620.5,686.35,523.35
2016,4,21,10,30,246.0,402.0,2.1,18.0,607.0,647.0,492.82
2016,4,21,10,45,229.5,416.0,2.1,18.0,611.0,621.8,474.1
2016,4,21,11,0,213.0,430.0,2.1,18.0,615.0,609.41,464.24
2016,4,21,11,15,289.5,417.0,2.15,18.0,672.5,660.25,502.16
2016,4,21,11,30,366.0,404.0,2.2,18.0,730.0,695.9,528.46
2016,4,21,11,45,384.5,391.5,2.25,18.5,736.0,680.04,516.27
2016,4,21,12,0,403.0,379.0,2.3,19.0,742.0,665.9,505.53
2016,4,21,12,15,628.5,264.5,2.35,19.0,828.5,709.12,540.75
2016,4,21,12,30,854.0,150.0,2.4,19.0,915.0,734.9,561.88
2016,4,21,12,45,857.5,145.5,2.5,19.0,907.0,691.81,529.97
2016,4,21,13,0,861.0,141.0,2.6,19.0,899.0,649.9,498.49
2016,4,21,13,15,587.5,270.0,2.65,19.0,782.5,554.96,424.76
2016,4,21,13,30,314.0,399.0,2.7,19.0,666.0,483.55,369.06
2016,4,21,13,45,587.0,261.0,2.8,19.0,742.5,477.89,363.91
2016,4,21,14,0,860.0,123.0,2.9,19.0,819.0,458.32,343.92
2016,4,21,14,15,851.0,121.5,2.9,19.0,788.0,406.67,299.25
2016,4,21,14,30,842.0,120.0,2.9,19.0,757.0,348.8,249.15
2016,4,21,14,45,496.0,223.0,2.95,19.0,593.5,283.04,203.63
2016,4,21,15,0,150.0,326.0,3.0,19.0,430.0,268.1,203.14
2016,4,21,15,15,218.5,296.5,2.95,18.5,438.0,245.22,182.76
2016,4,21,15,30,287.0,267.0,2.9,18.0,446.0,204.68,150.1
2016,4,21,15,45,236.0,251.0,2.9,18.0,390.5,182.4,139.75
2016,4,21,16,0,185.0,235.0,2.9,18.0,335.0,164.81,136.12
2016,4,21,16,15,123.0,208.5,2.85,17.5,272.5,148.84,123.28
2016,4,21,16,30,61.0,182.0,2.8,17.0,210.0,139.03,115.55
2016,4,21,16,45,56.5,160.5,2.8,17.0,183.5,124.09,103.04
2016,4,21,17,0,52.0,139.0,2.8,17.0,157.0,108.81,90.06
2016,4,21,17,15,44.5,117.0,2.65,16.5,131.0,92.85,76.41
2016,4,21,17,30,37.0,95.0,2.5,16.0,105.0,76.55,62.16
2016,4,21,17,45,25.5,74.0,2.4,15.5,80.0,60.57,47.88
2016,4,21,18,0,14.0,53.0,2.3,15.0,55.0,44.27,33.09
2016,4,21,18,15,7.0,34.0,2.25,14.5,35.0,29.36,19.13
2016,4,21,18,30,0.0,15.0,2.2,14.0,15.0,13.21,0.0
2016,4,21,18,45,0.0,7.5,2.15,13.5,7.5,6.82,0.0
2016,4,21,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,45,109.5,19.5,3.75,13.5,31.5,116.97,45.41
2016,4,22,6,0,219.0,39.0,3.8,14.0,63.0,229.93,182.78
2016,4,22,6,15,316.5,51.5,3.85,14.0,106.5,319.18,264.6
2016,4,22,6,30,414.0,64.0,3.9,14.0,150.0,416.5,349.23
2016,4,22,6,45,484.0,72.0,4.0,14.0,200.5,499.24,418.91
2016,4,22,7,0,554.0,80.0,4.1,14.0,251.0,581.17,484.82
2016,4,22,7,15,600.5,86.5,4.2,14.0,303.0,644.08,533.65
2016,4,22,7,30,647.0,93.0,4.3,14.0,355.0,707.52,581.61
2016,4,22,7,45,683.5,97.5,4.45,14.0,407.0,759.61,620.05
2016,4,22,8,0,720.0,102.0,4.6,14.0,459.0,810.85,657.26
2016,4,22,8,15,497.5,175.0,4.7,14.0,433.5,694.04,565.96
2016,4,22,8,30,275.0,248.0,4.8,14.0,408.0,555.56,452.26
2016,4,22,8,45,203.5,276.0,4.9,14.5,400.0,500.05,405.58
2016,4,22,9,0,132.0,304.0,5.0,15.0,392.0,459.94,370.19
2016,4,22,9,15,66.0,200.0,5.1,15.0,244.0,259.95,210.07
2016,4,22,9,30,0.0,96.0,5.2,15.0,96.0,85.3,65.18
2016,4,22,9,45,13.5,200.0,5.35,15.0,211.0,195.59,155.74
2016,4,22,10,0,27.0,304.0,5.5,15.0,326.0,323.56,257.86
2016,4,22,10,15,13.5,209.0,5.55,15.0,220.0,202.57,160.56
2016,4,22,10,30,0.0,114.0,5.6,15.0,114.0,101.79,78.27
2016,4,22,10,45,3.5,154.5,5.65,15.0,157.5,141.78,110.96
2016,4,22,11,0,7.0,195.0,5.7,15.0,201.0,181.57,143.09
2016,4,22,11,15,100.5,322.0,5.7,14.5,411.5,396.61,316.85
2016,4,22,11,30,194.0,449.0,5.7,14.0,622.0,586.54,464.46
2016,4,22,11,45,97.0,272.5,5.7,14.0,359.0,333.11,266.32
2016,4,22,12,0,0.0,96.0,5.7,14.0,96.0,85.48,64.86
2016,4,22,12,15,63.5,273.0,5.6,14.0,330.5,290.99,232.43
2016,4,22,12,30,127.0,450.0,5.5,14.0,565.0,483.67,382.72
2016,4,22,12,45,121.0,443.5,5.4,14.0,552.0,461.64,364.69
2016,4,22,13,0,115.0,437.0,5.3,14.0,539.0,440.11,347.67
2016,4,22,13,15,88.0,413.0,5.2,14.0,490.5,397.44,314.08
2016,4,22,13,30,61.0,389.0,5.1,14.0,442.0,355.44,281.05
2016,4,22,13,45,458.0,261.5,5.05,14.0,635.0,420.6,331.62
2016,4,22,14,0,855.0,134.0,5.0,14.0,828.0,461.85,357.06
2016,4,22,14,15,847.5,132.0,5.0,14.0,797.5,409.6,310.2
2016,4,22,14,30,840.0,130.0,5.0,14.0,767.0,357.42,262.86
2016,4,22,14,45,434.0,199.5,5.0,14.0,528.0,251.84,186.02
2016,4,22,15,0,28.0,269.0,5.0,14.0,289.0,217.01,172.11
2016,4,22,15,15,230.5,251.0,5.0,14.0,395.5,208.82,156.86
2016,4,22,15,30,433.0,233.0,5.0,14.0,502.0,188.26,133.77
2016,4,22,15,45,290.0,235.5,5.0,14.0,409.5,165.25,126.92
2016,4,22,16,0,147.0,238.0,5.0,14.0,317.0,166.1,139.71
2016,4,22,16,15,151.5,214.0,4.9,13.5,289.0,152.21,128.38
2016,4,22,16,30,156.0,190.0,4.8,13.0,261.0,137.74,116.41
2016,4,22,16,45,241.5,158.0,4.7,13.0,252.0,112.43,94.52
2016,4,22,17,0,327.0,126.0,4.6,13.0,243.0,92.96,77.54
2016,4,22,17,15,287.5,111.5,4.35,12.5,202.5,83.35,69.23
2016,4,22,17,30,248.0,97.0,4.1,12.0,162.0,73.4,60.38
2016,4,22,17,45,306.0,75.0,3.9,12.0,136.5,56.12,44.63
2016,4,22,18,0,364.0,53.0,3.7,12.0,111.0,40.67,30.37
2016,4,22,18,15,241.0,39.0,3.5,11.5,71.5,30.29,20.3
2016,4,22,18,30,118.0,25.0,3.3,11.0,32.0,19.65,4.01
2016,4,22,18,45,59.0,12.5,3.15,11.0,16.0,11.37,0.0
2016,4,22,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,23,5,45,158.5,17.5,2.35,10.0,35.5,149.94,75.61
2016,4,23,6,0,317.0,35.0,2.4,11.0,71.0,290.66,235.16
2016,4,23,6,15,412.0,45.0,2.4,11.5,117.0,381.59,317.79
2016,4,23,6,30,507.0,55.0,2.4,12.0,163.0,479.43,400.71
2016,4,23,6,45,564.0,63.0,2.45,12.5,213.5,551.09,458.62
2016,4,23,7,0,621.0,71.0,2.5,13.0,264.0,625.02,515.64
2016,4,23,7,15,663.0,76.5,2.5,13.0,316.5,684.72,560.16
2016,4,23,7,30,705.0,82.0,2.5,13.0,369.0,744.67,603.38
2016,4,23,7,45,728.5,88.5,2.5,13.5,419.5,789.25,632.84
2016,4,23,8,0,752.0,95.0,2.5,14.0,470.0,827.32,656.93
2016,4,23,8,15,774.5,98.5,2.5,14.5,519.0,864.06,679.59
2016,4,23,8,30,797.0,102.0,2.5,15.0,568.0,898.57,700.28
2016,4,23,8,45,809.5,107.0,2.5,15.5,612.0,922.81,713.56
2016,4,23,9,0,822.0,112.0,2.5,16.0,656.0,944.1,724.82
2016,4,23,9,15,835.0,114.0,2.5,16.0,696.0,959.27,733.3
2016,4,23,9,30,848.0,116.0,2.5,16.0,736.0,971.27,739.76
2016,4,23,9,45,864.0,114.5,2.5,16.5,771.5,969.07,735.37
2016,4,23,10,0,880.0,113.0,2.5,17.0,807.0,973.79,735.97
2016,4,23,10,15,887.0,114.0,2.5,17.0,835.0,969.22,731.78
2016,4,23,10,30,894.0,115.0,2.5,17.0,863.0,961.28,725.57
2016,4,23,10,45,898.5,116.0,2.55,17.5,884.0,947.68,714.82
2016,4,23,11,0,903.0,117.0,2.6,18.0,905.0,930.8,702.03
