Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,11,15,906.0,117.5,2.6,18.0,918.0,908.92,686.86
2016,4,23,11,30,909.0,118.0,2.6,18.0,931.0,884.01,669.71
2016,4,23,11,45,907.5,120.0,2.6,18.0,936.0,853.88,649.01
2016,4,23,12,0,906.0,122.0,2.6,18.0,941.0,821.16,626.5
2016,4,23,12,15,905.0,122.0,2.65,18.0,938.5,784.66,601.59
2016,4,23,12,30,904.0,122.0,2.7,18.0,936.0,745.96,574.0
2016,4,23,12,45,898.5,123.0,2.8,18.5,925.0,703.08,541.16
2016,4,23,13,0,893.0,124.0,2.9,19.0,914.0,658.69,506.52
2016,4,23,13,15,617.5,257.5,3.05,18.5,799.0,563.87,433.6
2016,4,23,13,30,342.0,391.0,3.2,18.0,684.0,493.16,378.8
2016,4,23,13,45,237.5,394.0,3.35,18.0,594.5,421.68,324.55
2016,4,23,14,0,133.0,397.0,3.5,18.0,505.0,367.72,283.72
2016,4,23,14,15,274.5,353.0,3.55,18.0,565.5,367.17,280.7
2016,4,23,14,30,416.0,309.0,3.6,18.0,626.0,352.57,264.31
2016,4,23,14,45,209.5,245.0,3.7,18.0,405.0,234.83,176.72
2016,4,23,15,0,3.0,181.0,3.8,18.0,184.0,155.78,121.37
2016,4,23,15,15,386.5,149.5,3.8,17.5,391.5,155.98,105.27
2016,4,23,15,30,770.0,118.0,3.8,17.0,599.0,148.51,86.47
2016,4,23,15,45,744.5,116.0,3.85,17.0,551.5,93.55,57.31
2016,4,23,16,0,719.0,114.0,3.9,17.0,504.0,71.64,56.94
2016,4,23,16,15,690.5,109.5,3.85,16.5,455.0,71.0,56.71
2016,4,23,16,30,662.0,105.0,3.8,16.0,406.0,70.3,56.4
2016,4,23,16,45,614.0,101.0,3.8,15.5,353.5,69.78,56.24
2016,4,23,17,0,566.0,97.0,3.8,15.0,301.0,69.33,56.1
2016,4,23,17,15,512.5,88.5,3.65,14.5,251.0,65.18,52.6
2016,4,23,17,30,459.0,80.0,3.5,14.0,201.0,59.14,47.27
2016,4,23,17,45,382.5,68.5,3.4,14.0,154.0,51.46,40.18
2016,4,23,18,0,306.0,57.0,3.3,14.0,107.0,43.52,32.65
2016,4,23,18,15,202.0,40.5,3.2,13.5,69.0,31.34,21.11
2016,4,23,18,30,98.0,24.0,3.1,13.0,31.0,19.52,5.18
2016,4,23,18,45,49.0,12.0,3.05,13.0,15.5,10.91,0.0
2016,4,23,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,24,5,45,107.5,22.0,3.35,10.5,34.5,123.1,69.79
2016,4,24,6,0,215.0,44.0,3.5,11.0,69.0,235.09,190.88
2016,4,24,6,15,307.5,58.0,3.5,11.5,114.0,323.33,270.77
2016,4,24,6,30,400.0,72.0,3.5,12.0,159.0,418.95,353.4
2016,4,24,6,45,475.0,80.5,3.55,12.5,211.0,504.07,424.46
2016,4,24,7,0,550.0,89.0,3.6,13.0,263.0,590.99,493.14
2016,4,24,7,15,596.0,96.5,3.6,13.5,315.5,654.98,541.07
2016,4,24,7,30,642.0,104.0,3.6,14.0,368.0,719.36,587.64
2016,4,24,7,45,684.0,107.0,3.6,14.5,421.5,774.62,625.89
2016,4,24,8,0,726.0,110.0,3.6,15.0,475.0,829.13,662.58
2016,4,24,8,15,751.0,114.0,3.55,15.5,524.5,867.9,686.73
2016,4,24,8,30,776.0,118.0,3.5,16.0,574.0,898.77,704.89
2016,4,24,8,45,800.5,119.0,3.5,16.5,621.5,929.56,723.11
2016,4,24,9,0,825.0,120.0,3.5,17.0,669.0,957.63,739.25
2016,4,24,9,15,570.5,223.0,3.4,17.0,613.5,825.02,642.2
2016,4,24,9,30,316.0,326.0,3.3,17.0,558.0,669.91,522.04
2016,4,24,9,45,334.5,338.0,3.25,17.5,594.0,693.84,538.46
2016,4,24,10,0,353.0,350.0,3.2,18.0,630.0,715.9,552.21
2016,4,24,10,15,622.5,240.0,3.25,18.0,754.0,866.73,665.66
2016,4,24,10,30,892.0,130.0,3.3,18.0,878.0,975.94,740.32
2016,4,24,10,45,896.5,131.5,3.4,18.5,899.0,962.51,728.78
2016,4,24,11,0,901.0,133.0,3.5,19.0,920.0,945.8,716.17
2016,4,24,11,15,903.5,133.5,3.7,19.0,933.5,923.18,701.55
2016,4,24,11,30,906.0,134.0,3.9,19.0,947.0,897.56,684.76
2016,4,24,11,45,900.5,138.5,4.1,19.0,950.5,866.12,663.76
2016,4,24,12,0,895.0,143.0,4.3,19.0,954.0,832.27,640.86
2016,4,24,12,15,894.0,143.0,4.5,19.0,951.5,795.77,616.21
2016,4,24,12,30,893.0,143.0,4.7,19.0,949.0,757.12,588.25
2016,4,24,12,45,693.0,246.5,4.95,19.0,868.5,674.33,523.74
2016,4,24,13,0,493.0,350.0,5.2,19.0,788.0,599.25,464.56
2016,4,24,13,15,484.5,342.5,5.35,18.5,766.0,557.87,433.56
2016,4,24,13,30,476.0,335.0,5.5,18.0,744.0,516.85,401.93
2016,4,24,13,45,387.5,357.5,5.65,18.0,684.5,466.1,361.42
2016,4,24,14,0,299.0,380.0,5.8,18.0,625.0,418.44,323.69
2016,4,24,14,15,418.5,320.5,5.85,17.5,648.5,391.1,299.7
2016,4,24,14,30,538.0,261.0,5.9,17.0,672.0,358.14,268.82
2016,4,24,14,45,627.5,220.5,5.95,17.0,677.0,317.13,229.79
2016,4,24,15,0,717.0,180.0,6.0,17.0,682.0,267.43,182.94
2016,4,24,15,15,698.0,175.5,6.0,16.5,639.0,218.16,142.56
2016,4,24,15,30,679.0,171.0,6.0,16.0,596.0,171.21,108.82
2016,4,24,15,45,668.5,159.5,6.05,16.0,551.5,122.07,81.85
2016,4,24,16,0,658.0,148.0,6.1,16.0,507.0,94.46,77.01
2016,4,24,16,15,627.0,141.5,6.05,15.5,457.0,93.41,76.52
2016,4,24,16,30,596.0,135.0,6.0,15.0,407.0,92.26,75.92
2016,4,24,16,45,563.5,124.0,6.0,15.0,356.5,86.07,70.72
2016,4,24,17,0,531.0,113.0,6.0,15.0,306.0,80.09,65.62
2016,4,24,17,15,476.0,102.5,5.95,14.5,255.0,74.02,60.45
2016,4,24,17,30,421.0,92.0,5.9,14.0,204.0,67.69,54.87
2016,4,24,17,45,347.0,78.0,5.85,13.5,156.5,58.39,46.43
2016,4,24,18,0,273.0,64.0,5.8,13.0,109.0,48.75,37.41
2016,4,24,18,15,179.0,45.0,5.7,12.5,70.5,34.78,24.23
2016,4,24,18,30,85.0,26.0,5.6,12.0,32.0,21.03,7.2
2016,4,24,18,45,42.5,13.0,5.6,11.5,16.0,11.82,0.0
2016,4,24,19,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.05,10.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,25,5,15,51.0,5.0,3.1,7.5,6.0,0.0,0.0
2016,4,25,5,30,102.0,10.0,3.2,8.0,12.0,67.68,0.0
2016,4,25,5,45,258.0,22.0,3.3,8.5,48.0,222.29,143.12
2016,4,25,6,0,414.0,34.0,3.4,9.0,84.0,355.01,292.57
2016,4,25,6,15,504.0,42.5,3.5,9.5,132.5,444.7,374.62
2016,4,25,6,30,594.0,51.0,3.6,10.0,181.0,540.73,456.01
2016,4,25,6,45,650.5,57.0,3.75,10.5,234.5,606.98,510.16
2016,4,25,7,0,707.0,63.0,3.9,11.0,288.0,681.44,568.3
2016,4,25,7,15,745.5,67.5,3.9,11.5,342.5,740.1,611.36
2016,4,25,7,30,784.0,72.0,3.9,12.0,397.0,798.46,652.64
2016,4,25,7,45,812.5,75.5,3.95,12.5,450.5,845.87,684.71
2016,4,25,8,0,841.0,79.0,4.0,13.0,504.0,891.72,714.92
2016,4,25,8,15,861.0,81.5,4.0,13.0,554.5,917.01,730.74
2016,4,25,8,30,881.0,84.0,4.0,13.0,605.0,949.18,751.55
2016,4,25,8,45,897.0,86.0,4.0,13.5,651.5,974.25,765.68
2016,4,25,9,0,913.0,88.0,4.0,14.0,698.0,996.36,777.69
2016,4,25,9,15,924.0,90.0,3.95,14.0,739.0,1010.43,785.23
2016,4,25,9,30,935.0,92.0,3.9,14.0,780.0,1021.12,790.58
2016,4,25,9,45,943.5,93.0,3.9,14.5,815.5,1024.76,790.06
2016,4,25,10,0,952.0,94.0,3.9,15.0,851.0,1024.85,787.33
2016,4,25,10,15,958.0,95.0,3.9,15.0,879.5,1018.97,782.15
2016,4,25,10,30,964.0,96.0,3.9,15.0,908.0,1009.51,774.72
2016,4,25,10,45,967.0,97.0,3.9,15.5,928.5,993.72,761.66
2016,4,25,11,0,970.0,98.0,3.9,16.0,949.0,974.5,746.44
2016,4,25,11,15,972.0,98.5,3.9,16.0,962.0,950.55,729.49
2016,4,25,11,30,974.0,99.0,3.9,16.0,975.0,923.41,710.4
2016,4,25,11,45,971.5,101.0,3.9,16.5,979.5,890.94,686.3
2016,4,25,12,0,969.0,103.0,3.9,17.0,984.0,855.76,660.35
2016,4,25,12,15,968.0,103.0,3.85,17.0,981.5,817.39,633.12
2016,4,25,12,30,967.0,103.0,3.8,17.0,979.0,776.65,604.02
2016,4,25,12,45,958.5,106.0,3.8,17.5,966.5,731.29,568.23
2016,4,25,13,0,950.0,109.0,3.8,18.0,954.0,684.44,530.77
2016,4,25,13,15,946.0,108.5,3.75,18.0,936.0,636.09,492.34
2016,4,25,13,30,942.0,108.0,3.7,18.0,918.0,586.4,451.94
2016,4,25,13,45,935.0,107.0,3.7,18.0,892.0,533.76,408.36
2016,4,25,14,0,928.0,106.0,3.7,18.0,866.0,480.5,363.11
2016,4,25,14,15,919.5,104.5,3.75,18.0,833.5,425.89,315.74
2016,4,25,14,30,911.0,103.0,3.8,18.0,801.0,371.25,267.35
2016,4,25,14,45,900.0,101.5,3.85,18.0,762.5,316.13,218.2
2016,4,25,15,0,889.0,100.0,3.9,18.0,724.0,261.66,170.17
2016,4,25,15,15,874.5,97.5,3.95,17.5,680.0,206.82,124.78
2016,4,25,15,30,860.0,95.0,4.0,17.0,636.0,153.44,86.21
2016,4,25,15,45,841.0,92.0,4.05,17.0,587.5,91.71,51.8
2016,4,25,16,0,822.0,89.0,4.1,17.0,539.0,62.22,48.75
2016,4,25,16,15,796.5,85.5,4.1,16.5,487.5,61.31,48.24
2016,4,25,16,30,771.0,82.0,4.1,16.0,436.0,60.35,47.66
2016,4,25,16,45,734.0,78.0,4.1,16.0,382.5,58.86,46.51
2016,4,25,17,0,697.0,74.0,4.1,16.0,329.0,52.22,40.77
2016,4,25,17,15,648.0,68.5,4.0,15.0,276.5,49.62,38.7
2016,4,25,17,30,599.0,63.0,3.9,14.0,224.0,46.95,36.43
2016,4,25,17,45,520.0,55.5,3.85,13.5,173.5,42.43,32.28
2016,4,25,18,0,441.0,48.0,3.8,13.0,123.0,37.8,27.82
2016,4,25,18,15,324.5,36.0,3.7,12.5,81.0,28.87,19.26
2016,4,25,18,30,208.0,24.0,3.6,12.0,39.0,19.58,7.2
2016,4,25,18,45,104.0,12.0,3.5,11.5,19.5,10.91,0.0
2016,4,25,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,26,5,15,32.0,5.5,1.85,7.5,6.5,0.0,0.0
2016,4,26,5,30,64.0,11.0,1.8,8.0,13.0,46.91,0.0
2016,4,26,5,45,197.0,25.5,1.8,9.0,47.0,188.18,127.51
2016,4,26,6,0,330.0,40.0,1.8,10.0,81.0,306.93,251.53
2016,4,26,6,15,419.0,50.0,1.85,10.5,127.5,395.3,330.19
2016,4,26,6,30,508.0,60.0,1.9,11.0,174.0,489.7,409.48
2016,4,26,6,45,398.5,90.0,2.0,11.5,194.0,454.31,380.86
2016,4,26,7,0,289.0,120.0,2.1,12.0,214.0,397.8,333.67
2016,4,26,7,15,317.0,135.5,2.1,12.5,254.5,445.88,371.89
2016,4,26,7,30,345.0,151.0,2.1,13.0,295.0,494.55,408.77
2016,4,26,7,45,363.0,169.5,2.15,13.5,338.5,538.28,440.64
2016,4,26,8,0,381.0,188.0,2.2,14.0,382.0,581.25,471.19
2016,4,26,8,15,484.0,176.0,2.1,14.5,447.5,685.71,548.02
2016,4,26,8,30,587.0,164.0,2.0,15.0,513.0,781.45,614.34
2016,4,26,8,45,606.5,174.0,1.9,15.5,558.5,815.03,633.46
2016,4,26,9,0,626.0,184.0,1.8,16.0,604.0,846.26,651.11
2016,4,26,9,15,601.0,209.5,1.8,16.0,632.5,847.92,650.11
2016,4,26,9,30,576.0,235.0,1.8,16.0,661.0,840.88,642.92
2016,4,26,9,45,449.0,298.5,1.8,16.0,640.0,778.56,594.67
2016,4,26,10,0,322.0,362.0,1.8,16.0,619.0,699.62,535.07
2016,4,26,10,15,336.0,372.0,1.9,16.0,648.0,713.36,545.52
2016,4,26,10,30,350.0,382.0,2.0,16.0,677.0,725.08,553.7
2016,4,26,10,45,350.0,392.5,2.15,16.5,694.0,722.26,550.68
2016,4,26,11,0,350.0,403.0,2.3,17.0,711.0,717.67,546.53
2016,4,26,11,15,292.0,425.5,2.4,17.0,685.5,672.12,512.63
2016,4,26,11,30,234.0,448.0,2.5,17.0,660.0,620.22,474.25
2016,4,26,11,45,264.5,444.0,2.7,17.5,684.5,632.48,483.53
2016,4,26,12,0,295.0,440.0,2.9,18.0,709.0,634.83,485.19
2016,4,26,12,15,289.0,440.5,3.0,18.0,703.5,611.08,467.76
2016,4,26,12,30,283.0,441.0,3.1,18.0,698.0,587.03,450.1
2016,4,26,12,45,384.5,397.5,3.25,18.0,742.5,598.17,460.0
2016,4,26,13,0,486.0,354.0,3.4,18.0,787.0,599.55,461.78
2016,4,26,13,15,652.5,259.0,3.45,18.0,828.5,587.97,453.78
2016,4,26,13,30,819.0,164.0,3.5,18.0,870.0,565.62,435.89
2016,4,26,13,45,823.0,156.0,3.6,18.0,848.0,516.96,395.99
2016,4,26,14,0,827.0,148.0,3.7,18.0,826.0,467.03,353.98
2016,4,26,14,15,817.5,145.5,3.75,18.0,795.0,415.16,309.36
2016,4,26,14,30,808.0,143.0,3.8,18.0,764.0,363.62,264.14
2016,4,26,14,45,791.0,143.0,3.85,18.0,726.0,312.53,219.08
2016,4,26,15,0,774.0,143.0,3.9,18.0,688.0,263.0,175.88
2016,4,26,15,15,757.0,139.0,3.95,17.5,645.0,204.71,128.15
2016,4,26,15,30,740.0,135.0,4.0,17.0,602.0,155.25,92.14
2016,4,26,15,45,719.0,130.5,4.05,17.0,555.5,107.43,66.59
2016,4,26,16,0,698.0,126.0,4.1,17.0,509.0,79.03,63.3
2016,4,26,16,15,497.5,153.0,4.1,16.5,413.0,100.15,82.0
2016,4,26,16,30,297.0,180.0,4.1,16.0,317.0,125.58,104.48
2016,4,26,16,45,438.0,138.5,4.2,15.5,313.5,94.79,78.13
2016,4,26,17,0,579.0,97.0,4.3,15.0,310.0,68.92,55.71
2016,4,26,17,15,527.5,88.5,4.2,14.5,260.0,64.76,52.23
2016,4,26,17,30,476.0,80.0,4.1,14.0,210.0,60.41,48.42
2016,4,26,17,45,400.5,69.5,4.05,13.5,162.5,52.1,40.89
2016,4,26,18,0,325.0,59.0,4.0,13.0,115.0,44.94,34.15
2016,4,26,18,15,225.0,43.0,3.95,12.5,76.0,33.21,23.07
2016,4,26,18,30,125.0,27.0,3.9,12.0,37.0,21.11,8.96
2016,4,26,18,45,62.5,13.5,3.85,12.0,18.5,12.28,0.0
2016,4,26,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,27,5,15,27.0,6.0,2.3,9.5,6.5,0.0,0.0
2016,4,27,5,30,54.0,12.0,2.5,10.0,13.0,42.18,0.0
2016,4,27,5,45,177.0,27.0,2.7,10.5,46.5,180.15,126.74
2016,4,27,6,0,300.0,42.0,2.9,11.0,80.0,287.82,236.77
2016,4,27,6,15,388.0,52.5,2.95,11.5,126.0,377.14,316.32
2016,4,27,6,30,476.0,63.0,3.0,12.0,172.0,470.47,395.85
2016,4,27,6,45,274.0,96.0,3.15,12.5,162.5,348.47,294.42
2016,4,27,7,0,72.0,129.0,3.3,13.0,153.0,203.05,168.93
2016,4,27,7,15,81.5,151.0,3.45,13.0,182.5,235.74,196.5
2016,4,27,7,30,91.0,173.0,3.6,13.0,212.0,268.36,223.12
2016,4,27,7,45,88.5,195.5,3.8,13.5,237.0,290.73,240.08
2016,4,27,8,0,86.0,218.0,4.0,14.0,262.0,312.35,256.18
2016,4,27,8,15,45.5,201.0,4.15,14.0,224.5,250.04,203.65
2016,4,27,8,30,5.0,184.0,4.3,14.0,187.0,176.68,141.72
2016,4,27,8,45,2.5,171.0,4.45,14.5,172.5,159.82,127.3
2016,4,27,9,0,0.0,158.0,4.6,15.0,158.0,143.87,113.62
2016,4,27,9,15,5.5,194.0,4.7,15.0,198.5,183.54,145.89
2016,4,27,9,30,11.0,230.0,4.8,15.0,239.0,223.15,177.67
2016,4,27,9,45,12.5,246.5,4.9,15.0,257.0,239.48,190.42
2016,4,27,10,0,14.0,263.0,5.0,15.0,275.0,255.61,202.99
2016,4,27,10,15,440.0,201.0,5.05,15.0,574.0,648.62,521.98
2016,4,27,10,30,866.0,139.0,5.1,15.0,873.0,964.12,754.44
2016,4,27,10,45,472.0,279.0,5.15,15.0,680.5,734.01,579.94
2016,4,27,11,0,78.0,419.0,5.2,15.0,488.0,467.39,367.43
2016,4,27,11,15,102.0,435.5,5.2,15.0,527.0,497.35,391.45
2016,4,27,11,30,126.0,452.0,5.2,15.0,566.0,532.72,418.4
2016,4,27,11,45,498.0,304.5,5.2,15.0,759.0,702.5,555.82
2016,4,27,12,0,870.0,157.0,5.2,15.0,952.0,834.34,658.39
2016,4,27,12,15,869.5,157.0,5.15,15.0,950.0,797.81,630.37
2016,4,27,12,30,869.0,157.0,5.1,15.0,948.0,759.14,600.23
2016,4,27,12,45,864.5,157.5,5.1,15.0,937.5,716.28,566.67
2016,4,27,13,0,860.0,158.0,5.1,15.0,927.0,671.97,531.38
2016,4,27,13,15,855.5,156.5,5.1,15.0,909.0,624.78,493.19
2016,4,27,13,30,851.0,155.0,5.1,15.0,891.0,576.6,453.33
2016,4,27,13,45,846.0,152.0,5.1,15.5,866.0,526.19,410.01
2016,4,27,14,0,841.0,149.0,5.1,16.0,841.0,475.26,365.38
2016,4,27,14,15,720.5,195.5,5.05,16.0,773.0,413.08,313.39
2016,4,27,14,30,600.0,242.0,5.0,16.0,705.0,366.36,274.41
2016,4,27,14,45,300.5,203.0,4.95,16.0,435.0,223.27,166.6
2016,4,27,15,0,1.0,164.0,4.9,16.0,165.0,141.9,111.25
2016,4,27,15,15,312.5,166.5,4.8,16.0,364.5,159.27,111.93
2016,4,27,15,30,624.0,169.0,4.7,16.0,564.0,168.85,108.21
2016,4,27,15,45,678.0,143.0,4.65,16.0,542.5,115.75,73.94
2016,4,27,16,0,732.0,117.0,4.6,16.0,521.0,73.17,58.45
2016,4,27,16,15,703.5,112.0,4.55,15.5,470.5,72.26,58.0
2016,4,27,16,30,675.0,107.0,4.5,15.0,420.0,71.26,57.44
2016,4,27,16,45,337.5,59.5,4.45,15.0,216.0,37.78,28.0
2016,4,27,17,0,0.0,12.0,4.4,15.0,12.0,10.55,3.79
2016,4,27,17,15,261.0,43.0,4.3,14.5,114.5,28.58,19.99
2016,4,27,17,30,522.0,74.0,4.2,14.0,217.0,55.38,43.97
2016,4,27,17,45,460.0,63.0,4.15,13.5,169.5,48.35,37.57
2016,4,27,18,0,398.0,52.0,4.1,13.0,122.0,40.97,30.68
2016,4,27,18,15,291.0,39.5,4.05,12.5,81.0,30.6,20.88
2016,4,27,18,30,184.0,27.0,4.0,12.0,40.0,21.17,9.62
2016,4,27,18,45,92.0,13.5,3.95,12.0,20.0,12.28,0.0
2016,4,27,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,5,15,47.5,6.5,2.8,8.5,8.0,5.91,0.0
2016,4,28,5,30,95.0,13.0,2.9,9.0,16.0,67.03,0.0
2016,4,28,5,45,229.0,26.0,3.0,10.0,51.5,215.8,158.02
2016,4,28,6,0,363.0,39.0,3.1,11.0,87.0,329.49,271.92
2016,4,28,6,15,448.5,48.0,3.1,11.5,134.0,415.53,348.66
2016,4,28,6,30,534.0,57.0,3.1,12.0,181.0,507.35,425.7
2016,4,28,6,45,593.5,63.0,3.1,12.5,232.5,579.67,483.47
2016,4,28,7,0,653.0,69.0,3.1,13.0,284.0,654.32,540.43
2016,4,28,7,15,692.0,74.0,3.05,13.5,337.0,711.95,581.82
2016,4,28,7,30,731.0,79.0,3.0,14.0,390.0,765.1,618.37
2016,4,28,7,45,761.0,82.0,2.95,15.0,441.5,812.0,647.94
2016,4,28,8,0,791.0,85.0,2.9,16.0,493.0,857.52,675.57
2016,4,28,8,15,812.0,88.5,2.8,16.5,542.5,893.49,696.58
2016,4,28,8,30,833.0,92.0,2.7,17.0,592.0,927.14,715.56
2016,4,28,8,45,850.5,94.0,2.65,17.5,637.5,943.13,722.51
2016,4,28,9,0,868.0,96.0,2.6,18.0,683.0,966.16,734.42
2016,4,28,9,15,880.0,98.0,2.55,18.5,723.5,980.82,740.53
2016,4,28,9,30,892.0,100.0,2.5,19.0,764.0,992.27,744.62
2016,4,28,9,45,908.0,98.0,2.45,19.5,801.0,999.8,746.21
2016,4,28,10,0,924.0,96.0,2.4,20.0,838.0,1003.97,745.73
2016,4,28,10,15,931.0,97.0,2.35,20.0,866.5,999.28,741.01
2016,4,28,10,30,938.0,98.0,2.3,20.0,895.0,991.09,734.24
2016,4,28,10,45,939.5,100.5,2.3,20.5,915.0,975.85,722.17
2016,4,28,11,0,941.0,103.0,2.3,21.0,935.0,957.28,708.12
2016,4,28,11,15,944.0,104.0,2.35,21.0,949.0,935.3,693.79
2016,4,28,11,30,947.0,105.0,2.4,21.0,963.0,910.17,677.38
2016,4,28,11,45,945.0,107.0,2.5,21.0,967.5,878.81,657.17
2016,4,28,12,0,943.0,109.0,2.6,21.0,972.0,844.82,635.03
2016,4,28,12,15,942.5,109.0,2.65,21.0,970.0,807.72,610.2
2016,4,28,12,30,942.0,109.0,2.7,21.0,968.0,768.31,583.48
2016,4,28,12,45,940.5,108.0,2.8,21.0,958.0,725.24,552.16
2016,4,28,13,0,939.0,107.0,2.9,21.0,948.0,680.3,518.65
2016,4,28,13,15,935.0,106.5,2.95,21.0,930.5,632.63,481.98
2016,4,28,13,30,931.0,106.0,3.0,21.0,913.0,583.65,443.31
2016,4,28,13,45,922.0,107.0,3.1,21.0,887.0,532.33,401.88
2016,4,28,14,0,913.0,108.0,3.2,21.0,861.0,480.56,358.85
2016,4,28,14,15,905.0,106.5,3.3,21.0,829.5,427.05,313.31
2016,4,28,14,30,897.0,105.0,3.4,21.0,798.0,373.49,266.66
2016,4,28,14,45,880.5,106.0,3.5,21.0,758.5,319.57,219.42
2016,4,28,15,0,864.0,107.0,3.6,21.0,719.0,266.84,173.6
2016,4,28,15,15,849.5,104.5,3.65,20.5,676.0,204.9,122.83
2016,4,28,15,30,835.0,102.0,3.7,20.0,633.0,152.53,84.48
2016,4,28,15,45,810.0,101.0,3.8,20.0,584.5,102.5,57.91
2016,4,28,16,0,785.0,100.0,3.9,20.0,536.0,69.35,54.23
2016,4,28,16,15,759.5,96.0,3.9,19.5,485.5,68.42,53.75
2016,4,28,16,30,734.0,92.0,3.9,19.0,435.0,61.05,47.66
2016,4,28,16,45,696.5,87.5,3.95,18.5,382.0,59.73,46.77
2016,4,28,17,0,659.0,83.0,4.0,18.0,329.0,58.35,45.8
2016,4,28,17,15,610.0,76.5,3.95,17.0,277.0,55.3,43.37
2016,4,28,17,30,561.0,70.0,3.9,16.0,225.0,52.12,40.72
2016,4,28,17,45,487.5,61.5,3.85,15.5,175.5,47.03,36.12
2016,4,28,18,0,414.0,53.0,3.8,15.0,126.0,41.78,31.16
2016,4,28,18,15,305.0,40.5,3.6,14.0,84.5,32.58,22.51
2016,4,28,18,30,196.0,28.0,3.4,13.0,43.0,21.95,10.66
2016,4,28,18,45,98.0,14.0,3.2,12.5,21.5,12.73,0.0
2016,4,28,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,7.0,1.65,9.5,7.0,6.37,0.0
2016,4,29,5,30,0.0,14.0,1.7,10.0,14.0,12.34,0.0
2016,4,29,5,45,102.0,33.5,1.75,10.5,47.5,131.24,96.25
2016,4,29,6,0,204.0,53.0,1.8,11.0,81.0,240.89,197.69
2016,4,29,6,15,288.0,68.0,1.85,11.0,126.0,325.17,272.2
2016,4,29,6,30,372.0,83.0,1.9,11.0,171.0,415.85,349.62
2016,4,29,6,45,483.5,78.0,1.95,11.5,221.0,513.15,429.34
2016,4,29,7,0,595.0,73.0,2.0,12.0,271.0,613.26,506.21
2016,4,29,7,15,403.0,123.5,2.05,12.0,267.5,522.64,432.99
2016,4,29,7,30,211.0,174.0,2.1,12.0,264.0,390.74,323.98
2016,4,29,7,45,443.0,150.0,2.2,12.5,370.0,606.77,497.38
2016,4,29,8,0,675.0,126.0,2.3,13.0,476.0,807.57,644.37
2016,4,29,8,15,699.5,130.5,2.35,13.0,524.0,845.62,668.2
2016,4,29,8,30,724.0,135.0,2.4,13.0,572.0,881.69,691.94
2016,4,29,8,45,743.0,139.0,2.45,13.5,616.5,909.58,708.46
2016,4,29,9,0,762.0,143.0,2.5,14.0,661.0,934.86,723.13
2016,4,29,9,15,776.5,146.0,2.5,14.0,701.0,945.4,728.51
2016,4,29,9,30,791.0,149.0,2.5,14.0,741.0,959.6,736.67
2016,4,29,9,45,818.5,142.5,2.5,14.5,779.0,973.04,742.99
2016,4,29,10,0,846.0,136.0,2.5,15.0,817.0,983.04,747.05
2016,4,29,10,15,853.5,137.5,2.6,15.5,845.0,978.96,742.74
2016,4,29,10,30,861.0,139.0,2.7,16.0,873.0,961.59,729.67
2016,4,29,10,45,866.5,140.0,2.8,16.5,893.5,948.94,720.01
2016,4,29,11,0,872.0,141.0,2.9,17.0,914.0,933.11,708.21
2016,4,29,11,15,875.5,142.0,3.0,17.0,927.5,912.39,694.45
2016,4,29,11,30,879.0,143.0,3.1,17.0,941.0,888.72,678.65
2016,4,29,11,45,882.0,142.0,3.25,17.5,947.5,860.01,658.37
2016,4,29,12,0,885.0,141.0,3.4,18.0,954.0,828.69,636.18
2016,4,29,12,15,884.5,141.0,3.5,18.0,952.0,793.1,611.75
2016,4,29,12,30,884.0,141.0,3.6,18.0,950.0,755.38,584.51
2016,4,29,12,45,874.0,145.5,3.7,18.5,938.0,712.94,551.5
2016,4,29,13,0,864.0,150.0,3.8,19.0,926.0,669.33,517.05
2016,4,29,13,15,860.0,148.5,3.9,19.0,908.5,623.49,481.3
2016,4,29,13,30,856.0,147.0,4.0,19.0,891.0,575.57,443.04
2016,4,29,13,45,849.0,145.5,4.1,19.0,866.0,525.35,401.98
2016,4,29,14,0,842.0,144.0,4.2,19.0,841.0,474.75,359.49
2016,4,29,14,15,833.0,142.0,4.25,19.0,809.5,422.85,314.91
2016,4,29,14,30,824.0,140.0,4.3,19.0,778.0,371.21,269.64
2016,4,29,14,45,683.5,185.5,4.35,19.0,697.5,312.81,222.66
2016,4,29,15,0,543.0,231.0,4.4,19.0,617.0,275.37,194.41
2016,4,29,15,15,658.0,179.0,4.4,19.0,618.5,221.92,145.5
2016,4,29,15,30,773.0,127.0,4.4,19.0,620.0,166.01,98.03
2016,4,29,15,45,755.5,122.0,4.45,19.0,574.0,108.87,63.94
2016,4,29,16,0,738.0,117.0,4.5,19.0,528.0,72.93,57.53
2016,4,29,16,15,711.0,112.0,4.5,18.5,478.5,72.04,57.09
2016,4,29,16,30,684.0,107.0,4.5,18.0,429.0,71.05,56.54
2016,4,29,16,45,644.5,95.5,4.5,17.5,370.0,65.03,51.59
2016,4,29,17,0,605.0,84.0,4.5,17.0,311.0,58.62,46.21
2016,4,29,17,15,530.5,85.0,4.45,16.5,262.0,61.46,48.9
2016,4,29,17,30,456.0,86.0,4.4,16.0,213.0,63.09,50.42
2016,4,29,17,45,398.5,73.0,4.4,15.5,167.0,54.51,42.73
2016,4,29,18,0,341.0,60.0,4.4,15.0,121.0,45.59,34.53
2016,4,29,18,15,247.0,45.0,4.35,14.5,81.5,34.69,24.33
2016,4,29,18,30,153.0,30.0,4.3,14.0,42.0,23.43,12.16
2016,4,29,18,45,76.5,15.0,4.3,13.5,21.0,13.64,0.0
2016,4,29,19,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,15,59.5,8.0,3.35,11.5,10.0,39.56,0.0
2016,4,30,5,30,119.0,16.0,3.4,12.0,20.0,108.95,0.0
2016,4,30,5,45,253.5,28.5,3.5,12.5,57.5,234.71,178.11
2016,4,30,6,0,388.0,41.0,3.6,13.0,95.0,350.09,288.37
2016,4,30,6,15,471.5,50.0,3.65,13.5,143.0,436.15,364.28
2016,4,30,6,30,555.0,59.0,3.7,14.0,191.0,527.69,440.28
2016,4,30,6,45,612.5,65.0,3.8,14.5,243.5,599.4,497.29
2016,4,30,7,0,670.0,71.0,3.9,15.0,296.0,673.21,553.52
2016,4,30,7,15,708.0,76.0,3.9,15.0,349.0,730.58,595.87
2016,4,30,7,30,746.0,81.0,3.9,15.0,402.0,783.21,633.47
2016,4,30,7,45,774.5,84.0,3.95,15.5,454.5,829.14,664.2
2016,4,30,8,0,803.0,87.0,4.0,16.0,507.0,873.57,693.17
2016,4,30,8,15,823.5,90.0,3.95,16.5,556.0,908.63,714.35
2016,4,30,8,30,844.0,93.0,3.9,17.0,605.0,941.32,733.54
2016,4,30,8,45,860.5,95.0,3.85,17.5,650.5,956.37,740.17
2016,4,30,9,0,877.0,97.0,3.8,18.0,696.0,978.46,751.84
2016,4,30,9,15,888.0,99.0,3.75,18.0,736.0,992.14,759.05
2016,4,30,9,30,899.0,101.0,3.7,18.0,776.0,1002.57,764.2
2016,4,30,9,45,913.5,99.5,3.65,18.5,811.5,1009.17,765.42
2016,4,30,10,0,928.0,98.0,3.6,19.0,847.0,1012.39,764.51
2016,4,30,10,15,933.5,99.0,3.55,19.0,875.0,1006.16,758.84
2016,4,30,10,30,939.0,100.0,3.5,19.0,903.0,996.48,751.08
2016,4,30,10,45,943.5,100.5,3.5,19.5,923.0,981.91,739.12
2016,4,30,11,0,948.0,101.0,3.5,20.0,943.0,963.97,725.09
2016,4,30,11,15,950.0,101.5,3.45,20.0,956.0,940.53,708.51
2016,4,30,11,30,952.0,102.0,3.4,20.0,969.0,913.99,689.93
2016,4,30,11,45,952.0,102.5,3.4,20.5,974.0,882.84,667.26
2016,4,30,12,0,952.0,103.0,3.4,21.0,979.0,848.97,642.78
2016,4,30,12,15,951.0,103.0,3.35,21.0,976.5,811.36,616.64
2016,4,30,12,30,950.0,103.0,3.3,21.0,974.0,771.46,588.79
2016,4,30,12,45,945.0,104.0,3.25,21.5,962.5,727.59,555.02
2016,4,30,13,0,940.0,105.0,3.2,22.0,951.0,682.09,519.29
2016,4,30,13,15,936.0,104.5,3.15,22.0,933.0,634.5,482.36
2016,4,30,13,30,932.0,104.0,3.1,22.0,915.0,585.61,443.56
2016,4,30,13,45,927.0,102.0,3.1,22.0,890.0,533.96,401.83
2016,4,30,14,0,922.0,100.0,3.1,22.0,865.0,481.54,358.34
2016,4,30,14,15,914.5,99.0,3.05,22.0,833.0,428.36,313.02
2016,4,30,14,30,907.0,98.0,3.0,22.0,801.0,375.04,266.62
2016,4,30,14,45,896.5,96.0,3.0,22.0,763.5,320.25,218.7
2016,4,30,15,0,886.0,94.0,3.0,22.0,726.0,266.09,171.59
2016,4,30,15,15,872.5,91.5,2.9,22.0,683.0,211.91,126.55
2016,4,30,15,30,859.0,89.0,2.8,22.0,640.0,159.09,87.44
2016,4,30,15,45,841.0,86.5,2.75,22.0,592.5,107.56,59.01
2016,4,30,16,0,823.0,84.0,2.7,22.0,545.0,58.3,44.35
2016,4,30,16,15,799.5,81.0,2.6,21.5,494.5,57.64,44.06
2016,4,30,16,30,776.0,78.0,2.5,21.0,444.0,56.92,43.69
2016,4,30,16,45,743.5,74.0,2.45,21.0,391.5,55.32,42.47
2016,4,30,17,0,711.0,70.0,2.4,21.0,339.0,53.67,41.16
2016,4,30,17,15,666.0,65.0,2.3,20.0,287.0,46.62,35.27
2016,4,30,17,30,621.0,60.0,2.2,19.0,235.0,44.19,33.29
2016,4,30,17,45,553.0,53.0,2.15,18.5,185.0,39.98,29.54
2016,4,30,18,0,485.0,46.0,2.1,18.0,135.0,35.65,25.5
2016,4,30,18,15,377.5,36.0,2.1,17.5,92.0,28.45,18.76
2016,4,30,18,30,270.0,26.0,2.1,17.0,49.0,21.0,10.5
2016,4,30,18,45,135.0,13.0,2.1,16.5,24.5,11.82,0.0
2016,4,30,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,5,15,60.5,8.5,1.3,11.5,11.0,40.67,0.0
2016,5,1,5,30,121.0,17.0,1.2,12.0,22.0,112.93,0.0
2016,5,1,5,45,248.5,29.5,1.2,13.0,59.0,233.05,177.91
2016,5,1,6,0,376.0,42.0,1.2,14.0,96.0,343.88,279.51
2016,5,1,6,15,459.0,51.0,1.15,14.5,143.5,429.29,351.9
2016,5,1,6,30,542.0,60.0,1.1,15.0,191.0,520.12,423.89
2016,5,1,6,45,595.0,67.0,1.1,15.5,242.5,589.23,475.77
2016,5,1,7,0,648.0,74.0,1.1,16.0,294.0,660.19,526.55
2016,5,1,7,15,686.0,79.0,1.15,16.5,346.5,716.94,565.35
2016,5,1,7,30,724.0,84.0,1.2,17.0,399.0,768.64,599.35
2016,5,1,7,45,751.0,88.5,1.25,18.0,450.0,814.58,627.23
2016,5,1,8,0,778.0,93.0,1.3,19.0,501.0,859.0,653.33
2016,5,1,8,15,799.0,96.0,1.3,19.5,549.5,894.08,673.12
2016,5,1,8,30,820.0,99.0,1.3,20.0,598.0,926.85,691.15
2016,5,1,8,45,834.5,102.0,1.3,20.5,642.5,950.76,703.18
2016,5,1,9,0,849.0,105.0,1.3,21.0,687.0,971.77,713.37
2016,5,1,9,15,861.0,107.0,1.25,21.5,727.0,975.93,711.97
2016,5,1,9,30,873.0,109.0,1.2,22.0,767.0,987.16,715.4
2016,5,1,9,45,882.0,111.0,1.2,22.5,801.0,992.19,715.76
2016,5,1,10,0,891.0,113.0,1.2,23.0,835.0,993.85,714.22
2016,5,1,10,15,897.5,114.0,1.1,23.0,862.5,988.65,708.17
2016,5,1,10,30,904.0,115.0,1.0,23.0,890.0,980.08,700.2
2016,5,1,10,45,908.5,116.0,0.95,23.5,910.5,966.3,688.75
2016,5,1,11,0,913.0,117.0,0.9,24.0,931.0,949.24,675.49
2016,5,1,11,15,915.5,117.5,0.85,24.0,944.0,926.74,660.3
2016,5,1,11,30,918.0,118.0,0.8,24.0,957.0,901.24,643.38
2016,5,1,11,45,919.0,118.5,0.75,24.5,962.0,871.61,622.72
2016,5,1,12,0,920.0,119.0,0.7,25.0,967.0,839.32,600.5
2016,5,1,12,15,919.0,119.0,0.65,25.0,964.5,802.58,576.62
2016,5,1,12,30,918.0,119.0,0.6,25.0,962.0,763.65,551.07
2016,5,1,12,45,917.0,117.5,0.6,25.0,952.0,721.45,522.28
2016,5,1,13,0,916.0,116.0,0.6,25.0,942.0,677.44,491.58
2016,5,1,13,15,911.5,115.5,0.65,25.0,924.0,630.54,458.59
2016,5,1,13,30,907.0,115.0,0.7,25.0,906.0,582.44,423.64
2016,5,1,13,45,900.5,114.0,0.8,25.0,881.0,531.98,386.17
2016,5,1,14,0,894.0,113.0,0.9,25.0,856.0,480.92,346.72
2016,5,1,14,15,885.5,111.5,1.0,25.0,824.5,428.32,304.69
2016,5,1,14,30,877.0,110.0,1.1,25.0,793.0,375.73,261.32
2016,5,1,14,45,865.0,108.5,1.25,25.0,755.0,322.4,216.69
2016,5,1,15,0,853.0,107.0,1.4,25.0,717.0,269.85,172.57
2016,5,1,15,15,838.5,104.5,1.45,24.5,674.0,208.66,123.59
2016,5,1,15,30,824.0,102.0,1.5,24.0,631.0,157.03,86.0
2016,5,1,15,45,804.0,99.5,1.55,23.5,584.0,106.88,58.2
2016,5,1,16,0,784.0,97.0,1.6,23.0,537.0,66.85,51.37
2016,5,1,16,15,759.0,93.0,1.6,22.5,487.0,65.84,50.84
2016,5,1,16,30,734.0,89.0,1.6,22.0,437.0,64.75,50.2
2016,5,1,16,45,699.0,84.5,1.65,22.0,385.0,57.29,43.96
2016,5,1,17,0,664.0,80.0,1.7,22.0,333.0,55.82,42.84
2016,5,1,17,15,617.5,74.0,1.6,21.0,281.5,53.06,40.71
2016,5,1,17,30,571.0,68.0,1.5,20.0,230.0,50.19,38.38
2016,5,1,17,45,503.0,59.5,1.45,19.0,181.0,45.04,33.91
2016,5,1,18,0,435.0,51.0,1.4,18.0,132.0,39.69,29.05
2016,5,1,18,15,331.5,39.5,1.35,17.5,90.0,31.35,21.3
2016,5,1,18,30,228.0,28.0,1.3,17.0,48.0,22.67,12.11
2016,5,1,18,45,114.0,14.0,1.3,16.5,24.0,11.04,0.0
2016,5,1,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,5,15,47.0,9.0,1.0,10.5,11.5,33.86,0.0
2016,5,2,5,30,94.0,18.0,1.0,11.0,23.0,99.81,0.0
2016,5,2,5,45,202.0,33.5,1.05,11.5,58.5,206.88,160.21
2016,5,2,6,0,310.0,49.0,1.1,12.0,94.0,306.15,251.2
2016,5,2,6,15,391.0,60.0,1.1,12.5,140.5,388.0,321.42
2016,5,2,6,30,472.0,71.0,1.1,13.0,187.0,481.34,397.37
2016,5,2,6,45,532.5,73.5,1.15,13.5,233.0,549.04,449.52
2016,5,2,7,0,593.0,76.0,1.2,14.0,279.0,618.4,500.68
2016,5,2,7,15,544.0,102.5,1.2,14.5,312.5,626.13,503.79
2016,5,2,7,30,495.0,129.0,1.2,15.0,346.0,620.43,497.15
2016,5,2,7,45,278.5,173.5,1.2,15.5,298.5,468.67,376.73
2016,5,2,8,0,62.0,218.0,1.2,16.0,251.0,288.81,230.6
2016,5,2,8,15,52.0,232.5,1.15,16.5,262.0,292.65,232.85
2016,5,2,8,30,42.0,247.0,1.1,17.0,273.0,296.08,233.78
2016,5,2,8,45,284.5,236.0,1.1,17.5,430.5,550.86,431.72
2016,5,2,9,0,527.0,225.0,1.1,18.0,588.0,792.75,602.44
2016,5,2,9,15,515.0,246.0,1.1,18.0,617.5,801.91,603.52
2016,5,2,9,30,503.0,267.0,1.1,18.0,647.0,808.24,605.68
2016,5,2,9,45,681.5,197.0,1.1,18.5,736.5,907.71,672.68
2016,5,2,10,0,860.0,127.0,1.1,19.0,826.0,979.59,715.41
2016,5,2,10,15,672.5,229.0,1.1,19.5,786.5,910.03,667.38
2016,5,2,10,30,485.0,331.0,1.1,20.0,747.0,815.72,599.09
2016,5,2,10,45,684.0,232.0,1.15,20.5,834.0,890.47,653.52
2016,5,2,11,0,883.0,133.0,1.2,21.0,921.0,938.57,682.69
2016,5,2,11,15,885.5,133.5,1.2,21.0,934.0,916.45,667.41
2016,5,2,11,30,888.0,134.0,1.2,21.0,947.0,891.44,651.2
2016,5,2,11,45,886.5,136.0,1.25,21.5,951.5,861.67,631.4
2016,5,2,12,0,885.0,138.0,1.3,22.0,956.0,829.45,609.95
2016,5,2,12,15,884.0,138.0,1.35,22.0,953.5,793.64,587.13
2016,5,2,12,30,883.0,138.0,1.4,22.0,951.0,755.75,561.89
2016,5,2,12,45,876.5,140.0,1.45,22.0,939.5,713.86,532.43
2016,5,2,13,0,870.0,142.0,1.5,22.0,928.0,670.62,501.27
2016,5,2,13,15,865.0,141.0,1.55,22.0,910.5,624.79,467.46
2016,5,2,13,30,860.0,140.0,1.6,22.0,893.0,577.93,431.89
2016,5,2,13,45,847.5,142.0,1.65,22.0,866.5,526.12,391.67
2016,5,2,14,0,835.0,144.0,1.7,22.0,840.0,476.13,351.55
2016,5,2,14,15,825.5,142.5,1.75,22.0,808.5,424.94,309.38
2016,5,2,14,30,816.0,141.0,1.8,22.0,777.0,374.06,266.4
2016,5,2,14,45,794.0,143.0,1.85,22.0,738.0,322.87,222.89
2016,5,2,15,0,772.0,145.0,1.9,22.0,699.0,273.75,181.26
2016,5,2,15,15,653.5,174.0,1.9,21.5,623.5,221.94,143.49
2016,5,2,15,30,535.0,203.0,1.9,21.0,548.0,191.1,125.78
2016,5,2,15,45,605.0,170.5,1.9,20.5,533.0,139.05,89.83
2016,5,2,16,0,675.0,138.0,1.9,20.0,518.0,85.96,68.28
2016,5,2,16,15,485.5,162.0,1.9,19.5,422.5,105.03,85.0
2016,5,2,16,30,296.0,186.0,1.9,19.0,327.0,128.94,105.8
2016,5,2,16,45,393.0,147.5,1.95,18.5,312.0,99.82,81.35
2016,5,2,17,0,490.0,109.0,2.0,18.0,297.0,76.33,61.42
2016,5,2,17,15,417.5,107.0,1.95,17.5,250.5,76.17,61.55
2016,5,2,17,30,345.0,105.0,1.9,17.0,204.0,76.12,61.64
2016,5,2,17,45,284.0,89.0,1.9,16.5,159.5,68.03,54.47
2016,5,2,18,0,223.0,73.0,1.9,16.0,115.0,56.42,43.94
2016,5,2,18,15,153.5,53.5,1.85,15.5,78.5,42.0,30.71
2016,5,2,18,30,84.0,34.0,1.8,15.0,42.0,27.2,16.1
2016,5,2,18,45,42.0,17.0,1.8,14.5,21.0,13.94,0.0
2016,5,2,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,7.5,1.3,12.0,7.5,6.82,0.0
2016,5,3,5,30,0.0,15.0,1.3,12.0,15.0,13.21,0.0
2016,5,3,5,45,26.5,35.0,1.3,12.5,39.0,59.39,42.6
2016,5,3,6,0,53.0,55.0,1.3,13.0,63.0,113.67,90.78
2016,5,3,6,15,78.0,77.0,1.25,13.0,94.0,159.86,131.42
2016,5,3,6,30,103.0,99.0,1.2,13.0,125.0,206.5,171.67
2016,5,3,6,45,132.5,117.5,1.2,13.5,158.5,252.33,210.07
2016,5,3,7,0,162.0,136.0,1.2,14.0,192.0,299.73,248.57
2016,5,3,7,15,152.5,160.0,1.25,14.5,219.5,322.41,265.12
2016,5,3,7,30,143.0,184.0,1.3,15.0,247.0,343.48,280.03
2016,5,3,7,45,127.0,207.0,1.4,15.5,268.0,355.86,287.73
2016,5,3,8,0,111.0,230.0,1.5,16.0,289.0,366.65,294.09
2016,5,3,8,15,229.5,239.5,1.6,16.0,376.0,505.4,402.7
2016,5,3,8,30,348.0,249.0,1.7,16.0,463.0,629.03,495.34
2016,5,3,8,45,226.5,283.0,1.8,16.5,426.0,531.03,417.23
2016,5,3,9,0,105.0,317.0,1.9,17.0,389.0,429.61,336.64
2016,5,3,9,15,246.0,317.0,1.85,17.0,500.0,599.18,465.83
2016,5,3,9,30,387.0,317.0,1.8,17.0,611.0,732.11,561.54
2016,5,3,9,45,376.0,337.5,1.8,17.5,633.0,736.63,560.64
2016,5,3,10,0,365.0,358.0,1.8,18.0,655.0,739.1,559.64
2016,5,3,10,15,310.5,387.0,1.7,18.0,646.0,706.64,533.61
