Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,10,30,256.0,416.0,1.6,18.0,637.0,673.15,507.24
2016,5,3,10,45,244.0,429.0,1.55,18.5,644.0,662.67,497.83
2016,5,3,11,0,232.0,442.0,1.5,19.0,651.0,640.63,480.42
2016,5,3,11,15,241.0,447.5,1.4,19.0,667.0,641.23,479.98
2016,5,3,11,30,250.0,453.0,1.3,19.0,683.0,647.36,483.03
2016,5,3,11,45,189.0,459.0,1.2,19.5,633.5,580.49,433.07
2016,5,3,12,0,128.0,465.0,1.1,20.0,584.0,523.72,390.56
2016,5,3,12,15,100.5,451.5,1.05,19.5,545.0,476.82,357.47
2016,5,3,12,30,73.0,438.0,1.0,19.0,506.0,436.16,328.38
2016,5,3,12,45,104.5,445.5,1.0,19.0,541.0,455.32,342.94
2016,5,3,13,0,136.0,453.0,1.0,19.0,576.0,468.16,352.22
2016,5,3,13,15,187.0,441.5,1.05,19.0,607.0,475.57,357.95
2016,5,3,13,30,238.0,430.0,1.1,19.0,638.0,478.33,359.84
2016,5,3,13,45,242.5,416.0,1.15,19.5,623.5,444.67,334.29
2016,5,3,14,0,247.0,402.0,1.2,20.0,609.0,416.71,312.67
2016,5,3,14,15,339.0,356.5,1.3,19.5,628.5,400.36,299.33
2016,5,3,14,30,431.0,311.0,1.4,19.0,648.0,367.5,271.83
2016,5,3,14,45,287.5,325.0,1.5,19.0,545.0,315.92,234.6
2016,5,3,15,0,144.0,339.0,1.6,19.0,442.0,281.04,212.05
2016,5,3,15,15,290.5,290.5,1.65,19.0,483.5,251.12,182.81
2016,5,3,15,30,437.0,242.0,1.7,19.0,525.0,206.54,142.73
2016,5,3,15,45,375.0,236.0,1.8,19.0,466.5,180.23,129.6
2016,5,3,16,0,313.0,230.0,1.9,19.0,408.0,152.47,124.72
2016,5,3,16,15,343.5,201.5,1.95,18.5,380.0,137.52,112.82
2016,5,3,16,30,374.0,173.0,2.0,18.0,352.0,113.87,93.28
2016,5,3,16,45,279.0,163.5,2.05,17.5,288.5,115.77,95.45
2016,5,3,17,0,184.0,154.0,2.1,17.0,225.0,115.18,95.4
2016,5,3,17,15,155.5,136.0,2.05,16.5,190.0,102.74,84.96
2016,5,3,17,30,127.0,118.0,2.0,16.0,155.0,89.97,74.0
2016,5,3,17,45,103.0,96.0,1.95,16.0,122.0,74.39,60.16
2016,5,3,18,0,79.0,74.0,1.9,16.0,89.0,58.4,45.7
2016,5,3,18,15,47.5,52.5,1.8,15.5,60.5,43.39,31.97
2016,5,3,18,30,16.0,31.0,1.7,15.0,32.0,26.46,15.77
2016,5,3,18,45,8.0,15.5,1.6,15.0,16.0,13.63,0.0
2016,5,3,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,4.5,2.05,13.0,4.5,4.09,0.0
2016,5,4,5,30,0.0,9.0,2.1,13.0,9.0,7.9,0.0
2016,5,4,5,45,0.0,25.5,2.15,13.0,25.5,22.48,12.52
2016,5,4,6,0,0.0,42.0,2.2,13.0,42.0,39.17,27.4
2016,5,4,6,15,0.0,63.0,2.2,13.0,63.0,61.51,46.89
2016,5,4,6,30,0.0,84.0,2.2,13.0,84.0,83.02,65.53
2016,5,4,6,45,9.0,104.5,2.2,13.5,108.0,110.48,89.11
2016,5,4,7,0,18.0,125.0,2.2,14.0,132.0,138.15,112.41
2016,5,4,7,15,191.5,141.5,2.1,14.0,226.0,347.71,289.54
2016,5,4,7,30,365.0,158.0,2.0,14.0,320.0,542.23,443.8
2016,5,4,7,45,340.5,185.5,1.95,14.0,350.5,540.64,438.95
2016,5,4,8,0,316.0,213.0,1.9,14.0,381.0,554.51,446.79
2016,5,4,8,15,299.5,239.0,1.85,14.0,410.0,571.29,456.8
2016,5,4,8,30,283.0,265.0,1.8,14.0,439.0,585.72,464.94
2016,5,4,8,45,282.0,286.5,1.75,14.5,471.0,607.77,478.28
2016,5,4,9,0,281.0,308.0,1.7,15.0,503.0,628.15,490.15
2016,5,4,9,15,301.5,323.0,1.6,15.0,543.0,660.65,511.88
2016,5,4,9,30,322.0,338.0,1.5,15.0,583.0,691.66,532.05
2016,5,4,9,45,339.5,349.5,1.45,15.5,618.5,714.16,545.36
2016,5,4,10,0,357.0,361.0,1.4,16.0,654.0,734.8,557.27
2016,5,4,10,15,331.0,383.0,1.35,16.0,661.5,722.44,546.14
2016,5,4,10,30,305.0,405.0,1.3,16.0,669.0,708.57,534.43
2016,5,4,10,45,345.0,399.5,1.3,16.5,704.0,727.38,546.94
2016,5,4,11,0,385.0,394.0,1.3,17.0,739.0,743.56,557.14
2016,5,4,11,15,377.5,404.0,1.35,17.0,746.5,729.56,546.95
2016,5,4,11,30,370.0,414.0,1.4,17.0,754.0,714.17,536.1
2016,5,4,11,45,298.0,439.5,1.5,17.0,714.5,658.3,495.96
2016,5,4,12,0,226.0,465.0,1.6,17.0,675.0,601.52,454.93
2016,5,4,12,15,244.5,460.0,1.7,17.0,687.0,596.94,452.74
2016,5,4,12,30,263.0,455.0,1.8,17.0,699.0,587.26,446.34
2016,5,4,12,45,304.0,438.5,1.9,17.5,717.5,581.64,442.28
2016,5,4,13,0,345.0,422.0,2.0,18.0,736.0,572.68,435.4
2016,5,4,13,15,336.5,415.0,2.05,18.0,716.0,538.48,409.97
2016,5,4,13,30,328.0,408.0,2.1,18.0,696.0,504.87,384.72
2016,5,4,13,45,352.0,387.5,2.15,18.0,688.5,477.9,364.0
2016,5,4,14,0,376.0,367.0,2.2,18.0,681.0,448.86,340.94
2016,5,4,14,15,413.5,334.5,2.25,18.0,668.5,407.26,307.55
2016,5,4,14,30,451.0,302.0,2.3,18.0,656.0,368.77,275.28
2016,5,4,14,45,446.5,288.5,2.4,18.0,625.0,328.2,241.57
2016,5,4,15,0,442.0,275.0,2.5,18.0,594.0,288.35,208.39
2016,5,4,15,15,387.5,273.0,2.5,17.5,541.0,257.53,185.42
2016,5,4,15,30,333.0,271.0,2.5,17.0,488.0,223.31,161.82
2016,5,4,15,45,331.5,249.5,2.55,17.0,452.0,186.59,136.94
2016,5,4,16,0,330.0,228.0,2.6,17.0,416.0,151.42,124.94
2016,5,4,16,15,360.5,199.5,2.55,16.5,387.5,136.43,112.86
2016,5,4,16,30,391.0,171.0,2.5,16.0,359.0,112.54,92.9
2016,5,4,16,45,352.5,156.0,2.5,16.0,310.5,111.61,92.43
2016,5,4,17,0,314.0,141.0,2.5,16.0,262.0,102.36,84.66
2016,5,4,17,15,272.0,127.5,2.4,15.5,221.5,93.7,77.42
2016,5,4,17,30,230.0,114.0,2.3,15.0,181.0,84.71,69.7
2016,5,4,17,45,194.0,94.5,2.2,15.0,143.0,71.4,57.79
2016,5,4,18,0,158.0,75.0,2.1,15.0,105.0,57.62,45.24
2016,5,4,18,15,108.5,54.5,2.0,14.5,72.5,43.93,32.63
2016,5,4,18,30,59.0,34.0,1.9,14.0,40.0,28.11,17.42
2016,5,4,18,45,29.5,17.0,1.8,13.5,20.0,14.51,0.0
2016,5,4,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,15,16.5,10.5,1.75,12.0,11.5,18.65,0.0
2016,5,5,5,30,33.0,21.0,1.8,12.0,23.0,50.98,15.4
2016,5,5,5,45,101.5,40.5,1.9,12.5,55.0,139.49,108.96
2016,5,5,6,0,170.0,60.0,2.0,13.0,87.0,213.78,175.9
2016,5,5,6,15,227.0,78.0,2.05,13.0,128.0,281.69,235.54
2016,5,5,6,30,284.0,96.0,2.1,13.0,169.0,353.35,296.67
2016,5,5,6,45,353.0,102.0,2.2,13.5,213.0,438.31,366.19
2016,5,5,7,0,422.0,108.0,2.3,14.0,257.0,512.03,424.74
2016,5,5,7,15,423.0,128.0,2.3,14.0,297.0,548.37,451.39
2016,5,5,7,30,424.0,148.0,2.3,14.0,337.0,582.81,476.04
2016,5,5,7,45,307.0,190.0,2.3,14.5,335.5,515.98,419.37
2016,5,5,8,0,190.0,232.0,2.3,15.0,334.0,442.51,357.57
2016,5,5,8,15,260.0,244.0,2.25,15.0,397.0,539.96,432.86
2016,5,5,8,30,330.0,256.0,2.2,15.0,460.0,620.46,492.52
2016,5,5,8,45,426.5,243.0,2.2,15.5,527.0,716.82,562.16
2016,5,5,9,0,523.0,230.0,2.2,16.0,594.0,796.09,617.65
2016,5,5,9,15,400.0,290.5,2.15,16.0,578.0,738.27,570.28
2016,5,5,9,30,277.0,351.0,2.1,16.0,562.0,661.89,510.86
2016,5,5,9,45,142.0,276.0,2.1,16.5,384.5,425.13,333.35
2016,5,5,10,0,7.0,201.0,2.1,17.0,207.0,189.42,147.17
2016,5,5,10,15,3.5,167.5,2.1,17.0,170.5,154.32,119.62
2016,5,5,10,30,0.0,134.0,2.1,17.0,134.0,120.04,92.02
2016,5,5,10,45,0.0,103.0,2.1,17.0,103.0,91.91,69.36
2016,5,5,11,0,0.0,72.0,2.1,17.0,72.0,64.1,46.82
2016,5,5,11,15,0.0,52.5,2.15,17.0,52.5,46.72,32.67
2016,5,5,11,30,0.0,33.0,2.2,17.0,33.0,29.36,18.47
2016,5,5,11,45,5.0,125.0,2.25,17.5,129.5,115.61,88.4
2016,5,5,12,0,10.0,217.0,2.3,18.0,226.0,201.2,155.8
2016,5,5,12,15,5.0,171.5,2.3,18.0,176.0,156.23,120.12
2016,5,5,12,30,0.0,126.0,2.3,18.0,126.0,111.98,84.95
2016,5,5,12,45,24.0,264.5,2.3,18.5,286.5,248.31,192.36
2016,5,5,13,0,48.0,403.0,2.3,19.0,447.0,375.27,288.01
2016,5,5,13,15,40.0,380.0,2.25,19.0,416.5,345.35,264.87
2016,5,5,13,30,32.0,357.0,2.2,19.0,386.0,316.83,243.4
2016,5,5,13,45,17.0,257.5,2.2,19.0,273.5,231.02,178.01
2016,5,5,14,0,2.0,158.0,2.2,19.0,161.0,139.46,106.74
2016,5,5,14,15,2.5,163.0,2.2,18.5,166.0,143.45,110.42
2016,5,5,14,30,3.0,168.0,2.2,18.0,171.0,147.25,113.82
2016,5,5,14,45,3.0,170.5,2.2,18.0,173.0,148.64,115.11
2016,5,5,15,0,3.0,173.0,2.2,18.0,175.0,149.87,116.31
2016,5,5,15,15,14.0,209.0,2.15,17.5,218.5,178.87,139.49
2016,5,5,15,30,25.0,245.0,2.1,17.0,262.0,203.88,159.49
2016,5,5,15,45,112.5,247.5,2.05,17.0,313.0,183.49,141.0
2016,5,5,16,0,200.0,250.0,2.0,17.0,364.0,173.71,143.57
2016,5,5,16,15,209.5,225.5,1.95,16.5,335.0,159.67,132.44
2016,5,5,16,30,219.0,201.0,1.9,16.0,306.0,145.22,120.82
2016,5,5,16,45,109.5,126.5,1.85,16.0,179.0,97.87,80.39
2016,5,5,17,0,0.0,52.0,1.8,16.0,52.0,45.9,35.12
2016,5,5,17,15,0.0,44.0,1.7,15.5,44.0,38.8,29.02
2016,5,5,17,30,0.0,36.0,1.6,15.0,36.0,31.72,22.78
2016,5,5,17,45,0.0,28.5,1.55,15.0,28.5,25.09,16.8
2016,5,5,18,0,0.0,21.0,1.5,15.0,21.0,18.46,10.76
2016,5,5,18,15,0.0,14.5,1.35,14.5,14.5,12.74,5.51
2016,5,5,18,30,0.0,8.0,1.2,14.0,8.0,7.02,0.17
2016,5,5,18,45,0.0,4.0,1.1,13.5,4.0,3.5,0.0
2016,5,5,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,5,15,18.5,11.0,1.5,11.0,12.0,20.24,0.0
2016,5,6,5,30,37.0,22.0,1.5,11.0,24.0,55.2,21.9
2016,5,6,5,45,99.0,42.5,1.55,11.5,56.5,141.05,111.09
2016,5,6,6,0,161.0,63.0,1.6,12.0,89.0,212.39,175.19
2016,5,6,6,15,218.5,81.5,1.55,12.0,130.0,280.89,235.09
2016,5,6,6,30,276.0,100.0,1.5,12.0,171.0,353.2,296.31
2016,5,6,6,45,347.0,105.0,1.45,12.5,214.5,437.76,364.7
2016,5,6,7,0,418.0,110.0,1.4,13.0,258.0,511.74,422.28
2016,5,6,7,15,433.0,127.0,1.3,13.0,302.0,556.16,454.29
2016,5,6,7,30,448.0,144.0,1.2,13.0,346.0,599.65,484.66
2016,5,6,7,45,305.5,189.5,1.2,13.5,334.5,514.13,414.21
2016,5,6,8,0,163.0,235.0,1.2,14.0,323.0,420.97,337.73
2016,5,6,8,15,85.0,213.5,1.15,14.0,259.5,300.8,242.04
2016,5,6,8,30,7.0,192.0,1.1,14.0,196.0,186.01,147.72
2016,5,6,8,45,3.5,168.0,1.1,14.0,170.0,157.4,124.57
2016,5,6,9,0,0.0,144.0,1.1,14.0,144.0,130.21,102.17
2016,5,6,9,15,0.0,105.5,1.1,14.0,105.5,94.03,72.5
2016,5,6,9,30,0.0,67.0,1.1,14.0,67.0,59.45,43.95
2016,5,6,9,45,9.0,176.5,1.15,14.5,184.0,168.79,133.06
2016,5,6,10,0,18.0,286.0,1.2,15.0,301.0,281.51,220.84
2016,5,6,10,15,27.0,322.5,1.2,15.0,346.0,338.04,263.37
2016,5,6,10,30,36.0,359.0,1.2,15.0,391.0,379.66,294.24
2016,5,6,10,45,26.0,327.5,1.25,15.5,351.0,334.94,259.4
2016,5,6,11,0,16.0,296.0,1.3,16.0,311.0,282.84,219.2
2016,5,6,11,15,23.0,333.5,1.3,16.0,355.0,321.97,249.22
2016,5,6,11,30,30.0,371.0,1.3,16.0,399.0,367.79,283.39
2016,5,6,11,45,60.0,413.0,1.35,16.0,468.5,426.33,327.31
2016,5,6,12,0,90.0,455.0,1.4,16.0,538.0,481.12,367.63
2016,5,6,12,15,57.5,405.5,1.4,16.0,459.0,404.33,310.15
2016,5,6,12,30,25.0,356.0,1.4,16.0,380.0,331.58,255.55
2016,5,6,12,45,96.0,407.5,1.4,16.0,495.5,418.39,322.16
2016,5,6,13,0,167.0,459.0,1.4,16.0,611.0,493.31,377.08
2016,5,6,13,15,155.0,449.0,1.4,16.0,588.5,463.48,354.27
2016,5,6,13,30,143.0,439.0,1.4,16.0,566.0,434.88,332.99
2016,5,6,13,45,81.5,371.0,1.4,16.5,443.0,346.56,266.54
2016,5,6,14,0,20.0,303.0,1.4,17.0,320.0,267.21,206.46
2016,5,6,14,15,44.5,330.0,1.3,17.0,366.0,284.97,220.08
2016,5,6,14,30,69.0,357.0,1.2,17.0,412.0,305.71,235.07
2016,5,6,14,45,186.0,339.5,1.2,17.0,477.0,308.78,233.78
2016,5,6,15,0,303.0,322.0,1.2,17.0,542.0,298.08,220.37
2016,5,6,15,15,239.5,310.5,1.1,17.0,478.0,267.73,198.5
2016,5,6,15,30,176.0,299.0,1.0,17.0,414.0,233.74,175.27
2016,5,6,15,45,268.5,261.0,0.95,17.0,422.0,191.07,141.09
2016,5,6,16,0,361.0,223.0,0.9,17.0,430.0,150.17,123.23
2016,5,6,16,15,482.5,177.0,0.85,16.5,427.0,114.06,93.36
2016,5,6,16,30,604.0,131.0,0.8,16.0,424.0,86.82,70.48
2016,5,6,16,45,585.5,114.0,0.8,16.0,372.0,77.38,62.58
2016,5,6,17,0,567.0,97.0,0.8,16.0,320.0,67.34,54.0
2016,5,6,17,15,489.0,98.5,0.75,15.5,271.0,70.29,56.85
2016,5,6,17,30,411.0,100.0,0.7,15.0,222.0,72.47,58.91
2016,5,6,17,45,351.5,86.5,0.7,15.0,176.5,63.85,51.17
2016,5,6,18,0,292.0,73.0,0.7,15.0,131.0,54.88,42.91
2016,5,6,18,15,212.0,56.0,0.7,14.5,91.5,42.77,31.76
2016,5,6,18,30,132.0,39.0,0.7,14.0,52.0,31.07,20.28
2016,5,6,18,45,66.0,19.5,0.75,13.5,26.0,15.97,0.0
2016,5,6,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,4.5,1.4,11.5,4.5,4.09,0.0
2016,5,7,5,30,0.0,9.0,1.5,12.0,9.0,7.9,0.0
2016,5,7,5,45,0.0,21.0,1.6,12.5,21.0,18.48,9.56
2016,5,7,6,0,0.0,33.0,1.7,13.0,33.0,29.09,19.02
2016,5,7,6,15,0.0,47.5,1.75,13.0,47.5,42.0,30.38
2016,5,7,6,30,0.0,62.0,1.8,13.0,62.0,56.07,42.62
2016,5,7,6,45,0.0,78.5,1.85,13.0,78.5,72.16,56.43
2016,5,7,7,0,0.0,95.0,1.9,13.0,95.0,88.08,69.87
2016,5,7,7,15,10.0,129.5,1.95,13.0,134.0,132.34,107.36
2016,5,7,7,30,20.0,164.0,2.0,13.0,173.0,177.09,144.51
2016,5,7,7,45,10.0,144.5,2.05,13.5,149.0,144.22,116.16
2016,5,7,8,0,0.0,125.0,2.1,14.0,125.0,113.81,90.04
2016,5,7,8,15,0.0,94.0,2.1,14.0,94.0,83.44,64.59
2016,5,7,8,30,0.0,63.0,2.1,14.0,63.0,55.77,41.35
2016,5,7,8,45,0.0,98.0,2.15,14.5,98.0,87.09,67.17
2016,5,7,9,0,0.0,133.0,2.2,15.0,133.0,119.77,93.62
2016,5,7,9,15,0.0,96.0,2.15,15.0,96.0,85.31,65.16
2016,5,7,9,30,0.0,59.0,2.1,15.0,59.0,52.33,37.9
2016,5,7,9,45,0.0,63.0,2.1,15.5,63.0,55.92,40.73
2016,5,7,10,0,0.0,67.0,2.1,16.0,67.0,59.52,43.52
2016,5,7,10,15,0.0,57.5,2.05,16.0,57.5,51.09,36.54
2016,5,7,10,30,0.0,48.0,2.0,16.0,48.0,42.65,29.57
2016,5,7,10,45,0.0,73.0,2.0,16.5,73.0,64.97,47.71
2016,5,7,11,0,0.0,98.0,2.0,17.0,98.0,87.42,65.74
2016,5,7,11,15,0.0,96.5,1.95,17.0,96.5,86.07,64.57
2016,5,7,11,30,0.0,95.0,1.9,17.0,95.0,84.71,63.44
2016,5,7,11,45,0.0,83.5,1.9,17.0,83.5,74.42,55.11
2016,5,7,12,0,0.0,72.0,1.9,17.0,72.0,64.16,46.8
2016,5,7,12,15,0.0,93.0,1.85,17.0,93.0,82.82,61.91
2016,5,7,12,30,0.0,114.0,1.8,17.0,114.0,101.37,76.83
2016,5,7,12,45,1.5,136.5,1.75,17.0,138.5,122.11,93.46
2016,5,7,13,0,3.0,159.0,1.7,17.0,163.0,142.48,109.71
2016,5,7,13,15,1.5,128.5,1.65,17.0,130.5,114.65,87.51
2016,5,7,13,30,0.0,98.0,1.6,17.0,98.0,87.01,65.38
2016,5,7,13,45,2.0,134.0,1.6,17.0,136.0,119.23,91.44
2016,5,7,14,0,4.0,170.0,1.6,17.0,174.0,150.56,116.47
2016,5,7,14,15,16.0,238.5,1.55,17.0,251.5,211.22,164.22
2016,5,7,14,30,28.0,307.0,1.5,17.0,329.0,256.74,199.21
2016,5,7,14,45,50.5,316.5,1.5,17.0,354.0,264.42,204.42
2016,5,7,15,0,73.0,326.0,1.5,17.0,379.0,268.49,206.73
2016,5,7,15,15,63.5,301.5,1.45,16.5,346.0,241.9,186.84
2016,5,7,15,30,54.0,277.0,1.4,16.0,313.0,216.81,168.36
2016,5,7,15,45,63.0,260.5,1.4,16.0,299.5,199.23,155.2
2016,5,7,16,0,72.0,244.0,1.4,16.0,286.0,180.76,149.66
2016,5,7,16,15,36.0,183.0,1.35,16.0,204.0,142.15,117.56
2016,5,7,16,30,0.0,122.0,1.3,16.0,122.0,104.66,85.9
2016,5,7,16,45,0.0,95.5,1.3,16.0,95.5,83.32,67.75
2016,5,7,17,0,0.0,69.0,1.3,16.0,69.0,61.0,48.43
2016,5,7,17,15,0.0,58.5,1.2,15.5,58.5,51.67,40.42
2016,5,7,17,30,0.0,48.0,1.1,15.0,48.0,42.35,32.26
2016,5,7,17,45,0.0,38.0,1.05,15.0,38.0,33.49,24.31
2016,5,7,18,0,0.0,28.0,1.0,15.0,28.0,24.65,16.28
2016,5,7,18,15,0.0,19.5,0.95,14.5,19.5,17.15,9.42
2016,5,7,18,30,0.0,11.0,0.9,14.0,11.0,9.66,2.47
2016,5,7,18,45,0.0,5.5,0.9,13.5,5.5,4.82,0.0
2016,5,7,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,5,15,51.5,12.5,1.0,11.5,16.0,40.01,0.0
2016,5,8,5,30,103.0,25.0,1.0,12.0,32.0,110.89,62.25
2016,5,8,5,45,199.0,40.5,1.05,12.5,68.5,215.05,172.02
2016,5,8,6,0,295.0,56.0,1.1,13.0,105.0,307.1,252.8
2016,5,8,6,15,147.5,64.5,1.15,13.0,89.0,202.05,167.9
2016,5,8,6,30,0.0,73.0,1.2,13.0,73.0,68.46,52.98
2016,5,8,6,45,0.0,91.5,1.25,13.5,91.5,86.68,68.61
2016,5,8,7,0,0.0,110.0,1.3,14.0,110.0,104.64,83.48
2016,5,8,7,15,103.0,148.5,1.25,14.0,195.0,263.42,217.75
2016,5,8,7,30,206.0,187.0,1.2,14.0,280.0,402.76,329.39
2016,5,8,7,45,124.0,201.5,1.2,14.5,259.5,345.27,279.38
2016,5,8,8,0,42.0,216.0,1.2,15.0,239.0,266.29,213.35
2016,5,8,8,15,58.5,244.0,1.15,15.5,279.0,311.41,248.45
2016,5,8,8,30,75.0,272.0,1.1,16.0,319.0,356.3,281.87
2016,5,8,8,45,43.0,247.5,1.1,16.5,274.5,293.09,230.78
2016,5,8,9,0,11.0,223.0,1.1,17.0,230.0,218.28,170.76
2016,5,8,9,15,17.5,256.0,1.1,17.0,269.0,256.28,200.5
2016,5,8,9,30,24.0,289.0,1.1,17.0,308.0,293.97,229.06
2016,5,8,9,45,32.5,318.5,1.15,17.0,345.5,346.42,268.52
2016,5,8,10,0,41.0,348.0,1.2,17.0,383.0,381.78,294.56
2016,5,8,10,15,88.5,389.0,1.2,17.0,466.0,465.67,357.23
2016,5,8,10,30,136.0,430.0,1.2,17.0,549.0,560.63,425.51
2016,5,8,10,45,115.5,435.0,1.3,17.5,537.5,537.51,406.85
2016,5,8,11,0,95.0,440.0,1.4,18.0,526.0,503.64,381.55
2016,5,8,11,15,100.5,441.5,1.45,18.0,533.5,502.43,381.01
2016,5,8,11,30,106.0,443.0,1.5,18.0,541.0,500.6,379.79
2016,5,8,11,45,161.5,456.5,1.6,18.5,607.0,556.4,420.54
2016,5,8,12,0,217.0,470.0,1.7,19.0,673.0,599.83,451.39
2016,5,8,12,15,533.0,310.0,1.75,19.0,806.5,690.76,522.45
2016,5,8,12,30,849.0,150.0,1.8,19.0,940.0,747.73,567.07
2016,5,8,12,45,435.5,242.0,1.9,19.0,647.0,510.04,391.59
2016,5,8,13,0,22.0,334.0,2.0,19.0,354.0,304.95,233.27
2016,5,8,13,15,174.0,373.0,2.05,19.0,527.0,416.22,319.46
2016,5,8,13,30,326.0,412.0,2.1,19.0,700.0,509.03,387.11
2016,5,8,13,45,169.0,330.0,2.15,19.0,479.0,353.65,270.83
2016,5,8,14,0,12.0,248.0,2.2,19.0,258.0,219.18,168.81
2016,5,8,14,15,60.5,312.5,2.25,19.0,360.5,278.74,214.77
2016,5,8,14,30,109.0,377.0,2.3,19.0,463.0,333.69,255.34
2016,5,8,14,45,468.5,244.0,2.35,19.0,589.0,307.58,224.84
2016,5,8,15,0,828.0,111.0,2.4,19.0,715.0,271.32,180.98
2016,5,8,15,15,814.5,108.5,2.4,18.5,673.5,219.91,137.46
2016,5,8,15,30,801.0,106.0,2.4,18.0,632.0,169.99,98.49
2016,5,8,15,45,414.5,162.5,2.45,18.0,434.0,131.25,88.07
2016,5,8,16,0,28.0,219.0,2.5,18.0,236.0,165.93,136.7
2016,5,8,16,15,14.0,176.0,2.5,17.5,184.5,145.68,120.18
2016,5,8,16,30,0.0,133.0,2.5,17.0,133.0,113.07,92.92
2016,5,8,16,45,60.0,147.5,2.5,17.0,171.0,117.39,97.0
2016,5,8,17,0,120.0,162.0,2.5,17.0,209.0,119.8,99.37
2016,5,8,17,15,348.5,115.5,2.5,16.5,226.0,81.19,66.14
2016,5,8,17,30,577.0,69.0,2.5,16.0,243.0,50.27,39.1
2016,5,8,17,45,518.5,61.5,2.5,15.5,195.0,46.0,35.33
2016,5,8,18,0,460.0,54.0,2.5,15.0,147.0,41.57,31.22
2016,5,8,18,15,367.0,43.5,2.35,14.5,104.5,34.22,24.35
2016,5,8,18,30,274.0,33.0,2.2,14.0,62.0,26.58,16.76
2016,5,8,18,45,137.0,16.5,2.1,13.5,31.0,13.03,0.0
2016,5,8,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,5,15,52.5,14.0,1.95,10.0,17.5,42.02,0.0
2016,5,9,5,30,105.0,28.0,2.0,10.0,35.0,118.91,72.44
2016,5,9,5,45,203.5,44.0,2.05,10.5,73.0,223.45,181.28
2016,5,9,6,0,302.0,60.0,2.1,11.0,111.0,317.93,265.27
2016,5,9,6,15,151.0,51.5,2.05,11.5,77.0,184.68,155.48
2016,5,9,6,30,0.0,43.0,2.0,12.0,43.0,37.92,27.11
2016,5,9,6,45,0.0,53.5,2.0,12.5,53.5,47.23,35.18
2016,5,9,7,0,0.0,64.0,2.0,13.0,64.0,56.55,43.04
2016,5,9,7,15,0.0,70.0,1.95,13.0,70.0,61.89,47.46
2016,5,9,7,30,0.0,76.0,1.9,13.0,76.0,67.23,51.83
2016,5,9,7,45,0.0,105.5,1.9,13.5,105.5,95.1,74.97
2016,5,9,8,0,0.0,135.0,1.9,14.0,135.0,123.73,98.28
2016,5,9,8,15,0.0,145.0,1.85,14.0,145.0,132.79,105.37
2016,5,9,8,30,0.0,155.0,1.8,14.0,155.0,141.87,112.44
2016,5,9,8,45,8.0,198.5,1.75,14.5,204.5,191.99,152.79
2016,5,9,9,0,16.0,242.0,1.7,15.0,254.0,242.33,192.24
2016,5,9,9,15,16.0,251.5,1.7,15.5,264.0,250.23,197.44
2016,5,9,9,30,16.0,261.0,1.7,16.0,274.0,258.11,202.76
2016,5,9,9,45,23.0,294.0,1.7,16.5,313.0,295.93,231.45
2016,5,9,10,0,30.0,327.0,1.7,17.0,352.0,349.07,271.11
2016,5,9,10,15,67.5,375.5,1.65,17.0,434.0,431.38,333.16
2016,5,9,10,30,105.0,424.0,1.6,17.0,516.0,511.26,391.5
2016,5,9,10,45,278.0,396.5,1.6,17.5,647.0,663.25,503.19
2016,5,9,11,0,451.0,369.0,1.6,18.0,778.0,790.94,592.36
2016,5,9,11,15,390.0,403.0,1.6,18.0,760.0,741.62,555.09
2016,5,9,11,30,329.0,437.0,1.6,18.0,742.0,702.11,526.0
2016,5,9,11,45,367.5,420.0,1.65,18.5,763.0,700.03,524.9
2016,5,9,12,0,406.0,403.0,1.7,19.0,784.0,697.75,523.1
2016,5,9,12,15,653.5,265.5,1.75,19.0,876.5,743.46,560.41
2016,5,9,12,30,901.0,128.0,1.8,19.0,969.0,768.39,581.66
2016,5,9,12,45,896.5,129.0,1.85,19.5,958.0,726.81,550.19
2016,5,9,13,0,892.0,130.0,1.9,20.0,947.0,683.73,517.65
2016,5,9,13,15,888.0,129.0,1.9,20.0,929.5,638.06,483.19
2016,5,9,13,30,884.0,128.0,1.9,20.0,912.0,591.24,446.98
2016,5,9,13,45,878.0,127.0,1.95,20.0,887.5,542.44,408.52
2016,5,9,14,0,872.0,126.0,2.0,20.0,863.0,493.05,368.41
2016,5,9,14,15,864.0,124.0,2.0,19.5,832.5,441.72,326.17
2016,5,9,14,30,856.0,122.0,2.0,19.0,802.0,390.4,282.72
2016,5,9,14,45,846.5,119.5,2.05,19.0,765.0,338.48,237.58
2016,5,9,15,0,837.0,117.0,2.1,19.0,728.0,279.52,186.87
2016,5,9,15,15,823.0,114.5,2.1,19.0,686.0,227.53,142.77
2016,5,9,15,30,809.0,112.0,2.1,19.0,644.0,177.1,103.23
2016,5,9,15,45,790.5,108.5,2.1,19.0,598.0,127.35,71.27
2016,5,9,16,0,772.0,105.0,2.1,19.0,552.0,80.0,53.86
2016,5,9,16,15,748.0,101.0,2.1,18.5,502.5,70.75,55.85
2016,5,9,16,30,724.0,97.0,2.1,18.0,453.0,63.18,49.61
2016,5,9,16,45,688.5,93.0,2.15,18.0,401.5,62.38,49.09
2016,5,9,17,0,653.0,89.0,2.2,18.0,350.0,61.53,48.51
2016,5,9,17,15,608.0,83.0,2.2,17.5,299.0,59.06,46.56
2016,5,9,17,30,563.0,77.0,2.2,17.0,248.0,56.48,44.43
2016,5,9,17,45,494.5,69.0,2.25,16.5,198.5,52.03,40.5
2016,5,9,18,0,426.0,61.0,2.3,16.0,149.0,47.42,36.26
2016,5,9,18,15,331.0,49.5,2.25,15.0,106.0,37.95,27.58
2016,5,9,18,30,236.0,38.0,2.2,14.0,63.0,29.53,19.35
2016,5,9,18,45,118.0,19.0,2.2,13.5,31.5,14.87,1.41
2016,5,9,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,5,15,72.5,13.5,1.65,11.5,18.5,52.82,0.0
2016,5,10,5,30,145.0,27.0,1.7,12.0,37.0,154.76,99.79
2016,5,10,5,45,253.5,40.0,1.75,12.5,76.0,249.04,201.44
2016,5,10,6,0,362.0,53.0,1.8,13.0,115.0,348.92,288.99
2016,5,10,6,15,435.0,62.5,1.7,13.5,162.0,431.83,358.7
2016,5,10,6,30,508.0,72.0,1.6,14.0,209.0,515.91,425.72
2016,5,10,6,45,268.5,103.5,1.55,14.5,177.0,355.72,295.28
2016,5,10,7,0,29.0,135.0,1.5,15.0,145.0,170.62,138.33
2016,5,10,7,15,27.5,152.5,1.35,15.5,163.5,187.05,151.56
2016,5,10,7,30,26.0,170.0,1.2,16.0,182.0,203.22,163.64
2016,5,10,7,45,28.5,190.0,1.05,17.0,204.5,225.88,180.42
2016,5,10,8,0,31.0,210.0,0.9,18.0,227.0,248.32,196.5
2016,5,10,8,15,42.0,237.0,0.8,18.5,262.5,286.92,225.41
2016,5,10,8,30,53.0,264.0,0.7,19.0,298.0,325.21,253.21
2016,5,10,8,45,57.0,285.5,0.65,19.5,324.0,349.84,270.06
2016,5,10,9,0,61.0,307.0,0.6,20.0,350.0,374.0,286.34
2016,5,10,9,15,159.0,333.0,0.6,20.5,454.0,513.65,388.63
2016,5,10,9,30,257.0,359.0,0.6,21.0,558.0,651.58,483.18
2016,5,10,9,45,554.0,246.0,0.6,21.5,698.0,832.95,608.31
2016,5,10,10,0,851.0,133.0,0.6,22.0,838.0,983.88,700.54
2016,5,10,10,15,858.5,134.5,0.65,22.0,865.5,980.24,696.09
2016,5,10,10,30,866.0,136.0,0.7,22.0,893.0,973.36,692.16
2016,5,10,10,45,875.0,135.0,0.8,22.5,914.5,962.19,685.41
2016,5,10,11,0,884.0,134.0,0.9,23.0,936.0,947.81,676.68
2016,5,10,11,15,887.5,134.5,0.95,23.0,949.5,926.72,664.12
2016,5,10,11,30,891.0,135.0,1.0,23.0,963.0,902.71,649.74
2016,5,10,11,45,896.0,133.0,1.1,23.5,970.0,874.93,632.43
2016,5,10,12,0,901.0,131.0,1.2,24.0,977.0,844.46,613.2
2016,5,10,12,15,901.0,131.0,1.3,24.0,975.0,809.29,591.83
2016,5,10,12,30,901.0,131.0,1.4,24.0,973.0,771.98,568.61
2016,5,10,12,45,905.0,127.0,1.5,24.0,965.0,732.16,541.62
2016,5,10,13,0,909.0,123.0,1.6,24.0,957.0,690.25,512.31
2016,5,10,13,15,905.5,122.5,1.7,24.0,940.0,644.66,479.35
2016,5,10,13,30,902.0,122.0,1.8,24.0,923.0,597.83,444.4
2016,5,10,13,45,899.5,119.0,1.9,24.0,899.5,548.52,406.48
2016,5,10,14,0,897.0,116.0,2.0,24.0,876.0,498.29,366.55
2016,5,10,14,15,889.5,114.5,2.05,24.0,845.0,446.43,323.99
2016,5,10,14,30,882.0,113.0,2.1,24.0,814.0,394.48,280.23
2016,5,10,14,45,874.5,109.5,2.2,24.0,777.5,341.21,234.73
2016,5,10,15,0,867.0,106.0,2.3,24.0,741.0,288.3,189.26
2016,5,10,15,15,853.5,104.0,2.35,23.5,698.5,235.85,145.68
2016,5,10,15,30,840.0,102.0,2.4,23.0,656.0,175.79,99.23
2016,5,10,15,45,824.5,98.0,2.45,23.0,610.0,124.32,66.08
2016,5,10,16,0,809.0,94.0,2.5,23.0,564.0,74.93,47.25
2016,5,10,16,15,786.0,91.0,2.55,22.5,514.0,63.74,48.98
2016,5,10,16,30,763.0,88.0,2.6,22.0,464.0,63.34,48.92
2016,5,10,16,45,734.0,83.0,2.65,21.5,413.0,61.3,47.44
2016,5,10,17,0,705.0,78.0,2.7,21.0,362.0,53.79,41.21
2016,5,10,17,15,663.0,73.0,2.65,20.0,310.0,51.7,39.67
2016,5,10,17,30,621.0,68.0,2.6,19.0,258.0,49.53,37.98
2016,5,10,17,45,561.0,61.0,2.6,18.5,208.0,45.59,34.53
2016,5,10,18,0,501.0,54.0,2.6,18.0,158.0,41.51,30.8
2016,5,10,18,15,408.0,44.0,2.5,17.5,114.0,34.56,24.38
2016,5,10,18,30,315.0,34.0,2.4,17.0,70.0,27.36,17.36
2016,5,10,18,45,157.5,17.0,2.3,16.5,35.0,13.37,1.47
2016,5,10,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,5.0,1.9,11.5,5.0,4.55,0.0
2016,5,11,5,30,0.0,10.0,2.0,12.0,10.0,8.78,0.5
2016,5,11,5,45,0.0,20.5,2.1,12.5,20.5,18.04,9.37
2016,5,11,6,0,0.0,31.0,2.2,13.0,31.0,27.31,17.6
2016,5,11,6,15,0.0,43.0,2.1,13.5,43.0,37.93,26.89
2016,5,11,6,30,0.0,55.0,2.0,14.0,55.0,48.57,36.08
2016,5,11,6,45,0.0,67.5,1.95,14.5,67.5,60.06,45.82
2016,5,11,7,0,0.0,80.0,1.9,15.0,80.0,71.86,55.63
2016,5,11,7,15,0.0,88.5,1.85,15.5,88.5,79.54,61.81
2016,5,11,7,30,0.0,97.0,1.8,16.0,97.0,87.28,67.93
2016,5,11,7,45,1.5,132.5,1.75,16.5,133.5,123.62,97.61
2016,5,11,8,0,3.0,168.0,1.7,17.0,170.0,160.31,126.91
2016,5,11,8,15,4.5,179.0,1.65,17.5,182.0,171.45,135.16
2016,5,11,8,30,6.0,190.0,1.6,18.0,194.0,182.66,143.46
2016,5,11,8,45,12.5,221.0,1.55,18.5,230.0,219.08,171.71
2016,5,11,9,0,19.0,252.0,1.5,19.0,266.0,255.35,199.21
2016,5,11,9,15,93.0,311.5,1.45,19.0,383.0,406.4,315.83
2016,5,11,9,30,167.0,371.0,1.4,19.0,500.0,558.25,426.49
2016,5,11,9,45,151.0,387.5,1.4,19.5,508.5,553.93,419.86
2016,5,11,10,0,135.0,404.0,1.4,20.0,517.0,548.78,414.05
2016,5,11,10,15,515.5,264.5,1.4,20.0,713.5,795.27,595.87
2016,5,11,10,30,896.0,125.0,1.4,20.0,910.0,991.83,724.53
2016,5,11,10,45,898.5,127.0,1.45,20.5,929.5,977.23,711.35
2016,5,11,11,0,901.0,129.0,1.5,21.0,949.0,959.46,698.97
2016,5,11,11,15,904.0,129.5,1.55,21.0,961.5,937.66,685.37
2016,5,11,11,30,907.0,130.0,1.6,21.0,974.0,912.91,669.87
2016,5,11,11,45,910.5,128.5,1.65,21.5,980.0,883.97,650.33
2016,5,11,12,0,914.0,127.0,1.7,22.0,986.0,852.39,629.02
2016,5,11,12,15,913.0,126.5,1.75,22.0,983.0,815.69,605.38
2016,5,11,12,30,912.0,126.0,1.8,22.0,980.0,776.91,580.11
2016,5,11,12,45,913.0,123.5,1.9,22.5,970.5,735.94,550.72
2016,5,11,13,0,914.0,121.0,2.0,23.0,961.0,693.08,519.11
2016,5,11,13,15,910.0,120.0,2.05,23.0,943.5,646.66,484.77
2016,5,11,13,30,906.0,119.0,2.1,23.0,926.0,599.05,448.59
2016,5,11,13,45,900.5,117.5,2.15,23.0,901.5,549.3,409.74
2016,5,11,14,0,895.0,116.0,2.2,23.0,877.0,498.88,369.2
2016,5,11,14,15,887.5,114.5,2.2,22.5,845.5,447.18,327.01
2016,5,11,14,30,880.0,113.0,2.2,22.0,814.0,395.4,283.53
2016,5,11,14,45,868.5,111.5,2.2,22.0,776.5,342.55,237.95
2016,5,11,15,0,857.0,110.0,2.2,22.0,739.0,290.44,192.83
2016,5,11,15,15,843.5,107.5,2.15,21.5,697.0,229.79,142.51
2016,5,11,15,30,830.0,105.0,2.1,21.0,655.0,178.44,102.39
2016,5,11,15,45,812.0,102.0,2.1,21.0,608.5,128.04,69.51
2016,5,11,16,0,794.0,99.0,2.1,21.0,562.0,79.97,50.58
2016,5,11,16,15,771.0,95.5,2.05,20.5,512.5,66.74,51.94
2016,5,11,16,30,748.0,92.0,2.0,20.0,463.0,66.1,51.7
2016,5,11,16,45,718.0,87.0,1.95,20.0,412.0,58.21,45.06
2016,5,11,17,0,688.0,82.0,1.9,20.0,361.0,56.45,43.69
2016,5,11,17,15,645.5,76.5,1.8,19.0,309.0,54.12,41.95
2016,5,11,17,30,603.0,71.0,1.7,18.0,257.0,51.69,40.04
2016,5,11,17,45,545.0,63.5,1.65,17.5,208.0,47.45,36.34
2016,5,11,18,0,487.0,56.0,1.6,17.0,159.0,43.05,32.32
2016,5,11,18,15,395.5,46.0,1.55,16.0,114.5,36.18,26.0
2016,5,11,18,30,304.0,36.0,1.5,15.0,70.0,29.06,19.08
2016,5,11,18,45,152.0,22.5,1.45,14.5,39.5,17.64,4.77
2016,5,11,19,0,0.0,9.0,1.4,14.0,9.0,8.19,0.0
2016,5,11,19,15,0.0,4.5,1.45,13.5,4.5,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,12,5,15,69.5,14.5,2.25,10.5,20.0,52.24,0.0
2016,5,12,5,30,139.0,29.0,2.4,11.0,40.0,156.76,108.8
2016,5,12,5,45,234.0,44.0,2.55,11.5,78.5,242.65,198.2
2016,5,12,6,0,329.0,59.0,2.7,12.0,117.0,335.38,280.29
2016,5,12,6,15,400.0,70.0,2.7,12.5,164.0,412.09,346.31
2016,5,12,6,30,471.0,81.0,2.7,13.0,211.0,493.72,413.69
2016,5,12,6,45,235.5,87.0,2.75,13.5,152.0,306.35,258.3
2016,5,12,7,0,0.0,93.0,2.8,14.0,93.0,85.41,67.08
2016,5,12,7,15,0.0,110.5,2.75,14.5,110.5,102.28,81.18
2016,5,12,7,30,0.0,128.0,2.7,15.0,128.0,119.03,94.69
2016,5,12,7,45,1.5,148.5,2.65,15.5,149.5,140.19,111.69
2016,5,12,8,0,3.0,169.0,2.6,16.0,171.0,161.27,128.35
2016,5,12,8,15,11.0,198.0,2.55,16.5,205.5,197.37,157.14
2016,5,12,8,30,19.0,227.0,2.5,17.0,240.0,233.46,185.37
2016,5,12,8,45,32.0,261.5,2.5,17.5,284.0,297.63,235.23
2016,5,12,9,0,45.0,296.0,2.5,18.0,328.0,345.53,271.34
2016,5,12,9,15,122.0,333.0,2.4,18.0,426.5,476.91,372.29
2016,5,12,9,30,199.0,370.0,2.3,18.0,525.0,588.89,454.83
2016,5,12,9,45,520.5,253.5,2.25,18.5,681.5,808.81,617.65
2016,5,12,10,0,842.0,137.0,2.2,19.0,838.0,991.61,739.1
2016,5,12,10,15,849.0,138.5,2.15,19.0,864.5,976.53,725.62
2016,5,12,10,30,856.0,140.0,2.1,19.0,891.0,969.26,719.6
2016,5,12,10,45,862.5,139.5,2.1,19.5,911.0,956.39,709.14
2016,5,12,11,0,869.0,139.0,2.1,20.0,931.0,940.42,696.84
2016,5,12,11,15,872.0,140.0,2.1,20.0,943.5,919.66,682.83
2016,5,12,11,30,875.0,141.0,2.1,20.0,956.0,896.03,666.99
2016,5,12,11,45,875.5,141.0,2.1,20.5,961.0,866.7,646.13
2016,5,12,12,0,876.0,141.0,2.1,21.0,966.0,834.96,623.72
2016,5,12,12,15,875.5,141.0,2.1,21.0,963.5,800.21,600.41
2016,5,12,12,30,875.0,141.0,2.1,21.0,961.0,763.44,575.26
2016,5,12,12,45,851.0,154.0,2.15,21.0,944.5,718.93,543.04
2016,5,12,13,0,827.0,167.0,2.2,21.0,928.0,676.53,511.62
2016,5,12,13,15,822.5,165.5,2.25,21.0,911.0,631.47,477.99
2016,5,12,13,30,818.0,164.0,2.3,21.0,894.0,585.55,442.81
2016,5,12,13,45,810.0,163.0,2.35,21.0,869.5,537.56,405.11
2016,5,12,14,0,802.0,162.0,2.4,21.0,845.0,489.38,366.21
2016,5,12,14,15,793.0,160.0,2.4,21.0,814.5,440.06,325.29
2016,5,12,14,30,784.0,158.0,2.4,21.0,784.0,391.07,283.69
2016,5,12,14,45,774.0,154.0,2.45,21.0,748.0,340.79,240.56
2016,5,12,15,0,764.0,150.0,2.5,21.0,712.0,291.36,197.92
2016,5,12,15,15,748.0,146.5,2.55,20.5,670.5,234.77,151.16
2016,5,12,15,30,732.0,143.0,2.6,20.0,629.0,186.74,113.61
2016,5,12,15,45,717.5,136.5,2.65,20.0,585.0,138.8,81.43
2016,5,12,16,0,703.0,130.0,2.7,20.0,541.0,92.89,61.23
2016,5,12,16,15,676.5,125.0,2.75,19.5,492.5,78.76,62.46
2016,5,12,16,30,650.0,120.0,2.8,19.0,444.0,78.18,62.32
2016,5,12,16,45,473.0,135.5,2.9,18.5,357.5,91.27,73.99
2016,5,12,17,0,296.0,151.0,3.0,18.0,271.0,108.41,89.19
2016,5,12,17,15,264.5,135.5,3.0,17.5,232.0,98.73,81.16
2016,5,12,17,30,233.0,120.0,3.0,17.0,193.0,88.66,72.63
2016,5,12,17,45,313.0,93.5,3.05,16.5,172.0,68.38,54.9
2016,5,12,18,0,393.0,67.0,3.1,16.0,151.0,50.37,38.89
2016,5,12,18,15,305.5,54.0,3.05,15.5,109.0,41.19,30.43
2016,5,12,18,30,218.0,41.0,3.0,15.0,67.0,31.72,21.39
2016,5,12,18,45,109.0,25.0,2.95,14.5,38.0,19.55,6.72
2016,5,12,19,0,0.0,9.0,2.9,14.0,9.0,8.19,0.0
2016,5,12,19,15,0.0,4.5,2.9,13.5,4.5,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,5,15,87.0,14.5,2.7,10.5,22.0,62.19,0.0
2016,5,13,5,30,174.0,29.0,2.8,11.0,44.0,178.95,128.02
2016,5,13,5,45,278.0,42.5,2.95,11.5,84.0,268.75,220.55
2016,5,13,6,0,382.0,56.0,3.1,12.0,124.0,370.61,310.22
2016,5,13,6,15,452.5,65.5,3.1,12.0,172.0,449.71,378.72
2016,5,13,6,30,523.0,75.0,3.1,12.0,220.0,532.78,447.37
2016,5,13,6,45,559.5,79.0,3.15,12.5,262.5,585.06,487.87
2016,5,13,7,0,596.0,83.0,3.2,13.0,305.0,637.69,527.16
2016,5,13,7,15,485.0,124.5,3.15,13.5,322.5,600.74,495.7
2016,5,13,7,30,374.0,166.0,3.1,14.0,340.0,562.59,460.95
2016,5,13,7,45,362.0,190.5,3.1,14.5,374.5,568.27,462.99
2016,5,13,8,0,350.0,215.0,3.1,15.0,409.0,590.24,476.68
2016,5,13,8,15,568.0,167.5,3.1,15.0,514.5,772.93,616.0
2016,5,13,8,30,786.0,120.0,3.1,15.0,620.0,929.05,724.78
2016,5,13,8,45,632.0,186.5,3.1,15.5,606.5,865.54,675.38
2016,5,13,9,0,478.0,253.0,3.1,16.0,593.0,780.54,609.05
2016,5,13,9,15,416.0,295.0,3.15,16.5,602.5,761.49,591.52
2016,5,13,9,30,354.0,337.0,3.2,17.0,612.0,724.03,560.74
2016,5,13,9,45,619.5,228.5,3.25,17.5,735.0,886.56,681.83
2016,5,13,10,0,885.0,120.0,3.3,18.0,858.0,1005.85,760.73
2016,5,13,10,15,891.0,121.0,3.35,18.0,884.5,1000.23,755.23
2016,5,13,10,30,897.0,122.0,3.4,18.0,911.0,991.32,748.78
2016,5,13,10,45,903.5,121.5,3.5,18.5,931.5,978.12,738.5
2016,5,13,11,0,910.0,121.0,3.6,19.0,952.0,961.71,726.17
2016,5,13,11,15,912.5,121.5,3.7,19.0,964.0,939.48,711.31
2016,5,13,11,30,915.0,122.0,3.8,19.0,976.0,914.32,694.44
2016,5,13,11,45,917.5,121.0,3.9,19.0,981.5,885.0,674.65
2016,5,13,12,0,920.0,120.0,4.0,19.0,987.0,853.06,652.93
