Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,12,15,919.5,120.0,4.05,19.0,984.5,817.19,628.09
2016,5,13,12,30,919.0,120.0,4.1,19.0,982.0,779.17,601.57
2016,5,13,12,45,915.5,120.0,4.15,19.0,971.5,737.09,570.46
2016,5,13,13,0,912.0,120.0,4.2,19.0,961.0,693.41,537.06
2016,5,13,13,15,908.5,119.0,4.2,18.5,944.0,647.53,502.08
2016,5,13,13,30,905.0,118.0,4.2,18.0,927.0,600.41,465.17
2016,5,13,13,45,903.5,115.0,4.25,18.0,903.5,551.72,425.27
2016,5,13,14,0,902.0,112.0,4.3,18.0,880.0,501.99,383.47
2016,5,13,14,15,895.0,110.5,4.25,17.5,849.5,450.31,339.49
2016,5,13,14,30,888.0,109.0,4.2,17.0,819.0,398.49,294.26
2016,5,13,14,45,883.0,105.0,4.2,17.0,784.0,345.52,246.79
2016,5,13,15,0,878.0,101.0,4.2,17.0,749.0,292.64,199.25
2016,5,13,15,15,866.0,99.0,4.15,16.5,707.0,240.1,153.59
2016,5,13,15,30,854.0,97.0,4.1,16.0,665.0,188.74,111.96
2016,5,13,15,45,844.0,92.0,4.05,16.0,620.5,136.87,76.22
2016,5,13,16,0,834.0,87.0,4.0,16.0,576.0,76.59,45.73
2016,5,13,16,15,813.0,84.0,3.9,15.5,526.5,58.82,46.09
2016,5,13,16,30,792.0,81.0,3.8,15.0,477.0,58.19,45.81
2016,5,13,16,45,771.0,76.0,3.75,15.0,427.0,56.01,44.05
2016,5,13,17,0,750.0,71.0,3.7,15.0,377.0,53.67,42.12
2016,5,13,17,15,712.0,66.5,3.6,14.5,325.0,51.47,40.37
2016,5,13,17,30,674.0,62.0,3.5,14.0,273.0,49.2,38.49
2016,5,13,17,45,623.0,55.5,3.45,13.5,223.0,41.23,31.39
2016,5,13,18,0,572.0,49.0,3.4,13.0,173.0,37.33,27.79
2016,5,13,18,15,484.5,41.0,3.2,12.5,127.0,31.91,22.67
2016,5,13,18,30,397.0,33.0,3.0,12.0,81.0,26.34,17.12
2016,5,13,18,45,252.5,22.0,2.85,12.0,47.0,17.75,6.33
2016,5,13,19,0,108.0,11.0,2.7,12.0,13.0,10.01,0.0
2016,5,13,19,15,54.0,5.5,2.7,11.5,6.5,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,9.5,2.1,12.0,9.5,8.64,0.0
2016,5,14,5,30,0.0,19.0,2.2,12.0,19.0,16.73,6.93
2016,5,14,5,45,0.0,35.5,2.35,12.5,35.5,32.58,21.59
2016,5,14,6,0,0.0,52.0,2.5,13.0,52.0,49.43,36.41
2016,5,14,6,15,0.0,71.5,2.5,13.5,71.5,69.44,53.75
2016,5,14,6,30,0.0,91.0,2.5,14.0,91.0,88.88,70.34
2016,5,14,6,45,4.0,109.5,2.55,14.5,111.5,109.95,88.13
2016,5,14,7,0,8.0,128.0,2.6,15.0,132.0,131.06,105.6
2016,5,14,7,15,19.0,152.0,2.5,15.0,161.0,164.68,133.59
2016,5,14,7,30,30.0,176.0,2.4,15.0,190.0,213.45,173.43
2016,5,14,7,45,20.5,181.5,2.3,15.5,191.5,193.04,155.41
2016,5,14,8,0,11.0,187.0,2.2,16.0,193.0,187.67,149.86
2016,5,14,8,15,5.5,154.0,2.1,16.5,157.0,146.85,115.89
2016,5,14,8,30,0.0,121.0,2.0,17.0,121.0,108.79,84.24
2016,5,14,8,45,0.0,140.0,1.95,17.5,140.5,126.63,98.35
2016,5,14,9,0,0.0,159.0,1.9,18.0,160.0,144.43,112.15
2016,5,14,9,15,3.0,176.5,1.9,18.0,179.5,163.71,127.37
2016,5,14,9,30,6.0,194.0,1.9,18.0,199.0,182.89,142.38
2016,5,14,9,45,4.0,176.5,1.9,18.5,180.5,163.84,126.69
2016,5,14,10,0,2.0,159.0,1.9,19.0,162.0,145.24,111.52
2016,5,14,10,15,7.0,205.0,1.95,19.0,211.5,192.58,148.84
2016,5,14,10,30,12.0,251.0,2.0,19.0,261.0,239.68,185.27
2016,5,14,10,45,127.5,350.5,2.05,19.5,466.5,465.24,357.97
2016,5,14,11,0,243.0,450.0,2.1,20.0,672.0,671.04,504.77
2016,5,14,11,15,278.0,447.5,2.15,20.0,705.0,685.52,513.94
2016,5,14,11,30,313.0,445.0,2.2,20.0,738.0,697.27,522.65
2016,5,14,11,45,274.0,458.0,2.25,20.0,715.5,658.06,493.98
2016,5,14,12,0,235.0,471.0,2.3,20.0,693.0,616.74,464.05
2016,5,14,12,15,573.5,295.0,2.35,20.0,834.5,710.67,538.74
2016,5,14,12,30,912.0,119.0,2.4,20.0,976.0,774.3,588.12
2016,5,14,12,45,491.5,277.0,2.45,20.0,739.0,581.49,443.82
2016,5,14,13,0,71.0,435.0,2.5,20.0,502.0,417.25,316.95
2016,5,14,13,15,265.0,396.5,2.55,20.0,635.5,486.36,371.19
2016,5,14,13,30,459.0,358.0,2.6,20.0,769.0,540.22,410.62
2016,5,14,13,45,262.5,374.0,2.65,20.0,608.0,428.9,326.62
2016,5,14,14,0,66.0,390.0,2.7,20.0,447.0,346.85,265.22
2016,5,14,14,15,99.0,388.0,2.75,20.0,469.0,350.4,267.82
2016,5,14,14,30,132.0,386.0,2.8,20.0,491.0,340.59,259.47
2016,5,14,14,45,73.0,316.0,2.85,20.0,374.0,272.43,208.51
2016,5,14,15,0,14.0,246.0,2.9,20.0,257.0,210.47,162.55
2016,5,14,15,15,118.5,274.0,2.9,19.5,354.0,226.98,171.9
2016,5,14,15,30,223.0,302.0,2.9,19.0,451.0,246.97,183.55
2016,5,14,15,45,111.5,214.5,2.95,19.0,289.0,167.27,126.42
2016,5,14,16,0,0.0,127.0,3.0,19.0,127.0,109.94,84.88
2016,5,14,16,15,348.5,117.5,2.95,18.5,292.0,74.42,58.95
2016,5,14,16,30,697.0,108.0,2.9,18.0,457.0,69.9,55.39
2016,5,14,16,45,650.0,100.5,2.9,17.5,399.0,66.84,53.04
2016,5,14,17,0,603.0,93.0,2.9,17.0,341.0,63.56,50.45
2016,5,14,17,15,541.5,93.0,2.85,16.5,292.5,65.83,52.68
2016,5,14,17,30,480.0,93.0,2.8,16.0,244.0,67.24,54.1
2016,5,14,17,45,435.0,80.5,2.75,16.0,198.5,59.29,47.03
2016,5,14,18,0,390.0,68.0,2.7,16.0,153.0,51.0,39.49
2016,5,14,18,15,311.0,55.0,2.55,15.5,111.5,41.88,31.1
2016,5,14,18,30,232.0,42.0,2.4,15.0,70.0,32.46,22.17
2016,5,14,18,45,116.0,27.0,2.25,14.5,41.0,21.09,9.07
2016,5,14,19,0,0.0,12.0,2.1,14.0,12.0,10.91,0.0
2016,5,14,19,15,0.0,6.0,2.1,13.5,6.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,15,5,15,88.0,15.5,2.2,11.5,23.0,86.87,0.0
2016,5,15,5,30,176.0,31.0,2.2,12.0,46.0,183.13,135.01
2016,5,15,5,45,280.5,43.0,2.25,13.0,86.0,271.01,221.49
2016,5,15,6,0,385.0,55.0,2.3,14.0,126.0,372.64,309.0
2016,5,15,6,15,455.0,64.0,2.15,14.5,173.5,450.78,374.4
2016,5,15,6,30,525.0,73.0,2.0,15.0,221.0,532.93,439.15
2016,5,15,6,45,580.5,78.5,1.85,15.5,272.0,602.41,490.54
2016,5,15,7,0,636.0,84.0,1.7,16.0,323.0,673.7,540.68
2016,5,15,7,15,671.0,89.0,1.65,16.5,374.0,727.8,576.73
2016,5,15,7,30,706.0,94.0,1.6,17.0,425.0,781.64,611.4
2016,5,15,7,45,736.5,96.0,1.55,17.5,476.0,821.89,635.42
2016,5,15,8,0,767.0,98.0,1.5,18.0,527.0,866.3,661.76
2016,5,15,8,15,787.0,101.5,1.5,18.5,574.0,900.79,681.35
2016,5,15,8,30,807.0,105.0,1.5,19.0,621.0,933.01,699.23
2016,5,15,8,45,826.0,105.5,1.5,19.5,666.0,958.13,712.24
2016,5,15,9,0,845.0,106.0,1.5,20.0,711.0,970.15,716.73
2016,5,15,9,15,857.0,108.0,1.55,20.0,749.5,984.55,725.13
2016,5,15,9,30,869.0,110.0,1.6,20.0,788.0,995.88,731.61
2016,5,15,9,45,888.0,106.0,1.65,20.5,824.5,1004.4,735.04
2016,5,15,10,0,907.0,102.0,1.7,21.0,861.0,1009.72,736.55
2016,5,15,10,15,913.5,103.0,1.85,21.0,888.0,1004.79,734.42
2016,5,15,10,30,920.0,104.0,2.0,21.0,915.0,996.51,730.22
2016,5,15,10,45,925.0,104.5,2.15,21.5,935.5,982.95,721.19
2016,5,15,11,0,930.0,105.0,2.3,22.0,956.0,966.13,710.03
2016,5,15,11,15,932.5,105.5,2.4,22.0,969.0,943.87,696.13
2016,5,15,11,30,935.0,106.0,2.5,22.0,982.0,918.61,680.2
2016,5,15,11,45,934.5,107.0,2.7,22.5,987.0,888.42,660.38
2016,5,15,12,0,934.0,108.0,2.9,23.0,992.0,855.66,638.58
2016,5,15,12,15,933.5,108.0,2.95,23.0,989.5,819.64,614.6
2016,5,15,12,30,933.0,108.0,3.0,23.0,987.0,781.42,588.92
2016,5,15,12,45,933.0,106.5,3.15,23.0,977.5,740.25,560.52
2016,5,15,13,0,933.0,105.0,3.3,23.0,968.0,697.2,529.01
2016,5,15,13,15,929.0,104.5,3.35,23.0,950.5,650.81,493.81
2016,5,15,13,30,925.0,104.0,3.4,23.0,933.0,603.18,456.77
2016,5,15,13,45,919.0,103.5,3.5,23.0,908.5,553.48,417.29
2016,5,15,14,0,913.0,103.0,3.6,23.0,884.0,503.1,376.12
2016,5,15,14,15,905.5,101.5,3.65,22.5,853.0,450.89,332.99
2016,5,15,14,30,898.0,100.0,3.7,22.0,822.0,398.58,288.53
2016,5,15,14,45,888.5,98.5,3.75,22.0,785.0,345.76,242.29
2016,5,15,15,0,879.0,97.0,3.8,22.0,748.0,293.46,196.28
2016,5,15,15,15,866.5,95.0,3.85,21.5,706.0,240.93,151.45
2016,5,15,15,30,854.0,93.0,3.9,21.0,664.0,189.63,110.36
2016,5,15,15,45,836.0,91.0,4.0,21.0,617.5,139.24,76.07
2016,5,15,16,0,818.0,89.0,4.1,21.0,571.0,81.25,46.65
2016,5,15,16,15,719.5,103.5,4.1,20.5,501.0,64.52,50.03
2016,5,15,16,30,621.0,118.0,4.1,20.0,431.0,76.07,60.25
2016,5,15,16,45,666.0,97.5,4.1,19.5,400.5,64.73,50.77
2016,5,15,17,0,711.0,77.0,4.1,19.0,370.0,57.93,45.13
2016,5,15,17,15,671.5,72.0,4.0,18.5,319.0,50.6,38.93
2016,5,15,17,30,632.0,67.0,3.9,18.0,268.0,48.38,37.12
2016,5,15,17,45,570.0,61.0,3.85,17.5,218.0,45.17,34.33
2016,5,15,18,0,508.0,55.0,3.8,17.0,168.0,41.88,31.33
2016,5,15,18,15,421.0,46.0,3.7,16.5,123.5,35.84,25.73
2016,5,15,18,30,334.0,37.0,3.6,16.0,79.0,29.6,19.69
2016,5,15,18,45,201.0,24.5,3.5,15.5,46.5,19.79,8.59
2016,5,15,19,0,68.0,12.0,3.4,15.0,14.0,10.91,0.0
2016,5,15,19,15,34.0,6.0,3.4,14.5,7.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,16,5,15,93.5,15.0,2.0,11.5,23.5,89.45,0.0
2016,5,16,5,30,187.0,30.0,2.0,12.0,47.0,187.51,140.18
2016,5,16,5,45,282.5,43.0,2.05,13.0,86.5,272.22,222.66
2016,5,16,6,0,378.0,56.0,2.1,14.0,126.0,369.24,306.04
2016,5,16,6,15,446.5,65.0,2.05,14.5,172.5,446.09,370.42
2016,5,16,6,30,515.0,74.0,2.0,15.0,219.0,526.83,434.46
2016,5,16,6,45,566.0,80.0,2.0,15.5,269.5,593.0,484.17
2016,5,16,7,0,617.0,86.0,2.0,16.0,320.0,660.72,533.03
2016,5,16,7,15,652.0,91.5,2.0,16.5,370.5,714.94,570.11
2016,5,16,7,30,687.0,97.0,2.0,17.0,421.0,768.94,605.93
2016,5,16,7,45,718.5,99.5,2.05,18.0,471.0,815.21,634.48
2016,5,16,8,0,750.0,102.0,2.1,19.0,521.0,855.61,658.28
2016,5,16,8,15,770.0,105.0,2.1,19.5,568.0,889.21,677.76
2016,5,16,8,30,790.0,108.0,2.1,20.0,615.0,920.59,695.52
2016,5,16,8,45,808.5,109.5,2.1,20.5,659.5,946.24,709.26
2016,5,16,9,0,827.0,111.0,2.1,21.0,704.0,969.21,721.18
2016,5,16,9,15,839.0,113.0,2.1,21.5,742.0,972.82,720.39
2016,5,16,9,30,851.0,115.0,2.1,22.0,780.0,984.06,724.94
2016,5,16,9,45,868.5,112.0,2.1,22.5,816.0,992.22,727.48
2016,5,16,10,0,886.0,109.0,2.1,23.0,852.0,997.22,728.13
2016,5,16,10,15,892.5,110.5,2.1,23.0,878.5,992.9,724.33
2016,5,16,10,30,899.0,112.0,2.1,23.0,905.0,985.28,718.65
2016,5,16,10,45,904.0,112.5,2.15,23.5,925.5,971.94,708.6
2016,5,16,11,0,909.0,113.0,2.2,24.0,946.0,955.42,696.64
2016,5,16,11,15,912.0,113.5,2.25,24.0,959.0,933.96,682.9
2016,5,16,11,30,915.0,114.0,2.3,24.0,972.0,909.55,667.26
2016,5,16,11,45,916.5,114.0,2.35,24.0,977.5,880.59,648.59
2016,5,16,12,0,918.0,114.0,2.4,24.0,983.0,849.05,628.12
2016,5,16,12,15,917.5,114.0,2.45,24.0,980.5,813.53,604.84
2016,5,16,12,30,917.0,114.0,2.5,24.0,978.0,775.86,579.92
2016,5,16,12,45,915.5,113.0,2.6,24.5,968.5,734.69,550.5
2016,5,16,13,0,914.0,112.0,2.7,25.0,959.0,691.8,518.45
2016,5,16,13,15,910.5,111.5,2.75,25.0,941.5,646.52,484.7
2016,5,16,13,30,907.0,111.0,2.8,25.0,924.0,600.0,449.13
2016,5,16,13,45,902.0,109.5,2.85,25.0,900.0,550.87,410.65
2016,5,16,14,0,897.0,108.0,2.9,25.0,876.0,501.03,370.52
2016,5,16,14,15,889.5,106.5,2.9,24.5,845.5,449.63,328.65
2016,5,16,14,30,882.0,105.0,2.9,24.0,815.0,398.15,285.51
2016,5,16,14,45,869.5,105.0,2.95,24.0,778.0,346.35,240.87
2016,5,16,15,0,857.0,105.0,3.0,24.0,741.0,295.35,196.65
2016,5,16,15,15,844.0,102.5,3.0,23.5,699.5,243.49,152.97
2016,5,16,15,30,831.0,100.0,3.0,23.0,658.0,183.96,105.77
2016,5,16,15,45,810.0,99.0,3.05,23.0,611.5,134.83,72.43
2016,5,16,16,0,789.0,98.0,3.1,23.0,565.0,88.29,51.44
2016,5,16,16,15,766.5,94.5,3.1,22.5,516.5,65.5,50.42
2016,5,16,16,30,744.0,91.0,3.1,22.0,468.0,64.84,50.16
2016,5,16,16,45,714.0,87.0,3.1,22.0,417.5,57.73,44.24
2016,5,16,17,0,684.0,83.0,3.1,22.0,367.0,56.68,43.49
2016,5,16,17,15,643.5,77.5,3.05,21.0,316.0,54.39,41.81
2016,5,16,17,30,603.0,72.0,3.0,20.0,265.0,51.98,39.95
2016,5,16,17,45,544.0,65.5,2.95,19.5,216.0,48.57,37.02
2016,5,16,18,0,485.0,59.0,2.9,19.0,167.0,45.07,33.86
2016,5,16,18,15,398.5,49.5,2.85,18.0,123.0,38.74,28.1
2016,5,16,18,30,312.0,40.0,2.8,17.0,79.0,32.19,21.86
2016,5,16,18,45,187.0,26.5,2.75,16.5,46.5,20.74,9.64
2016,5,16,19,0,62.0,13.0,2.7,16.0,14.0,11.82,0.0
2016,5,16,19,15,31.0,6.5,2.65,15.5,7.0,5.91,0.0
2016,5,16,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,17,5,15,134.0,14.5,1.85,14.5,27.0,116.04,0.0
2016,5,17,5,30,268.0,29.0,1.9,15.0,54.0,238.43,178.93
2016,5,17,5,45,371.0,39.0,1.95,16.0,96.0,329.08,266.16
2016,5,17,6,0,474.0,49.0,2.0,17.0,138.0,428.59,350.22
2016,5,17,6,15,540.0,56.0,2.0,17.5,187.0,504.34,411.77
2016,5,17,6,30,606.0,63.0,2.0,18.0,236.0,583.79,472.79
2016,5,17,6,45,653.5,68.0,2.05,18.5,288.0,648.61,520.27
2016,5,17,7,0,701.0,73.0,2.1,19.0,340.0,710.04,563.41
2016,5,17,7,15,733.0,77.0,2.15,19.5,392.0,762.55,598.61
2016,5,17,7,30,765.0,81.0,2.2,20.0,444.0,814.41,632.36
2016,5,17,7,45,790.0,84.5,2.3,21.0,494.5,858.18,658.78
2016,5,17,8,0,815.0,88.0,2.4,22.0,545.0,900.31,683.54
2016,5,17,8,15,833.5,90.5,2.4,22.5,593.0,932.99,701.89
2016,5,17,8,30,852.0,93.0,2.4,23.0,641.0,953.26,711.81
2016,5,17,8,45,866.0,95.5,2.45,23.5,685.0,976.46,724.24
2016,5,17,9,0,880.0,98.0,2.5,24.0,729.0,996.79,734.74
2016,5,17,9,15,890.5,99.5,2.45,24.0,768.5,1009.45,740.71
2016,5,17,9,30,901.0,101.0,2.4,24.0,808.0,1018.94,744.79
2016,5,17,9,45,909.5,102.5,2.4,24.5,841.5,1023.16,744.69
2016,5,17,10,0,918.0,104.0,2.4,25.0,875.0,1024.02,742.63
2016,5,17,10,15,923.5,105.0,2.35,25.0,901.5,1018.01,737.26
2016,5,17,10,30,929.0,106.0,2.3,25.0,928.0,1008.64,729.96
2016,5,17,10,45,932.5,107.0,2.3,25.5,948.0,994.04,718.59
2016,5,17,11,0,936.0,108.0,2.3,26.0,968.0,976.19,705.33
2016,5,17,11,15,938.0,108.5,2.25,26.0,980.5,953.34,689.87
2016,5,17,11,30,940.0,109.0,2.2,26.0,993.0,927.51,672.59
2016,5,17,11,45,940.5,109.5,2.15,26.5,997.5,897.58,651.42
2016,5,17,12,0,941.0,110.0,2.1,27.0,1002.0,865.02,628.63
2016,5,17,12,15,940.0,110.0,2.05,27.0,999.5,828.43,604.44
2016,5,17,12,30,939.0,110.0,2.0,27.0,997.0,789.67,578.74
2016,5,17,12,45,937.0,109.5,2.0,27.5,986.5,747.8,549.27
2016,5,17,13,0,935.0,109.0,2.0,28.0,976.0,704.19,517.08
2016,5,17,13,15,931.0,108.0,2.0,28.0,958.0,657.37,483.01
2016,5,17,13,30,927.0,107.0,2.0,28.0,940.0,609.33,447.18
2016,5,17,13,45,920.5,106.5,2.0,28.0,915.5,559.36,408.97
2016,5,17,14,0,914.0,106.0,2.0,28.0,891.0,508.77,369.18
2016,5,17,14,15,906.5,104.5,2.05,28.0,859.5,456.59,327.25
2016,5,17,14,30,899.0,103.0,2.1,28.0,828.0,404.31,284.07
2016,5,17,14,45,889.5,101.0,2.15,28.0,791.5,351.16,239.39
2016,5,17,15,0,880.0,99.0,2.2,28.0,755.0,298.52,194.74
2016,5,17,15,15,867.5,97.0,2.25,27.5,712.5,246.01,151.3
2016,5,17,15,30,855.0,95.0,2.3,27.0,670.0,194.72,111.19
2016,5,17,15,45,839.0,92.5,2.35,27.0,624.0,144.16,77.06
2016,5,17,16,0,823.0,90.0,2.4,27.0,578.0,85.83,47.01
2016,5,17,16,15,732.5,101.5,2.4,26.5,508.5,70.1,53.41
2016,5,17,16,30,642.0,113.0,2.4,26.0,439.0,72.5,55.73
2016,5,17,16,45,630.5,102.0,2.45,26.0,394.0,67.41,51.64
2016,5,17,17,0,619.0,91.0,2.5,26.0,349.0,61.88,47.14
2016,5,17,17,15,630.5,79.0,2.4,25.0,311.5,55.33,41.89
2016,5,17,17,30,642.0,67.0,2.3,24.0,274.0,48.27,36.08
2016,5,17,17,45,583.0,61.0,2.25,23.0,224.0,45.06,33.45
2016,5,17,18,0,524.0,55.0,2.2,22.0,174.0,41.76,30.58
2016,5,17,18,15,440.0,46.5,2.15,21.0,129.0,36.15,25.53
2016,5,17,18,30,356.0,38.0,2.1,20.0,84.0,30.36,20.07
2016,5,17,18,45,225.5,25.5,2.05,19.5,50.0,20.57,9.69
2016,5,17,19,0,95.0,13.0,2.0,19.0,16.0,11.82,0.0
2016,5,17,19,15,47.5,6.5,1.95,18.5,8.0,5.91,0.0
2016,5,17,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,18,5,15,117.0,15.5,1.3,15.5,26.5,104.63,0.0
2016,5,18,5,30,234.0,31.0,1.3,16.0,53.0,217.49,163.48
2016,5,18,5,45,330.0,42.0,1.35,16.5,93.5,305.89,246.46
2016,5,18,6,0,426.0,53.0,1.4,17.0,134.0,400.22,326.18
2016,5,18,6,15,491.0,61.0,1.3,17.5,181.5,474.92,386.5
2016,5,18,6,30,556.0,69.0,1.2,18.0,229.0,553.25,445.54
2016,5,18,6,45,600.5,75.5,1.15,18.5,279.0,616.05,490.28
2016,5,18,7,0,645.0,82.0,1.1,19.0,329.0,680.01,533.82
2016,5,18,7,15,678.0,87.0,1.0,19.5,379.5,732.63,566.83
2016,5,18,7,30,711.0,92.0,0.9,20.0,430.0,784.9,598.2
2016,5,18,7,45,735.5,96.0,0.85,21.0,479.0,822.46,617.98
2016,5,18,8,0,760.0,100.0,0.8,22.0,528.0,863.62,639.59
2016,5,18,8,15,779.0,103.5,0.8,22.5,574.5,897.05,657.6
2016,5,18,8,30,798.0,107.0,0.8,23.0,621.0,928.19,673.98
2016,5,18,8,45,810.0,110.5,0.85,23.5,663.0,949.92,685.22
2016,5,18,9,0,822.0,114.0,0.9,24.0,705.0,968.82,694.8
2016,5,18,9,15,833.0,116.0,1.0,24.5,743.0,982.0,701.83
2016,5,18,9,30,844.0,118.0,1.1,25.0,781.0,981.47,700.45
2016,5,18,9,45,856.5,117.5,1.2,25.5,814.5,987.39,703.33
2016,5,18,10,0,869.0,117.0,1.3,26.0,848.0,990.17,704.21
2016,5,18,10,15,875.0,118.5,1.4,26.0,874.0,985.42,701.88
2016,5,18,10,30,881.0,120.0,1.5,26.0,900.0,977.45,697.65
2016,5,18,10,45,882.5,122.5,1.6,26.5,919.0,962.98,688.02
2016,5,18,11,0,884.0,125.0,1.7,27.0,938.0,945.43,676.5
2016,5,18,11,15,886.5,125.5,1.75,27.0,950.0,923.92,663.2
2016,5,18,11,30,889.0,126.0,1.8,27.0,962.0,899.58,648.09
2016,5,18,11,45,890.5,126.0,1.85,27.0,967.5,871.23,630.34
2016,5,18,12,0,892.0,126.0,1.9,27.0,973.0,840.39,610.89
2016,5,18,12,15,891.5,126.0,1.95,27.0,970.5,805.66,588.73
2016,5,18,12,30,891.0,126.0,2.0,27.0,968.0,768.88,565.01
2016,5,18,12,45,887.5,126.0,2.05,27.0,958.0,728.11,537.02
2016,5,18,13,0,884.0,126.0,2.1,27.0,948.0,685.84,506.92
2016,5,18,13,15,880.5,125.5,2.15,27.0,931.0,641.83,474.81
2016,5,18,13,30,877.0,125.0,2.2,27.0,914.0,596.64,440.96
2016,5,18,13,45,870.5,124.0,2.3,27.0,890.0,548.53,404.22
2016,5,18,14,0,864.0,123.0,2.4,27.0,866.0,499.87,365.92
2016,5,18,14,15,856.5,121.5,2.45,26.5,835.5,450.1,326.16
2016,5,18,14,30,849.0,120.0,2.5,26.0,805.0,400.27,285.15
2016,5,18,14,45,836.5,119.0,2.55,26.0,768.5,349.38,242.02
2016,5,18,15,0,824.0,118.0,2.6,26.0,732.0,291.85,193.64
2016,5,18,15,15,810.5,115.5,2.6,25.5,691.5,241.04,151.26
2016,5,18,15,30,797.0,113.0,2.6,25.0,651.0,191.69,112.25
2016,5,18,15,45,783.5,108.5,2.65,24.5,606.5,142.58,78.4
2016,5,18,16,0,770.0,104.0,2.7,24.0,562.0,95.3,55.39
2016,5,18,16,15,748.0,100.0,2.7,23.5,514.0,69.07,53.21
2016,5,18,16,30,726.0,96.0,2.7,23.0,466.0,68.22,52.8
2016,5,18,16,45,705.0,89.5,2.7,22.5,417.5,59.19,45.38
2016,5,18,17,0,684.0,83.0,2.7,22.0,369.0,56.51,43.33
2016,5,18,17,15,645.0,77.5,2.7,21.0,319.0,54.22,41.66
2016,5,18,17,30,606.0,72.0,2.7,20.0,269.0,51.82,39.8
2016,5,18,17,45,553.0,65.0,2.75,19.5,220.5,48.02,36.55
2016,5,18,18,0,500.0,58.0,2.8,19.0,172.0,44.08,33.02
2016,5,18,18,15,416.5,49.0,2.8,18.5,128.0,38.15,27.57
2016,5,18,18,30,333.0,40.0,2.8,18.0,84.0,32.01,21.71
2016,5,18,18,45,209.0,27.0,2.85,17.5,50.5,21.12,10.52
2016,5,18,19,0,85.0,14.0,2.9,17.0,17.0,12.73,0.0
2016,5,18,19,15,42.5,7.0,2.95,16.5,8.5,6.37,0.0
2016,5,18,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,5,15,105.5,17.5,3.95,11.0,27.5,102.48,0.0
2016,5,19,5,30,211.0,35.0,4.1,11.0,55.0,210.26,162.96
2016,5,19,5,45,318.0,46.0,4.35,11.5,97.0,300.25,249.46
2016,5,19,6,0,425.0,57.0,4.6,12.0,139.0,404.38,341.16
2016,5,19,6,15,421.0,74.0,4.6,12.5,175.5,434.58,368.2
2016,5,19,6,30,417.0,91.0,4.6,13.0,212.0,467.19,395.28
2016,5,19,6,45,479.5,94.5,4.7,14.0,259.0,534.27,449.12
2016,5,19,7,0,542.0,98.0,4.8,15.0,306.0,613.35,509.47
2016,5,19,7,15,436.0,138.5,4.6,15.5,321.5,577.11,476.54
2016,5,19,7,30,330.0,179.0,4.4,16.0,337.0,521.45,427.73
2016,5,19,7,45,477.0,158.5,4.25,16.5,413.5,656.11,532.4
2016,5,19,8,0,624.0,138.0,4.1,17.0,490.0,787.03,627.09
2016,5,19,8,15,735.0,119.5,4.0,17.5,569.0,879.73,689.92
2016,5,19,8,30,846.0,101.0,3.9,18.0,648.0,968.3,747.93
2016,5,19,8,45,863.0,102.5,3.8,18.5,693.0,982.75,753.25
2016,5,19,9,0,880.0,104.0,3.7,19.0,738.0,1004.78,764.36
2016,5,19,9,15,890.5,106.0,3.55,19.5,777.0,1017.92,768.93
2016,5,19,9,30,901.0,108.0,3.4,20.0,816.0,1027.87,771.42
2016,5,19,9,45,897.0,116.0,3.25,20.5,846.0,1026.57,766.47
2016,5,19,10,0,893.0,124.0,3.1,21.0,876.0,1021.75,759.41
2016,5,19,10,15,899.0,125.5,3.15,21.0,902.5,1016.62,755.5
2016,5,19,10,30,905.0,127.0,3.2,21.0,929.0,1008.18,749.51
2016,5,19,10,45,910.0,127.0,3.25,21.0,949.0,994.02,739.86
2016,5,19,11,0,915.0,127.0,3.3,21.0,969.0,976.67,728.2
2016,5,19,11,15,918.0,127.5,3.35,21.0,982.0,954.87,713.63
2016,5,19,11,30,921.0,128.0,3.4,21.0,995.0,930.11,697.11
2016,5,19,11,45,924.0,126.5,3.45,21.5,1001.0,900.74,676.14
2016,5,19,12,0,927.0,125.0,3.5,22.0,1007.0,868.75,653.4
2016,5,19,12,15,927.0,125.0,3.55,22.0,1004.5,833.24,629.44
2016,5,19,12,30,927.0,125.0,3.6,22.0,1002.0,795.55,603.8
2016,5,19,12,45,699.0,253.5,3.7,22.0,911.0,707.22,536.84
2016,5,19,13,0,471.0,382.0,3.8,22.0,820.0,627.75,475.38
2016,5,19,13,15,502.5,362.5,3.95,22.0,822.0,602.65,457.27
2016,5,19,13,30,534.0,343.0,4.1,22.0,824.0,574.62,436.04
2016,5,19,13,45,724.0,228.5,4.25,22.0,862.5,549.83,417.27
2016,5,19,14,0,914.0,114.0,4.4,22.0,901.0,517.71,390.24
2016,5,19,14,15,906.5,112.5,4.5,21.5,870.0,465.55,347.04
2016,5,19,14,30,899.0,111.0,4.6,21.0,839.0,413.3,302.52
2016,5,19,14,45,883.5,112.0,4.7,21.0,800.5,360.46,256.21
2016,5,19,15,0,868.0,113.0,4.8,21.0,762.0,308.68,210.55
2016,5,19,15,15,854.0,110.5,4.9,20.0,719.0,256.08,165.67
2016,5,19,15,30,840.0,108.0,5.0,19.0,676.0,196.17,117.14
2016,5,19,15,45,706.5,137.5,5.1,18.5,593.0,149.71,89.05
2016,5,19,16,0,573.0,167.0,5.2,18.0,510.0,124.45,84.28
2016,5,19,16,15,585.5,147.0,5.25,17.5,471.5,92.14,74.48
2016,5,19,16,30,598.0,127.0,5.3,17.0,433.0,81.7,65.85
2016,5,19,16,45,509.0,131.5,5.4,16.5,373.0,88.28,71.95
2016,5,19,17,0,420.0,136.0,5.5,16.0,313.0,92.71,76.21
2016,5,19,17,15,383.5,125.5,5.4,15.5,270.5,87.4,71.89
2016,5,19,17,30,347.0,115.0,5.3,15.0,228.0,81.79,67.19
2016,5,19,17,45,314.5,98.0,5.25,14.5,187.0,71.15,57.86
2016,5,19,18,0,282.0,81.0,5.2,14.0,146.0,59.98,47.85
2016,5,19,18,15,233.0,64.0,5.2,13.5,109.0,48.25,37.1
2016,5,19,18,30,184.0,47.0,5.2,13.0,72.0,36.03,25.72
2016,5,19,18,45,92.0,31.5,5.25,13.0,44.0,25.34,14.35
2016,5,19,19,0,0.0,16.0,5.3,13.0,16.0,13.95,0.0
2016,5,19,19,15,0.0,8.0,5.3,12.5,8.0,7.28,0.0
2016,5,19,19,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,5.2,9.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,5,15,130.5,16.5,4.5,10.0,29.5,115.18,2.58
2016,5,20,5,30,261.0,33.0,4.5,10.0,59.0,238.73,187.7
2016,5,20,5,45,367.0,43.0,4.55,10.5,102.0,331.97,277.34
2016,5,20,6,0,473.0,53.0,4.6,11.0,145.0,433.87,367.31
2016,5,20,6,15,538.5,60.0,4.6,11.5,194.0,509.55,431.91
2016,5,20,6,30,604.0,67.0,4.6,12.0,243.0,588.76,496.03
2016,5,20,6,45,653.5,71.5,4.7,12.5,295.0,654.6,547.29
2016,5,20,7,0,703.0,76.0,4.8,13.0,347.0,721.81,597.84
2016,5,20,7,15,734.5,80.0,4.75,13.0,398.5,769.0,631.93
2016,5,20,7,30,766.0,84.0,4.7,13.0,450.0,820.49,668.47
2016,5,20,7,45,789.5,87.5,4.7,13.5,500.5,862.9,696.43
2016,5,20,8,0,813.0,91.0,4.7,14.0,551.0,903.61,722.62
2016,5,20,8,15,831.0,93.5,4.65,14.5,598.5,935.78,741.8
2016,5,20,8,30,849.0,96.0,4.6,15.0,646.0,955.4,751.77
2016,5,20,8,45,860.5,99.5,4.6,15.5,689.0,977.24,763.78
2016,5,20,9,0,872.0,103.0,4.6,16.0,732.0,996.16,773.7
2016,5,20,9,15,882.5,105.0,4.6,16.0,771.0,1009.31,781.13
2016,5,20,9,30,893.0,107.0,4.6,16.0,810.0,1019.31,786.52
2016,5,20,9,45,600.5,248.0,4.6,16.0,729.5,890.43,693.08
2016,5,20,10,0,308.0,389.0,4.6,16.0,649.0,719.75,560.43
2016,5,20,10,15,615.5,250.0,4.6,16.0,790.0,886.1,690.16
2016,5,20,10,30,923.0,111.0,4.6,16.0,931.0,1010.01,776.61
2016,5,20,10,45,925.0,113.5,4.65,16.5,950.5,995.58,763.9
2016,5,20,11,0,927.0,116.0,4.7,17.0,970.0,977.91,750.09
2016,5,20,11,15,929.0,116.5,4.7,17.0,982.5,955.22,733.93
2016,5,20,11,30,931.0,117.0,4.7,17.0,995.0,929.59,715.79
2016,5,20,11,45,930.0,118.5,4.75,17.0,999.5,899.51,694.89
2016,5,20,12,0,929.0,120.0,4.8,17.0,1004.0,866.92,672.15
2016,5,20,12,15,928.5,120.0,4.8,17.0,1001.5,831.1,646.69
2016,5,20,12,30,928.0,120.0,4.8,17.0,999.0,793.14,619.57
2016,5,20,12,45,918.0,124.5,4.85,17.0,987.0,750.24,587.78
2016,5,20,13,0,908.0,129.0,4.9,17.0,975.0,706.14,553.58
2016,5,20,13,15,904.0,128.0,4.9,17.0,957.0,660.45,517.4
2016,5,20,13,30,900.0,127.0,4.9,17.0,939.0,613.6,479.5
2016,5,20,13,45,892.0,127.0,4.9,17.0,914.0,564.45,438.92
2016,5,20,14,0,884.0,127.0,4.9,17.0,889.0,514.85,397.0
2016,5,20,14,15,876.0,125.5,4.9,16.5,858.0,463.92,353.7
2016,5,20,14,30,868.0,124.0,4.9,16.0,827.0,412.96,309.25
2016,5,20,14,45,856.0,122.5,4.9,16.0,790.0,360.93,262.64
2016,5,20,15,0,844.0,121.0,4.9,16.0,753.0,302.34,210.69
2016,5,20,15,15,830.0,118.5,4.85,15.5,711.0,250.41,165.11
2016,5,20,15,30,816.0,116.0,4.8,15.0,669.0,200.0,123.1
2016,5,20,15,45,798.0,113.0,4.8,15.0,623.0,150.56,87.01
2016,5,20,16,0,780.0,110.0,4.8,15.0,577.0,103.44,62.36
2016,5,20,16,15,757.0,106.0,4.7,14.5,528.0,73.32,58.93
2016,5,20,16,30,734.0,102.0,4.6,14.0,479.0,65.52,52.4
2016,5,20,16,45,703.5,97.5,4.55,14.0,428.0,64.53,51.71
2016,5,20,17,0,673.0,93.0,4.5,14.0,377.0,63.45,50.93
2016,5,20,17,15,631.5,87.0,4.4,13.5,326.0,61.08,49.07
2016,5,20,17,30,590.0,81.0,4.3,13.0,275.0,58.58,47.02
2016,5,20,17,45,528.0,74.0,4.25,13.0,225.5,55.05,43.85
2016,5,20,18,0,466.0,67.0,4.2,13.0,176.0,51.42,40.44
2016,5,20,18,15,380.5,57.0,4.05,12.5,131.5,43.37,32.97
2016,5,20,18,30,295.0,47.0,3.9,12.0,87.0,36.27,26.1
2016,5,20,18,45,176.0,32.0,3.8,12.0,53.5,24.96,14.4
2016,5,20,19,0,57.0,17.0,3.7,12.0,20.0,13.96,0.0
2016,5,20,19,15,28.5,8.5,3.6,11.5,10.0,7.73,0.0
2016,5,20,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,5,15,98.5,18.0,2.05,10.0,28.0,100.26,11.5
2016,5,21,5,30,197.0,36.0,2.1,10.0,56.0,202.75,158.88
2016,5,21,5,45,280.0,50.0,2.2,10.5,95.5,281.32,233.34
2016,5,21,6,0,363.0,64.0,2.3,11.0,135.0,367.09,308.46
2016,5,21,6,15,428.0,74.0,2.35,11.0,181.5,440.03,371.19
2016,5,21,6,30,493.0,84.0,2.4,11.0,228.0,523.12,439.54
2016,5,21,6,45,534.5,93.0,2.45,11.5,276.5,584.86,486.97
2016,5,21,7,0,576.0,102.0,2.5,12.0,325.0,647.55,533.47
2016,5,21,7,15,305.0,142.0,2.6,12.0,262.0,447.58,372.55
2016,5,21,7,30,34.0,182.0,2.7,12.0,199.0,223.33,182.87
2016,5,21,7,45,17.0,167.5,2.8,12.5,176.0,174.02,141.41
2016,5,21,8,0,0.0,153.0,2.9,13.0,153.0,141.41,113.13
2016,5,21,8,15,164.5,211.5,2.95,13.0,318.0,391.45,321.26
2016,5,21,8,30,329.0,270.0,3.0,13.0,483.0,638.03,512.45
2016,5,21,8,45,174.5,265.0,3.1,13.5,379.0,459.61,369.58
2016,5,21,9,0,20.0,260.0,3.2,14.0,275.0,264.01,210.3
2016,5,21,9,15,29.5,292.0,3.15,14.0,315.0,321.3,255.84
2016,5,21,9,30,39.0,324.0,3.1,14.0,355.0,361.78,286.9
2016,5,21,9,45,78.5,366.0,3.1,14.0,431.5,441.93,349.2
2016,5,21,10,0,118.0,408.0,3.1,14.0,508.0,536.42,420.49
2016,5,21,10,15,125.0,423.5,3.05,14.0,532.5,552.13,431.04
2016,5,21,10,30,132.0,439.0,3.0,14.0,557.0,566.67,441.11
2016,5,21,10,45,82.5,407.0,3.0,14.0,481.5,466.69,364.74
2016,5,21,11,0,33.0,375.0,3.0,14.0,406.0,383.74,300.31
2016,5,21,11,15,123.5,424.0,2.95,14.0,540.5,517.0,403.73
2016,5,21,11,30,214.0,473.0,2.9,14.0,675.0,631.93,489.17
2016,5,21,11,45,110.5,326.5,2.9,14.0,431.0,397.21,312.05
2016,5,21,12,0,7.0,180.0,2.9,14.0,187.0,166.11,129.6
2016,5,21,12,15,13.5,256.0,2.9,14.0,269.0,237.76,187.06
2016,5,21,12,30,20.0,332.0,2.9,14.0,351.0,307.52,241.42
2016,5,21,12,45,14.0,267.5,2.9,14.0,281.0,245.3,192.61
2016,5,21,13,0,8.0,203.0,2.9,14.0,211.0,184.17,144.35
2016,5,21,13,15,4.0,121.0,2.9,14.0,125.0,109.68,84.55
2016,5,21,13,30,0.0,39.0,2.9,14.0,39.0,34.68,23.13
2016,5,21,13,45,0.0,41.5,2.9,14.0,41.5,36.89,25.02
2016,5,21,14,0,0.0,44.0,2.9,14.0,44.0,39.09,26.88
2016,5,21,14,15,100.5,217.0,2.9,14.0,299.0,219.13,172.46
2016,5,21,14,30,201.0,390.0,2.9,14.0,554.0,371.21,288.61
2016,5,21,14,45,148.5,368.0,2.9,14.5,486.5,323.41,250.69
2016,5,21,15,0,96.0,346.0,2.9,15.0,419.0,291.97,226.94
2016,5,21,15,15,288.0,291.0,2.9,15.0,490.5,264.45,197.54
2016,5,21,15,30,480.0,236.0,2.9,15.0,562.0,228.1,159.84
2016,5,21,15,45,596.0,184.0,2.9,15.0,561.0,174.29,113.97
2016,5,21,16,0,712.0,132.0,2.9,15.0,560.0,109.25,67.91
2016,5,21,16,15,688.0,127.0,2.9,14.5,512.0,79.01,63.85
2016,5,21,16,30,664.0,122.0,2.9,14.0,464.0,78.49,63.77
2016,5,21,16,45,644.0,112.5,2.95,14.0,416.0,74.61,60.57
2016,5,21,17,0,624.0,103.0,3.0,14.0,368.0,70.37,57.03
2016,5,21,17,15,582.5,96.0,2.95,13.5,318.0,67.58,54.83
2016,5,21,17,30,541.0,89.0,2.9,13.0,268.0,64.62,52.41
2016,5,21,17,45,491.0,79.5,2.9,13.0,220.5,59.35,47.7
2016,5,21,18,0,441.0,70.0,2.9,13.0,173.0,53.81,42.59
2016,5,21,18,15,360.5,58.5,2.7,12.5,129.5,44.4,33.91
2016,5,21,18,30,280.0,47.0,2.5,12.0,86.0,36.19,26.09
2016,5,21,18,45,177.0,32.0,2.35,12.0,53.0,24.93,14.61
2016,5,21,19,0,74.0,17.0,2.2,12.0,20.0,13.99,0.0
2016,5,21,19,15,37.0,8.5,2.15,11.5,10.0,7.73,0.0
2016,5,21,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,5,15,111.0,18.0,1.7,10.5,29.5,107.79,21.58
2016,5,22,5,30,222.0,36.0,1.8,11.0,59.0,217.92,171.08
2016,5,22,5,45,315.5,48.0,1.95,11.5,100.5,301.61,249.31
2016,5,22,6,0,409.0,60.0,2.1,12.0,142.0,397.29,331.98
2016,5,22,6,15,474.0,69.0,2.1,12.0,189.5,473.13,396.12
2016,5,22,6,30,539.0,78.0,2.1,12.0,237.0,552.44,459.77
2016,5,22,6,45,284.0,110.5,2.1,12.5,196.0,378.22,316.91
2016,5,22,7,0,29.0,143.0,2.1,13.0,155.0,178.31,145.86
2016,5,22,7,15,14.5,129.0,2.05,13.5,135.0,134.09,108.45
2016,5,22,7,30,0.0,115.0,2.0,14.0,115.0,105.02,83.14
2016,5,22,7,45,26.0,173.5,2.0,14.5,188.0,202.12,163.7
2016,5,22,8,0,52.0,232.0,2.0,15.0,261.0,292.83,236.03
2016,5,22,8,15,35.5,232.5,1.95,15.0,253.5,273.8,219.19
2016,5,22,8,30,19.0,233.0,1.9,15.0,246.0,239.08,190.4
2016,5,22,8,45,18.0,242.0,1.9,15.5,254.5,245.44,194.64
2016,5,22,9,0,17.0,251.0,1.9,16.0,263.0,251.84,198.75
2016,5,22,9,15,13.0,236.5,1.9,16.0,246.0,231.91,182.49
2016,5,22,9,30,9.0,222.0,1.9,16.0,229.0,212.72,166.93
2016,5,22,9,45,103.5,316.5,1.95,16.5,404.0,430.76,337.46
2016,5,22,10,0,198.0,411.0,2.0,17.0,579.0,618.7,474.67
2016,5,22,10,15,292.0,397.5,2.05,17.0,653.5,703.33,535.49
2016,5,22,10,30,386.0,384.0,2.1,17.0,728.0,769.25,582.95
2016,5,22,10,45,294.0,422.5,2.15,17.0,687.5,706.96,535.72
2016,5,22,11,0,202.0,461.0,2.2,17.0,647.0,634.94,482.26
2016,5,22,11,15,325.5,426.5,2.25,17.0,731.5,710.45,539.53
2016,5,22,11,30,449.0,392.0,2.3,17.0,816.0,775.65,587.26
2016,5,22,11,45,401.0,414.5,2.4,17.0,795.0,728.37,552.6
2016,5,22,12,0,353.0,437.0,2.5,17.0,774.0,687.98,523.25
2016,5,22,12,15,423.0,413.0,2.55,17.0,816.0,701.34,534.32
2016,5,22,12,30,493.0,389.0,2.6,17.0,858.0,707.93,539.85
2016,5,22,12,45,675.5,270.0,2.7,17.0,905.0,706.84,542.74
2016,5,22,13,0,858.0,151.0,2.8,17.0,952.0,692.7,535.11
2016,5,22,13,15,647.0,260.0,2.85,17.0,858.0,609.77,470.22
2016,5,22,13,30,436.0,369.0,2.9,17.0,764.0,541.24,416.28
2016,5,22,13,45,396.5,378.0,2.95,17.0,730.0,505.16,388.17
2016,5,22,14,0,357.0,387.0,3.0,17.0,696.0,467.09,358.31
2016,5,22,14,15,317.0,382.5,3.05,17.0,649.5,422.5,323.54
2016,5,22,14,30,277.0,378.0,3.1,17.0,603.0,381.82,291.71
2016,5,22,14,45,541.0,256.0,3.15,17.0,671.0,352.09,261.18
2016,5,22,15,0,805.0,134.0,3.2,17.0,739.0,304.86,212.46
2016,5,22,15,15,791.0,131.0,3.2,16.5,698.0,254.64,168.99
2016,5,22,15,30,777.0,128.0,3.2,16.0,657.0,205.97,128.76
2016,5,22,15,45,650.0,156.5,3.25,16.0,579.0,161.51,100.88
2016,5,22,16,0,523.0,185.0,3.3,16.0,501.0,139.41,96.54
2016,5,22,16,15,463.0,184.0,3.3,15.5,446.5,116.17,95.71
2016,5,22,16,30,403.0,183.0,3.3,15.0,392.0,118.04,97.86
2016,5,22,16,45,289.0,178.5,3.3,15.0,320.5,124.39,103.69
2016,5,22,17,0,175.0,174.0,3.3,15.0,249.0,128.01,107.16
2016,5,22,17,15,159.5,154.0,3.2,14.5,215.5,114.85,96.15
2016,5,22,17,30,144.0,134.0,3.1,14.0,182.0,101.29,84.59
2016,5,22,17,45,130.0,112.0,3.05,14.0,150.0,86.1,71.2
2016,5,22,18,0,116.0,90.0,3.0,14.0,118.0,70.48,57.18
2016,5,22,18,15,92.0,70.0,2.8,13.5,88.5,55.73,43.79
2016,5,22,18,30,68.0,50.0,2.6,13.0,59.0,40.63,29.88
2016,5,22,18,45,34.0,32.0,2.45,12.5,36.5,26.58,16.11
2016,5,22,19,0,0.0,14.0,2.3,12.0,14.0,12.33,0.0
2016,5,22,19,15,0.0,7.0,2.25,11.5,7.0,6.37,0.0
2016,5,22,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,5,15,69.5,18.0,2.2,10.5,25.0,73.15,17.88
2016,5,23,5,30,139.0,36.0,2.3,11.0,50.0,151.69,118.74
2016,5,23,5,45,199.0,52.0,2.4,11.5,85.0,230.54,190.52
2016,5,23,6,0,259.0,68.0,2.5,12.0,120.0,299.6,251.38
2016,5,23,6,15,299.0,84.0,2.5,12.5,160.0,358.02,301.34
2016,5,23,6,30,339.0,100.0,2.5,13.0,200.0,418.65,351.24
2016,5,23,6,45,375.5,112.0,2.55,13.5,242.5,473.09,394.57
2016,5,23,7,0,412.0,124.0,2.6,14.0,285.0,528.86,437.51
2016,5,23,7,15,550.0,111.5,2.55,14.5,358.5,652.63,531.57
2016,5,23,7,30,688.0,99.0,2.5,15.0,432.0,774.95,618.59
2016,5,23,7,45,710.5,104.5,2.5,15.5,480.0,816.86,644.7
2016,5,23,8,0,733.0,110.0,2.5,16.0,528.0,857.26,669.86
2016,5,23,8,15,752.5,113.5,2.5,16.5,574.0,885.28,685.92
2016,5,23,8,30,772.0,117.0,2.5,17.0,620.0,916.57,704.17
2016,5,23,8,45,784.0,122.0,2.5,17.5,662.0,939.74,716.63
