Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,9,0,796.0,127.0,2.5,18.0,704.0,960.13,727.21
2016,5,23,9,15,807.5,129.5,2.5,18.0,741.5,974.25,735.0
2016,5,23,9,30,819.0,132.0,2.5,18.0,779.0,985.35,740.91
2016,5,23,9,45,835.0,129.5,2.5,18.5,813.5,981.22,735.39
2016,5,23,10,0,851.0,127.0,2.5,19.0,848.0,985.48,735.79
2016,5,23,10,15,857.5,128.5,2.5,19.0,874.0,981.36,732.06
2016,5,23,10,30,864.0,130.0,2.5,19.0,900.0,974.06,726.44
2016,5,23,10,45,867.0,132.0,2.55,19.0,919.0,960.74,717.44
2016,5,23,11,0,870.0,134.0,2.6,19.0,938.0,944.38,706.54
2016,5,23,11,15,872.5,134.5,2.6,19.0,950.5,923.22,692.04
2016,5,23,11,30,875.0,135.0,2.6,19.0,963.0,899.27,675.74
2016,5,23,11,45,875.0,136.5,2.65,19.0,967.5,871.42,657.21
2016,5,23,12,0,875.0,138.0,2.7,19.0,972.0,841.18,636.98
2016,5,23,12,15,874.5,138.0,2.7,19.0,970.0,807.08,613.64
2016,5,23,12,30,874.0,138.0,2.7,19.0,968.0,771.01,588.83
2016,5,23,12,45,855.5,148.0,2.75,19.0,954.0,728.43,557.77
2016,5,23,13,0,837.0,158.0,2.8,19.0,940.0,687.35,526.88
2016,5,23,13,15,833.0,157.0,2.8,19.0,923.5,643.31,493.31
2016,5,23,13,30,829.0,156.0,2.8,19.0,907.0,598.33,458.26
2016,5,23,13,45,826.0,152.0,2.85,19.0,884.0,550.72,420.57
2016,5,23,14,0,823.0,148.0,2.9,19.0,861.0,502.48,381.32
2016,5,23,14,15,815.0,146.0,2.9,18.5,831.0,453.19,340.75
2016,5,23,14,30,807.0,144.0,2.9,18.0,801.0,404.08,299.17
2016,5,23,14,45,801.0,139.0,2.95,18.0,766.5,353.7,255.22
2016,5,23,15,0,795.0,134.0,3.0,18.0,732.0,303.7,211.12
2016,5,23,15,15,781.0,131.0,3.0,18.0,691.5,254.04,168.0
2016,5,23,15,30,767.0,128.0,3.0,18.0,651.0,205.94,128.14
2016,5,23,15,45,754.0,122.5,3.05,18.0,607.5,157.84,92.68
2016,5,23,16,0,741.0,117.0,3.1,18.0,564.0,103.94,60.68
2016,5,23,16,15,718.0,112.5,3.1,17.5,516.5,69.5,54.87
2016,5,23,16,30,695.0,108.0,3.1,17.0,469.0,68.89,54.67
2016,5,23,16,45,669.0,102.0,3.15,17.0,420.0,67.09,53.29
2016,5,23,17,0,643.0,96.0,3.2,17.0,371.0,65.11,51.74
2016,5,23,17,15,603.0,89.5,3.2,16.5,321.5,62.48,49.69
2016,5,23,17,30,563.0,83.0,3.2,16.0,272.0,59.69,47.43
2016,5,23,17,45,512.5,74.5,3.2,16.0,224.5,55.06,43.33
2016,5,23,18,0,462.0,66.0,3.2,16.0,177.0,50.19,38.89
2016,5,23,18,15,384.0,56.0,3.1,15.5,133.5,43.67,32.89
2016,5,23,18,30,306.0,46.0,3.0,15.0,90.0,35.41,25.15
2016,5,23,18,45,153.0,34.0,2.9,14.5,56.0,26.41,15.98
2016,5,23,19,0,0.0,22.0,2.8,14.0,22.0,18.7,0.0
2016,5,23,19,15,0.0,11.0,2.75,13.5,11.0,10.01,0.0
2016,5,23,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,5,15,111.5,18.5,2.6,12.0,30.0,109.75,35.54
2016,5,24,5,30,223.0,37.0,2.7,12.0,60.0,219.76,173.58
2016,5,24,5,45,315.0,48.5,2.85,12.5,101.0,301.94,249.91
2016,5,24,6,0,407.0,60.0,3.0,13.0,142.0,396.39,331.77
2016,5,24,6,15,470.5,68.5,3.0,13.0,189.0,470.42,394.85
2016,5,24,6,30,534.0,77.0,3.0,13.0,236.0,547.82,457.53
2016,5,24,6,45,575.5,84.5,3.0,13.5,285.0,608.93,503.94
2016,5,24,7,0,617.0,92.0,3.0,14.0,334.0,670.98,549.36
2016,5,24,7,15,442.5,142.5,3.0,14.5,328.0,588.49,481.99
2016,5,24,7,30,268.0,193.0,3.0,15.0,322.0,483.24,394.37
2016,5,24,7,45,177.0,219.0,3.0,15.5,308.5,414.65,336.88
2016,5,24,8,0,86.0,245.0,3.0,16.0,295.0,340.69,274.34
2016,5,24,8,15,157.0,268.0,3.0,16.0,367.5,451.3,362.04
2016,5,24,8,30,228.0,291.0,3.0,16.0,440.0,545.12,433.84
2016,5,24,8,45,184.0,315.5,3.0,16.5,441.0,527.21,416.24
2016,5,24,9,0,140.0,340.0,3.0,17.0,442.0,507.31,397.89
2016,5,24,9,15,142.0,357.5,2.95,17.0,465.5,523.99,409.35
2016,5,24,9,30,144.0,375.0,2.9,17.0,489.0,539.77,419.92
2016,5,24,9,45,211.5,382.0,2.9,17.5,557.5,608.55,470.84
2016,5,24,10,0,279.0,389.0,2.9,18.0,626.0,691.66,530.17
2016,5,24,10,15,271.0,409.5,2.9,18.0,645.5,695.5,531.01
2016,5,24,10,30,263.0,430.0,2.9,18.0,665.0,697.66,531.29
2016,5,24,10,45,564.0,285.5,2.95,18.5,803.0,841.53,640.06
2016,5,24,11,0,865.0,141.0,3.0,19.0,941.0,946.95,712.63
2016,5,24,11,15,868.0,141.5,3.0,19.0,954.0,926.24,697.22
2016,5,24,11,30,871.0,142.0,3.0,19.0,967.0,902.74,681.1
2016,5,24,11,45,873.0,141.5,3.0,19.0,972.5,874.85,662.0
2016,5,24,12,0,875.0,141.0,3.0,19.0,978.0,844.55,641.23
2016,5,24,12,15,874.5,141.0,3.0,19.0,975.5,810.44,617.77
2016,5,24,12,30,874.0,141.0,3.0,19.0,973.0,774.37,592.83
2016,5,24,12,45,862.5,147.0,3.05,19.0,961.0,733.51,562.93
2016,5,24,13,0,851.0,153.0,3.1,19.0,949.0,691.67,531.5
2016,5,24,13,15,847.0,152.0,3.1,19.0,932.0,648.42,498.32
2016,5,24,13,30,843.0,151.0,3.1,19.0,915.0,603.43,463.11
2016,5,24,13,45,604.0,267.0,3.15,19.0,807.5,522.29,399.39
2016,5,24,14,0,365.0,383.0,3.2,19.0,700.0,469.26,357.61
2016,5,24,14,15,590.5,262.5,3.2,18.5,754.0,442.9,335.41
2016,5,24,14,30,816.0,142.0,3.2,18.0,808.0,407.24,302.05
2016,5,24,14,45,807.5,138.5,3.25,18.0,773.0,356.79,257.9
2016,5,24,15,0,799.0,135.0,3.3,18.0,738.0,306.94,213.88
2016,5,24,15,15,623.0,193.0,3.3,17.5,647.5,259.33,178.88
2016,5,24,15,30,447.0,251.0,3.3,17.0,557.0,235.89,166.39
2016,5,24,15,45,376.5,251.0,3.3,17.0,496.5,210.17,150.43
2016,5,24,16,0,306.0,251.0,3.3,17.0,436.0,181.56,135.16
2016,5,24,16,15,498.5,181.5,3.3,16.5,453.5,114.73,94.02
2016,5,24,16,30,691.0,112.0,3.3,16.0,471.0,71.46,57.09
2016,5,24,16,45,662.0,106.0,3.35,16.0,422.0,69.75,55.83
2016,5,24,17,0,633.0,100.0,3.4,16.0,373.0,67.87,54.37
2016,5,24,17,15,592.0,94.0,3.4,15.5,323.0,65.74,52.77
2016,5,24,17,30,551.0,88.0,3.4,15.0,273.0,63.51,51.0
2016,5,24,17,45,498.0,79.0,3.4,14.5,225.5,58.61,46.75
2016,5,24,18,0,445.0,70.0,3.4,14.0,178.0,53.45,42.13
2016,5,24,18,15,366.5,59.5,3.3,13.5,134.5,45.05,34.41
2016,5,24,18,30,288.0,49.0,3.2,13.0,91.0,37.65,27.36
2016,5,24,18,45,144.0,36.5,3.1,13.0,57.5,29.24,18.59
2016,5,24,19,0,0.0,24.0,3.0,13.0,24.0,20.23,0.0
2016,5,24,19,15,0.0,12.0,2.95,12.5,12.0,10.91,0.0
2016,5,24,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,5,15,114.0,18.0,2.3,11.5,30.5,110.46,41.18
2016,5,25,5,30,228.0,36.0,2.4,12.0,61.0,220.9,174.99
2016,5,25,5,45,317.0,47.5,2.55,12.5,101.5,301.61,249.63
2016,5,25,6,0,406.0,59.0,2.7,13.0,142.0,394.8,330.18
2016,5,25,6,15,468.5,67.5,2.7,13.5,188.5,467.95,391.58
2016,5,25,6,30,531.0,76.0,2.7,14.0,235.0,544.45,452.33
2016,5,25,6,45,265.5,83.0,2.75,14.5,162.5,344.37,288.56
2016,5,25,7,0,0.0,90.0,2.8,15.0,90.0,81.56,63.47
2016,5,25,7,15,3.0,124.5,2.8,15.0,126.0,118.95,94.97
2016,5,25,7,30,6.0,159.0,2.8,15.0,162.0,156.73,125.98
2016,5,25,7,45,3.0,158.0,2.85,15.5,159.5,150.74,120.21
2016,5,25,8,0,0.0,157.0,2.9,16.0,157.0,145.34,115.06
2016,5,25,8,15,1.0,165.0,2.9,16.0,165.5,153.21,121.16
2016,5,25,8,30,2.0,173.0,2.9,16.0,174.0,161.17,127.3
2016,5,25,8,45,6.0,197.5,2.95,16.5,201.5,188.48,148.84
2016,5,25,9,0,10.0,222.0,3.0,17.0,229.0,215.7,169.99
2016,5,25,9,15,15.0,252.5,3.0,17.5,264.0,249.71,196.19
2016,5,25,9,30,20.0,283.0,3.0,18.0,299.0,283.45,221.77
2016,5,25,9,45,18.0,282.0,3.0,18.5,297.0,278.85,217.21
2016,5,25,10,0,16.0,281.0,3.0,19.0,295.0,274.43,212.98
2016,5,25,10,15,35.0,339.5,3.0,19.0,370.5,362.72,280.74
2016,5,25,10,30,54.0,398.0,3.0,19.0,446.0,436.11,335.54
2016,5,25,10,45,102.5,430.5,3.0,19.0,524.5,509.24,390.37
2016,5,25,11,0,151.0,463.0,3.0,19.0,603.0,590.04,449.45
2016,5,25,11,15,529.0,287.5,3.0,19.0,787.5,772.33,589.88
2016,5,25,11,30,907.0,112.0,3.0,19.0,972.0,907.79,685.85
2016,5,25,11,45,910.5,111.0,3.05,19.5,978.0,880.34,664.77
2016,5,25,12,0,914.0,110.0,3.1,20.0,984.0,850.27,643.3
2016,5,25,12,15,913.5,110.0,3.15,20.0,982.0,815.45,619.7
2016,5,25,12,30,913.0,110.0,3.2,20.0,980.0,778.53,594.48
2016,5,25,12,45,904.5,114.0,3.25,20.0,968.5,737.35,565.43
2016,5,25,13,0,896.0,118.0,3.3,20.0,957.0,694.89,533.55
2016,5,25,13,15,893.0,117.0,3.35,20.0,941.0,650.8,499.86
2016,5,25,13,30,890.0,116.0,3.4,20.0,925.0,605.48,464.41
2016,5,25,13,45,886.5,114.0,3.5,20.5,902.0,558.06,425.75
2016,5,25,14,0,883.0,112.0,3.6,21.0,879.0,509.81,385.5
2016,5,25,14,15,876.0,110.5,3.65,20.5,849.5,459.8,344.19
2016,5,25,14,30,869.0,109.0,3.7,20.0,820.0,409.66,301.57
2016,5,25,14,45,861.0,107.0,3.75,20.0,784.5,358.91,256.99
2016,5,25,15,0,853.0,105.0,3.8,20.0,749.0,308.52,212.29
2016,5,25,15,15,841.0,103.0,3.85,19.5,709.0,257.82,168.31
2016,5,25,15,30,829.0,101.0,3.9,19.0,669.0,208.27,127.12
2016,5,25,15,45,813.0,98.5,3.95,19.0,624.0,150.02,83.27
2016,5,25,16,0,797.0,96.0,4.0,19.0,579.0,102.69,56.64
2016,5,25,16,15,776.5,92.5,4.0,18.5,531.5,63.45,49.43
2016,5,25,16,30,756.0,89.0,4.0,18.0,484.0,62.73,49.11
2016,5,25,16,45,726.0,86.0,4.05,18.0,434.0,62.23,48.85
2016,5,25,17,0,696.0,83.0,4.1,18.0,384.0,56.04,43.61
2016,5,25,17,15,658.5,78.0,4.1,17.5,334.0,54.11,42.14
2016,5,25,17,30,621.0,73.0,4.1,17.0,284.0,52.08,40.53
2016,5,25,17,45,561.5,68.0,4.1,16.5,234.5,49.85,38.65
2016,5,25,18,0,502.0,63.0,4.1,16.0,185.0,47.61,36.63
2016,5,25,18,15,423.5,54.0,4.0,15.5,140.5,41.84,31.31
2016,5,25,18,30,345.0,45.0,3.9,15.0,96.0,35.86,25.6
2016,5,25,18,45,224.0,32.5,3.8,14.5,61.0,25.3,15.34
2016,5,25,19,0,103.0,20.0,3.7,14.0,26.0,15.71,0.0
2016,5,25,19,15,51.5,10.0,3.65,13.5,13.0,9.1,0.0
2016,5,25,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,26,5,15,100.5,19.5,1.9,11.5,30.5,106.03,43.49
2016,5,26,5,30,201.0,39.0,1.9,12.0,61.0,209.04,165.47
2016,5,26,5,45,290.5,51.5,1.95,12.5,101.5,290.18,239.53
2016,5,26,6,0,380.0,64.0,2.0,13.0,142.0,379.17,316.16
2016,5,26,6,15,444.5,73.5,1.9,13.5,188.5,452.0,376.61
2016,5,26,6,30,509.0,83.0,1.8,14.0,235.0,535.69,442.27
2016,5,26,6,45,276.0,116.5,1.75,14.5,201.0,379.78,314.7
2016,5,26,7,0,43.0,150.0,1.7,15.0,167.0,198.77,161.74
2016,5,26,7,15,46.5,171.0,1.6,15.5,192.0,224.34,182.35
2016,5,26,7,30,50.0,192.0,1.5,16.0,217.0,249.68,201.64
2016,5,26,7,45,56.0,215.0,1.4,16.5,245.5,279.56,224.17
2016,5,26,8,0,62.0,238.0,1.3,17.0,274.0,309.17,245.96
2016,5,26,8,15,65.5,260.5,1.25,17.5,301.0,335.44,264.73
2016,5,26,8,30,69.0,283.0,1.2,18.0,328.0,361.26,282.83
2016,5,26,8,45,138.5,310.5,1.15,18.5,409.0,476.28,368.88
2016,5,26,9,0,208.0,338.0,1.1,19.0,490.0,572.85,437.49
2016,5,26,9,15,514.5,236.0,1.05,19.5,637.5,798.93,599.33
2016,5,26,9,30,821.0,134.0,1.0,20.0,785.0,990.75,720.37
2016,5,26,9,45,820.0,142.0,1.0,20.5,815.0,992.31,716.02
2016,5,26,10,0,819.0,150.0,1.0,21.0,845.0,990.58,712.49
2016,5,26,10,15,826.5,151.5,1.0,21.5,871.5,987.14,708.09
2016,5,26,10,30,834.0,153.0,1.0,22.0,898.0,980.51,701.85
2016,5,26,10,45,841.0,153.0,1.05,22.5,918.0,968.67,693.46
2016,5,26,11,0,848.0,153.0,1.1,23.0,938.0,943.49,676.81
2016,5,26,11,15,851.0,153.5,1.15,23.0,951.0,923.0,664.57
2016,5,26,11,30,854.0,154.0,1.2,23.0,964.0,899.78,650.47
2016,5,26,11,45,857.0,153.0,1.3,23.5,969.5,872.67,633.28
2016,5,26,12,0,860.0,152.0,1.4,24.0,975.0,843.16,614.37
2016,5,26,12,15,859.5,152.0,1.55,24.0,973.0,809.46,594.19
2016,5,26,12,30,859.0,152.0,1.7,24.0,971.0,773.87,572.26
2016,5,26,12,45,869.0,144.0,1.85,24.0,965.0,737.61,548.08
2016,5,26,13,0,879.0,136.0,2.0,24.0,959.0,699.0,521.39
2016,5,26,13,15,875.0,135.0,2.15,24.0,942.5,654.86,489.69
2016,5,26,13,30,871.0,134.0,2.3,24.0,926.0,609.63,456.16
2016,5,26,13,45,864.0,133.5,2.45,24.0,902.0,562.26,419.95
2016,5,26,14,0,857.0,133.0,2.6,24.0,878.0,514.4,382.17
2016,5,26,14,15,849.5,131.5,2.7,23.5,848.5,465.29,342.84
2016,5,26,14,30,842.0,130.0,2.8,23.0,819.0,416.13,302.21
2016,5,26,14,45,831.0,128.0,2.9,23.0,783.0,359.25,254.32
2016,5,26,15,0,820.0,126.0,3.0,23.0,747.0,308.77,210.69
2016,5,26,15,15,806.5,123.5,3.05,22.5,706.5,258.38,167.9
2016,5,26,15,30,793.0,121.0,3.1,22.0,666.0,209.47,127.92
2016,5,26,15,45,776.5,117.5,3.2,22.0,621.5,161.15,92.36
2016,5,26,16,0,760.0,114.0,3.3,22.0,577.0,114.98,66.23
2016,5,26,16,15,737.5,110.0,3.35,21.5,529.0,67.8,52.51
2016,5,26,16,30,715.0,106.0,3.4,21.0,481.0,67.44,52.53
2016,5,26,16,45,686.5,101.5,3.45,20.5,431.5,66.6,52.09
2016,5,26,17,0,658.0,97.0,3.5,20.0,382.0,65.66,51.57
2016,5,26,17,15,618.5,91.0,3.45,19.5,332.5,63.43,49.89
2016,5,26,17,30,579.0,85.0,3.4,19.0,283.0,61.07,48.04
2016,5,26,17,45,525.0,77.5,3.4,18.5,234.0,57.28,44.84
2016,5,26,18,0,471.0,70.0,3.4,18.0,185.0,53.34,41.35
2016,5,26,18,15,392.5,59.5,3.3,17.0,140.5,45.07,33.95
2016,5,26,18,30,314.0,49.0,3.2,16.0,96.0,37.65,27.07
2016,5,26,18,45,204.0,35.0,3.1,15.5,61.0,27.2,16.95
2016,5,26,19,0,94.0,21.0,3.0,15.0,26.0,16.48,0.0
2016,5,26,19,15,47.0,10.5,2.95,14.5,13.0,9.55,0.0
2016,5,26,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,5,15,108.0,19.5,1.0,11.5,31.0,110.61,49.35
2016,5,27,5,30,216.0,39.0,1.0,12.0,62.0,218.14,172.62
2016,5,27,5,45,310.5,50.5,1.05,13.0,103.5,301.85,247.44
2016,5,27,6,0,405.0,62.0,1.1,14.0,145.0,397.65,327.54
2016,5,27,6,15,468.0,70.5,1.15,14.5,192.5,471.38,387.59
2016,5,27,6,30,531.0,79.0,1.2,15.0,240.0,548.4,447.01
2016,5,27,6,45,580.5,85.0,1.25,16.0,290.0,614.16,494.18
2016,5,27,7,0,630.0,91.0,1.3,17.0,340.0,681.31,540.4
2016,5,27,7,15,663.5,96.0,1.3,17.5,390.0,734.09,575.09
2016,5,27,7,30,697.0,101.0,1.3,18.0,440.0,786.53,608.55
2016,5,27,7,45,726.0,103.5,1.3,18.5,490.0,830.87,635.49
2016,5,27,8,0,755.0,106.0,1.3,19.0,540.0,869.01,657.68
2016,5,27,8,15,774.0,109.5,1.25,19.5,586.5,902.43,675.64
2016,5,27,8,30,793.0,113.0,1.2,20.0,633.0,933.61,691.8
2016,5,27,8,45,811.0,114.5,1.2,21.0,676.5,958.97,703.43
2016,5,27,9,0,829.0,116.0,1.2,22.0,720.0,981.66,713.27
2016,5,27,9,15,840.5,117.5,1.15,22.5,758.0,984.08,710.77
2016,5,27,9,30,852.0,119.0,1.1,23.0,796.0,994.47,713.67
2016,5,27,9,45,867.5,117.0,1.05,23.5,830.5,1002.03,714.73
2016,5,27,10,0,883.0,115.0,1.0,24.0,865.0,1006.45,713.97
2016,5,27,10,15,889.0,116.0,0.95,24.5,891.5,1001.41,707.53
2016,5,27,10,30,895.0,117.0,0.9,25.0,918.0,993.13,699.39
2016,5,27,10,45,901.5,116.5,0.9,25.5,938.5,980.63,689.84
2016,5,27,11,0,908.0,116.0,0.9,26.0,959.0,964.96,678.53
2016,5,27,11,15,911.0,117.0,0.95,26.0,972.0,944.41,666.58
2016,5,27,11,30,914.0,118.0,1.0,26.0,985.0,920.93,652.81
2016,5,27,11,45,916.0,117.5,1.1,26.5,990.5,892.42,635.36
2016,5,27,12,0,918.0,117.0,1.2,27.0,996.0,861.36,616.12
2016,5,27,12,15,918.0,117.0,1.35,27.0,994.5,826.77,596.13
2016,5,27,12,30,918.0,117.0,1.5,27.0,993.0,790.04,574.25
2016,5,27,12,45,910.0,120.5,1.65,27.0,982.0,748.55,548.03
2016,5,27,13,0,902.0,124.0,1.8,27.0,971.0,705.77,518.84
2016,5,27,13,15,899.0,123.0,1.9,27.0,954.5,661.45,487.38
2016,5,27,13,30,896.0,122.0,2.0,27.0,938.0,615.9,454.04
2016,5,27,13,45,889.0,122.0,2.15,27.0,914.0,567.92,418.08
2016,5,27,14,0,882.0,122.0,2.3,27.0,890.0,519.4,380.47
2016,5,27,14,15,875.0,120.5,2.35,27.0,860.0,469.43,340.31
2016,5,27,14,30,868.0,119.0,2.4,27.0,830.0,419.33,298.94
2016,5,27,14,45,856.0,118.5,2.5,27.0,794.0,368.38,256.2
2016,5,27,15,0,844.0,118.0,2.6,27.0,758.0,318.18,213.53
2016,5,27,15,15,831.0,115.5,2.6,26.5,717.0,259.34,164.96
2016,5,27,15,30,818.0,113.0,2.6,26.0,676.0,209.27,124.58
2016,5,27,15,45,796.5,112.0,2.65,26.0,630.0,160.91,89.61
2016,5,27,16,0,775.0,111.0,2.7,26.0,584.0,115.19,64.29
2016,5,27,16,15,753.0,107.5,2.7,25.5,536.0,73.69,56.55
2016,5,27,16,30,731.0,104.0,2.7,25.0,488.0,66.17,50.57
2016,5,27,16,45,696.0,101.0,2.75,24.5,437.0,66.24,50.92
2016,5,27,17,0,661.0,98.0,2.8,24.0,386.0,66.32,51.26
2016,5,27,17,15,621.5,92.0,2.75,23.0,336.0,64.11,49.74
2016,5,27,17,30,582.0,86.0,2.7,22.0,286.0,61.78,48.05
2016,5,27,17,45,523.5,79.0,2.65,21.5,236.5,58.41,45.26
2016,5,27,18,0,465.0,72.0,2.6,21.0,187.0,54.93,42.22
2016,5,27,18,15,387.5,61.5,2.5,20.0,142.5,46.52,34.79
2016,5,27,18,30,310.0,51.0,2.4,19.0,98.0,39.14,28.03
2016,5,27,18,45,203.5,36.5,2.35,18.5,62.5,28.35,17.76
2016,5,27,19,0,97.0,22.0,2.3,18.0,27.0,17.26,0.81
2016,5,27,19,15,48.5,11.0,2.3,17.5,13.5,10.01,0.0
2016,5,27,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,3.5,1.5,13.5,3.5,0.0,0.0
2016,5,28,5,0,0.0,7.0,1.5,14.0,7.0,6.37,0.0
2016,5,28,5,15,54.0,23.0,1.5,14.5,29.0,74.73,33.13
2016,5,28,5,30,108.0,39.0,1.5,15.0,51.0,136.51,105.87
2016,5,28,5,45,153.0,57.0,1.55,15.5,83.5,192.65,156.48
2016,5,28,6,0,198.0,75.0,1.6,16.0,116.0,251.43,207.3
2016,5,28,6,15,227.5,93.5,1.65,16.5,153.0,302.15,249.88
2016,5,28,6,30,257.0,112.0,1.7,17.0,190.0,354.21,292.09
2016,5,28,6,45,287.5,127.0,1.75,17.5,229.0,403.45,330.78
2016,5,28,7,0,318.0,142.0,1.8,18.0,268.0,453.95,369.23
2016,5,28,7,15,507.0,122.0,1.75,18.5,355.0,619.73,495.51
2016,5,28,7,30,696.0,102.0,1.7,19.0,442.0,787.05,611.99
2016,5,28,7,45,721.0,106.5,1.65,20.0,491.0,830.24,635.46
2016,5,28,8,0,746.0,111.0,1.6,21.0,540.0,866.51,654.76
2016,5,28,8,15,765.5,114.5,1.55,21.5,586.5,900.29,673.19
2016,5,28,8,30,785.0,118.0,1.5,22.0,633.0,931.84,689.81
2016,5,28,8,45,799.5,121.0,1.45,22.5,676.0,955.41,700.97
2016,5,28,9,0,814.0,124.0,1.4,23.0,719.0,976.24,710.34
2016,5,28,9,15,826.0,126.5,1.3,23.5,757.0,991.09,715.05
2016,5,28,9,30,838.0,129.0,1.2,24.0,795.0,1002.89,717.84
2016,5,28,9,45,845.5,132.0,1.2,24.5,827.5,996.32,711.0
2016,5,28,10,0,853.0,135.0,1.2,25.0,860.0,997.9,709.64
2016,5,28,10,15,859.5,136.5,1.2,25.5,886.5,993.78,704.77
2016,5,28,10,30,866.0,138.0,1.2,26.0,913.0,986.47,698.15
2016,5,28,10,45,870.5,139.0,1.2,26.5,933.0,973.61,688.28
2016,5,28,11,0,875.0,140.0,1.2,27.0,953.0,957.69,676.7
2016,5,28,11,15,878.0,140.5,1.25,27.0,965.5,936.95,664.34
2016,5,28,11,30,881.0,141.0,1.3,27.0,978.0,913.39,650.24
2016,5,28,11,45,882.5,141.5,1.4,27.0,983.5,885.87,634.22
2016,5,28,12,0,884.0,142.0,1.5,27.0,989.0,855.91,616.42
2016,5,28,12,15,883.5,142.0,1.6,27.0,987.0,821.67,595.59
2016,5,28,12,30,883.0,142.0,1.7,27.0,985.0,785.47,573.17
2016,5,28,12,45,871.5,147.5,1.8,27.0,973.0,744.02,545.49
2016,5,28,13,0,860.0,153.0,1.9,27.0,961.0,701.59,516.01
2016,5,28,13,15,856.0,152.0,1.95,27.0,944.5,658.17,484.87
2016,5,28,13,30,852.0,151.0,2.0,27.0,928.0,613.71,452.13
2016,5,28,13,45,847.5,149.0,2.1,27.0,904.5,565.52,416.05
2016,5,28,14,0,843.0,147.0,2.2,27.0,881.0,517.37,378.83
2016,5,28,14,15,834.5,145.0,2.25,27.0,851.0,467.1,338.79
2016,5,28,14,30,826.0,143.0,2.3,27.0,821.0,417.03,297.82
2016,5,28,14,45,816.0,140.0,2.35,27.0,785.5,366.11,255.36
2016,5,28,15,0,806.0,137.0,2.4,27.0,750.0,315.93,212.96
2016,5,28,15,15,792.5,134.5,2.4,26.5,709.5,266.29,171.66
2016,5,28,15,30,779.0,132.0,2.4,26.0,669.0,218.13,132.97
2016,5,28,15,45,762.0,128.0,2.45,26.0,624.0,170.15,98.01
2016,5,28,16,0,745.0,124.0,2.5,26.0,579.0,116.38,65.5
2016,5,28,16,15,722.0,119.5,2.5,25.5,531.5,73.58,56.44
2016,5,28,16,30,699.0,115.0,2.5,25.0,484.0,73.17,56.45
2016,5,28,16,45,670.5,109.5,2.5,24.5,434.5,71.89,55.69
2016,5,28,17,0,642.0,104.0,2.5,24.0,385.0,70.48,54.79
2016,5,28,17,15,602.0,97.5,2.4,23.0,334.5,68.09,53.14
2016,5,28,17,30,562.0,91.0,2.3,22.0,284.0,65.55,51.29
2016,5,28,17,45,509.5,82.0,2.25,21.5,235.5,60.72,47.26
2016,5,28,18,0,457.0,73.0,2.2,21.0,187.0,55.65,42.85
2016,5,28,18,15,380.0,62.5,2.1,20.0,142.5,47.21,35.41
2016,5,28,18,30,303.0,52.0,2.0,19.0,98.0,39.86,28.68
2016,5,28,18,45,201.0,37.0,1.9,18.0,63.0,28.71,18.2
2016,5,28,19,0,99.0,22.0,1.8,17.0,28.0,17.24,1.93
2016,5,28,19,15,49.5,11.0,1.8,16.5,14.0,10.01,0.0
2016,5,28,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,4,45,11.5,4.0,1.7,12.5,4.5,0.0,0.0
2016,5,29,5,0,23.0,8.0,1.7,13.0,9.0,19.5,0.0
2016,5,29,5,15,133.0,23.5,1.65,13.5,37.5,133.37,66.97
2016,5,29,5,30,243.0,39.0,1.6,14.0,66.0,234.55,185.58
2016,5,29,5,45,334.5,50.0,1.55,14.5,108.0,316.88,259.41
2016,5,29,6,0,426.0,61.0,1.5,15.0,150.0,411.69,339.0
2016,5,29,6,15,489.0,69.5,1.4,15.5,197.5,486.13,399.0
2016,5,29,6,30,552.0,78.0,1.3,16.0,245.0,563.89,457.63
2016,5,29,6,45,597.0,84.5,1.25,16.5,295.5,627.28,502.82
2016,5,29,7,0,642.0,91.0,1.2,17.0,346.0,691.77,546.84
2016,5,29,7,15,675.0,96.0,1.15,17.5,396.5,744.47,580.64
2016,5,29,7,30,708.0,101.0,1.1,18.0,447.0,796.79,613.0
2016,5,29,7,45,733.0,105.0,1.05,19.0,496.0,839.62,636.63
2016,5,29,8,0,758.0,109.0,1.0,20.0,545.0,875.76,655.08
2016,5,29,8,15,777.0,112.5,1.0,20.5,591.5,909.27,673.45
2016,5,29,8,30,796.0,116.0,1.0,21.0,638.0,940.52,690.11
2016,5,29,8,45,810.5,118.5,1.0,21.5,681.0,963.65,701.42
2016,5,29,9,0,825.0,121.0,1.0,22.0,724.0,984.03,711.03
2016,5,29,9,15,836.5,123.5,1.05,22.5,762.0,998.48,717.91
2016,5,29,9,30,848.0,126.0,1.1,23.0,800.0,998.69,716.06
2016,5,29,9,45,856.5,127.5,1.15,23.5,832.5,1002.94,717.04
2016,5,29,10,0,865.0,129.0,1.2,24.0,865.0,1004.04,716.12
2016,5,29,10,15,871.5,130.5,1.25,24.0,891.5,999.96,713.51
2016,5,29,10,30,878.0,132.0,1.3,24.0,918.0,992.67,709.06
2016,5,29,10,45,880.5,134.0,1.4,24.5,937.0,978.84,700.05
2016,5,29,11,0,883.0,136.0,1.5,25.0,956.0,961.96,689.17
2016,5,29,11,15,885.5,136.5,1.55,25.0,968.5,940.72,676.17
2016,5,29,11,30,888.0,137.0,1.6,25.0,981.0,916.66,661.38
2016,5,29,11,45,888.0,138.0,1.7,25.5,986.0,888.23,643.04
2016,5,29,12,0,888.0,139.0,1.8,26.0,991.0,857.41,623.02
2016,5,29,12,15,887.5,139.0,1.85,26.0,989.0,823.14,601.3
2016,5,29,12,30,887.0,139.0,1.9,26.0,987.0,786.9,578.08
2016,5,29,12,45,876.0,144.0,1.95,26.0,974.5,745.36,549.8
2016,5,29,13,0,865.0,149.0,2.0,26.0,962.0,702.81,519.67
2016,5,29,13,15,861.5,148.0,2.05,26.0,945.5,659.6,488.46
2016,5,29,13,30,858.0,147.0,2.1,26.0,929.0,615.27,455.61
2016,5,29,13,45,854.5,144.0,2.15,26.0,906.5,568.52,420.11
2016,5,29,14,0,851.0,141.0,2.2,26.0,884.0,521.02,383.0
2016,5,29,14,15,843.0,139.5,2.25,26.0,854.0,467.8,340.71
2016,5,29,14,30,835.0,138.0,2.3,26.0,824.0,417.95,299.71
2016,5,29,14,45,827.0,134.5,2.35,26.0,789.0,366.91,256.91
2016,5,29,15,0,819.0,131.0,2.4,26.0,754.0,316.4,213.95
2016,5,29,15,15,653.5,184.0,2.4,25.5,664.0,265.4,176.89
2016,5,29,15,30,488.0,237.0,2.4,25.0,574.0,238.18,161.01
2016,5,29,15,45,624.5,177.0,2.45,25.0,579.0,182.17,113.2
2016,5,29,16,0,761.0,117.0,2.5,25.0,584.0,121.66,69.0
2016,5,29,16,15,738.5,113.0,2.5,24.5,536.0,69.45,53.2
2016,5,29,16,30,716.0,109.0,2.5,24.0,488.0,69.18,53.31
2016,5,29,16,45,688.0,104.0,2.55,23.5,438.5,68.08,52.68
2016,5,29,17,0,660.0,99.0,2.6,23.0,389.0,66.85,51.92
2016,5,29,17,15,620.5,93.0,2.6,22.5,338.5,64.67,50.32
2016,5,29,17,30,581.0,87.0,2.6,22.0,288.0,62.36,48.55
2016,5,29,17,45,528.5,79.0,2.65,21.5,239.5,58.23,45.1
2016,5,29,18,0,476.0,71.0,2.7,21.0,191.0,53.9,41.34
2016,5,29,18,15,398.5,61.0,2.6,20.0,146.0,46.11,34.47
2016,5,29,18,30,321.0,51.0,2.5,19.0,101.0,39.11,28.06
2016,5,29,18,45,214.0,37.0,2.45,18.0,65.5,28.71,18.28
2016,5,29,19,0,107.0,23.0,2.4,17.0,30.0,18.03,3.24
2016,5,29,19,15,53.5,11.5,2.4,16.5,15.0,10.46,0.0
2016,5,29,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,30,4,45,17.0,4.5,0.95,12.5,5.0,0.0,0.0
2016,5,30,5,0,34.0,9.0,0.9,13.0,10.0,26.26,0.0
2016,5,30,5,15,152.0,23.0,0.85,13.5,39.0,143.65,75.4
2016,5,30,5,30,270.0,37.0,0.8,14.0,68.0,247.78,195.64
2016,5,30,5,45,363.0,47.5,0.8,14.5,110.5,335.92,273.02
2016,5,30,6,0,456.0,58.0,0.8,15.0,153.0,429.64,350.49
2016,5,30,6,15,517.0,65.0,0.75,15.5,200.5,501.69,407.08
2016,5,30,6,30,578.0,72.0,0.7,16.0,248.0,576.86,462.39
2016,5,30,6,45,367.0,116.0,0.7,17.0,235.0,471.48,378.7
2016,5,30,7,0,156.0,160.0,0.7,18.0,222.0,323.38,259.61
2016,5,30,7,15,231.5,174.5,0.7,18.5,280.5,424.85,338.86
2016,5,30,7,30,307.0,189.0,0.7,19.0,339.0,513.38,403.65
2016,5,30,7,45,545.0,143.5,0.75,20.0,444.0,711.21,545.83
2016,5,30,8,0,783.0,98.0,0.8,21.0,549.0,886.53,658.1
2016,5,30,8,15,801.0,100.5,0.8,21.5,595.5,918.31,672.98
2016,5,30,8,30,819.0,103.0,0.8,22.0,642.0,947.8,688.22
2016,5,30,8,45,832.5,105.5,0.85,22.5,684.5,970.3,699.93
2016,5,30,9,0,846.0,108.0,0.9,23.0,727.0,979.44,703.37
2016,5,30,9,15,857.0,110.0,0.95,23.5,765.0,993.17,709.96
2016,5,30,9,30,868.0,112.0,1.0,24.0,803.0,1003.87,714.67
2016,5,30,9,45,879.5,111.5,1.1,24.5,836.5,1009.22,717.15
2016,5,30,10,0,891.0,111.0,1.2,25.0,870.0,1011.41,717.8
2016,5,30,10,15,896.5,112.5,1.25,25.5,896.5,1006.52,713.3
2016,5,30,10,30,902.0,114.0,1.3,26.0,923.0,998.38,706.99
2016,5,30,10,45,906.0,115.0,1.4,26.5,942.5,985.07,698.39
2016,5,30,11,0,910.0,116.0,1.5,27.0,962.0,968.62,687.86
2016,5,30,11,15,912.0,116.5,1.55,27.0,974.5,946.79,674.62
2016,5,30,11,30,914.0,117.0,1.6,27.0,987.0,922.1,659.59
2016,5,30,11,45,915.0,117.0,1.7,27.5,992.0,893.37,641.22
2016,5,30,12,0,916.0,117.0,1.8,28.0,997.0,862.14,621.12
2016,5,30,12,15,915.5,117.0,1.85,28.0,995.0,827.38,599.29
2016,5,30,12,30,915.0,117.0,1.9,28.0,993.0,790.55,575.9
2016,5,30,12,45,907.5,120.0,1.95,28.0,981.5,749.28,548.8
2016,5,30,13,0,900.0,123.0,2.0,28.0,970.0,706.69,518.9
2016,5,30,13,15,896.5,122.5,2.05,28.0,953.5,662.73,487.37
2016,5,30,13,30,893.0,122.0,2.1,28.0,937.0,617.57,454.11
2016,5,30,13,45,888.0,120.5,2.2,28.0,913.5,569.81,418.25
2016,5,30,14,0,883.0,119.0,2.3,28.0,890.0,521.36,380.73
2016,5,30,14,15,875.5,117.5,2.35,27.5,860.0,471.3,341.42
2016,5,30,14,30,868.0,116.0,2.4,27.0,830.0,421.16,300.79
2016,5,30,14,45,859.0,113.5,2.5,27.0,795.0,369.92,257.83
2016,5,30,15,0,850.0,111.0,2.6,27.0,760.0,319.15,214.63
2016,5,30,15,15,837.5,109.0,2.6,26.5,719.0,268.6,172.19
2016,5,30,15,30,825.0,107.0,2.6,26.0,678.0,210.59,125.44
2016,5,30,15,45,810.0,104.0,2.65,26.0,633.5,161.24,88.85
2016,5,30,16,0,795.0,101.0,2.7,26.0,589.0,113.82,61.03
2016,5,30,16,15,646.5,132.5,2.65,25.5,509.0,82.57,63.95
2016,5,30,16,30,498.0,164.0,2.6,25.0,429.0,105.88,83.83
2016,5,30,16,45,532.5,137.5,2.6,24.5,395.0,91.53,72.2
2016,5,30,17,0,567.0,111.0,2.6,24.0,361.0,74.89,58.51
2016,5,30,17,15,525.5,105.5,2.5,23.5,315.0,73.55,57.68
2016,5,30,17,30,484.0,100.0,2.4,23.0,269.0,71.24,55.95
2016,5,30,17,45,445.0,88.5,2.35,22.5,224.0,64.26,50.1
2016,5,30,18,0,406.0,77.0,2.3,22.0,179.0,56.96,43.81
2016,5,30,18,15,348.5,64.0,2.15,21.0,138.0,48.14,36.09
2016,5,30,18,30,291.0,51.0,2.0,20.0,97.0,38.99,27.86
2016,5,30,18,45,199.5,37.0,1.95,19.5,63.5,28.65,18.18
2016,5,30,19,0,108.0,23.0,1.9,19.0,30.0,18.01,3.96
2016,5,30,19,15,54.0,11.5,1.9,18.5,15.0,10.46,0.0
2016,5,30,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,31,4,45,17.0,5.0,1.6,13.5,5.0,0.0,0.0
2016,5,31,5,0,34.0,10.0,1.6,14.0,10.0,27.17,0.0
2016,5,31,5,15,155.5,23.5,1.55,14.5,39.5,146.85,79.5
2016,5,31,5,30,277.0,37.0,1.5,15.0,69.0,251.97,199.35
2016,5,31,5,45,368.0,47.5,1.5,15.5,111.5,339.3,276.57
2016,5,31,6,0,459.0,58.0,1.5,16.0,154.0,431.82,353.9
2016,5,31,6,15,521.0,65.0,1.45,16.5,202.0,504.72,412.09
2016,5,31,6,30,583.0,72.0,1.4,17.0,250.0,580.84,469.19
2016,5,31,6,45,627.5,77.5,1.35,18.0,300.5,643.42,512.49
2016,5,31,7,0,672.0,83.0,1.3,19.0,351.0,707.09,554.49
2016,5,31,7,15,704.0,87.5,1.3,19.5,402.0,759.08,587.98
2016,5,31,7,30,736.0,92.0,1.3,20.0,453.0,805.79,616.86
2016,5,31,7,45,761.0,95.5,1.3,20.5,502.5,849.04,642.66
2016,5,31,8,0,786.0,99.0,1.3,21.0,552.0,890.73,666.85
2016,5,31,8,15,804.5,102.0,1.25,21.5,599.0,923.68,684.07
2016,5,31,8,30,823.0,105.0,1.2,22.0,646.0,954.33,699.53
2016,5,31,8,45,838.0,107.0,1.2,23.0,689.5,977.76,709.65
2016,5,31,9,0,853.0,109.0,1.2,24.0,733.0,987.81,711.31
2016,5,31,9,15,864.0,111.0,1.2,24.5,771.5,1001.58,716.94
2016,5,31,9,30,875.0,113.0,1.2,25.0,810.0,1012.29,720.68
2016,5,31,9,45,886.5,113.0,1.25,25.5,844.0,1018.18,722.46
2016,5,31,10,0,898.0,113.0,1.3,26.0,878.0,1020.86,722.43
2016,5,31,10,15,904.0,114.5,1.35,26.5,905.0,1016.4,718.14
2016,5,31,10,30,910.0,116.0,1.4,27.0,932.0,1008.64,712.02
2016,5,31,10,45,915.0,116.5,1.45,27.5,952.0,995.65,702.81
2016,5,31,11,0,920.0,117.0,1.5,28.0,972.0,979.48,691.76
2016,5,31,11,15,922.5,117.5,1.55,28.0,985.5,957.91,678.78
2016,5,31,11,30,925.0,118.0,1.6,28.0,999.0,933.41,663.99
2016,5,31,11,45,926.5,118.5,1.65,28.5,1004.5,905.26,645.55
2016,5,31,12,0,928.0,119.0,1.7,29.0,1010.0,874.53,625.44
2016,5,31,12,15,928.0,118.5,1.75,29.0,1008.5,839.33,603.6
2016,5,31,12,30,928.0,118.0,1.8,29.0,1007.0,802.01,580.17
2016,5,31,12,45,930.5,115.0,1.9,29.5,999.0,762.43,554.04
2016,5,31,13,0,933.0,112.0,2.0,30.0,991.0,720.86,524.56
2016,5,31,13,15,930.0,111.5,2.05,30.0,974.5,675.97,492.7
2016,5,31,13,30,927.0,111.0,2.1,30.0,958.0,629.76,459.03
2016,5,31,13,45,921.5,110.5,2.2,30.0,934.5,581.08,422.82
2016,5,31,14,0,916.0,110.0,2.3,30.0,911.0,531.67,384.9
2016,5,31,14,15,909.5,108.5,2.3,29.5,881.0,480.55,344.97
2016,5,31,14,30,903.0,107.0,2.3,29.0,851.0,429.2,303.61
2016,5,31,14,45,894.0,105.5,2.35,29.0,815.0,377.0,260.12
2016,5,31,15,0,885.0,104.0,2.4,29.0,779.0,325.24,216.35
2016,5,31,15,15,873.5,102.0,2.4,28.5,738.5,273.18,172.94
2016,5,31,15,30,862.0,100.0,2.4,28.0,698.0,222.2,131.75
2016,5,31,15,45,846.5,97.5,2.45,28.0,652.5,171.66,94.55
2016,5,31,16,0,831.0,95.0,2.5,28.0,607.0,113.47,58.62
2016,5,31,16,15,811.5,92.0,2.45,27.5,558.5,66.24,49.85
2016,5,31,16,30,792.0,89.0,2.4,27.0,510.0,62.66,47.17
2016,5,31,16,45,765.5,85.5,2.4,26.5,459.5,61.77,46.7
2016,5,31,17,0,739.0,82.0,2.4,26.0,409.0,60.83,46.17
2016,5,31,17,15,703.0,77.5,2.3,25.0,357.5,53.65,40.39
2016,5,31,17,30,667.0,73.0,2.2,24.0,306.0,51.94,39.2
2016,5,31,17,45,617.0,67.0,2.15,23.5,256.0,48.9,36.71
2016,5,31,18,0,567.0,61.0,2.1,23.0,206.0,45.76,34.0
2016,5,31,18,15,492.5,53.0,2.05,22.0,159.0,40.72,29.57
2016,5,31,18,30,418.0,45.0,2.0,21.0,112.0,35.52,24.8
2016,5,31,18,45,302.5,34.0,1.95,20.0,74.0,27.31,17.09
2016,5,31,19,0,187.0,23.0,1.9,19.0,36.0,18.79,5.09
2016,5,31,19,15,93.5,11.5,1.95,18.5,18.0,10.46,0.0
2016,5,31,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,4,45,25.0,5.5,2.2,13.0,6.0,0.0,0.0
2016,6,1,5,0,50.0,11.0,2.3,13.0,12.0,36.6,0.0
2016,6,1,5,15,182.5,24.5,2.35,13.5,43.0,164.56,92.57
2016,6,1,5,30,315.0,38.0,2.4,14.0,74.0,278.61,222.26
2016,6,1,5,45,404.0,48.0,2.5,14.5,117.5,363.87,299.09
2016,6,1,6,0,493.0,58.0,2.6,15.0,161.0,455.92,377.4
2016,6,1,6,15,554.5,65.0,2.55,15.5,210.5,529.8,437.21
2016,6,1,6,30,616.0,72.0,2.5,16.0,260.0,606.77,496.12
2016,6,1,6,45,659.0,77.5,2.5,16.5,311.5,669.27,541.67
2016,6,1,7,0,702.0,83.0,2.5,17.0,363.0,732.69,586.14
2016,6,1,7,15,733.5,87.0,2.5,17.5,415.0,784.47,620.58
2016,6,1,7,30,765.0,91.0,2.5,18.0,467.0,830.98,650.33
2016,6,1,7,45,789.0,94.5,2.5,19.0,517.5,873.99,675.61
2016,6,1,8,0,813.0,98.0,2.5,20.0,568.0,915.32,699.09
2016,6,1,8,15,831.0,101.0,2.45,20.5,615.5,948.27,717.25
2016,6,1,8,30,849.0,104.0,2.4,21.0,663.0,978.82,733.57
2016,6,1,8,45,863.5,106.0,2.4,21.5,707.0,991.49,738.41
2016,6,1,9,0,878.0,108.0,2.4,22.0,751.0,1011.89,748.56
2016,6,1,9,15,889.0,110.0,2.35,22.0,790.0,1025.8,755.32
2016,6,1,9,30,900.0,112.0,2.3,22.0,829.0,1036.58,760.18
2016,6,1,9,45,911.0,112.0,2.3,22.5,863.5,1041.95,760.79
2016,6,1,10,0,922.0,112.0,2.3,23.0,898.0,1044.03,759.48
2016,6,1,10,15,928.0,113.0,2.3,23.0,925.0,1038.87,755.18
2016,6,1,10,30,934.0,114.0,2.3,23.0,952.0,1030.37,748.96
2016,6,1,10,45,937.5,115.5,2.3,23.5,972.0,1016.63,738.1
2016,6,1,11,0,941.0,117.0,2.3,24.0,992.0,999.65,725.34
2016,6,1,11,15,943.5,117.5,2.3,24.0,1005.5,977.63,710.89
2016,6,1,11,30,946.0,118.0,2.3,24.0,1019.0,952.63,694.58
2016,6,1,11,45,946.0,119.0,2.3,24.5,1024.0,923.09,674.02
2016,6,1,12,0,946.0,120.0,2.3,25.0,1029.0,890.98,651.84
2016,6,1,12,15,945.5,120.0,2.3,25.0,1027.5,855.23,628.48
2016,6,1,12,30,945.0,120.0,2.3,25.0,1026.0,817.33,603.58
2016,6,1,12,45,932.0,127.0,2.35,25.0,1013.0,774.26,574.83
2016,6,1,13,0,919.0,134.0,2.4,25.0,1000.0,730.1,543.27
2016,6,1,13,15,915.5,133.0,2.4,25.0,983.0,684.88,510.13
2016,6,1,13,30,912.0,132.0,2.4,25.0,966.0,638.43,475.3
2016,6,1,13,45,905.0,131.5,2.45,25.0,941.5,589.45,437.91
2016,6,1,14,0,898.0,131.0,2.5,25.0,917.0,539.91,399.01
2016,6,1,14,15,890.5,129.5,2.45,25.0,887.0,489.06,357.79
2016,6,1,14,30,883.0,128.0,2.4,25.0,857.0,438.11,315.45
2016,6,1,14,45,873.0,126.0,2.4,25.0,820.5,386.07,271.57
2016,6,1,15,0,863.0,124.0,2.4,25.0,784.0,327.49,222.26
2016,6,1,15,15,850.0,121.5,2.4,24.5,742.5,275.12,178.17
2016,6,1,15,30,837.0,119.0,2.4,24.0,701.0,224.14,136.45
2016,6,1,15,45,821.5,115.5,2.4,24.0,655.5,173.7,98.57
2016,6,1,16,0,806.0,112.0,2.4,24.0,610.0,125.29,69.34
2016,6,1,16,15,784.5,108.5,2.35,23.5,561.0,78.97,61.41
2016,6,1,16,30,763.0,105.0,2.3,23.0,512.0,74.04,57.62
2016,6,1,16,45,736.5,100.0,2.3,22.5,461.0,65.48,50.66
2016,6,1,17,0,710.0,95.0,2.3,22.0,410.0,64.1,49.76
2016,6,1,17,15,672.0,89.5,2.25,21.5,358.5,62.14,48.34
2016,6,1,17,30,634.0,84.0,2.2,21.0,307.0,60.07,46.76
2016,6,1,17,45,583.5,76.5,2.2,20.5,256.5,56.21,43.54
2016,6,1,18,0,533.0,69.0,2.2,20.0,206.0,52.17,40.04
2016,6,1,18,15,456.5,60.0,2.1,19.0,159.5,46.55,35.06
2016,6,1,18,30,380.0,51.0,2.0,18.0,113.0,40.74,29.67
2016,6,1,18,45,269.0,38.5,1.9,17.5,74.5,29.92,19.55
2016,6,1,19,0,158.0,26.0,1.8,17.0,36.0,20.42,6.78
2016,6,1,19,15,79.0,13.0,1.85,16.5,18.0,11.82,0.0
2016,6,1,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,2,4,45,24.0,5.5,1.75,11.5,6.0,0.0,0.0
