Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,5,0,48.0,11.0,1.7,12.0,12.0,35.54,0.0
2016,6,2,5,15,179.0,24.5,1.65,12.5,43.0,162.73,93.82
2016,6,2,5,30,310.0,38.0,1.6,13.0,74.0,275.54,220.14
2016,6,2,5,45,403.0,48.0,1.6,14.0,118.5,363.22,297.67
2016,6,2,6,0,496.0,58.0,1.6,15.0,163.0,458.06,376.38
2016,6,2,6,15,557.5,65.0,1.5,15.5,212.5,532.04,434.79
2016,6,2,6,30,619.0,72.0,1.4,16.0,262.0,609.13,492.0
2016,6,2,6,45,309.5,86.5,1.35,16.5,181.5,385.13,316.06
2016,6,2,7,0,0.0,101.0,1.3,17.0,101.0,92.84,72.01
2016,6,2,7,15,0.0,123.5,1.2,17.5,123.5,114.96,90.39
2016,6,2,7,30,0.0,146.0,1.1,18.0,146.0,136.94,107.74
2016,6,2,7,45,6.0,170.0,1.05,19.0,174.0,165.94,130.43
2016,6,2,8,0,12.0,194.0,1.0,20.0,202.0,195.01,152.59
2016,6,2,8,15,30.0,233.0,0.95,20.5,253.0,268.4,209.23
2016,6,2,8,30,48.0,272.0,0.9,21.0,304.0,327.49,253.04
2016,6,2,8,45,185.5,294.5,0.85,22.0,429.0,504.38,384.57
2016,6,2,9,0,323.0,317.0,0.8,23.0,554.0,682.74,506.68
2016,6,2,9,15,610.0,214.5,0.75,23.5,690.5,879.48,638.63
2016,6,2,9,30,897.0,112.0,0.7,24.0,827.0,1033.85,728.42
2016,6,2,9,45,898.5,117.0,0.7,24.5,858.5,1035.13,724.18
2016,6,2,10,0,900.0,122.0,0.7,25.0,890.0,1033.04,720.43
2016,6,2,10,15,905.5,123.5,0.7,25.5,916.5,1027.95,715.08
2016,6,2,10,30,911.0,125.0,0.7,26.0,943.0,1019.58,707.96
2016,6,2,10,45,915.0,125.5,0.75,26.5,963.0,1005.52,698.69
2016,6,2,11,0,919.0,126.0,0.8,27.0,983.0,988.31,687.66
2016,6,2,11,15,921.5,127.0,0.85,27.5,995.5,967.12,674.28
2016,6,2,11,30,924.0,128.0,0.9,28.0,1008.0,942.99,659.15
2016,6,2,11,45,925.0,127.5,0.95,28.5,1013.0,913.43,640.67
2016,6,2,12,0,926.0,127.0,1.0,29.0,1018.0,881.39,620.59
2016,6,2,12,15,925.5,127.0,1.05,29.0,1016.0,846.24,599.65
2016,6,2,12,30,925.0,127.0,1.1,29.0,1014.0,809.02,577.14
2016,6,2,12,45,929.0,122.5,1.2,29.5,1006.0,769.4,551.91
2016,6,2,13,0,933.0,118.0,1.3,30.0,998.0,727.72,523.41
2016,6,2,13,15,929.5,117.5,1.4,30.0,981.0,682.55,492.61
2016,6,2,13,30,926.0,117.0,1.5,30.0,964.0,636.1,459.87
2016,6,2,13,45,920.5,115.5,1.6,30.0,940.5,586.73,423.96
2016,6,2,14,0,915.0,114.0,1.7,30.0,917.0,536.65,386.27
2016,6,2,14,15,908.0,113.0,1.75,30.0,886.5,485.78,346.53
2016,6,2,14,30,901.0,112.0,1.8,30.0,856.0,434.72,305.45
2016,6,2,14,45,891.5,110.0,1.9,30.0,819.5,382.12,262.37
2016,6,2,15,0,882.0,108.0,2.0,30.0,783.0,330.01,218.92
2016,6,2,15,15,869.5,106.0,2.05,29.5,742.0,277.9,175.9
2016,6,2,15,30,857.0,104.0,2.1,29.0,701.0,226.96,134.99
2016,6,2,15,45,841.5,101.5,2.15,29.0,655.5,167.57,90.86
2016,6,2,16,0,826.0,99.0,2.2,29.0,610.0,118.86,61.81
2016,6,2,16,15,805.5,95.5,2.2,28.5,561.0,71.52,53.98
2016,6,2,16,30,785.0,92.0,2.2,28.0,512.0,64.61,48.58
2016,6,2,16,45,758.5,88.0,2.25,27.5,461.5,63.45,47.89
2016,6,2,17,0,732.0,84.0,2.3,27.0,411.0,62.2,47.11
2016,6,2,17,15,696.0,79.5,2.25,26.0,359.5,54.91,41.28
2016,6,2,17,30,660.0,75.0,2.2,25.0,308.0,53.26,40.16
2016,6,2,17,45,610.5,69.0,2.2,24.5,258.0,50.3,37.75
2016,6,2,18,0,561.0,63.0,2.2,24.0,208.0,47.22,35.12
2016,6,2,18,15,487.5,55.0,2.1,23.0,161.5,42.26,30.78
2016,6,2,18,30,414.0,47.0,2.0,22.0,115.0,37.13,26.1
2016,6,2,18,45,302.5,36.0,1.95,21.0,76.5,28.99,18.51
2016,6,2,19,0,191.0,25.0,1.9,20.0,38.0,19.65,6.7
2016,6,2,19,15,95.5,12.5,1.9,19.5,19.0,11.37,0.0
2016,6,2,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,4,45,33.0,5.5,1.15,14.5,6.0,0.0,0.0
2016,6,3,5,0,66.0,11.0,1.1,15.0,12.0,45.12,0.0
2016,6,3,5,15,196.5,23.5,1.1,16.0,43.0,173.86,100.75
2016,6,3,5,30,327.0,36.0,1.1,17.0,74.0,284.18,223.17
2016,6,3,5,45,415.0,45.0,1.1,18.0,117.5,367.75,295.67
2016,6,3,6,0,503.0,54.0,1.1,19.0,161.0,458.12,368.97
2016,6,3,6,15,561.5,60.5,1.0,19.5,209.5,529.2,423.23
2016,6,3,6,30,620.0,67.0,0.9,20.0,258.0,603.29,476.4
2016,6,3,6,45,661.5,72.0,0.85,20.5,308.5,663.93,517.47
2016,6,3,7,0,703.0,77.0,0.8,21.0,359.0,725.46,557.28
2016,6,3,7,15,732.5,81.0,0.75,21.5,409.5,771.2,584.56
2016,6,3,7,30,762.0,85.0,0.7,22.0,460.0,820.95,613.64
2016,6,3,7,45,683.0,116.5,0.65,23.0,478.5,807.95,599.24
2016,6,3,8,0,604.0,148.0,0.6,24.0,497.0,782.24,577.5
2016,6,3,8,15,723.5,122.5,0.55,25.0,575.0,875.58,633.49
2016,6,3,8,30,843.0,97.0,0.5,26.0,653.0,954.4,676.14
2016,6,3,8,45,857.0,98.5,0.5,27.0,696.0,976.62,684.13
2016,6,3,9,0,871.0,100.0,0.5,28.0,739.0,996.11,691.26
2016,6,3,9,15,881.0,102.0,0.45,28.5,777.0,1009.23,694.83
2016,6,3,9,30,891.0,104.0,0.4,29.0,815.0,1019.26,696.7
2016,6,3,9,45,905.0,102.0,0.4,30.0,849.0,1025.72,696.39
2016,6,3,10,0,919.0,100.0,0.4,31.0,883.0,1028.97,694.36
2016,6,3,10,15,924.0,101.0,0.55,31.0,909.5,1023.22,693.56
2016,6,3,10,30,929.0,102.0,0.7,31.0,936.0,1014.18,690.94
2016,6,3,10,45,932.0,103.0,0.85,31.5,955.5,999.94,683.75
2016,6,3,11,0,935.0,104.0,1.0,32.0,975.0,982.52,674.51
2016,6,3,11,15,937.0,104.5,1.1,32.0,988.0,960.6,662.86
2016,6,3,11,30,939.0,105.0,1.2,32.0,1001.0,935.74,649.3
2016,6,3,11,45,938.0,106.5,1.35,32.5,1005.5,906.41,632.19
2016,6,3,12,0,937.0,108.0,1.5,33.0,1010.0,874.56,613.19
2016,6,3,12,15,936.5,108.0,1.6,33.0,1008.0,839.46,592.49
2016,6,3,12,30,936.0,108.0,1.7,33.0,1006.0,802.23,570.1
2016,6,3,12,45,922.0,115.5,1.8,33.0,993.0,759.6,543.69
2016,6,3,13,0,908.0,123.0,1.9,33.0,980.0,715.94,514.15
2016,6,3,13,15,904.5,122.0,1.95,33.0,963.5,671.45,483.11
2016,6,3,13,30,901.0,121.0,2.0,33.0,947.0,625.75,450.36
2016,6,3,13,45,895.5,120.0,2.05,33.0,923.5,577.95,415.18
2016,6,3,14,0,890.0,119.0,2.1,33.0,900.0,529.46,378.46
2016,6,3,14,15,883.0,117.5,2.1,32.5,870.5,479.44,340.1
2016,6,3,14,30,876.0,116.0,2.1,32.0,841.0,429.28,300.42
2016,6,3,14,45,868.0,113.5,2.15,32.0,806.0,378.11,258.51
2016,6,3,15,0,860.0,111.0,2.2,32.0,771.0,327.29,216.22
2016,6,3,15,15,848.0,109.0,2.15,31.5,730.5,276.43,174.38
2016,6,3,15,30,836.0,107.0,2.1,31.0,690.0,218.09,128.12
2016,6,3,15,45,821.5,103.5,2.1,31.0,645.5,167.92,91.09
2016,6,3,16,0,807.0,100.0,2.1,31.0,601.0,119.63,62.06
2016,6,3,16,15,624.5,141.0,2.05,30.5,510.0,92.76,70.86
2016,6,3,16,30,442.0,182.0,2.0,30.0,419.0,116.44,90.63
2016,6,3,16,45,558.0,133.5,2.0,30.0,402.5,87.72,67.35
2016,6,3,17,0,674.0,85.0,2.0,30.0,386.0,56.63,41.83
2016,6,3,17,15,659.0,80.5,1.9,29.0,345.5,55.3,41.06
2016,6,3,17,30,644.0,76.0,1.8,28.0,305.0,53.85,40.12
2016,6,3,17,45,593.5,70.0,1.7,27.0,255.5,50.92,37.86
2016,6,3,18,0,543.0,64.0,1.6,26.0,206.0,47.89,35.38
2016,6,3,18,15,471.0,56.0,1.55,25.0,160.0,42.97,31.13
2016,6,3,18,30,399.0,48.0,1.5,24.0,114.0,37.9,26.54
2016,6,3,18,45,291.0,36.5,1.45,23.0,76.0,29.35,18.68
2016,6,3,19,0,183.0,25.0,1.4,22.0,38.0,19.62,7.05
2016,6,3,19,15,91.5,12.5,1.4,21.5,19.0,11.37,0.0
2016,6,3,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,2.5,1.05,17.5,2.5,0.0,0.0
2016,6,4,5,0,0.0,5.0,1.0,18.0,5.0,4.55,0.0
2016,6,4,5,15,0.0,18.5,0.9,18.0,18.5,16.3,4.35
2016,6,4,5,30,0.0,32.0,0.8,18.0,32.0,29.49,18.21
2016,6,4,5,45,0.0,50.5,0.75,18.5,50.5,49.37,35.32
2016,6,4,6,0,0.0,69.0,0.7,19.0,69.0,68.25,51.4
2016,6,4,6,15,6.5,88.0,0.7,19.5,90.0,92.0,71.45
2016,6,4,6,30,13.0,107.0,0.7,20.0,111.0,115.82,91.15
2016,6,4,6,45,18.5,126.0,0.7,20.5,133.0,138.98,109.84
2016,6,4,7,0,24.0,145.0,0.7,21.0,155.0,162.26,128.21
2016,6,4,7,15,113.5,175.0,0.75,21.0,230.0,303.99,242.03
2016,6,4,7,30,203.0,205.0,0.8,21.0,305.0,421.31,331.73
2016,6,4,7,45,263.0,218.5,0.85,21.5,362.0,511.81,396.97
2016,6,4,8,0,323.0,232.0,0.9,22.0,419.0,586.32,449.1
2016,6,4,8,15,171.5,234.0,0.95,22.0,334.0,424.49,327.34
2016,6,4,8,30,20.0,236.0,1.0,22.0,249.0,242.8,186.45
2016,6,4,8,45,71.0,288.5,1.05,22.5,340.0,365.38,280.5
2016,6,4,9,0,122.0,341.0,1.1,23.0,431.0,490.37,370.54
2016,6,4,9,15,68.5,301.5,1.1,23.0,352.5,370.43,280.83
2016,6,4,9,30,15.0,262.0,1.1,23.0,274.0,257.65,195.37
2016,6,4,9,45,50.5,331.5,1.1,23.5,374.5,377.37,284.9
2016,6,4,10,0,86.0,401.0,1.1,24.0,475.0,481.6,358.48
2016,6,4,10,15,93.5,418.0,1.15,24.0,500.5,501.11,371.25
2016,6,4,10,30,101.0,435.0,1.2,24.0,526.0,519.7,384.0
2016,6,4,10,45,79.0,429.5,1.25,24.5,501.5,486.57,359.12
2016,6,4,11,0,57.0,424.0,1.3,25.0,477.0,454.35,335.19
2016,6,4,11,15,53.5,424.5,1.3,25.0,475.0,445.75,328.96
2016,6,4,11,30,50.0,425.0,1.3,25.0,473.0,437.13,322.6
2016,6,4,11,45,41.0,409.0,1.35,25.0,449.0,408.64,302.22
2016,6,4,12,0,32.0,393.0,1.4,25.0,425.0,381.14,282.53
2016,6,4,12,15,98.5,439.0,1.4,25.0,534.5,468.94,346.73
2016,6,4,12,30,165.0,485.0,1.4,25.0,644.0,549.86,403.54
2016,6,4,12,45,216.0,473.0,1.4,25.5,678.5,562.18,411.38
2016,6,4,13,0,267.0,461.0,1.4,26.0,713.0,566.69,414.05
2016,6,4,13,15,260.5,453.5,1.4,26.0,696.5,536.67,392.71
2016,6,4,13,30,254.0,446.0,1.4,26.0,680.0,507.24,371.79
2016,6,4,13,45,140.0,390.5,1.45,26.5,519.0,392.62,289.52
2016,6,4,14,0,26.0,335.0,1.5,27.0,358.0,289.94,214.92
2016,6,4,14,15,114.5,367.0,1.5,27.0,462.5,339.68,251.27
2016,6,4,14,30,203.0,399.0,1.5,27.0,567.0,384.51,281.74
2016,6,4,14,45,500.5,267.5,1.5,27.5,658.0,358.95,255.66
2016,6,4,15,0,798.0,136.0,1.5,28.0,749.0,321.97,216.8
2016,6,4,15,15,785.0,133.0,1.5,27.5,709.0,272.64,176.12
2016,6,4,15,30,772.0,130.0,1.5,27.0,669.0,224.72,137.59
2016,6,4,15,45,761.5,124.0,1.55,27.0,627.0,176.51,101.45
2016,6,4,16,0,751.0,118.0,1.6,27.0,585.0,129.79,72.48
2016,6,4,16,15,729.5,114.0,1.6,26.5,538.0,78.12,50.76
2016,6,4,16,30,708.0,110.0,1.6,26.0,491.0,69.26,52.87
2016,6,4,16,45,685.5,103.5,1.65,26.0,443.0,67.2,51.33
2016,6,4,17,0,663.0,97.0,1.7,26.0,395.0,64.92,49.59
2016,6,4,17,15,626.5,91.5,1.7,25.0,345.5,63.07,48.39
2016,6,4,17,30,590.0,86.0,1.7,24.0,296.0,61.1,47.04
2016,6,4,17,45,546.5,77.5,1.7,23.5,248.5,56.57,43.29
2016,6,4,18,0,503.0,69.0,1.7,23.0,201.0,51.78,39.2
2016,6,4,18,15,432.5,59.5,1.65,22.0,156.0,45.76,33.96
2016,6,4,18,30,362.0,50.0,1.6,21.0,111.0,39.5,28.29
2016,6,4,18,45,266.5,37.5,1.55,20.0,74.5,29.06,18.76
2016,6,4,19,0,171.0,25.0,1.5,19.0,38.0,19.59,7.57
2016,6,4,19,15,85.5,12.5,1.55,18.5,19.0,11.37,0.0
2016,6,4,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,45,32.5,5.0,1.55,12.5,6.0,0.0,0.0
2016,6,5,5,0,65.0,10.0,1.6,13.0,12.0,43.68,0.0
2016,6,5,5,15,184.0,23.5,1.65,13.5,42.5,164.05,98.65
2016,6,5,5,30,303.0,37.0,1.7,14.0,73.0,270.2,215.69
2016,6,5,5,45,388.0,47.0,1.8,15.0,115.5,352.03,288.22
2016,6,5,6,0,473.0,57.0,1.9,16.0,158.0,440.49,362.2
2016,6,5,6,15,238.0,80.0,1.85,16.5,131.0,289.39,239.73
2016,6,5,6,30,3.0,103.0,1.8,17.0,104.0,103.02,81.09
2016,6,5,6,45,8.5,121.5,1.8,17.5,124.5,125.37,99.9
2016,6,5,7,0,14.0,140.0,1.8,18.0,145.0,147.88,118.13
2016,6,5,7,15,24.0,163.5,1.8,18.5,174.5,180.22,144.15
2016,6,5,7,30,34.0,187.0,1.8,19.0,204.0,228.18,182.03
2016,6,5,7,45,134.0,217.5,1.8,20.0,294.0,372.11,296.12
2016,6,5,8,0,234.0,248.0,1.8,21.0,384.0,502.48,393.89
2016,6,5,8,15,526.5,177.0,1.85,21.5,515.5,740.05,569.92
2016,6,5,8,30,819.0,106.0,1.9,22.0,647.0,952.19,709.92
2016,6,5,8,45,833.0,108.5,2.0,22.5,690.0,975.34,720.77
2016,6,5,9,0,847.0,111.0,2.1,23.0,733.0,984.98,724.92
2016,6,5,9,15,858.0,113.0,2.15,23.5,771.0,998.87,731.49
2016,6,5,9,30,869.0,115.0,2.2,24.0,809.0,1009.75,736.15
2016,6,5,9,45,885.0,112.5,2.3,24.5,844.0,1017.65,739.58
2016,6,5,10,0,901.0,110.0,2.4,25.0,879.0,1022.42,741.11
2016,6,5,10,15,906.5,111.0,2.4,25.0,905.5,1017.21,736.78
2016,6,5,10,30,912.0,112.0,2.4,25.0,932.0,1008.75,730.6
2016,6,5,10,45,915.5,113.5,2.45,25.5,951.5,995.64,720.67
2016,6,5,11,0,919.0,115.0,2.5,26.0,971.0,979.35,708.85
2016,6,5,11,15,921.5,115.5,2.5,26.0,984.0,958.1,694.84
2016,6,5,11,30,924.0,116.0,2.5,26.0,997.0,933.93,679.03
2016,6,5,11,45,924.5,116.0,2.5,26.0,1002.5,904.81,660.0
2016,6,5,12,0,925.0,116.0,2.5,26.0,1008.0,873.2,639.33
2016,6,5,12,15,925.0,116.5,2.45,26.0,1006.5,839.29,616.69
2016,6,5,12,30,925.0,117.0,2.4,26.0,1005.0,803.23,592.56
2016,6,5,12,45,913.5,122.5,2.4,26.5,993.5,761.04,563.11
2016,6,5,13,0,902.0,128.0,2.4,27.0,982.0,717.75,530.94
2016,6,5,13,15,899.0,127.5,2.4,27.0,966.0,674.26,499.21
2016,6,5,13,30,896.0,127.0,2.4,27.0,950.0,629.52,465.82
2016,6,5,13,45,893.0,125.0,2.4,27.0,927.5,582.55,429.99
2016,6,5,14,0,890.0,123.0,2.4,27.0,905.0,534.69,392.5
2016,6,5,14,15,883.5,121.5,2.45,27.0,875.5,484.93,352.73
2016,6,5,14,30,877.0,120.0,2.5,27.0,846.0,434.97,311.68
2016,6,5,14,45,869.5,117.0,2.55,27.0,811.5,383.58,268.64
2016,6,5,15,0,862.0,114.0,2.6,27.0,777.0,332.5,225.17
2016,6,5,15,15,850.0,111.5,2.65,26.5,736.5,281.2,182.09
2016,6,5,15,30,838.0,109.0,2.7,26.0,696.0,222.51,134.44
2016,6,5,15,45,824.5,105.5,2.75,26.0,651.5,172.37,96.29
2016,6,5,16,0,811.0,102.0,2.8,26.0,607.0,123.99,66.01
2016,6,5,16,15,791.0,99.0,2.8,25.5,559.0,77.76,49.35
2016,6,5,16,30,771.0,96.0,2.8,25.0,511.0,67.18,51.36
2016,6,5,16,45,746.0,91.5,2.85,24.5,461.0,65.77,50.47
2016,6,5,17,0,721.0,87.0,2.9,24.0,411.0,58.28,44.37
2016,6,5,17,15,685.5,82.0,2.85,23.0,360.5,56.45,43.14
2016,6,5,17,30,650.0,77.0,2.8,22.0,310.0,54.52,41.76
2016,6,5,17,45,602.0,70.5,2.8,21.5,260.0,51.23,39.05
2016,6,5,18,0,554.0,64.0,2.8,21.0,210.0,47.8,36.1
2016,6,5,18,15,483.0,56.0,2.7,20.0,164.0,42.88,31.76
2016,6,5,18,30,412.0,48.0,2.6,19.0,118.0,37.78,27.08
2016,6,5,18,45,306.5,37.0,2.55,18.5,79.5,29.69,19.46
2016,6,5,19,0,201.0,26.0,2.5,18.0,41.0,20.41,8.52
2016,6,5,19,15,100.5,13.0,2.5,17.5,20.5,11.82,0.0
2016,6,5,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,6,4,45,31.0,5.0,2.45,14.0,6.0,0.0,0.0
2016,6,6,5,0,62.0,10.0,2.5,14.0,12.0,42.07,0.0
2016,6,6,5,15,173.0,23.0,2.5,14.5,41.0,156.77,94.75
2016,6,6,5,30,284.0,36.0,2.5,15.0,70.0,257.28,205.3
2016,6,6,5,45,366.5,45.5,2.5,15.5,110.5,335.88,275.78
2016,6,6,6,0,449.0,55.0,2.5,16.0,151.0,420.97,348.13
2016,6,6,6,15,505.5,62.5,2.45,16.5,197.0,489.77,404.21
2016,6,6,6,30,562.0,70.0,2.4,17.0,243.0,561.57,459.46
2016,6,6,6,45,281.0,87.0,2.4,18.0,173.5,362.24,298.59
2016,6,6,7,0,0.0,104.0,2.4,19.0,104.0,95.96,74.26
2016,6,6,7,15,8.0,138.5,2.4,19.5,143.0,138.1,109.07
2016,6,6,7,30,16.0,173.0,2.4,20.0,182.0,180.71,143.13
2016,6,6,7,45,50.5,211.0,2.4,20.5,240.0,268.84,213.41
2016,6,6,8,0,85.0,249.0,2.4,21.0,298.0,343.81,271.24
2016,6,6,8,15,135.0,274.0,2.4,21.0,360.0,436.75,342.14
2016,6,6,8,30,185.0,299.0,2.4,21.0,422.0,512.23,398.22
2016,6,6,8,45,499.0,204.0,2.45,21.5,563.5,750.87,577.29
2016,6,6,9,0,813.0,109.0,2.5,22.0,705.0,948.81,710.16
2016,6,6,9,15,824.0,111.0,2.5,22.5,742.5,962.65,714.57
2016,6,6,9,30,835.0,113.0,2.5,23.0,780.0,973.6,718.94
2016,6,6,9,45,844.0,114.5,2.55,23.5,812.5,978.98,720.25
2016,6,6,10,0,853.0,116.0,2.6,24.0,845.0,981.28,719.72
2016,6,6,10,15,859.5,117.5,2.6,24.0,871.5,977.97,716.61
2016,6,6,10,30,866.0,119.0,2.6,24.0,898.0,971.52,711.63
2016,6,6,10,45,871.5,119.5,2.65,24.5,918.0,959.97,702.55
2016,6,6,11,0,877.0,120.0,2.7,25.0,938.0,945.37,691.61
2016,6,6,11,15,880.0,120.5,2.65,25.0,951.0,925.48,677.84
2016,6,6,11,30,883.0,121.0,2.6,25.0,964.0,902.77,662.33
2016,6,6,11,45,885.0,121.0,2.6,25.0,970.0,876.07,644.62
2016,6,6,12,0,887.0,121.0,2.6,25.0,976.0,846.89,625.26
2016,6,6,12,15,887.0,121.0,2.6,25.0,974.5,813.81,603.23
2016,6,6,12,30,887.0,121.0,2.6,25.0,973.0,778.71,579.73
2016,6,6,12,45,881.0,123.0,2.6,25.0,963.0,739.05,552.62
2016,6,6,13,0,875.0,125.0,2.6,25.0,953.0,698.06,522.75
2016,6,6,13,15,871.5,124.5,2.6,25.0,937.0,655.53,491.21
2016,6,6,13,30,868.0,124.0,2.6,25.0,921.0,611.83,458.1
2016,6,6,13,45,861.5,123.5,2.6,25.0,898.0,565.51,422.26
2016,6,6,14,0,855.0,123.0,2.6,25.0,875.0,518.64,385.07
2016,6,6,14,15,848.0,121.5,2.6,24.5,846.5,470.44,346.6
2016,6,6,14,30,841.0,120.0,2.6,24.0,818.0,422.12,306.89
2016,6,6,14,45,830.0,119.0,2.65,24.0,783.0,372.87,265.06
2016,6,6,15,0,819.0,118.0,2.7,24.0,748.0,317.01,217.72
2016,6,6,15,15,806.5,115.5,2.7,23.5,709.0,267.2,175.32
2016,6,6,15,30,794.0,113.0,2.7,23.0,670.0,218.71,135.01
2016,6,6,15,45,776.5,111.0,2.75,23.0,626.0,171.42,98.67
2016,6,6,16,0,759.0,109.0,2.8,23.0,582.0,126.31,70.13
2016,6,6,16,15,739.0,105.0,2.85,22.5,536.0,82.04,53.14
2016,6,6,16,30,719.0,101.0,2.9,22.0,490.0,63.33,48.72
2016,6,6,16,45,692.0,97.0,2.95,21.5,442.0,62.68,48.46
2016,6,6,17,0,665.0,93.0,3.0,21.0,394.0,61.95,48.1
2016,6,6,17,15,630.0,87.5,3.0,20.5,345.0,59.99,46.65
2016,6,6,17,30,595.0,82.0,3.0,20.0,296.0,57.89,45.05
2016,6,6,17,45,548.5,75.0,3.0,19.5,248.5,54.42,42.17
2016,6,6,18,0,502.0,68.0,3.0,19.0,201.0,50.78,39.02
2016,6,6,18,15,434.0,59.0,2.95,18.5,157.0,45.18,33.99
2016,6,6,18,30,366.0,50.0,2.9,18.0,113.0,39.35,28.57
2016,6,6,18,45,271.0,38.0,2.9,17.5,76.5,29.42,19.35
2016,6,6,19,0,176.0,26.0,2.9,17.0,40.0,20.36,8.84
2016,6,6,19,15,88.0,13.0,2.9,16.5,20.0,11.82,0.0
2016,6,6,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,4,45,24.0,5.5,2.35,13.0,6.0,0.0,0.0
2016,6,7,5,0,48.0,11.0,2.4,13.0,12.0,35.53,0.0
2016,6,7,5,15,156.5,25.0,2.4,13.5,41.5,151.16,92.17
2016,6,7,5,30,265.0,39.0,2.4,14.0,71.0,246.89,197.65
2016,6,7,5,45,354.0,49.0,2.45,14.5,112.5,331.47,273.06
2016,6,7,6,0,443.0,59.0,2.5,15.0,154.0,421.45,349.66
2016,6,7,6,15,221.5,61.5,2.45,15.5,109.0,267.46,223.43
2016,6,7,6,30,0.0,64.0,2.4,16.0,64.0,56.75,42.56
2016,6,7,6,45,0.0,76.5,2.35,16.5,76.5,68.56,52.56
2016,6,7,7,0,0.0,89.0,2.3,17.0,89.0,80.33,62.17
2016,6,7,7,15,0.0,106.0,2.25,17.5,106.0,96.65,75.39
2016,6,7,7,30,0.0,123.0,2.2,18.0,123.0,112.89,88.32
2016,6,7,7,45,0.0,141.0,2.15,18.5,141.0,130.08,101.83
2016,6,7,8,0,0.0,159.0,2.1,19.0,159.0,147.17,115.05
2016,6,7,8,15,4.0,180.0,2.1,19.5,183.0,171.09,133.74
2016,6,7,8,30,8.0,201.0,2.1,20.0,207.0,195.0,152.13
2016,6,7,8,45,18.0,240.5,2.15,20.5,253.5,243.6,189.75
2016,6,7,9,0,28.0,280.0,2.2,21.0,300.0,309.57,239.77
2016,6,7,9,15,70.5,329.0,2.25,21.0,384.0,402.56,310.59
2016,6,7,9,30,113.0,378.0,2.3,21.0,468.0,512.32,391.39
2016,6,7,9,45,259.5,365.5,2.35,21.5,583.5,656.88,497.44
2016,6,7,10,0,406.0,353.0,2.4,22.0,699.0,796.18,594.96
2016,6,7,10,15,643.0,237.5,2.45,22.0,806.5,906.82,675.16
2016,6,7,10,30,880.0,122.0,2.5,22.0,914.0,988.53,728.1
2016,6,7,10,45,882.5,124.5,2.6,22.5,933.0,975.82,717.84
2016,6,7,11,0,885.0,127.0,2.7,23.0,952.0,960.04,706.55
2016,6,7,11,15,888.0,127.5,2.75,23.0,965.5,939.85,693.35
2016,6,7,11,30,891.0,128.0,2.8,23.0,979.0,916.83,678.31
2016,6,7,11,45,893.0,128.0,2.85,23.0,985.0,889.78,660.58
2016,6,7,12,0,895.0,128.0,2.9,23.0,991.0,860.25,641.13
2016,6,7,12,15,895.0,128.0,2.9,23.0,989.5,826.81,618.61
2016,6,7,12,30,895.0,128.0,2.9,23.0,988.0,791.33,594.61
2016,6,7,12,45,900.0,123.5,2.95,23.0,981.5,753.88,569.1
2016,6,7,13,0,905.0,119.0,3.0,23.0,975.0,714.36,540.32
2016,6,7,13,15,902.0,118.0,3.0,23.0,959.5,670.56,507.5
2016,6,7,13,30,899.0,117.0,3.0,23.0,944.0,625.51,473.0
2016,6,7,13,45,893.5,116.5,3.05,23.0,921.0,578.4,436.27
2016,6,7,14,0,888.0,116.0,3.1,23.0,898.0,530.6,397.99
2016,6,7,14,15,881.5,114.5,3.1,23.0,869.0,481.09,357.29
2016,6,7,14,30,875.0,113.0,3.1,23.0,840.0,431.38,315.38
2016,6,7,14,45,863.5,113.0,3.15,23.0,805.0,381.03,272.24
2016,6,7,15,0,852.0,113.0,3.2,23.0,770.0,331.33,229.02
2016,6,7,15,15,840.0,110.5,3.2,22.5,730.0,280.61,185.5
2016,6,7,15,30,828.0,108.0,3.2,22.0,690.0,222.47,137.28
2016,6,7,15,45,810.5,106.5,3.2,22.0,645.0,173.77,99.49
2016,6,7,16,0,793.0,105.0,3.2,22.0,600.0,127.24,69.69
2016,6,7,16,15,772.5,101.5,3.15,21.5,553.0,81.56,51.78
2016,6,7,16,30,752.0,98.0,3.1,21.0,506.0,68.32,53.19
2016,6,7,16,45,723.5,95.0,3.1,20.5,456.0,61.56,47.69
2016,6,7,17,0,695.0,92.0,3.1,20.0,406.0,61.43,47.85
2016,6,7,17,15,659.0,86.5,3.1,19.5,356.0,59.41,46.34
2016,6,7,17,30,623.0,81.0,3.1,19.0,306.0,57.25,44.67
2016,6,7,17,45,571.5,75.0,3.1,18.5,257.0,54.49,42.4
2016,6,7,18,0,520.0,69.0,3.1,18.0,208.0,51.63,39.93
2016,6,7,18,15,449.5,60.5,3.0,17.5,162.5,46.47,35.27
2016,6,7,18,30,379.0,52.0,2.9,17.0,117.0,41.12,30.25
2016,6,7,18,45,275.0,40.0,2.85,16.5,79.0,30.96,20.8
2016,6,7,19,0,171.0,28.0,2.8,16.0,41.0,21.92,10.3
2016,6,7,19,15,85.5,14.0,2.8,15.5,20.5,12.73,0.0
2016,6,7,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,3.0,2.85,12.5,3.0,0.0,0.0
2016,6,8,5,0,0.0,6.0,2.9,13.0,6.0,5.46,0.0
2016,6,8,5,15,0.0,19.5,2.95,13.0,19.5,17.19,5.45
2016,6,8,5,30,0.0,33.0,3.0,13.0,33.0,30.7,19.64
2016,6,8,5,45,0.0,51.0,3.15,13.5,51.0,49.85,36.46
2016,6,8,6,0,0.0,69.0,3.3,14.0,69.0,68.06,52.32
2016,6,8,6,15,5.5,88.0,3.35,14.5,89.5,91.09,72.22
2016,6,8,6,30,11.0,107.0,3.4,15.0,110.0,114.11,91.78
2016,6,8,6,45,16.0,125.5,3.5,15.5,131.5,136.21,110.19
2016,6,8,7,0,21.0,144.0,3.6,16.0,153.0,158.43,128.35
2016,6,8,7,15,129.5,172.5,3.65,16.0,236.0,314.68,259.3
2016,6,8,7,30,238.0,201.0,3.7,16.0,319.0,465.56,380.54
2016,6,8,7,45,258.5,221.0,3.75,16.5,361.0,510.59,413.32
2016,6,8,8,0,279.0,241.0,3.8,17.0,403.0,555.29,445.66
2016,6,8,8,15,284.0,262.0,3.8,17.5,438.5,585.58,466.01
2016,6,8,8,30,289.0,283.0,3.8,18.0,474.0,614.55,485.14
2016,6,8,8,45,427.0,256.0,3.85,18.5,559.0,737.98,577.31
2016,6,8,9,0,565.0,229.0,3.9,19.0,644.0,845.51,654.81
2016,6,8,9,15,722.5,166.5,3.9,19.0,726.0,940.82,720.6
2016,6,8,9,30,880.0,104.0,3.9,19.0,808.0,1009.3,765.56
2016,6,8,9,45,685.5,212.5,3.9,19.5,774.5,944.23,717.78
2016,6,8,10,0,491.0,321.0,3.9,20.0,741.0,848.66,644.66
2016,6,8,10,15,497.0,334.5,3.9,20.0,770.5,857.41,650.33
2016,6,8,10,30,503.0,348.0,3.9,20.0,800.0,863.55,653.51
2016,6,8,10,45,692.0,240.5,3.9,20.5,877.5,926.32,700.45
2016,6,8,11,0,881.0,133.0,3.9,21.0,955.0,962.46,722.73
2016,6,8,11,15,884.0,133.5,3.95,21.0,968.0,942.27,708.57
2016,6,8,11,30,887.0,134.0,4.0,21.0,981.0,919.26,692.94
2016,6,8,11,45,886.0,136.0,4.05,21.0,986.0,891.43,674.01
2016,6,8,12,0,885.0,138.0,4.1,21.0,991.0,861.22,653.41
2016,6,8,12,15,884.5,138.0,4.1,20.5,989.5,827.58,631.32
2016,6,8,12,30,884.0,138.0,4.1,20.0,988.0,791.97,607.67
2016,6,8,12,45,680.0,264.0,4.1,20.0,914.5,717.93,550.07
2016,6,8,13,0,476.0,390.0,4.1,20.0,841.0,649.72,495.93
2016,6,8,13,15,654.5,275.5,4.05,19.5,884.0,640.44,492.36
2016,6,8,13,30,833.0,161.0,4.0,19.0,927.0,621.19,479.49
2016,6,8,13,45,835.0,154.5,4.0,19.0,906.0,574.85,442.42
2016,6,8,14,0,837.0,148.0,4.0,19.0,885.0,527.42,403.66
2016,6,8,14,15,652.5,231.0,3.95,19.0,794.5,459.87,349.51
2016,6,8,14,30,468.0,314.0,3.9,19.0,704.0,413.02,312.34
2016,6,8,14,45,466.5,298.5,3.85,19.0,673.5,372.1,278.29
2016,6,8,15,0,465.0,283.0,3.8,19.0,643.0,331.58,244.16
2016,6,8,15,15,485.5,258.5,3.8,18.5,616.5,290.66,209.31
2016,6,8,15,30,506.0,234.0,3.8,18.0,590.0,248.17,173.42
2016,6,8,15,45,641.0,173.0,3.8,18.0,594.0,192.1,123.07
2016,6,8,16,0,776.0,112.0,3.8,18.0,598.0,132.08,75.08
2016,6,8,16,15,651.0,135.5,3.8,17.5,521.5,94.9,64.41
2016,6,8,16,30,526.0,159.0,3.8,17.0,445.0,102.26,83.41
2016,6,8,16,45,494.5,149.5,3.8,17.0,398.0,98.34,80.29
2016,6,8,17,0,463.0,140.0,3.8,17.0,351.0,94.15,76.92
2016,6,8,17,15,469.0,120.5,3.75,16.5,312.0,83.13,67.69
2016,6,8,17,30,475.0,101.0,3.7,16.0,273.0,71.44,57.73
2016,6,8,17,45,427.0,93.0,3.7,16.0,230.0,66.97,53.87
2016,6,8,18,0,379.0,85.0,3.7,16.0,187.0,62.32,49.7
2016,6,8,18,15,330.5,71.0,3.55,15.5,146.5,52.99,41.32
2016,6,8,18,30,282.0,57.0,3.4,15.0,106.0,43.27,32.41
2016,6,8,18,45,210.5,42.5,3.3,15.0,72.5,32.74,22.49
2016,6,8,19,0,139.0,28.0,3.2,15.0,39.0,21.85,10.56
2016,6,8,19,15,69.5,14.0,3.15,14.5,19.5,12.73,0.0
2016,6,8,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,9,4,45,29.5,6.0,3.0,12.5,6.5,0.0,0.0
2016,6,9,5,0,59.0,12.0,3.1,13.0,13.0,42.27,0.0
2016,6,9,5,15,177.5,25.0,3.25,13.5,43.5,163.29,101.07
2016,6,9,5,30,296.0,38.0,3.4,14.0,74.0,266.56,214.15
2016,6,9,5,45,381.0,48.0,3.6,14.5,116.0,348.15,287.88
2016,6,9,6,0,466.0,58.0,3.8,15.0,158.0,436.33,363.81
2016,6,9,6,15,233.0,57.0,3.8,15.5,107.0,269.17,226.13
2016,6,9,6,30,0.0,56.0,3.8,16.0,56.0,49.45,36.42
2016,6,9,6,45,0.0,67.5,3.8,16.5,67.5,59.66,45.06
2016,6,9,7,0,0.0,79.0,3.8,17.0,79.0,70.25,53.74
2016,6,9,7,15,0.0,96.5,3.75,17.0,96.5,87.01,67.57
2016,6,9,7,30,0.0,114.0,3.7,17.0,114.0,103.75,81.22
2016,6,9,7,45,0.0,128.0,3.7,17.5,128.0,116.92,91.6
2016,6,9,8,0,0.0,142.0,3.7,18.0,142.0,130.03,101.81
2016,6,9,8,15,5.0,176.0,3.65,18.5,179.5,168.0,132.19
2016,6,9,8,30,10.0,210.0,3.6,19.0,217.0,206.13,162.11
2016,6,9,8,45,9.5,214.0,3.55,19.5,221.0,208.31,162.99
2016,6,9,9,0,9.0,218.0,3.5,20.0,225.0,210.64,164.07
2016,6,9,9,15,9.5,222.5,3.45,20.0,230.5,214.55,166.79
2016,6,9,9,30,10.0,227.0,3.4,20.0,236.0,218.52,169.56
2016,6,9,9,45,14.0,261.0,3.4,20.5,273.5,254.44,196.94
2016,6,9,10,0,18.0,295.0,3.4,21.0,311.0,290.03,223.59
2016,6,9,10,15,32.0,342.5,3.35,21.0,371.5,363.15,279.0
2016,6,9,10,30,46.0,390.0,3.3,21.0,432.0,420.86,321.78
2016,6,9,10,45,176.0,416.0,3.3,21.5,579.5,579.2,440.41
2016,6,9,11,0,306.0,442.0,3.3,22.0,727.0,727.67,546.33
2016,6,9,11,15,602.0,285.0,3.3,22.0,856.5,843.57,633.9
2016,6,9,11,30,898.0,128.0,3.3,22.0,986.0,924.17,690.23
2016,6,9,11,45,899.5,128.0,3.35,22.5,992.0,896.59,669.71
2016,6,9,12,0,901.0,128.0,3.4,23.0,998.0,866.54,648.4
2016,6,9,12,15,900.5,128.0,3.45,23.0,996.0,832.58,625.62
2016,6,9,12,30,900.0,128.0,3.5,23.0,994.0,796.62,601.31
2016,6,9,12,45,907.0,121.5,3.55,23.0,988.0,758.88,575.48
2016,6,9,13,0,914.0,115.0,3.6,23.0,982.0,718.93,546.18
2016,6,9,13,15,911.0,114.5,3.65,23.0,965.5,675.28,513.36
2016,6,9,13,30,908.0,114.0,3.7,23.0,949.0,630.34,478.81
2016,6,9,13,45,905.5,111.0,3.75,23.0,927.0,582.62,441.35
2016,6,9,14,0,903.0,108.0,3.8,23.0,905.0,533.94,402.14
2016,6,9,14,15,896.5,107.0,3.8,22.5,876.0,484.22,361.67
2016,6,9,14,30,890.0,106.0,3.8,22.0,847.0,434.26,319.81
2016,6,9,14,45,882.0,103.5,3.85,22.0,812.0,382.65,275.17
2016,6,9,15,0,874.0,101.0,3.9,22.0,777.0,331.37,230.16
2016,6,9,15,15,863.0,99.0,3.95,21.5,737.0,280.25,185.76
2016,6,9,15,30,852.0,97.0,4.0,21.0,697.0,230.14,143.24
2016,6,9,15,45,837.5,94.5,4.05,21.0,653.0,180.41,104.03
2016,6,9,16,0,823.0,92.0,4.1,21.0,609.0,122.85,64.81
2016,6,9,16,15,804.5,89.5,4.1,20.5,561.5,76.38,45.78
2016,6,9,16,30,786.0,87.0,4.1,20.0,514.0,60.67,46.84
2016,6,9,16,45,761.5,83.5,4.15,19.5,464.5,59.75,46.32
2016,6,9,17,0,737.0,80.0,4.2,19.0,415.0,58.75,45.71
2016,6,9,17,15,704.0,75.5,4.2,18.5,365.0,56.84,44.28
2016,6,9,17,30,671.0,71.0,4.2,18.0,315.0,49.97,38.47
2016,6,9,17,45,625.5,66.0,4.2,17.5,266.0,47.66,36.56
2016,6,9,18,0,580.0,61.0,4.2,17.0,217.0,45.27,34.49
2016,6,9,18,15,514.0,53.5,4.1,16.5,171.0,40.66,30.32
2016,6,9,18,30,448.0,46.0,4.0,16.0,125.0,35.89,25.83
2016,6,9,18,45,349.0,36.0,3.95,15.5,86.0,28.63,18.95
2016,6,9,19,0,250.0,26.0,3.9,15.0,47.0,21.11,10.21
2016,6,9,19,15,125.0,13.0,3.85,14.5,23.5,11.82,0.0
2016,6,9,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,4,45,53.5,6.0,3.3,12.5,7.5,0.0,0.0
2016,6,10,5,0,107.0,12.0,3.4,13.0,15.0,67.74,0.0
2016,6,10,5,15,233.5,23.0,3.55,13.5,46.0,195.54,122.29
2016,6,10,5,30,360.0,34.0,3.7,14.0,77.0,301.91,242.97
2016,6,10,5,45,438.0,42.0,3.85,14.5,119.0,378.61,313.24
2016,6,10,6,0,516.0,50.0,4.0,15.0,161.0,461.35,384.8
2016,6,10,6,15,571.0,56.0,4.05,15.5,208.5,529.43,440.54
2016,6,10,6,30,626.0,62.0,4.1,16.0,256.0,600.38,496.13
2016,6,10,6,45,623.5,73.5,4.2,16.5,295.5,634.16,520.9
2016,6,10,7,0,621.0,85.0,4.3,17.0,335.0,665.74,543.32
2016,6,10,7,15,686.0,83.5,4.3,17.5,394.0,737.42,594.83
2016,6,10,7,30,751.0,82.0,4.3,18.0,453.0,806.8,642.82
2016,6,10,7,45,770.5,86.5,4.3,18.5,501.0,846.7,668.22
2016,6,10,8,0,790.0,91.0,4.3,19.0,549.0,884.85,692.06
2016,6,10,8,15,807.5,94.0,4.3,19.0,595.5,917.2,712.77
2016,6,10,8,30,825.0,97.0,4.3,19.0,642.0,947.28,731.78
2016,6,10,8,45,835.0,101.0,4.3,19.5,683.5,958.27,736.0
2016,6,10,9,0,845.0,105.0,4.3,20.0,725.0,976.68,745.57
2016,6,10,9,15,856.0,107.0,4.25,20.5,763.5,990.88,751.93
2016,6,10,9,30,867.0,109.0,4.2,21.0,802.0,1002.09,756.32
2016,6,10,9,45,877.5,109.5,4.2,21.5,835.5,1008.07,757.57
2016,6,10,10,0,888.0,110.0,4.2,22.0,869.0,1010.88,756.85
2016,6,10,10,15,630.0,252.0,4.2,22.0,799.0,909.28,685.84
2016,6,10,10,30,372.0,394.0,4.2,22.0,729.0,770.22,581.14
2016,6,10,10,45,310.5,425.5,4.25,22.0,709.5,729.79,550.98
2016,6,10,11,0,249.0,457.0,4.3,22.0,690.0,689.03,519.86
2016,6,10,11,15,270.5,458.5,4.3,22.0,714.5,695.96,525.08
2016,6,10,11,30,292.0,460.0,4.3,22.0,739.0,700.73,528.49
2016,6,10,11,45,252.5,472.0,4.3,22.0,714.5,660.22,498.18
2016,6,10,12,0,213.0,484.0,4.3,22.0,690.0,617.57,466.49
2016,6,10,12,15,204.0,484.5,4.3,22.0,681.5,595.78,450.48
2016,6,10,12,30,195.0,485.0,4.3,22.0,673.0,574.1,434.41
2016,6,10,12,45,221.5,475.5,4.3,22.0,687.5,570.01,431.82
2016,6,10,13,0,248.0,466.0,4.3,22.0,702.0,560.05,424.73
2016,6,10,13,15,368.0,416.5,4.3,22.0,759.5,578.28,439.34
2016,6,10,13,30,488.0,367.0,4.3,22.0,817.0,582.18,442.4
2016,6,10,13,45,491.5,352.5,4.3,22.0,796.0,543.18,412.33
2016,6,10,14,0,495.0,338.0,4.3,22.0,775.0,503.82,381.54
2016,6,10,14,15,481.5,326.0,4.3,22.0,740.0,458.38,345.67
2016,6,10,14,30,468.0,314.0,4.3,22.0,705.0,414.32,310.31
2016,6,10,14,45,469.0,298.0,4.3,22.0,675.5,373.93,276.98
2016,6,10,15,0,470.0,282.0,4.3,22.0,646.0,333.7,243.32
2016,6,10,15,15,409.5,287.5,4.3,21.5,592.5,293.56,212.2
2016,6,10,15,30,349.0,293.0,4.3,21.0,539.0,268.83,194.23
2016,6,10,15,45,388.5,261.5,4.3,21.0,519.0,231.12,163.19
2016,6,10,16,0,428.0,230.0,4.3,21.0,499.0,179.68,124.26
2016,6,10,16,15,415.5,212.5,4.3,20.5,457.0,142.16,104.18
2016,6,10,16,30,403.0,195.0,4.3,20.0,415.0,123.72,100.63
2016,6,10,16,45,403.5,174.5,4.3,20.0,376.5,113.65,92.4
2016,6,10,17,0,404.0,154.0,4.3,20.0,338.0,102.87,83.49
2016,6,10,17,15,429.5,129.5,4.25,19.5,304.5,88.86,71.84
2016,6,10,17,30,455.0,105.0,4.2,19.0,271.0,74.01,59.26
2016,6,10,17,45,404.5,97.5,4.2,18.5,228.5,69.97,55.95
2016,6,10,18,0,354.0,90.0,4.2,18.0,186.0,65.78,52.34
2016,6,10,18,15,379.0,71.5,4.0,17.0,155.0,53.49,41.53
2016,6,10,18,30,404.0,53.0,3.8,16.0,124.0,41.89,31.09
2016,6,10,18,45,300.0,41.5,3.65,15.5,85.0,32.13,21.98
2016,6,10,19,0,196.0,30.0,3.5,15.0,46.0,23.5,12.21
2016,6,10,19,15,98.0,15.0,3.4,14.5,23.0,13.64,0.0
2016,6,10,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,11,4,45,32.0,6.0,1.95,12.5,6.5,0.0,0.0
2016,6,11,5,0,64.0,12.0,1.9,13.0,13.0,44.89,0.0
2016,6,11,5,15,180.5,25.5,1.95,13.5,43.5,165.86,102.88
2016,6,11,5,30,297.0,39.0,2.0,14.0,74.0,267.9,214.35
2016,6,11,5,45,384.0,48.5,2.1,14.5,116.5,350.44,288.02
2016,6,11,6,0,471.0,58.0,2.2,15.0,159.0,439.56,363.6
2016,6,11,6,15,529.0,65.5,2.2,15.5,206.5,510.5,421.17
2016,6,11,6,30,587.0,73.0,2.2,16.0,254.0,584.41,477.85
2016,6,11,6,45,556.0,89.5,2.2,17.0,286.0,599.24,486.41
2016,6,11,7,0,525.0,106.0,2.2,18.0,318.0,609.9,491.48
2016,6,11,7,15,412.0,148.5,2.15,18.5,328.5,568.83,456.21
2016,6,11,7,30,299.0,191.0,2.1,19.0,339.0,508.16,405.63
2016,6,11,7,45,266.0,219.5,2.1,19.5,361.0,515.63,408.32
2016,6,11,8,0,233.0,248.0,2.1,20.0,383.0,501.42,394.67
2016,6,11,8,15,248.0,268.0,2.0,20.5,422.5,557.84,433.9
2016,6,11,8,30,263.0,288.0,1.9,21.0,462.0,594.88,457.96
2016,6,11,8,45,156.5,298.5,1.85,22.0,404.0,480.3,368.79
2016,6,11,9,0,50.0,309.0,1.8,23.0,346.0,363.83,277.68
2016,6,11,9,15,96.0,345.5,1.7,23.5,420.5,446.57,339.11
2016,6,11,9,30,142.0,382.0,1.6,24.0,495.0,546.1,409.05
2016,6,11,9,45,167.5,399.0,1.55,24.5,538.0,584.09,433.72
2016,6,11,10,0,193.0,416.0,1.5,25.0,581.0,620.77,457.44
2016,6,11,10,15,268.5,413.0,1.4,25.5,650.5,699.39,510.01
2016,6,11,10,30,344.0,410.0,1.3,26.0,720.0,759.4,548.31
2016,6,11,10,45,288.0,435.0,1.25,26.5,698.5,717.9,516.53
2016,6,11,11,0,232.0,460.0,1.2,27.0,677.0,665.59,478.82
2016,6,11,11,15,258.5,461.0,1.2,27.0,706.0,687.59,493.97
2016,6,11,11,30,285.0,462.0,1.2,27.0,735.0,696.64,499.92
2016,6,11,11,45,598.0,293.5,1.2,27.5,870.5,800.36,574.59
2016,6,11,12,0,911.0,125.0,1.2,28.0,1006.0,873.49,622.26
2016,6,11,12,15,911.5,125.0,1.3,28.0,1005.0,840.14,601.43
2016,6,11,12,30,912.0,125.0,1.4,28.0,1004.0,804.67,580.12
2016,6,11,12,45,918.0,120.0,1.55,28.5,997.5,767.1,556.43
2016,6,11,13,0,924.0,115.0,1.7,29.0,991.0,727.34,529.11
2016,6,11,13,15,921.5,114.5,1.85,28.5,976.0,683.66,500.06
2016,6,11,13,30,919.0,114.0,2.0,28.0,961.0,638.62,468.88
2016,6,11,13,45,914.0,113.5,2.2,28.0,938.5,591.03,433.96
2016,6,11,14,0,909.0,113.0,2.4,28.0,916.0,542.65,397.13
2016,6,11,14,15,903.0,111.5,2.5,28.0,887.0,492.48,357.41
2016,6,11,14,30,897.0,110.0,2.6,28.0,858.0,442.02,316.28
2016,6,11,14,45,887.0,109.5,2.75,28.0,823.0,390.82,273.67
2016,6,11,15,0,877.0,109.0,2.9,28.0,788.0,340.1,230.65
2016,6,11,15,15,866.0,107.0,2.95,27.5,748.0,288.76,187.43
2016,6,11,15,30,855.0,105.0,3.0,27.0,708.0,238.41,145.88
2016,6,11,15,45,837.0,103.5,3.05,27.0,663.0,179.64,100.69
2016,6,11,16,0,819.0,102.0,3.1,27.0,618.0,131.68,69.73
2016,6,11,16,15,800.0,99.0,3.05,26.5,570.0,84.99,50.27
2016,6,11,16,30,781.0,96.0,3.0,26.0,522.0,66.93,50.9
2016,6,11,16,45,752.5,93.0,3.0,25.5,471.5,66.61,50.93
2016,6,11,17,0,724.0,90.0,3.0,25.0,421.0,60.05,45.66
2016,6,11,17,15,690.0,85.0,2.95,24.0,370.5,58.32,44.53
2016,6,11,17,30,656.0,80.0,2.9,23.0,320.0,56.48,43.25
2016,6,11,17,45,607.5,74.0,2.85,22.5,270.0,53.67,40.98
2016,6,11,18,0,559.0,68.0,2.8,22.0,220.0,50.74,38.5
2016,6,11,18,15,491.5,59.5,2.75,21.0,173.5,45.52,33.96
2016,6,11,18,30,424.0,51.0,2.7,20.0,127.0,40.1,29.03
2016,6,11,18,45,324.5,40.0,2.65,19.5,87.5,32.1,21.58
2016,6,11,19,0,225.0,29.0,2.6,19.0,48.0,22.74,11.55
2016,6,11,19,15,112.5,14.5,2.55,18.5,24.0,11.44,0.0
2016,6,11,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
