Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,4,45,32.5,6.0,2.1,13.0,7.0,0.0,0.0
2016,6,12,5,0,65.0,12.0,2.1,13.0,14.0,45.39,0.0
2016,6,12,5,15,185.5,25.5,2.2,13.5,45.0,168.65,104.66
2016,6,12,5,30,306.0,39.0,2.3,14.0,76.0,273.36,218.95
2016,6,12,5,45,391.0,48.5,2.4,15.0,118.5,354.94,291.53
2016,6,12,6,0,476.0,58.0,2.5,16.0,161.0,442.92,365.58
2016,6,12,6,15,534.5,65.5,2.45,16.5,208.5,514.42,423.43
2016,6,12,6,30,593.0,73.0,2.4,17.0,256.0,588.93,480.33
2016,6,12,6,45,637.0,78.0,2.35,17.5,306.5,650.87,525.18
2016,6,12,7,0,681.0,83.0,2.3,18.0,357.0,713.86,569.0
2016,6,12,7,15,711.0,87.5,2.25,18.5,407.0,764.51,602.25
2016,6,12,7,30,741.0,92.0,2.2,19.0,457.0,809.85,630.72
2016,6,12,7,45,765.5,95.0,2.15,19.5,506.0,852.37,656.45
2016,6,12,8,0,790.0,98.0,2.1,20.0,555.0,893.35,680.49
2016,6,12,8,15,807.0,100.5,2.05,20.0,601.5,924.64,698.78
2016,6,12,8,30,824.0,103.0,2.0,20.0,648.0,953.62,715.41
2016,6,12,8,45,837.5,105.5,1.95,20.5,690.0,976.61,726.54
2016,6,12,9,0,851.0,108.0,1.9,21.0,732.0,986.23,728.91
2016,6,12,9,15,861.0,110.0,1.9,21.5,770.0,999.47,734.49
2016,6,12,9,30,871.0,112.0,1.9,22.0,808.0,1009.71,738.16
2016,6,12,9,45,883.5,111.0,1.9,22.5,841.5,1016.09,739.48
2016,6,12,10,0,896.0,110.0,1.9,23.0,875.0,1019.33,738.96
2016,6,12,10,15,901.5,111.0,1.95,23.0,901.5,1014.52,735.54
2016,6,12,10,30,907.0,112.0,2.0,23.0,928.0,1006.47,730.27
2016,6,12,10,45,910.0,113.5,2.1,23.5,947.5,993.31,721.02
2016,6,12,11,0,913.0,115.0,2.2,24.0,967.0,977.02,709.84
2016,6,12,11,15,915.0,115.5,2.25,24.0,979.5,955.79,696.35
2016,6,12,11,30,917.0,116.0,2.3,24.0,992.0,931.7,681.03
2016,6,12,11,45,916.0,117.0,2.4,24.5,997.0,902.73,661.62
2016,6,12,12,0,915.0,118.0,2.5,25.0,1002.0,871.32,640.54
2016,6,12,12,15,914.5,118.0,2.55,25.0,1000.5,837.22,618.39
2016,6,12,12,30,914.0,118.0,2.6,25.0,999.0,801.05,594.68
2016,6,12,12,45,905.0,122.0,2.65,25.0,987.5,760.11,567.48
2016,6,12,13,0,896.0,126.0,2.7,25.0,976.0,717.94,537.14
2016,6,12,13,15,892.5,125.5,2.7,25.0,960.0,674.72,505.24
2016,6,12,13,30,889.0,125.0,2.7,25.0,944.0,630.29,471.73
2016,6,12,13,45,883.0,124.0,2.7,25.0,921.0,583.08,435.38
2016,6,12,14,0,877.0,123.0,2.7,25.0,898.0,535.23,397.6
2016,6,12,14,15,869.5,121.5,2.65,24.5,869.0,485.9,358.31
2016,6,12,14,30,862.0,120.0,2.6,24.0,840.0,436.45,317.79
2016,6,12,14,45,853.0,118.0,2.6,24.0,805.0,386.21,275.2
2016,6,12,15,0,844.0,116.0,2.6,24.0,770.0,336.4,232.3
2016,6,12,15,15,832.0,113.5,2.55,23.5,730.5,278.25,183.44
2016,6,12,15,30,820.0,111.0,2.5,23.0,691.0,228.57,141.88
2016,6,12,15,45,805.0,108.0,2.45,23.0,647.0,179.53,103.45
2016,6,12,16,0,790.0,105.0,2.4,23.0,603.0,132.4,72.21
2016,6,12,16,15,770.0,101.5,2.35,22.5,556.0,86.81,52.48
2016,6,12,16,30,750.0,98.0,2.3,22.0,509.0,68.01,52.67
2016,6,12,16,45,724.5,94.0,2.3,22.0,460.0,67.06,52.06
2016,6,12,17,0,699.0,90.0,2.3,22.0,411.0,59.79,46.02
2016,6,12,17,15,664.5,85.0,2.25,21.5,361.5,58.08,44.79
2016,6,12,17,30,630.0,80.0,2.2,21.0,312.0,56.25,43.43
2016,6,12,17,45,583.5,73.5,2.2,20.5,263.0,53.08,40.82
2016,6,12,18,0,537.0,67.0,2.2,20.0,214.0,49.76,37.98
2016,6,12,18,15,471.0,59.0,2.15,19.0,168.5,44.96,33.77
2016,6,12,18,30,405.0,51.0,2.1,18.0,123.0,39.98,29.21
2016,6,12,18,45,310.5,39.5,2.05,17.5,85.0,31.55,21.35
2016,6,12,19,0,216.0,28.0,2.0,17.0,47.0,21.92,11.21
2016,6,12,19,15,108.0,14.0,2.05,16.5,23.5,11.03,0.0
2016,6,12,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,13,4,45,33.0,6.0,2.7,12.0,7.0,0.0,0.0
2016,6,13,5,0,66.0,12.0,2.8,12.0,14.0,45.9,0.0
2016,6,13,5,15,181.0,25.0,2.8,12.5,44.0,164.99,102.57
2016,6,13,5,30,296.0,38.0,2.8,13.0,74.0,266.07,214.2
2016,6,13,5,45,384.0,47.5,2.85,13.5,116.0,349.01,288.91
2016,6,13,6,0,472.0,57.0,2.9,14.0,158.0,438.71,365.74
2016,6,13,6,15,238.5,80.5,2.9,14.5,131.5,289.88,243.13
2016,6,13,6,30,5.0,104.0,2.9,15.0,105.0,105.74,84.24
2016,6,13,6,45,10.0,122.5,2.95,15.5,126.0,127.73,102.83
2016,6,13,7,0,15.0,141.0,3.0,16.0,147.0,149.84,120.92
2016,6,13,7,15,46.0,172.0,3.0,16.5,194.0,224.23,182.37
2016,6,13,7,30,77.0,203.0,3.0,17.0,241.0,287.19,232.94
2016,6,13,7,45,92.0,227.5,3.05,17.5,277.5,327.81,264.2
2016,6,13,8,0,107.0,252.0,3.1,18.0,314.0,368.41,294.91
2016,6,13,8,15,129.0,275.5,3.15,18.0,356.5,432.76,344.02
2016,6,13,8,30,151.0,299.0,3.2,18.0,399.0,478.88,378.49
2016,6,13,8,45,180.5,319.0,3.25,18.5,446.0,527.92,414.28
2016,6,13,9,0,210.0,339.0,3.3,19.0,493.0,576.48,449.04
2016,6,13,9,15,541.5,223.5,3.3,19.5,649.5,814.47,628.48
2016,6,13,9,30,873.0,108.0,3.3,20.0,806.0,1007.44,758.24
2016,6,13,9,45,886.5,107.0,3.3,20.5,841.0,1014.94,758.81
2016,6,13,10,0,900.0,106.0,3.3,21.0,876.0,1019.28,759.07
2016,6,13,10,15,906.5,107.5,3.4,21.0,903.0,1016.07,756.7
2016,6,13,10,30,913.0,109.0,3.5,21.0,930.0,1009.58,752.31
2016,6,13,10,45,917.0,110.0,3.6,21.5,951.0,996.9,742.47
2016,6,13,11,0,921.0,111.0,3.7,22.0,972.0,981.06,730.65
2016,6,13,11,15,924.0,112.0,3.8,22.0,985.5,961.19,717.6
2016,6,13,11,30,927.0,113.0,3.9,22.0,999.0,938.35,702.55
2016,6,13,11,45,925.5,114.5,4.0,22.0,1004.0,909.22,683.2
2016,6,13,12,0,924.0,116.0,4.1,22.0,1009.0,877.64,662.09
2016,6,13,12,15,924.0,116.0,4.15,22.0,1008.0,843.71,639.0
2016,6,13,12,30,924.0,116.0,4.2,22.0,1007.0,807.65,614.3
2016,6,13,12,45,920.5,117.0,4.3,22.5,998.0,767.9,585.87
2016,6,13,13,0,917.0,118.0,4.4,23.0,989.0,726.56,554.32
2016,6,13,13,15,913.5,117.5,4.45,23.0,973.0,682.57,521.12
2016,6,13,13,30,910.0,117.0,4.5,23.0,957.0,637.33,486.2
2016,6,13,13,45,901.0,118.5,4.55,23.0,933.0,589.54,448.46
2016,6,13,14,0,892.0,120.0,4.6,23.0,909.0,541.31,409.42
2016,6,13,14,15,885.0,118.5,4.6,22.5,880.0,491.51,368.82
2016,6,13,14,30,878.0,117.0,4.6,22.0,851.0,441.53,326.92
2016,6,13,14,45,868.5,115.5,4.7,21.5,816.0,390.7,283.47
2016,6,13,15,0,859.0,114.0,4.8,21.0,781.0,340.34,239.57
2016,6,13,15,15,847.0,111.5,4.8,20.5,741.0,289.31,195.01
2016,6,13,15,30,835.0,109.0,4.8,20.0,701.0,230.93,145.62
2016,6,13,15,45,829.0,102.5,4.85,20.0,658.5,179.87,104.32
2016,6,13,16,0,823.0,96.0,4.9,20.0,616.0,129.82,69.77
2016,6,13,16,15,804.0,93.0,4.9,19.5,568.5,82.92,48.91
2016,6,13,16,30,785.0,90.0,4.9,19.0,521.0,62.6,48.68
2016,6,13,16,45,764.5,85.0,4.9,19.0,472.0,60.7,47.22
2016,6,13,17,0,744.0,80.0,4.9,19.0,423.0,58.64,45.59
2016,6,13,17,15,712.0,76.0,4.9,18.5,373.0,57.12,44.51
2016,6,13,17,30,680.0,72.0,4.9,18.0,323.0,50.6,39.0
2016,6,13,17,45,628.0,68.0,4.9,17.5,272.5,49.03,37.77
2016,6,13,18,0,576.0,64.0,4.9,17.0,222.0,47.47,36.44
2016,6,13,18,15,510.5,56.5,4.8,16.5,175.5,42.96,32.36
2016,6,13,18,30,445.0,49.0,4.7,16.0,129.0,38.29,27.98
2016,6,13,18,45,339.0,39.5,4.65,15.5,89.5,31.57,21.56
2016,6,13,19,0,233.0,30.0,4.6,15.0,50.0,23.51,12.68
2016,6,13,19,15,116.5,15.0,4.6,14.5,25.0,11.83,0.0
2016,6,13,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,45,35.0,6.0,3.7,11.0,7.0,0.0,0.0
2016,6,14,5,0,70.0,12.0,3.7,11.0,14.0,47.99,0.0
2016,6,14,5,15,193.0,25.0,3.7,11.5,45.0,171.76,107.1
2016,6,14,5,30,316.0,38.0,3.7,12.0,76.0,278.33,225.37
2016,6,14,5,45,414.5,45.5,3.75,12.5,119.5,366.75,305.51
2016,6,14,6,0,513.0,53.0,3.8,13.0,163.0,462.46,388.09
2016,6,14,6,15,569.0,59.0,3.8,13.5,210.5,531.28,444.79
2016,6,14,6,30,625.0,65.0,3.8,14.0,258.0,602.96,501.11
2016,6,14,6,45,672.5,68.0,3.85,15.0,309.0,665.93,547.48
2016,6,14,7,0,720.0,71.0,3.9,16.0,360.0,726.33,590.05
2016,6,14,7,15,651.0,97.0,3.85,16.5,385.0,723.73,584.76
2016,6,14,7,30,582.0,123.0,3.8,17.0,410.0,708.99,570.65
2016,6,14,7,45,701.5,102.5,3.75,17.5,484.0,806.74,639.88
2016,6,14,8,0,821.0,82.0,3.7,18.0,558.0,892.9,697.69
2016,6,14,8,15,837.0,84.5,3.65,18.0,603.5,923.81,716.52
2016,6,14,8,30,853.0,87.0,3.6,18.0,649.0,952.43,734.0
2016,6,14,8,45,863.5,89.5,3.55,18.5,691.0,973.06,744.44
2016,6,14,9,0,874.0,92.0,3.5,19.0,733.0,990.87,752.98
2016,6,14,9,15,883.5,93.5,3.5,19.0,771.0,1003.56,759.89
2016,6,14,9,30,893.0,95.0,3.5,19.0,809.0,1013.19,764.87
2016,6,14,9,45,665.5,215.5,3.5,19.5,760.0,928.37,704.36
2016,6,14,10,0,438.0,336.0,3.5,20.0,711.0,812.13,615.91
2016,6,14,10,15,379.0,376.0,3.55,20.0,707.5,770.68,585.21
2016,6,14,10,30,320.0,416.0,3.6,20.0,704.0,742.67,563.03
2016,6,14,10,45,612.0,266.5,3.65,20.5,832.5,876.88,664.29
2016,6,14,11,0,904.0,117.0,3.7,21.0,961.0,971.31,727.86
2016,6,14,11,15,906.5,117.5,3.75,20.5,974.0,950.8,714.46
2016,6,14,11,30,909.0,118.0,3.8,20.0,987.0,927.41,699.99
2016,6,14,11,45,910.5,117.5,3.9,20.0,993.0,899.52,681.32
2016,6,14,12,0,912.0,117.0,4.0,20.0,999.0,869.12,660.84
2016,6,14,12,15,912.0,117.0,4.1,20.0,997.5,835.62,638.08
2016,6,14,12,30,912.0,117.0,4.2,20.0,996.0,800.02,613.67
2016,6,14,12,45,694.0,253.5,4.35,20.0,919.5,723.18,555.08
2016,6,14,13,0,476.0,390.0,4.5,20.0,843.0,652.87,499.59
2016,6,14,13,15,693.0,250.0,4.55,19.5,896.5,648.82,500.94
2016,6,14,13,30,910.0,110.0,4.6,19.0,950.0,632.65,491.12
2016,6,14,13,45,905.0,109.5,4.65,19.0,927.5,585.62,453.14
2016,6,14,14,0,900.0,109.0,4.7,19.0,905.0,537.81,413.69
2016,6,14,14,15,700.0,207.5,4.7,19.0,814.5,468.12,357.29
2016,6,14,14,30,500.0,306.0,4.7,19.0,724.0,423.74,321.53
2016,6,14,14,45,688.0,203.0,4.7,19.0,752.5,381.52,282.7
2016,6,14,15,0,876.0,100.0,4.7,19.0,781.0,336.26,237.9
2016,6,14,15,15,865.5,98.5,4.7,18.5,742.0,285.58,193.02
2016,6,14,15,30,855.0,97.0,4.7,18.0,703.0,235.83,149.89
2016,6,14,15,45,843.0,94.0,4.75,18.0,659.5,185.94,109.39
2016,6,14,16,0,831.0,91.0,4.8,18.0,616.0,137.51,76.11
2016,6,14,16,15,813.5,88.0,4.8,18.0,569.0,80.73,46.72
2016,6,14,16,30,796.0,85.0,4.8,18.0,522.0,59.17,45.91
2016,6,14,16,45,546.5,130.0,4.85,18.0,417.0,83.95,67.58
2016,6,14,17,0,297.0,175.0,4.9,18.0,312.0,122.56,101.17
2016,6,14,17,15,397.5,137.0,4.9,17.5,297.5,93.54,76.47
2016,6,14,17,30,498.0,99.0,4.9,17.0,283.0,70.01,56.23
2016,6,14,17,45,457.0,90.5,4.9,16.5,240.0,65.17,52.17
2016,6,14,18,0,416.0,82.0,4.9,16.0,197.0,60.12,47.78
2016,6,14,18,15,370.0,69.0,4.8,15.5,156.0,51.49,40.04
2016,6,14,18,30,324.0,56.0,4.7,15.0,115.0,42.51,31.81
2016,6,14,18,45,247.5,43.0,4.6,14.5,80.0,33.1,23.0
2016,6,14,19,0,171.0,30.0,4.5,14.0,45.0,23.4,12.78
2016,6,14,19,15,85.5,15.0,4.45,13.5,22.5,11.8,0.0
2016,6,14,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,5.0,3.8,10.5,5.0,0.0,0.0
2016,6,15,5,0,0.0,10.0,3.8,11.0,10.0,9.1,0.0
2016,6,15,5,15,51.0,25.5,3.85,11.5,32.0,68.04,38.91
2016,6,15,5,30,102.0,41.0,3.9,12.0,54.0,134.05,106.32
2016,6,15,5,45,137.5,59.5,4.0,12.5,84.5,184.49,152.3
2016,6,15,6,0,173.0,78.0,4.1,13.0,115.0,236.67,198.49
2016,6,15,6,15,193.5,97.0,4.15,13.5,148.5,280.37,236.19
2016,6,15,6,30,214.0,116.0,4.2,14.0,182.0,324.76,273.31
2016,6,15,6,45,234.0,134.0,4.3,14.5,218.5,367.98,308.43
2016,6,15,7,0,254.0,152.0,4.4,15.0,255.0,411.67,343.0
2016,6,15,7,15,510.5,116.5,4.45,15.0,356.5,623.72,515.17
2016,6,15,7,30,767.0,81.0,4.5,15.0,458.0,819.25,661.62
2016,6,15,7,45,792.5,82.5,4.55,15.5,507.5,861.41,688.45
2016,6,15,8,0,818.0,84.0,4.6,16.0,557.0,902.08,714.69
2016,6,15,8,15,834.0,86.0,4.6,16.5,603.0,922.66,725.76
2016,6,15,8,30,850.0,88.0,4.6,17.0,649.0,950.63,742.17
2016,6,15,8,45,864.5,89.0,4.7,17.5,692.0,973.43,755.58
2016,6,15,9,0,879.0,90.0,4.8,18.0,735.0,993.55,767.15
2016,6,15,9,15,888.5,92.0,4.8,18.0,773.0,1006.92,774.73
2016,6,15,9,30,898.0,94.0,4.8,18.0,811.0,1017.2,780.32
2016,6,15,9,45,897.0,100.0,4.85,18.5,841.0,1018.14,778.5
2016,6,15,10,0,896.0,106.0,4.9,19.0,871.0,1015.69,774.57
2016,6,15,10,15,618.0,257.5,4.9,19.0,793.0,904.02,694.53
2016,6,15,10,30,340.0,409.0,4.9,19.0,715.0,755.25,579.64
2016,6,15,10,45,629.5,258.5,4.95,19.0,840.5,886.27,682.47
2016,6,15,11,0,919.0,108.0,5.0,19.0,966.0,977.04,746.32
2016,6,15,11,15,922.0,108.5,5.0,19.0,980.0,956.9,731.26
2016,6,15,11,30,925.0,109.0,5.0,19.0,994.0,933.82,714.92
2016,6,15,11,45,928.5,108.0,5.05,19.0,1000.5,906.98,696.31
2016,6,15,12,0,932.0,107.0,5.1,19.0,1007.0,877.48,675.8
2016,6,15,12,15,932.0,107.0,5.05,19.0,1006.0,843.54,651.49
2016,6,15,12,30,932.0,107.0,5.0,19.0,1005.0,807.44,625.6
2016,6,15,12,45,611.5,281.5,4.95,19.0,868.5,687.11,532.42
2016,6,15,13,0,291.0,456.0,4.9,19.0,732.0,583.02,448.61
2016,6,15,13,15,281.0,450.0,4.85,19.0,713.5,551.07,424.54
2016,6,15,13,30,271.0,444.0,4.8,19.0,695.0,519.92,400.58
2016,6,15,13,45,585.5,277.5,4.8,19.0,801.5,537.22,415.56
2016,6,15,14,0,900.0,111.0,4.8,19.0,908.0,540.15,415.93
2016,6,15,14,15,690.5,211.0,4.7,18.5,811.0,467.17,357.37
2016,6,15,14,30,481.0,311.0,4.6,18.0,714.0,420.27,320.25
2016,6,15,14,45,356.5,336.5,4.6,18.0,628.0,372.92,283.29
2016,6,15,15,0,232.0,362.0,4.6,18.0,542.0,339.42,258.57
2016,6,15,15,15,547.5,228.0,4.55,17.5,624.0,289.62,208.02
2016,6,15,15,30,863.0,94.0,4.5,17.0,706.0,236.15,150.38
2016,6,15,15,45,855.5,89.5,4.45,17.0,663.5,185.46,108.8
2016,6,15,16,0,848.0,85.0,4.4,17.0,621.0,135.81,74.15
2016,6,15,16,15,830.0,82.5,4.3,16.5,573.5,88.31,52.51
2016,6,15,16,30,812.0,80.0,4.2,16.0,526.0,55.86,43.39
2016,6,15,16,45,790.5,76.5,4.15,16.0,477.0,54.75,42.59
2016,6,15,17,0,769.0,73.0,4.1,16.0,428.0,53.54,41.68
2016,6,15,17,15,738.0,69.0,3.95,15.5,377.5,51.8,40.37
2016,6,15,17,30,707.0,65.0,3.8,15.0,327.0,49.97,38.94
2016,6,15,17,45,664.0,60.5,3.65,15.0,277.5,47.58,36.88
2016,6,15,18,0,621.0,56.0,3.5,15.0,228.0,41.3,31.27
2016,6,15,18,15,558.5,50.0,3.25,14.5,181.0,37.73,28.02
2016,6,15,18,30,496.0,44.0,3.0,14.0,134.0,34.07,24.54
2016,6,15,18,45,400.0,35.5,2.75,13.5,94.0,28.06,18.77
2016,6,15,19,0,304.0,27.0,2.5,13.0,54.0,21.86,11.74
2016,6,15,19,15,152.0,13.5,2.35,12.5,27.0,10.74,0.0
2016,6,15,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,4.5,1.2,11.5,4.5,0.0,0.0
2016,6,16,5,0,0.0,9.0,1.2,12.0,9.0,8.19,0.0
2016,6,16,5,15,37.5,25.0,1.2,12.5,29.5,59.24,32.71
2016,6,16,5,30,75.0,41.0,1.2,13.0,50.0,105.62,82.22
2016,6,16,5,45,102.0,59.5,1.3,13.5,78.0,148.58,120.89
2016,6,16,6,0,129.0,78.0,1.4,14.0,106.0,192.45,159.28
2016,6,16,6,15,146.5,98.0,1.3,14.0,137.5,232.8,193.79
2016,6,16,6,30,164.0,118.0,1.2,14.0,169.0,273.59,227.61
2016,6,16,6,45,176.5,138.5,1.2,14.5,202.0,311.42,257.58
2016,6,16,7,0,189.0,159.0,1.2,15.0,235.0,349.25,286.64
2016,6,16,7,15,94.5,145.5,1.15,15.5,183.5,249.37,203.22
2016,6,16,7,30,0.0,132.0,1.1,16.0,132.0,122.21,96.17
2016,6,16,7,45,0.0,146.0,1.1,16.5,146.0,135.25,106.62
2016,6,16,8,0,0.0,160.0,1.1,17.0,160.0,148.24,116.53
2016,6,16,8,15,15.0,206.5,1.1,17.5,216.5,209.11,165.06
2016,6,16,8,30,30.0,253.0,1.1,18.0,273.0,288.05,225.95
2016,6,16,8,45,41.0,281.5,1.1,18.5,310.5,327.81,255.15
2016,6,16,9,0,52.0,310.0,1.1,19.0,348.0,367.13,283.63
2016,6,16,9,15,61.5,335.0,1.15,19.0,382.5,400.45,307.88
2016,6,16,9,30,71.0,360.0,1.2,19.0,417.0,433.1,331.42
2016,6,16,9,45,142.5,386.0,1.3,19.5,506.0,545.39,413.57
2016,6,16,10,0,214.0,412.0,1.4,20.0,595.0,638.01,478.74
2016,6,16,10,15,246.5,419.5,1.5,20.0,636.5,685.12,511.1
2016,6,16,10,30,279.0,427.0,1.6,20.0,678.0,714.2,531.5
2016,6,16,10,45,255.5,443.0,1.7,20.5,677.0,695.65,516.86
2016,6,16,11,0,232.0,459.0,1.8,21.0,676.0,665.53,494.82
2016,6,16,11,15,333.5,429.0,1.9,21.0,745.0,727.11,540.41
2016,6,16,11,30,435.0,399.0,2.0,21.0,814.0,779.34,578.17
2016,6,16,11,45,461.5,375.5,2.1,21.5,819.5,759.88,564.57
2016,6,16,12,0,488.0,352.0,2.2,22.0,825.0,738.06,549.82
2016,6,16,12,15,702.0,229.0,2.25,22.0,907.5,775.32,580.67
2016,6,16,12,30,916.0,106.0,2.3,22.0,990.0,795.01,595.96
2016,6,16,12,45,607.0,279.5,2.4,22.0,863.5,682.74,513.2
2016,6,16,13,0,298.0,453.0,2.5,22.0,737.0,585.73,438.77
2016,6,16,13,15,601.0,279.5,2.55,22.0,839.0,614.59,464.67
2016,6,16,13,30,904.0,106.0,2.6,22.0,941.0,627.43,475.79
2016,6,16,13,45,901.0,103.5,2.65,22.0,919.0,580.31,438.9
2016,6,16,14,0,898.0,101.0,2.7,22.0,897.0,532.27,400.64
2016,6,16,14,15,694.5,205.0,2.7,22.0,808.5,465.15,347.77
2016,6,16,14,30,491.0,309.0,2.7,22.0,720.0,423.37,314.99
2016,6,16,14,45,351.5,337.0,2.75,22.0,625.0,371.94,276.38
2016,6,16,15,0,212.0,365.0,2.8,22.0,530.0,335.73,250.85
2016,6,16,15,15,532.0,227.5,2.75,21.5,612.5,286.07,201.67
2016,6,16,15,30,852.0,90.0,2.7,21.0,695.0,232.06,144.77
2016,6,16,15,45,555.5,181.5,2.7,21.0,566.0,192.56,125.19
2016,6,16,16,0,259.0,273.0,2.7,21.0,437.0,204.69,149.37
2016,6,16,16,15,285.0,245.5,2.6,20.5,413.5,170.89,127.67
2016,6,16,16,30,311.0,218.0,2.5,20.0,390.0,146.09,119.21
2016,6,16,16,45,308.5,196.5,2.45,19.5,353.5,134.66,110.21
2016,6,16,17,0,306.0,175.0,2.4,19.0,317.0,122.6,100.53
2016,6,16,17,15,294.5,154.5,2.3,18.5,278.0,110.48,90.65
2016,6,16,17,30,283.0,134.0,2.2,18.0,239.0,97.8,80.1
2016,6,16,17,45,268.0,115.5,2.1,18.0,203.0,85.86,69.86
2016,6,16,18,0,253.0,97.0,2.0,18.0,167.0,73.44,59.02
2016,6,16,18,15,227.5,79.0,1.8,17.5,132.5,60.86,47.93
2016,6,16,18,30,202.0,61.0,1.6,17.0,98.0,47.86,36.24
2016,6,16,18,45,161.0,45.0,1.45,16.5,69.0,35.86,25.23
2016,6,16,19,0,120.0,29.0,1.3,16.0,40.0,23.54,12.98
2016,6,16,19,15,60.0,14.5,1.2,15.5,20.0,12.03,0.0
2016,6,16,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,3.5,1.45,13.5,3.5,0.0,0.0
2016,6,17,5,0,0.0,7.0,1.5,14.0,7.0,6.37,0.0
2016,6,17,5,15,2.5,22.5,1.55,14.5,23.0,22.7,8.69
2016,6,17,5,30,5.0,38.0,1.6,15.0,39.0,41.32,28.21
2016,6,17,5,45,18.0,56.0,1.7,15.5,60.0,76.02,58.4
2016,6,17,6,0,31.0,74.0,1.8,16.0,81.0,105.22,83.85
2016,6,17,6,15,39.5,94.0,1.8,16.0,105.0,134.34,108.91
2016,6,17,6,30,48.0,114.0,1.8,16.0,129.0,163.4,133.45
2016,6,17,6,45,52.0,134.5,1.8,16.5,153.5,189.53,154.64
2016,6,17,7,0,56.0,155.0,1.8,17.0,178.0,215.44,175.13
2016,6,17,7,15,40.0,167.5,1.8,17.0,185.0,213.35,172.25
2016,6,17,7,30,24.0,180.0,1.8,17.0,192.0,195.86,156.98
2016,6,17,7,45,410.0,130.0,1.85,17.5,366.0,559.05,450.98
2016,6,17,8,0,796.0,80.0,1.9,18.0,540.0,866.16,668.16
2016,6,17,8,15,422.5,176.0,1.95,18.5,422.5,637.82,498.8
2016,6,17,8,30,49.0,272.0,2.0,19.0,305.0,328.61,256.42
2016,6,17,8,45,76.5,304.0,2.05,19.5,358.5,388.81,303.36
2016,6,17,9,0,104.0,336.0,2.1,20.0,412.0,448.64,347.32
2016,6,17,9,15,293.5,312.5,2.15,20.0,543.0,645.16,495.25
2016,6,17,9,30,483.0,289.0,2.2,20.0,674.0,823.36,621.99
2016,6,17,9,45,260.0,320.5,2.3,20.5,529.0,609.91,464.45
2016,6,17,10,0,37.0,352.0,2.4,21.0,384.0,382.0,291.12
2016,6,17,10,15,38.5,366.0,2.45,21.0,400.0,393.94,300.67
2016,6,17,10,30,40.0,380.0,2.5,21.0,416.0,405.38,308.79
2016,6,17,10,45,27.5,334.0,2.55,21.5,359.0,343.61,261.79
2016,6,17,11,0,15.0,288.0,2.6,22.0,302.0,275.13,209.54
2016,6,17,11,15,27.5,348.5,2.65,22.0,375.0,350.37,266.44
2016,6,17,11,30,40.0,409.0,2.7,22.0,448.0,414.3,313.5
2016,6,17,11,45,24.5,308.5,2.75,22.0,333.0,303.08,230.41
2016,6,17,12,0,9.0,208.0,2.8,22.0,218.0,193.09,146.63
2016,6,17,12,15,12.5,257.5,2.8,22.0,270.5,238.96,182.09
2016,6,17,12,30,16.0,307.0,2.8,22.0,323.0,283.73,215.98
2016,6,17,12,45,12.5,258.5,2.85,22.0,271.0,237.18,180.52
2016,6,17,13,0,9.0,210.0,2.9,22.0,219.0,191.4,145.5
2016,6,17,13,15,5.5,178.5,2.9,22.0,184.0,160.98,121.99
2016,6,17,13,30,2.0,147.0,2.9,22.0,149.0,131.02,98.66
2016,6,17,13,45,6.0,185.5,2.9,22.0,191.0,166.01,126.17
2016,6,17,14,0,10.0,224.0,2.9,22.0,233.0,199.77,152.41
2016,6,17,14,15,11.0,237.0,2.9,21.5,246.5,209.73,160.46
2016,6,17,14,30,12.0,250.0,2.9,21.0,260.0,219.17,168.21
2016,6,17,14,45,10.5,236.0,2.95,21.0,245.0,205.62,157.89
2016,6,17,15,0,9.0,222.0,3.0,21.0,230.0,192.32,147.81
2016,6,17,15,15,5.0,192.5,3.05,20.5,197.0,166.35,128.07
2016,6,17,15,30,1.0,163.0,3.1,20.0,164.0,140.89,108.56
2016,6,17,15,45,0.5,163.5,3.2,20.0,164.5,140.44,108.54
2016,6,17,16,0,0.0,164.0,3.3,20.0,165.0,139.82,108.37
2016,6,17,16,15,6.0,175.0,3.4,19.5,179.0,146.99,114.59
2016,6,17,16,30,12.0,186.0,3.5,19.0,193.0,153.22,125.88
2016,6,17,16,45,6.0,151.5,3.6,19.0,155.0,127.24,104.24
2016,6,17,17,0,0.0,117.0,3.7,19.0,117.0,100.42,81.63
2016,6,17,17,15,0.0,75.5,3.7,18.5,75.5,66.78,52.9
2016,6,17,17,30,0.0,34.0,3.7,18.0,34.0,29.96,20.84
2016,6,17,17,45,0.0,29.0,3.7,17.5,29.0,25.53,17.02
2016,6,17,18,0,0.0,24.0,3.7,17.0,24.0,21.11,13.13
2016,6,17,18,15,0.0,19.0,3.5,16.5,19.0,16.7,9.18
2016,6,17,18,30,0.0,14.0,3.3,16.0,14.0,12.29,5.19
2016,6,17,18,45,0.0,9.5,3.15,15.5,9.5,8.33,1.56
2016,6,17,19,0,0.0,5.0,3.0,15.0,5.0,4.38,0.0
2016,6,17,19,15,0.0,2.5,2.85,14.5,2.5,2.19,0.0
2016,6,17,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,4,45,58.0,5.5,1.65,12.5,7.5,0.0,0.0
2016,6,18,5,0,116.0,11.0,1.7,13.0,15.0,71.2,0.0
2016,6,18,5,15,248.0,21.5,1.75,13.5,46.0,200.17,120.23
2016,6,18,5,30,380.0,32.0,1.8,14.0,77.0,310.41,247.54
2016,6,18,5,45,464.0,39.5,1.85,14.5,120.5,390.87,320.03
2016,6,18,6,0,548.0,47.0,1.9,15.0,164.0,477.98,393.32
2016,6,18,6,15,604.0,52.5,1.9,15.5,212.5,547.21,448.21
2016,6,18,6,30,660.0,58.0,1.9,16.0,261.0,615.18,499.54
2016,6,18,6,45,699.5,62.0,1.9,16.5,311.5,674.74,542.25
2016,6,18,7,0,739.0,66.0,1.9,17.0,362.0,734.93,583.71
2016,6,18,7,15,767.5,69.5,1.85,17.5,413.0,785.06,616.02
2016,6,18,7,30,796.0,73.0,1.8,18.0,464.0,834.46,646.76
2016,6,18,7,45,818.0,76.0,1.75,18.5,514.0,866.77,664.81
2016,6,18,8,0,840.0,79.0,1.7,19.0,564.0,906.55,687.65
2016,6,18,8,15,857.0,81.0,1.6,19.5,611.5,938.35,703.88
2016,6,18,8,30,874.0,83.0,1.5,20.0,659.0,967.85,718.24
2016,6,18,8,45,887.0,85.0,1.45,20.5,702.5,990.84,728.84
2016,6,18,9,0,900.0,87.0,1.4,21.0,746.0,1011.01,737.6
2016,6,18,9,15,910.5,88.5,1.35,21.0,785.5,1025.1,743.89
2016,6,18,9,30,921.0,90.0,1.3,21.0,825.0,1036.05,748.32
2016,6,18,9,45,923.5,94.5,1.3,21.5,857.0,1039.05,747.36
2016,6,18,10,0,926.0,99.0,1.3,22.0,889.0,1038.63,744.52
2016,6,18,10,15,932.0,100.0,1.3,22.5,916.5,1034.55,739.59
2016,6,18,10,30,938.0,101.0,1.3,23.0,944.0,1027.15,732.8
2016,6,18,10,45,943.5,101.0,1.3,23.5,965.5,1014.93,723.19
2016,6,18,11,0,949.0,101.0,1.3,24.0,987.0,999.45,711.76
2016,6,18,11,15,952.0,101.0,1.35,24.0,1001.0,978.46,699.2
2016,6,18,11,30,955.0,101.0,1.4,24.0,1015.0,954.46,684.76
2016,6,18,11,45,957.0,101.0,1.5,24.5,1021.5,926.69,667.26
2016,6,18,12,0,959.0,101.0,1.6,25.0,1028.0,896.21,647.89
2016,6,18,12,15,959.0,101.0,1.65,25.0,1027.0,861.59,626.32
2016,6,18,12,30,959.0,101.0,1.7,25.0,1026.0,824.71,603.08
2016,6,18,12,45,960.0,99.0,1.8,25.0,1018.5,784.78,577.98
2016,6,18,13,0,961.0,97.0,1.9,25.0,1011.0,742.86,550.17
2016,6,18,13,15,958.5,96.5,1.9,25.0,995.5,698.05,517.82
2016,6,18,13,30,956.0,96.0,1.9,25.0,980.0,651.8,483.63
2016,6,18,13,45,952.5,95.0,1.95,25.5,957.5,603.32,446.32
2016,6,18,14,0,949.0,94.0,2.0,26.0,935.0,553.84,407.29
2016,6,18,14,15,943.5,93.0,2.0,25.5,906.5,502.65,367.23
2016,6,18,14,30,938.0,92.0,2.0,25.0,878.0,451.06,325.53
2016,6,18,14,45,929.0,91.5,2.05,25.0,842.5,398.4,281.39
2016,6,18,15,0,920.0,91.0,2.1,25.0,807.0,346.09,236.65
2016,6,18,15,15,910.0,89.0,2.1,25.0,767.0,292.98,191.07
2016,6,18,15,30,900.0,87.0,2.1,25.0,727.0,240.76,147.06
2016,6,18,15,45,884.5,86.0,2.15,25.0,682.0,189.51,106.8
2016,6,18,16,0,869.0,85.0,2.2,25.0,637.0,140.04,73.64
2016,6,18,16,15,851.5,82.5,2.2,24.5,589.0,91.43,51.59
2016,6,18,16,30,834.0,80.0,2.2,24.0,541.0,65.52,50.1
2016,6,18,16,45,811.0,77.0,2.25,24.0,490.5,55.21,41.56
2016,6,18,17,0,788.0,74.0,2.3,24.0,440.0,54.36,40.99
2016,6,18,17,15,757.0,70.5,2.3,23.5,389.0,53.01,40.06
2016,6,18,17,30,726.0,67.0,2.3,23.0,338.0,51.61,39.06
2016,6,18,17,45,684.0,62.0,2.3,22.5,287.0,48.86,36.83
2016,6,18,18,0,642.0,57.0,2.3,22.0,236.0,46.02,34.43
2016,6,18,18,15,579.5,51.0,2.3,21.0,188.0,38.55,27.95
2016,6,18,18,30,517.0,45.0,2.3,20.0,140.0,34.9,24.63
2016,6,18,18,45,421.5,36.5,2.35,19.0,98.5,28.91,19.05
2016,6,18,19,0,326.0,28.0,2.4,18.0,57.0,22.72,12.33
2016,6,18,19,15,163.0,14.0,2.4,17.5,28.5,11.14,0.0
2016,6,18,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,4,45,66.5,6.0,1.2,14.5,7.5,0.0,0.0
2016,6,19,5,0,133.0,12.0,1.2,15.0,15.0,80.99,0.0
2016,6,19,5,15,269.5,22.0,1.15,15.5,47.5,212.71,124.95
2016,6,19,5,30,406.0,32.0,1.1,16.0,80.0,326.26,256.58
2016,6,19,5,45,490.0,39.5,1.1,17.0,124.5,407.82,327.98
2016,6,19,6,0,574.0,47.0,1.1,18.0,169.0,495.98,399.11
2016,6,19,6,15,628.0,52.0,1.1,18.5,217.5,559.33,447.71
2016,6,19,6,30,682.0,57.0,1.1,19.0,266.0,630.75,499.78
2016,6,19,6,45,719.5,61.0,1.1,19.5,317.0,689.43,540.1
2016,6,19,7,0,757.0,65.0,1.1,20.0,368.0,748.58,579.09
2016,6,19,7,15,783.5,68.5,1.1,20.5,418.5,797.51,609.54
2016,6,19,7,30,810.0,72.0,1.1,21.0,469.0,845.55,638.5
2016,6,19,7,45,830.0,74.5,1.15,22.0,518.5,875.76,654.33
2016,6,19,8,0,850.0,77.0,1.2,23.0,568.0,913.32,674.84
2016,6,19,8,15,865.0,79.5,1.15,23.5,614.5,944.06,690.17
2016,6,19,8,30,880.0,82.0,1.1,24.0,661.0,972.39,703.73
2016,6,19,8,45,891.0,84.0,1.1,24.5,703.5,993.53,713.5
2016,6,19,9,0,902.0,86.0,1.1,25.0,746.0,1011.79,721.54
2016,6,19,9,15,911.5,87.5,1.1,25.5,784.5,1024.95,726.49
2016,6,19,9,30,921.0,89.0,1.1,26.0,823.0,1034.97,729.66
2016,6,19,9,45,933.0,87.0,1.1,26.5,857.0,1040.33,730.13
2016,6,19,10,0,945.0,85.0,1.1,27.0,891.0,1042.48,728.83
2016,6,19,10,15,950.0,86.0,1.15,27.0,918.5,1037.61,725.85
2016,6,19,10,30,955.0,87.0,1.2,27.0,946.0,1029.38,721.02
2016,6,19,10,45,958.0,88.5,1.25,27.5,966.5,1016.39,712.0
2016,6,19,11,0,961.0,90.0,1.3,28.0,987.0,1000.13,701.09
2016,6,19,11,15,963.5,90.5,1.4,28.0,1000.5,979.2,689.54
2016,6,19,11,30,966.0,91.0,1.5,28.0,1014.0,955.22,675.99
2016,6,19,11,45,962.0,94.5,1.65,28.5,1019.0,925.47,657.97
2016,6,19,12,0,958.0,98.0,1.8,29.0,1024.0,893.17,638.08
2016,6,19,12,15,957.5,98.0,1.9,29.0,1023.0,858.28,616.95
2016,6,19,12,30,957.0,98.0,2.0,29.0,1022.0,821.16,594.08
2016,6,19,12,45,943.5,106.0,2.15,29.0,1010.0,779.28,568.07
2016,6,19,13,0,930.0,114.0,2.3,29.0,998.0,736.21,539.37
2016,6,19,13,15,717.5,238.5,2.4,28.5,914.5,658.27,482.9
2016,6,19,13,30,505.0,363.0,2.5,28.0,831.0,593.87,435.52
2016,6,19,13,45,715.0,233.5,2.6,28.0,878.0,576.69,424.55
2016,6,19,14,0,925.0,104.0,2.7,28.0,925.0,550.24,404.14
2016,6,19,14,15,919.5,103.0,2.75,27.5,896.5,500.14,364.85
2016,6,19,14,30,914.0,102.0,2.8,27.0,868.0,449.65,324.07
2016,6,19,14,45,909.0,99.0,2.85,27.0,834.0,397.67,280.42
2016,6,19,15,0,904.0,96.0,2.9,27.0,800.0,345.68,235.94
2016,6,19,15,15,894.0,94.0,2.9,27.0,760.5,293.35,191.1
2016,6,19,15,30,884.0,92.0,2.9,27.0,721.0,241.9,147.83
2016,6,19,15,45,871.5,89.5,2.95,27.0,677.0,190.8,107.67
2016,6,19,16,0,859.0,87.0,3.0,27.0,633.0,141.19,74.27
2016,6,19,16,15,720.0,115.5,3.0,26.5,549.5,92.67,54.37
2016,6,19,16,30,581.0,144.0,3.0,26.0,466.0,90.26,70.37
2016,6,19,16,45,637.0,114.0,3.0,25.5,436.0,73.1,56.35
2016,6,19,17,0,693.0,84.0,3.0,25.0,406.0,61.04,46.47
2016,6,19,17,15,718.5,69.0,2.9,24.0,369.0,51.55,38.71
2016,6,19,17,30,744.0,54.0,2.8,23.0,332.0,41.56,30.38
2016,6,19,17,45,678.5,57.5,2.75,22.5,282.5,45.09,33.57
2016,6,19,18,0,613.0,61.0,2.7,22.0,233.0,45.06,33.6
2016,6,19,18,15,550.5,54.5,2.55,21.0,186.0,41.26,30.31
2016,6,19,18,30,488.0,48.0,2.4,20.0,139.0,37.35,26.74
2016,6,19,18,45,398.5,38.5,2.3,19.5,98.5,30.59,20.45
2016,6,19,19,0,309.0,29.0,2.2,19.0,58.0,23.59,13.01
2016,6,19,19,15,154.5,14.5,2.2,18.5,29.0,11.57,0.0
2016,6,19,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,45,69.0,6.0,2.45,11.5,8.0,0.0,0.0
2016,6,20,5,0,138.0,12.0,2.5,12.0,16.0,83.54,0.0
2016,6,20,5,15,280.5,22.5,2.5,12.5,49.5,219.15,128.88
2016,6,20,5,30,423.0,33.0,2.5,13.0,83.0,337.79,270.44
2016,6,20,5,45,512.5,39.5,2.55,14.0,128.0,422.42,346.98
2016,6,20,6,0,602.0,46.0,2.6,15.0,173.0,508.47,419.04
2016,6,20,6,15,655.5,51.0,2.5,15.5,223.0,578.17,474.28
2016,6,20,6,30,709.0,56.0,2.4,16.0,273.0,650.19,528.39
2016,6,20,6,45,748.5,59.0,2.35,17.0,325.0,710.09,569.96
2016,6,20,7,0,788.0,62.0,2.3,18.0,377.0,770.52,609.95
2016,6,20,7,15,814.0,65.0,2.3,18.5,428.5,819.27,641.46
2016,6,20,7,30,840.0,68.0,2.3,19.0,480.0,858.11,665.17
2016,6,20,7,45,860.0,70.5,2.35,20.0,530.0,898.2,688.38
2016,6,20,8,0,880.0,73.0,2.4,21.0,580.0,936.51,709.81
2016,6,20,8,15,895.0,75.0,2.4,22.0,627.5,967.28,725.28
2016,6,20,8,30,910.0,77.0,2.4,23.0,675.0,995.57,738.9
2016,6,20,8,45,921.5,79.0,2.4,24.0,719.0,1017.69,748.32
2016,6,20,9,0,933.0,81.0,2.4,25.0,763.0,1036.85,755.81
2016,6,20,9,15,941.5,82.5,2.4,25.5,802.0,1049.3,760.5
2016,6,20,9,30,950.0,84.0,2.4,26.0,841.0,1058.49,763.29
2016,6,20,9,45,947.0,90.5,2.4,26.5,872.0,1058.39,760.34
2016,6,20,10,0,944.0,97.0,2.4,27.0,903.0,1054.71,755.39
2016,6,20,10,15,949.5,98.0,2.45,27.0,930.0,1050.12,752.1
2016,6,20,10,30,955.0,99.0,2.5,27.0,957.0,1042.15,746.8
2016,6,20,10,45,959.0,99.5,2.55,27.5,978.0,1028.86,736.8
2016,6,20,11,0,963.0,100.0,2.6,28.0,999.0,1012.29,724.88
2016,6,20,11,15,964.5,100.5,2.65,28.0,1012.0,990.2,710.98
2016,6,20,11,30,966.0,101.0,2.7,28.0,1025.0,965.11,695.18
2016,6,20,11,45,968.0,100.5,2.75,28.0,1031.5,936.64,677.18
2016,6,20,12,0,970.0,100.0,2.8,28.0,1038.0,905.46,657.36
2016,6,20,12,15,969.0,100.0,2.85,28.0,1036.0,869.75,634.44
2016,6,20,12,30,968.0,100.0,2.9,28.0,1034.0,831.83,609.89
2016,6,20,12,45,967.5,98.5,3.0,28.0,1025.5,790.95,583.4
2016,6,20,13,0,967.0,97.0,3.1,28.0,1017.0,748.17,554.39
2016,6,20,13,15,963.5,96.5,3.15,28.0,1000.5,702.52,521.3
2016,6,20,13,30,960.0,96.0,3.2,28.0,984.0,655.48,486.4
2016,6,20,13,45,954.5,95.5,3.25,28.0,960.5,606.15,448.9
2016,6,20,14,0,949.0,95.0,3.3,28.0,937.0,555.98,409.73
2016,6,20,14,15,942.5,94.0,3.35,27.5,907.5,504.36,369.11
2016,6,20,14,30,936.0,93.0,3.4,27.0,878.0,452.41,326.93
2016,6,20,14,45,926.0,92.5,3.45,27.0,842.5,399.5,282.3
2016,6,20,15,0,916.0,92.0,3.5,27.0,807.0,347.03,237.25
2016,6,20,15,15,905.5,90.5,3.5,26.5,766.5,294.35,192.29
2016,6,20,15,30,895.0,89.0,3.5,26.0,726.0,242.58,148.79
2016,6,20,15,45,879.0,88.0,3.5,25.5,681.0,191.47,108.64
2016,6,20,16,0,863.0,87.0,3.5,25.0,636.0,142.19,75.44
2016,6,20,16,15,845.5,84.5,3.45,24.5,588.0,93.82,53.01
2016,6,20,16,30,828.0,82.0,3.4,24.0,540.0,57.26,43.12
2016,6,20,16,45,804.5,79.0,3.35,23.5,490.0,56.53,42.77
2016,6,20,17,0,781.0,76.0,3.3,23.0,440.0,55.74,42.34
2016,6,20,17,15,733.5,69.5,3.15,22.5,380.0,52.02,39.38
2016,6,20,17,30,686.0,63.0,3.0,22.0,320.0,48.12,36.2
2016,6,20,17,45,626.5,64.0,2.95,21.5,272.5,45.78,34.31
2016,6,20,18,0,567.0,65.0,2.9,21.0,225.0,47.99,36.29
2016,6,20,18,15,506.5,58.0,2.85,20.5,179.5,43.95,32.71
2016,6,20,18,30,446.0,51.0,2.8,20.0,134.0,39.79,28.85
2016,6,20,18,45,364.0,40.0,2.8,19.5,95.0,31.83,21.5
2016,6,20,19,0,282.0,29.0,2.8,19.0,56.0,23.52,12.99
2016,6,20,19,15,141.0,14.5,2.85,18.5,28.0,11.54,0.0
2016,6,20,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,21,4,45,60.0,6.0,1.9,13.5,7.5,0.0,0.0
2016,6,21,5,0,120.0,12.0,1.9,14.0,15.0,73.99,0.0
2016,6,21,5,15,257.0,22.5,1.9,14.5,47.0,205.17,117.07
2016,6,21,5,30,394.0,33.0,1.9,15.0,79.0,319.63,253.24
2016,6,21,5,45,481.5,40.0,1.9,16.0,122.5,402.34,327.08
2016,6,21,6,0,569.0,47.0,1.9,17.0,166.0,491.84,400.92
2016,6,21,6,15,623.0,52.0,1.8,17.5,215.0,554.91,450.13
2016,6,21,6,30,677.0,57.0,1.7,18.0,264.0,626.15,502.77
2016,6,21,6,45,717.5,60.0,1.65,18.5,315.0,685.8,544.48
2016,6,21,7,0,758.0,63.0,1.6,19.0,366.0,746.1,584.81
2016,6,21,7,15,785.0,66.5,1.6,20.0,416.5,795.53,615.19
2016,6,21,7,30,812.0,70.0,1.6,21.0,467.0,844.12,643.96
2016,6,21,7,45,833.5,72.0,1.6,22.0,516.5,875.27,660.04
2016,6,21,8,0,855.0,74.0,1.6,23.0,566.0,913.81,680.8
2016,6,21,8,15,870.0,76.0,1.6,23.5,612.5,944.15,696.96
2016,6,21,8,30,885.0,78.0,1.6,24.0,659.0,972.1,711.45
2016,6,21,8,45,897.5,79.5,1.6,25.0,702.5,994.34,720.78
2016,6,21,9,0,910.0,81.0,1.6,26.0,746.0,1013.75,728.28
2016,6,21,9,15,919.0,82.5,1.6,26.5,784.5,1026.64,733.16
2016,6,21,9,30,928.0,84.0,1.6,27.0,823.0,1036.37,736.21
2016,6,21,9,45,931.0,87.5,1.6,28.0,855.0,1039.04,733.59
2016,6,21,10,0,934.0,91.0,1.6,29.0,887.0,1038.32,729.12
2016,6,21,10,15,939.0,91.5,1.65,29.5,914.0,1032.97,724.18
2016,6,21,10,30,944.0,92.0,1.7,30.0,941.0,1024.32,717.4
2016,6,21,10,45,946.5,93.5,1.75,30.5,961.0,1010.99,707.88
2016,6,21,11,0,949.0,95.0,1.8,31.0,981.0,994.43,696.5
2016,6,21,11,15,951.0,95.5,1.85,31.0,994.5,973.28,683.76
2016,6,21,11,30,953.0,96.0,1.9,31.0,1008.0,949.13,669.17
2016,6,21,11,45,953.0,97.0,2.0,31.5,1013.5,920.84,651.15
2016,6,21,12,0,953.0,98.0,2.1,32.0,1019.0,889.91,631.36
2016,6,21,12,15,952.5,98.0,2.2,32.0,1018.0,855.25,610.28
2016,6,21,12,30,952.0,98.0,2.3,32.0,1017.0,818.38,587.52
2016,6,21,12,45,945.5,101.0,2.4,32.0,1007.0,777.62,561.88
2016,6,21,13,0,939.0,104.0,2.5,32.0,997.0,735.33,533.8
2016,6,21,13,15,935.5,103.5,2.6,32.0,981.0,690.79,502.59
2016,6,21,13,30,932.0,103.0,2.7,32.0,965.0,644.94,469.56
2016,6,21,13,45,927.5,101.5,2.85,32.0,942.5,596.6,433.98
2016,6,21,14,0,923.0,100.0,3.0,32.0,920.0,547.4,396.63
2016,6,21,14,15,916.5,99.0,3.05,31.5,891.0,497.01,357.72
2016,6,21,14,30,910.0,98.0,3.1,31.0,862.0,446.32,317.33
2016,6,21,14,45,902.0,96.5,3.2,30.5,827.5,394.64,275.11
2016,6,21,15,0,894.0,95.0,3.3,30.0,793.0,343.23,232.13
2016,6,21,15,15,884.0,93.0,3.35,29.5,753.5,291.42,188.52
2016,6,21,15,30,874.0,91.0,3.4,29.0,714.0,240.49,146.26
2016,6,21,15,45,860.5,89.0,3.45,29.0,670.5,190.1,106.8
2016,6,21,16,0,847.0,87.0,3.5,29.0,627.0,141.29,73.99
2016,6,21,16,15,829.5,84.5,3.5,28.0,580.0,93.72,52.2
2016,6,21,16,30,812.0,82.0,3.5,27.0,533.0,57.08,42.41
2016,6,21,16,45,790.0,79.0,3.5,26.5,483.5,56.38,42.09
2016,6,21,17,0,768.0,76.0,3.5,26.0,434.0,55.61,41.68
2016,6,21,17,15,738.0,72.0,3.45,25.0,384.0,53.96,40.6
2016,6,21,17,30,708.0,68.0,3.4,24.0,334.0,52.23,39.41
2016,6,21,17,45,667.0,63.0,3.4,23.5,284.0,49.53,37.24
2016,6,21,18,0,626.0,58.0,3.4,23.0,234.0,42.74,31.44
2016,6,21,18,15,564.5,52.0,3.3,22.0,187.0,39.23,28.42
2016,6,21,18,30,503.0,46.0,3.2,21.0,140.0,35.64,25.15
2016,6,21,18,45,409.5,37.5,3.1,20.0,99.0,29.69,19.65
2016,6,21,19,0,316.0,29.0,3.0,19.0,58.0,23.56,13.07
2016,6,21,19,15,158.0,14.5,3.0,18.5,29.0,11.54,0.0
2016,6,21,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
