Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,23,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,4,45,59.0,6.0,3.5,12.5,7.5,0.0,0.0
2016,6,22,5,0,118.0,12.0,3.6,13.0,15.0,72.85,0.0
2016,6,22,5,15,259.5,22.5,3.65,13.5,47.5,206.05,115.83
2016,6,22,5,30,401.0,33.0,3.7,14.0,80.0,323.69,258.73
2016,6,22,5,45,488.0,40.0,3.75,14.5,124.0,406.34,334.93
2016,6,22,6,0,575.0,47.0,3.8,15.0,168.0,495.72,411.51
2016,6,22,6,15,629.5,52.5,3.8,15.5,217.0,559.97,463.86
2016,6,22,6,30,684.0,58.0,3.8,16.0,266.0,632.51,520.18
2016,6,22,6,45,722.0,62.0,3.8,16.5,317.0,691.73,563.89
2016,6,22,7,0,760.0,66.0,3.8,17.0,368.0,751.44,606.3
2016,6,22,7,15,786.5,69.0,3.75,17.5,419.0,799.87,638.72
2016,6,22,7,30,813.0,72.0,3.7,18.0,470.0,847.4,669.56
2016,6,22,7,45,833.0,75.0,3.65,19.0,519.5,878.43,686.51
2016,6,22,8,0,853.0,78.0,3.6,20.0,569.0,916.77,708.26
2016,6,22,8,15,868.5,80.0,3.55,20.5,615.5,947.51,725.55
2016,6,22,8,30,884.0,82.0,3.5,21.0,662.0,975.87,741.04
2016,6,22,8,45,896.0,83.5,3.5,21.5,705.0,997.57,752.21
2016,6,22,9,0,908.0,85.0,3.5,22.0,748.0,1016.42,761.5
2016,6,22,9,15,917.0,86.5,3.45,22.5,786.5,1029.26,766.44
2016,6,22,9,30,926.0,88.0,3.4,23.0,825.0,1038.93,769.4
2016,6,22,9,45,933.5,89.0,3.35,23.5,858.5,1043.28,768.98
2016,6,22,10,0,941.0,90.0,3.3,24.0,892.0,1044.32,766.56
2016,6,22,10,15,946.0,91.0,3.3,24.5,919.0,1039.51,760.91
2016,6,22,10,30,951.0,92.0,3.3,25.0,946.0,1031.35,753.3
2016,6,22,10,45,954.5,92.5,3.3,25.5,966.5,1017.89,742.42
2016,6,22,11,0,958.0,93.0,3.3,26.0,987.0,1001.19,729.61
2016,6,22,11,15,960.5,93.5,3.3,26.0,1000.5,980.39,715.69
2016,6,22,11,30,963.0,94.0,3.3,26.0,1014.0,956.53,699.85
2016,6,22,11,45,964.0,94.5,3.35,26.0,1020.5,928.44,681.58
2016,6,22,12,0,965.0,95.0,3.4,26.0,1027.0,897.65,661.47
2016,6,22,12,15,965.0,95.0,3.4,26.0,1026.5,863.07,638.45
2016,6,22,12,30,965.0,95.0,3.4,26.0,1026.0,826.21,613.78
2016,6,22,12,45,957.5,98.5,3.4,26.5,1016.0,784.73,584.66
2016,6,22,13,0,950.0,102.0,3.4,27.0,1006.0,741.74,553.41
2016,6,22,13,15,947.5,101.5,3.4,26.5,991.0,697.42,521.79
2016,6,22,13,30,945.0,101.0,3.4,26.0,976.0,651.67,488.24
2016,6,22,13,45,940.0,101.0,3.45,26.0,953.5,603.66,451.3
2016,6,22,14,0,935.0,101.0,3.5,26.0,931.0,554.79,412.69
2016,6,22,14,15,929.5,100.0,3.5,26.0,902.5,504.25,371.68
2016,6,22,14,30,924.0,99.0,3.5,26.0,874.0,453.3,329.28
2016,6,22,14,45,916.5,97.0,3.5,26.0,840.0,400.7,284.67
2016,6,22,15,0,909.0,95.0,3.5,26.0,806.0,348.31,239.49
2016,6,22,15,15,899.0,93.5,3.5,25.5,766.0,296.07,194.71
2016,6,22,15,30,889.0,92.0,3.5,25.0,726.0,244.68,151.33
2016,6,22,15,45,876.5,89.5,3.55,25.0,682.0,193.28,110.36
2016,6,22,16,0,864.0,87.0,3.6,25.0,638.0,143.37,76.13
2016,6,22,16,15,846.5,84.5,3.6,24.5,590.0,94.9,53.33
2016,6,22,16,30,829.0,82.0,3.6,24.0,542.0,57.23,43.1
2016,6,22,16,45,807.0,78.5,3.65,23.5,492.0,56.16,42.45
2016,6,22,17,0,785.0,75.0,3.7,23.0,442.0,55.0,41.7
2016,6,22,17,15,754.0,71.5,3.7,22.0,390.5,53.68,40.89
2016,6,22,17,30,723.0,68.0,3.7,21.0,339.0,52.31,39.99
2016,6,22,17,45,680.5,63.0,3.75,20.5,288.5,49.59,37.78
2016,6,22,18,0,638.0,58.0,3.8,20.0,238.0,42.78,31.9
2016,6,22,18,15,576.0,52.0,3.8,19.0,190.5,39.27,28.83
2016,6,22,18,30,514.0,46.0,3.8,18.0,143.0,35.66,25.51
2016,6,22,18,45,416.5,37.5,3.8,17.5,101.0,29.69,19.88
2016,6,22,19,0,319.0,29.0,3.8,17.0,59.0,23.55,13.22
2016,6,22,19,15,159.5,14.5,3.8,16.5,29.5,11.53,0.0
2016,6,22,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,4,45,64.0,5.5,3.3,11.5,7.0,0.0,0.0
2016,6,23,5,0,128.0,11.0,3.4,12.0,14.0,77.1,0.0
2016,6,23,5,15,271.5,21.5,3.4,12.5,47.0,211.16,116.17
2016,6,23,5,30,415.0,32.0,3.4,13.0,80.0,330.81,264.84
2016,6,23,5,45,505.0,38.5,3.45,13.5,125.0,415.15,342.86
2016,6,23,6,0,595.0,45.0,3.5,14.0,170.0,501.22,416.77
2016,6,23,6,15,648.5,50.0,3.5,14.5,219.0,570.55,473.15
2016,6,23,6,30,702.0,55.0,3.5,15.0,268.0,642.27,528.71
2016,6,23,6,45,741.5,58.5,3.55,16.0,320.0,702.59,572.26
2016,6,23,7,0,781.0,62.0,3.6,17.0,372.0,763.51,614.42
2016,6,23,7,15,807.0,65.0,3.5,17.5,423.0,812.12,646.45
2016,6,23,7,30,833.0,68.0,3.4,18.0,474.0,850.85,670.37
2016,6,23,7,45,853.5,70.0,3.35,19.0,524.0,890.68,693.43
2016,6,23,8,0,874.0,72.0,3.3,20.0,574.0,928.79,714.65
2016,6,23,8,15,888.0,73.5,3.25,20.5,620.5,957.99,730.63
2016,6,23,8,30,902.0,75.0,3.2,21.0,667.0,984.73,744.79
2016,6,23,8,45,913.5,76.5,3.15,22.0,710.0,1006.32,753.9
2016,6,23,9,0,925.0,78.0,3.1,23.0,753.0,1025.01,761.02
2016,6,23,9,15,932.5,79.5,3.05,23.5,790.5,1036.62,764.96
2016,6,23,9,30,940.0,81.0,3.0,24.0,828.0,1045.01,766.93
2016,6,23,9,45,939.5,85.5,3.0,24.5,859.0,1045.43,764.33
2016,6,23,10,0,939.0,90.0,3.0,25.0,890.0,1042.41,759.73
2016,6,23,10,15,943.0,91.0,3.05,25.5,915.5,1036.67,754.02
2016,6,23,10,30,947.0,92.0,3.1,26.0,941.0,1027.61,746.32
2016,6,23,10,45,949.5,92.5,3.2,26.5,960.5,1013.3,735.77
2016,6,23,11,0,952.0,93.0,3.3,27.0,980.0,995.79,723.28
2016,6,23,11,15,953.0,93.0,3.4,27.0,992.5,973.29,709.0
2016,6,23,11,30,954.0,93.0,3.5,27.0,1005.0,947.86,692.79
2016,6,23,11,45,955.0,92.5,3.6,27.0,1010.5,919.15,674.35
2016,6,23,12,0,956.0,92.0,3.7,27.0,1016.0,887.8,654.05
2016,6,23,12,15,955.5,92.0,3.8,27.0,1015.0,853.21,631.44
2016,6,23,12,30,955.0,92.0,3.9,27.0,1014.0,816.39,607.11
2016,6,23,12,45,950.5,93.5,4.0,27.0,1004.5,775.86,580.01
2016,6,23,13,0,946.0,95.0,4.1,27.0,995.0,733.67,550.67
2016,6,23,13,15,943.5,94.5,4.1,26.5,980.0,689.64,518.88
2016,6,23,13,30,941.0,94.0,4.1,26.0,965.0,644.17,485.18
2016,6,23,13,45,938.5,92.5,4.2,26.0,943.5,596.63,448.33
2016,6,23,14,0,936.0,91.0,4.3,26.0,922.0,548.03,409.64
2016,6,23,14,15,930.0,90.0,4.35,25.5,893.5,497.33,368.94
2016,6,23,14,30,924.0,89.0,4.4,25.0,865.0,446.26,326.73
2016,6,23,14,45,918.5,86.5,4.45,25.0,831.0,394.09,281.95
2016,6,23,15,0,913.0,84.0,4.5,25.0,797.0,341.94,236.41
2016,6,23,15,15,902.0,82.5,4.5,24.5,757.0,289.36,190.87
2016,6,23,15,30,891.0,81.0,4.5,24.0,717.0,237.74,146.85
2016,6,23,15,45,879.5,78.0,4.5,24.0,673.0,186.14,105.25
2016,6,23,16,0,868.0,75.0,4.5,24.0,629.0,135.95,70.39
2016,6,23,16,15,851.0,73.0,4.5,23.5,581.5,87.8,47.56
2016,6,23,16,30,834.0,71.0,4.5,23.0,534.0,59.47,45.19
2016,6,23,16,45,812.0,68.5,4.5,22.5,485.0,57.98,44.18
2016,6,23,17,0,790.0,66.0,4.5,22.0,436.0,48.48,36.27
2016,6,23,17,15,761.5,63.0,4.4,21.5,385.5,47.28,35.44
2016,6,23,17,30,733.0,60.0,4.3,21.0,335.0,46.04,34.55
2016,6,23,17,45,691.5,56.0,4.25,20.5,285.5,43.89,32.81
2016,6,23,18,0,650.0,52.0,4.2,20.0,236.0,41.69,30.94
2016,6,23,18,15,591.0,46.5,4.05,19.5,189.0,38.07,27.72
2016,6,23,18,30,532.0,41.0,3.9,19.0,142.0,31.52,21.81
2016,6,23,18,45,436.5,34.0,3.8,18.5,100.5,26.68,17.22
2016,6,23,19,0,341.0,27.0,3.7,18.0,59.0,21.74,11.74
2016,6,23,19,15,170.5,13.5,3.65,17.5,29.5,10.66,0.0
2016,6,23,19,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,24,4,45,57.5,5.5,3.0,11.5,7.0,0.0,0.0
2016,6,24,5,0,115.0,11.0,3.1,12.0,14.0,70.2,0.0
2016,6,24,5,15,258.5,21.5,3.1,12.5,46.0,203.13,108.11
2016,6,24,5,30,402.0,32.0,3.1,13.0,78.0,322.54,257.67
2016,6,24,5,45,486.5,39.5,3.15,13.5,122.0,404.05,333.31
2016,6,24,6,0,571.0,47.0,3.2,14.0,166.0,492.22,408.99
2016,6,24,6,15,627.0,52.5,3.1,14.5,215.5,557.32,461.7
2016,6,24,6,30,683.0,58.0,3.0,15.0,265.0,630.93,518.32
2016,6,24,6,45,720.0,62.0,2.9,16.0,316.0,689.34,559.62
2016,6,24,7,0,757.0,66.0,2.8,17.0,367.0,748.16,599.26
2016,6,24,7,15,784.5,69.5,2.65,17.5,418.0,798.09,631.51
2016,6,24,7,30,812.0,73.0,2.5,18.0,469.0,847.19,661.95
2016,6,24,7,45,832.0,76.0,2.35,19.0,518.5,878.22,677.4
2016,6,24,8,0,852.0,79.0,2.2,20.0,568.0,916.58,697.37
2016,6,24,8,15,867.5,81.0,2.1,20.5,615.0,947.35,713.31
2016,6,24,8,30,883.0,83.0,2.0,21.0,662.0,975.76,727.38
2016,6,24,8,45,894.0,85.5,1.95,22.0,705.0,997.71,736.18
2016,6,24,9,0,905.0,88.0,1.9,23.0,748.0,1016.77,743.04
2016,6,24,9,15,914.5,89.5,1.85,23.5,786.5,1030.12,747.66
2016,6,24,9,30,924.0,91.0,1.8,24.0,825.0,1040.32,750.39
2016,6,24,9,45,932.5,91.5,1.8,24.5,859.0,1045.14,750.57
2016,6,24,10,0,941.0,92.0,1.8,25.0,893.0,1046.66,748.88
2016,6,24,10,15,946.5,93.0,1.8,25.5,920.0,1042.39,743.74
2016,6,24,10,30,952.0,94.0,1.8,26.0,947.0,1034.75,736.73
2016,6,24,10,45,956.0,94.0,1.85,26.5,968.0,1021.28,726.93
2016,6,24,11,0,960.0,94.0,1.9,27.0,989.0,1004.57,715.26
2016,6,24,11,15,962.0,94.5,1.95,27.0,1002.5,983.32,702.22
2016,6,24,11,30,964.0,95.0,2.0,27.0,1016.0,959.02,687.28
2016,6,24,11,45,965.5,95.0,2.15,27.5,1023.0,930.92,669.56
2016,6,24,12,0,967.0,95.0,2.3,28.0,1030.0,900.09,649.9
2016,6,24,12,15,967.0,95.0,2.4,28.0,1029.0,865.5,628.41
2016,6,24,12,30,967.0,95.0,2.5,28.0,1028.0,828.61,605.16
2016,6,24,12,45,956.5,101.0,2.6,28.5,1017.5,787.02,577.31
2016,6,24,13,0,946.0,107.0,2.7,29.0,1007.0,744.04,547.22
2016,6,24,13,15,943.0,106.5,2.8,29.0,991.5,699.53,515.57
2016,6,24,13,30,940.0,106.0,2.9,29.0,976.0,653.64,482.05
2016,6,24,13,45,936.0,105.0,3.0,29.0,954.0,605.59,446.01
2016,6,24,14,0,932.0,104.0,3.1,29.0,932.0,556.59,408.2
2016,6,24,14,15,926.0,103.0,3.1,28.5,903.5,505.94,368.55
2016,6,24,14,30,920.0,102.0,3.1,28.0,875.0,454.93,327.38
2016,6,24,14,45,912.0,100.5,3.15,28.0,840.5,402.68,283.66
2016,6,24,15,0,904.0,99.0,3.2,28.0,806.0,350.69,239.34
2016,6,24,15,15,894.0,97.0,3.15,28.0,766.0,298.28,194.5
2016,6,24,15,30,884.0,95.0,3.1,28.0,726.0,246.73,151.19
2016,6,24,15,45,870.0,93.0,3.1,28.0,682.0,195.64,111.01
2016,6,24,16,0,856.0,91.0,3.1,28.0,638.0,146.17,77.48
2016,6,24,16,15,838.5,88.5,3.1,27.5,590.0,88.27,47.13
2016,6,24,16,30,821.0,86.0,3.1,27.0,542.0,59.87,44.75
2016,6,24,16,45,798.0,83.0,3.1,26.5,492.0,59.27,44.51
2016,6,24,17,0,775.0,80.0,3.1,26.0,442.0,58.61,44.21
2016,6,24,17,15,743.5,76.0,3.05,25.0,391.0,57.06,43.24
2016,6,24,17,30,712.0,72.0,3.0,24.0,340.0,55.44,42.16
2016,6,24,17,45,668.5,67.0,3.0,23.5,289.0,48.23,36.12
2016,6,24,18,0,625.0,62.0,3.0,23.0,238.0,45.83,34.11
2016,6,24,18,15,561.0,55.5,2.9,22.0,190.0,42.04,30.85
2016,6,24,18,30,497.0,49.0,2.8,21.0,142.0,38.15,27.32
2016,6,24,18,45,399.0,39.5,2.7,20.0,100.5,31.4,21.12
2016,6,24,19,0,301.0,30.0,2.6,19.0,59.0,24.42,13.84
2016,6,24,19,15,150.5,15.0,2.6,18.5,29.5,11.96,0.0
2016,6,24,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,25,4,45,51.0,5.5,1.45,14.5,6.5,0.0,0.0
2016,6,25,5,0,102.0,11.0,1.4,15.0,13.0,63.31,0.0
2016,6,25,5,15,243.0,22.0,1.4,15.5,44.5,194.2,97.74
2016,6,25,5,30,384.0,33.0,1.4,16.0,76.0,312.4,244.56
2016,6,25,5,45,472.0,40.5,1.4,17.0,120.0,395.54,318.66
2016,6,25,6,0,560.0,48.0,1.4,18.0,164.0,485.54,392.37
2016,6,25,6,15,616.5,53.5,1.35,18.5,213.0,555.57,446.46
2016,6,25,6,30,673.0,59.0,1.3,19.0,262.0,623.98,496.48
2016,6,25,6,45,713.0,63.0,1.3,20.0,313.5,684.53,537.66
2016,6,25,7,0,753.0,67.0,1.3,21.0,365.0,745.7,577.31
2016,6,25,7,15,781.0,70.5,1.3,21.5,416.0,795.98,608.87
2016,6,25,7,30,809.0,74.0,1.3,22.0,467.0,845.46,638.96
2016,6,25,7,45,830.5,76.5,1.35,23.0,517.0,877.17,655.78
2016,6,25,8,0,852.0,79.0,1.4,24.0,567.0,916.31,677.3
2016,6,25,8,15,868.0,81.5,1.45,24.5,614.5,948.22,694.95
2016,6,25,8,30,884.0,84.0,1.5,25.0,662.0,977.77,710.99
2016,6,25,8,45,896.5,85.5,1.55,26.0,705.5,1000.04,720.9
2016,6,25,9,0,909.0,87.0,1.6,27.0,749.0,1019.48,729.06
2016,6,25,9,15,918.5,88.5,1.65,27.5,788.0,1032.91,734.95
2016,6,25,9,30,928.0,90.0,1.7,28.0,827.0,1043.18,739.03
2016,6,25,9,45,929.0,94.5,1.75,28.5,859.0,1044.97,738.01
2016,6,25,10,0,930.0,99.0,1.8,29.0,891.0,1043.35,735.11
2016,6,25,10,15,935.5,100.5,1.9,29.0,918.5,1039.58,733.2
2016,6,25,10,30,941.0,102.0,2.0,29.0,946.0,1032.46,729.28
2016,6,25,10,45,944.5,103.0,2.1,29.5,966.5,1019.56,720.4
2016,6,25,11,0,948.0,104.0,2.2,30.0,987.0,1003.41,709.58
2016,6,25,11,15,950.5,104.5,2.25,30.0,1001.0,982.68,696.82
2016,6,25,11,30,953.0,105.0,2.3,30.0,1015.0,958.92,682.18
2016,6,25,11,45,953.5,105.5,2.4,30.0,1021.0,930.51,665.01
2016,6,25,12,0,954.0,106.0,2.5,30.0,1027.0,899.47,646.01
2016,6,25,12,15,953.5,106.0,2.55,30.0,1026.5,864.71,624.05
2016,6,25,12,30,953.0,106.0,2.6,30.0,1026.0,827.74,600.47
2016,6,25,12,45,953.5,104.5,2.7,30.5,1018.0,788.18,574.1
2016,6,25,13,0,954.0,103.0,2.8,31.0,1010.0,746.67,545.27
2016,6,25,13,15,951.0,102.5,2.85,30.5,995.0,701.88,514.42
2016,6,25,13,30,948.0,102.0,2.9,30.0,980.0,655.69,481.64
2016,6,25,13,45,943.5,101.0,2.95,30.0,957.5,607.03,445.16
2016,6,25,14,0,939.0,100.0,3.0,30.0,935.0,557.48,406.99
2016,6,25,14,15,933.0,99.0,3.05,30.0,906.0,506.52,366.69
2016,6,25,14,30,927.0,98.0,3.1,30.0,877.0,455.2,324.97
2016,6,25,14,45,919.5,96.5,3.15,30.0,842.5,402.8,281.43
2016,6,25,15,0,912.0,95.0,3.2,30.0,808.0,350.6,237.23
2016,6,25,15,15,901.5,93.0,3.2,29.5,768.0,297.68,192.73
2016,6,25,15,30,891.0,91.0,3.2,29.0,728.0,245.67,149.58
2016,6,25,15,45,878.0,89.0,3.25,29.0,684.0,194.39,109.29
2016,6,25,16,0,865.0,87.0,3.3,29.0,640.0,144.63,75.58
2016,6,25,16,15,848.0,84.5,3.25,28.5,592.0,96.06,52.77
2016,6,25,16,30,831.0,82.0,3.2,28.0,544.0,57.21,42.33
2016,6,25,16,45,809.0,78.5,3.2,27.5,494.0,56.14,41.7
2016,6,25,17,0,787.0,75.0,3.2,27.0,444.0,54.97,40.96
2016,6,25,17,15,756.5,71.5,3.15,26.0,393.0,53.66,40.17
2016,6,25,17,30,726.0,68.0,3.1,25.0,342.0,52.29,39.29
2016,6,25,17,45,684.5,63.5,3.05,24.5,291.5,50.0,37.48
2016,6,25,18,0,643.0,59.0,3.0,24.0,241.0,43.55,32.0
2016,6,25,18,15,581.0,52.5,2.85,23.0,192.5,39.66,28.67
2016,6,25,18,30,519.0,46.0,2.7,22.0,144.0,35.64,25.06
2016,6,25,18,45,423.0,37.5,2.6,21.0,102.0,29.67,19.56
2016,6,25,19,0,327.0,29.0,2.5,20.0,60.0,23.53,13.07
2016,6,25,19,15,163.5,14.5,2.55,19.5,30.0,11.52,0.0
2016,6,25,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,26,4,45,47.0,5.0,1.9,14.5,6.0,0.0,0.0
2016,6,26,5,0,94.0,10.0,1.9,15.0,12.0,58.14,0.0
2016,6,26,5,15,228.5,21.0,1.9,15.5,42.5,184.16,88.52
2016,6,26,5,30,363.0,32.0,1.9,16.0,73.0,298.07,233.73
2016,6,26,5,45,449.0,40.0,1.9,16.5,116.0,379.44,307.71
2016,6,26,6,0,535.0,48.0,1.9,17.0,159.0,467.71,381.9
2016,6,26,6,15,591.0,54.0,1.8,17.5,207.0,537.06,436.5
2016,6,26,6,30,647.0,60.0,1.7,18.0,255.0,609.41,490.39
2016,6,26,6,45,686.5,64.5,1.6,19.0,305.0,664.51,527.75
2016,6,26,7,0,726.0,69.0,1.5,20.0,355.0,725.08,567.07
2016,6,26,7,15,754.0,72.5,1.45,20.5,405.0,774.59,598.25
2016,6,26,7,30,782.0,76.0,1.4,21.0,455.0,823.36,627.87
2016,6,26,7,45,803.5,78.5,1.4,22.0,504.5,863.76,650.27
2016,6,26,8,0,825.0,81.0,1.4,23.0,554.0,892.96,664.72
2016,6,26,8,15,841.0,83.5,1.4,24.0,600.0,924.38,680.42
2016,6,26,8,30,857.0,86.0,1.4,25.0,646.0,953.52,694.31
2016,6,26,8,45,869.5,88.0,1.45,26.0,689.0,976.08,704.57
2016,6,26,9,0,882.0,90.0,1.5,27.0,732.0,995.88,713.1
2016,6,26,9,15,891.0,91.5,1.55,27.5,770.0,1008.65,718.67
2016,6,26,9,30,900.0,93.0,1.6,28.0,808.0,1018.36,722.49
2016,6,26,9,45,910.5,93.0,1.7,28.5,841.5,1024.73,725.1
2016,6,26,10,0,921.0,93.0,1.8,29.0,875.0,1027.88,725.82
2016,6,26,10,15,926.0,94.0,1.85,29.5,902.0,1023.35,721.24
2016,6,26,10,30,931.0,95.0,1.9,30.0,929.0,1015.53,714.84
2016,6,26,10,45,933.0,96.5,2.0,30.5,949.0,1002.06,705.67
2016,6,26,11,0,935.0,98.0,2.1,31.0,969.0,985.4,694.6
2016,6,26,11,15,937.0,98.5,2.15,31.0,982.0,964.67,681.88
2016,6,26,11,30,939.0,99.0,2.2,31.0,995.0,940.98,667.31
2016,6,26,11,45,938.0,100.0,2.3,31.5,1001.0,912.29,648.69
2016,6,26,12,0,937.0,101.0,2.4,32.0,1007.0,881.07,628.38
2016,6,26,12,15,937.0,101.0,2.5,32.0,1006.0,847.41,607.61
2016,6,26,12,30,937.0,101.0,2.6,32.0,1005.0,811.53,585.15
2016,6,26,12,45,924.0,108.0,2.75,32.5,993.5,769.99,557.82
2016,6,26,13,0,911.0,115.0,2.9,33.0,982.0,727.3,528.11
2016,6,26,13,15,908.0,114.5,2.95,32.5,967.0,684.2,498.52
2016,6,26,13,30,905.0,114.0,3.0,32.0,952.0,639.78,467.11
2016,6,26,13,45,901.0,112.5,3.1,32.0,930.0,592.87,432.24
2016,6,26,14,0,897.0,111.0,3.2,32.0,908.0,545.09,395.7
2016,6,26,14,15,890.5,110.0,3.25,32.0,880.0,495.85,356.93
2016,6,26,14,30,884.0,109.0,3.3,32.0,852.0,446.32,316.9
2016,6,26,14,45,875.5,107.5,3.4,32.0,818.0,395.64,275.14
2016,6,26,15,0,867.0,106.0,3.5,32.0,784.0,345.28,232.87
2016,6,26,15,15,856.0,104.0,3.5,31.5,745.0,294.44,190.47
2016,6,26,15,30,845.0,102.0,3.5,31.0,706.0,244.57,149.44
2016,6,26,15,45,830.5,99.5,3.55,31.0,662.5,194.97,110.86
2016,6,26,16,0,816.0,97.0,3.6,31.0,619.0,137.68,71.36
2016,6,26,16,15,798.0,94.0,3.55,30.5,572.0,90.88,49.19
2016,6,26,16,30,780.0,91.0,3.5,30.0,525.0,62.91,46.68
2016,6,26,16,45,757.5,87.5,3.5,29.5,476.5,62.13,46.31
2016,6,26,17,0,735.0,84.0,3.5,29.0,428.0,61.27,45.86
2016,6,26,17,15,703.5,79.5,3.4,28.0,378.5,59.48,44.71
2016,6,26,17,30,672.0,75.0,3.3,27.0,329.0,52.44,39.06
2016,6,26,17,45,631.0,69.0,3.25,26.5,280.0,49.5,36.73
2016,6,26,18,0,590.0,63.0,3.2,26.0,231.0,46.42,34.17
2016,6,26,18,15,528.5,56.5,3.05,25.0,184.5,42.71,31.01
2016,6,26,18,30,467.0,50.0,2.9,24.0,138.0,38.89,27.59
2016,6,26,18,45,377.5,40.0,2.8,23.0,98.0,31.77,21.14
2016,6,26,19,0,288.0,30.0,2.7,22.0,58.0,24.38,13.61
2016,6,26,19,15,144.0,15.0,2.7,21.5,29.0,11.95,0.0
2016,6,26,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,27,4,45,43.0,5.0,2.15,15.5,5.5,0.0,0.0
2016,6,27,5,0,86.0,10.0,2.2,16.0,11.0,53.9,0.0
2016,6,27,5,15,219.0,21.0,2.15,16.5,41.0,178.08,80.54
2016,6,27,5,30,352.0,32.0,2.1,17.0,71.0,291.07,227.14
2016,6,27,5,45,436.5,40.5,2.1,18.0,113.5,371.59,299.97
2016,6,27,6,0,521.0,49.0,2.1,19.0,156.0,458.93,372.62
2016,6,27,6,15,577.5,55.0,2.0,19.5,203.5,528.12,427.24
2016,6,27,6,30,634.0,61.0,1.9,20.0,251.0,600.35,481.1
2016,6,27,6,45,674.0,65.5,1.8,21.0,300.5,655.22,518.44
2016,6,27,7,0,714.0,70.0,1.7,22.0,350.0,715.83,557.98
2016,6,27,7,15,743.0,73.5,1.65,23.0,400.5,765.89,588.56
2016,6,27,7,30,772.0,77.0,1.6,24.0,451.0,815.29,617.51
2016,6,27,7,45,793.5,80.0,1.6,25.0,500.0,856.13,640.18
2016,6,27,8,0,815.0,83.0,1.6,26.0,549.0,895.33,661.22
2016,6,27,8,15,832.0,85.5,1.65,26.5,595.5,917.91,672.9
2016,6,27,8,30,849.0,88.0,1.7,27.0,642.0,947.89,689.47
2016,6,27,8,45,862.5,89.5,1.75,28.0,685.0,970.75,699.88
2016,6,27,9,0,876.0,91.0,1.8,29.0,728.0,990.92,708.58
2016,6,27,9,15,886.0,93.0,1.85,29.5,766.5,1005.27,715.07
2016,6,27,9,30,896.0,95.0,1.9,30.0,805.0,1016.54,719.78
2016,6,27,9,45,894.0,101.5,1.95,31.0,835.5,1017.55,716.79
2016,6,27,10,0,892.0,108.0,2.0,32.0,866.0,1015.15,711.93
2016,6,27,10,15,898.5,109.5,2.05,32.0,893.5,1012.59,710.02
2016,6,27,10,30,905.0,111.0,2.1,32.0,921.0,1006.77,706.21
2016,6,27,10,45,909.5,111.5,2.2,32.5,942.0,994.75,697.81
2016,6,27,11,0,914.0,112.0,2.3,33.0,963.0,979.59,687.55
2016,6,27,11,15,917.0,113.0,2.4,33.0,977.0,960.42,676.22
2016,6,27,11,30,920.0,114.0,2.5,33.0,991.0,938.27,663.0
2016,6,27,11,45,921.0,114.0,2.6,33.5,998.0,910.62,644.89
2016,6,27,12,0,922.0,114.0,2.7,34.0,1005.0,880.41,625.12
2016,6,27,12,15,922.0,114.0,2.8,34.0,1004.5,847.0,604.44
2016,6,27,12,30,922.0,114.0,2.9,34.0,1004.0,811.43,582.15
2016,6,27,12,45,925.5,110.5,3.0,34.0,997.5,773.5,558.05
2016,6,27,13,0,929.0,107.0,3.1,34.0,991.0,733.48,531.25
2016,6,27,13,15,926.0,106.5,3.15,34.0,976.0,689.72,500.21
2016,6,27,13,30,923.0,106.0,3.2,34.0,961.0,644.6,467.46
2016,6,27,13,45,919.0,105.0,3.3,34.0,939.0,597.34,432.48
2016,6,27,14,0,915.0,104.0,3.4,34.0,917.0,549.16,395.82
2016,6,27,14,15,908.5,103.0,3.45,33.5,888.5,499.1,357.38
2016,6,27,14,30,902.0,102.0,3.5,33.0,860.0,448.75,317.48
2016,6,27,14,45,895.0,100.0,3.6,33.0,826.0,397.37,275.19
2016,6,27,15,0,888.0,98.0,3.7,33.0,792.0,346.16,232.25
2016,6,27,15,15,877.5,96.0,3.75,32.5,753.0,294.42,189.15
2016,6,27,15,30,867.0,94.0,3.8,32.0,714.0,243.59,147.38
2016,6,27,15,45,855.0,91.0,3.85,32.0,670.5,192.93,107.9
2016,6,27,16,0,843.0,88.0,3.9,32.0,627.0,143.71,74.72
2016,6,27,16,15,826.0,85.5,3.9,31.5,580.5,96.2,52.49
2016,6,27,16,30,809.0,83.0,3.9,31.0,534.0,57.66,42.14
2016,6,27,16,45,788.5,79.5,3.9,30.5,485.0,56.64,41.57
2016,6,27,17,0,768.0,76.0,3.9,30.0,436.0,55.54,40.89
2016,6,27,17,15,738.5,72.0,3.8,29.0,386.0,53.89,39.83
2016,6,27,17,30,709.0,68.0,3.7,28.0,336.0,52.16,38.66
2016,6,27,17,45,669.5,63.0,3.6,27.5,286.5,49.48,36.54
2016,6,27,18,0,630.0,58.0,3.5,27.0,237.0,42.7,30.84
2016,6,27,18,15,570.0,52.0,3.35,26.0,189.5,39.2,27.88
2016,6,27,18,30,510.0,46.0,3.2,25.0,142.0,35.6,24.67
2016,6,27,18,45,419.5,37.0,3.1,24.0,101.0,29.22,18.9
2016,6,27,19,0,329.0,28.0,3.0,23.0,60.0,22.61,12.15
2016,6,27,19,15,164.5,14.0,2.95,22.5,30.0,11.08,0.0
2016,6,27,19,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,28,4,45,40.5,5.0,2.25,14.5,5.5,0.0,0.0
2016,6,28,5,0,81.0,10.0,2.3,15.0,11.0,51.22,0.0
2016,6,28,5,15,215.5,21.0,2.2,15.5,41.0,175.38,74.42
2016,6,28,5,30,350.0,32.0,2.1,16.0,71.0,289.58,226.33
2016,6,28,5,45,432.5,41.0,2.05,16.5,113.0,369.3,299.56
2016,6,28,6,0,515.0,50.0,2.0,17.0,155.0,455.71,372.46
2016,6,28,6,15,572.0,56.0,1.9,17.5,202.5,525.07,427.71
2016,6,28,6,30,629.0,62.0,1.8,18.0,250.0,597.48,482.08
2016,6,28,6,45,668.5,67.0,1.7,19.0,300.0,656.87,523.0
2016,6,28,7,0,708.0,72.0,1.6,20.0,350.0,712.9,559.35
2016,6,28,7,15,737.0,76.0,1.55,20.5,400.0,763.48,591.66
2016,6,28,7,30,766.0,80.0,1.5,21.0,450.0,813.39,622.37
2016,6,28,7,45,789.5,82.5,1.5,22.0,499.5,855.32,646.02
2016,6,28,8,0,813.0,85.0,1.5,23.0,549.0,895.72,668.05
2016,6,28,8,15,830.0,87.5,1.5,24.0,595.5,918.2,677.81
2016,6,28,8,30,847.0,90.0,1.5,25.0,642.0,948.14,692.44
2016,6,28,8,45,861.5,91.5,1.55,26.0,685.5,971.96,703.55
2016,6,28,9,0,876.0,93.0,1.6,27.0,729.0,993.12,712.94
2016,6,28,9,15,886.0,94.5,1.65,27.5,767.5,1006.89,719.11
2016,6,28,9,30,896.0,96.0,1.7,28.0,806.0,1017.61,723.54
2016,6,28,9,45,905.5,97.0,1.75,28.5,840.0,1024.11,725.48
2016,6,28,10,0,915.0,98.0,1.8,29.0,874.0,1027.37,725.56
2016,6,28,10,15,920.5,99.0,1.85,29.5,902.0,1023.35,721.29
2016,6,28,10,30,926.0,100.0,1.9,30.0,930.0,1016.05,715.19
2016,6,28,10,45,930.0,101.0,2.0,30.5,951.0,1004.01,706.91
2016,6,28,11,0,934.0,102.0,2.1,31.0,972.0,988.76,696.71
2016,6,28,11,15,937.0,102.5,2.15,31.0,986.0,968.94,684.55
2016,6,28,11,30,940.0,103.0,2.2,31.0,1000.0,946.11,670.53
2016,6,28,11,45,941.0,103.5,2.3,31.0,1007.0,918.63,654.02
2016,6,28,12,0,942.0,104.0,2.4,31.0,1014.0,888.5,635.67
2016,6,28,12,15,942.0,104.0,2.45,31.0,1013.5,854.64,614.37
2016,6,28,12,30,942.0,104.0,2.5,31.0,1013.0,818.55,591.45
2016,6,28,12,45,933.0,109.0,2.6,31.0,1003.0,778.01,565.66
2016,6,28,13,0,924.0,114.0,2.7,31.0,993.0,736.07,537.39
2016,6,28,13,15,921.5,113.5,2.75,31.0,978.5,692.75,506.56
2016,6,28,13,30,919.0,113.0,2.8,31.0,964.0,648.04,473.97
2016,6,28,13,45,916.0,111.5,2.85,31.0,942.5,601.04,438.89
2016,6,28,14,0,913.0,110.0,2.9,31.0,921.0,553.05,402.09
2016,6,28,14,15,907.0,108.5,2.95,30.5,893.0,502.86,363.38
2016,6,28,14,30,901.0,107.0,3.0,30.0,865.0,452.34,323.14
2016,6,28,14,45,895.0,105.0,3.05,30.0,831.5,401.3,280.76
2016,6,28,15,0,889.0,103.0,3.1,30.0,798.0,350.32,237.62
2016,6,28,15,15,878.5,101.0,3.1,29.5,758.5,298.45,194.08
2016,6,28,15,30,868.0,99.0,3.1,29.0,719.0,247.48,151.85
2016,6,28,15,45,856.5,96.0,3.1,29.0,676.0,196.76,111.97
2016,6,28,16,0,845.0,93.0,3.1,29.0,633.0,147.42,78.37
2016,6,28,16,15,828.0,90.0,3.05,28.5,586.0,89.67,47.86
2016,6,28,16,30,811.0,87.0,3.0,28.0,539.0,60.43,45.01
2016,6,28,16,45,790.0,83.0,3.0,27.5,489.5,59.16,44.23
2016,6,28,17,0,769.0,79.0,3.0,27.0,440.0,57.77,43.31
2016,6,28,17,15,738.5,75.0,2.95,26.0,389.5,56.21,42.33
2016,6,28,17,30,708.0,71.0,2.9,25.0,339.0,54.57,41.23
2016,6,28,17,45,668.0,66.0,2.9,24.5,289.0,47.44,35.28
2016,6,28,18,0,628.0,61.0,2.9,24.0,239.0,45.03,33.28
2016,6,28,18,15,566.0,54.5,2.85,23.0,191.0,41.21,30.01
2016,6,28,18,30,504.0,48.0,2.8,22.0,143.0,37.29,26.47
2016,6,28,18,45,410.5,39.0,2.75,21.0,101.5,30.96,20.66
2016,6,28,19,0,317.0,30.0,2.7,20.0,60.0,24.43,13.8
2016,6,28,19,15,158.5,15.0,2.8,19.5,30.0,11.96,0.0
2016,6,28,19,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,29,4,45,30.0,5.0,2.6,12.5,5.5,0.0,0.0
2016,6,29,5,0,60.0,10.0,2.7,13.0,11.0,40.25,0.0
2016,6,29,5,15,199.5,22.0,2.65,13.5,41.0,166.57,65.4
2016,6,29,5,30,339.0,34.0,2.6,14.0,71.0,284.72,224.0
2016,6,29,5,45,433.5,42.5,2.6,14.5,114.5,371.48,304.19
2016,6,29,6,0,528.0,51.0,2.6,15.0,158.0,465.68,384.56
2016,6,29,6,15,297.0,82.5,2.55,15.5,145.5,351.34,291.82
2016,6,29,6,30,66.0,114.0,2.5,16.0,133.0,178.86,146.5
2016,6,29,6,45,74.0,134.5,2.5,17.0,160.0,208.71,171.09
2016,6,29,7,0,82.0,155.0,2.5,18.0,187.0,238.58,194.53
2016,6,29,7,15,109.0,178.5,2.45,18.5,227.5,305.12,247.42
2016,6,29,7,30,136.0,202.0,2.4,19.0,268.0,357.05,287.42
2016,6,29,7,45,151.5,225.0,2.4,20.0,305.5,398.23,317.29
2016,6,29,8,0,167.0,248.0,2.4,21.0,343.0,439.21,346.3
2016,6,29,8,15,179.0,270.0,2.4,21.5,380.0,475.24,371.53
2016,6,29,8,30,191.0,292.0,2.4,22.0,417.0,510.66,395.88
2016,6,29,8,45,539.5,195.0,2.4,22.5,579.5,780.4,596.75
2016,6,29,9,0,888.0,98.0,2.4,23.0,742.0,1010.79,747.55
2016,6,29,9,15,898.5,99.5,2.4,23.5,781.0,1025.06,751.37
2016,6,29,9,30,909.0,101.0,2.4,24.0,820.0,1036.23,755.52
2016,6,29,9,45,914.5,103.5,2.45,24.5,853.5,1040.27,755.78
2016,6,29,10,0,920.0,106.0,2.5,25.0,887.0,1040.99,754.11
2016,6,29,10,15,926.0,107.5,2.55,25.0,914.5,1037.8,751.59
2016,6,29,10,30,932.0,109.0,2.6,25.0,942.0,1031.28,747.09
2016,6,29,10,45,936.0,109.5,2.65,25.5,963.5,1018.47,737.24
2016,6,29,11,0,940.0,110.0,2.7,26.0,985.0,1002.44,725.5
2016,6,29,11,15,942.5,111.0,2.7,26.0,999.0,982.35,712.21
2016,6,29,11,30,945.0,112.0,2.7,26.0,1013.0,959.22,697.03
2016,6,29,11,45,946.0,112.0,2.75,26.5,1019.5,930.96,677.63
2016,6,29,12,0,947.0,112.0,2.8,27.0,1026.0,900.06,656.52
2016,6,29,12,15,946.5,112.0,2.85,27.0,1025.5,865.49,634.21
2016,6,29,12,30,946.0,112.0,2.9,27.0,1025.0,828.71,610.27
2016,6,29,12,45,945.0,111.5,2.95,27.0,1017.0,789.11,584.22
2016,6,29,13,0,944.0,111.0,3.0,27.0,1009.0,747.65,555.56
2016,6,29,13,15,941.0,110.5,3.0,27.0,993.5,703.2,523.09
2016,6,29,13,30,938.0,110.0,3.0,27.0,978.0,657.35,488.88
2016,6,29,13,45,934.0,109.0,3.05,27.0,956.0,609.33,452.43
2016,6,29,14,0,930.0,108.0,3.1,27.0,934.0,560.37,414.24
2016,6,29,14,15,924.0,106.5,3.1,26.5,905.5,509.36,374.09
2016,6,29,14,30,918.0,105.0,3.1,26.0,877.0,457.98,332.39
2016,6,29,14,45,910.0,103.5,3.1,26.0,842.5,405.74,288.32
2016,6,29,15,0,902.0,102.0,3.1,26.0,808.0,353.73,243.66
2016,6,29,15,15,891.5,100.0,3.1,25.5,768.0,301.17,198.84
2016,6,29,15,30,881.0,98.0,3.1,25.0,728.0,249.51,155.36
2016,6,29,15,45,867.0,96.0,3.1,25.0,683.5,198.41,114.63
2016,6,29,16,0,853.0,94.0,3.1,25.0,639.0,148.92,80.54
2016,6,29,16,15,835.0,91.0,3.1,24.5,591.0,90.7,49.34
2016,6,29,16,30,817.0,88.0,3.1,24.0,543.0,61.18,46.43
2016,6,29,16,45,793.0,85.0,3.1,23.5,493.0,60.63,46.24
2016,6,29,17,0,769.0,82.0,3.1,23.0,443.0,60.03,45.99
2016,6,29,17,15,737.0,78.0,3.1,22.5,391.5,58.54,44.97
2016,6,29,17,30,705.0,74.0,3.1,22.0,340.0,51.92,39.48
2016,6,29,17,45,659.5,69.0,3.15,21.5,289.0,49.66,37.68
2016,6,29,18,0,614.0,64.0,3.2,21.0,238.0,47.33,35.72
2016,6,29,18,15,549.5,57.5,3.15,20.0,190.5,43.62,32.5
2016,6,29,18,30,485.0,51.0,3.1,19.0,143.0,39.82,29.02
2016,6,29,18,45,383.5,41.5,3.1,18.0,101.0,33.14,22.81
2016,6,29,19,0,282.0,32.0,3.1,17.0,59.0,26.25,15.47
2016,6,29,19,15,141.0,16.0,3.1,16.5,29.5,12.85,0.0
2016,6,29,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,30,5,15,131.5,18.5,1.75,13.5,32.5,119.33,40.64
2016,6,30,5,30,263.0,37.0,1.7,14.0,65.0,241.03,188.34
2016,6,30,5,45,351.5,48.0,1.7,15.0,106.5,323.49,263.38
2016,6,30,6,0,440.0,59.0,1.7,16.0,148.0,413.45,338.97
2016,6,30,6,15,502.5,67.0,1.6,16.5,195.5,487.12,398.78
2016,6,30,6,30,565.0,75.0,1.5,17.0,243.0,564.11,457.24
2016,6,30,6,45,319.0,114.0,1.4,18.0,212.5,426.6,346.24
2016,6,30,7,0,73.0,153.0,1.3,19.0,182.0,228.45,183.55
2016,6,30,7,15,228.0,161.0,1.25,19.5,267.5,403.19,324.55
2016,6,30,7,30,383.0,169.0,1.2,20.0,353.0,573.84,452.1
2016,6,30,7,45,361.0,195.0,1.2,21.0,383.5,572.66,446.04
2016,6,30,8,0,339.0,221.0,1.2,22.0,414.0,587.41,452.6
2016,6,30,8,15,573.5,166.5,1.15,22.5,526.0,779.91,588.55
2016,6,30,8,30,808.0,112.0,1.1,23.0,638.0,946.26,692.41
2016,6,30,8,45,822.5,115.0,1.1,24.0,681.5,971.29,701.62
2016,6,30,9,0,837.0,118.0,1.1,25.0,725.0,993.61,710.89
2016,6,30,9,15,848.5,120.5,1.15,25.5,764.0,1009.44,718.41
2016,6,30,9,30,860.0,123.0,1.2,26.0,803.0,1011.1,717.34
2016,6,30,9,45,881.0,118.0,1.25,26.5,840.0,1022.33,722.46
2016,6,30,10,0,902.0,113.0,1.3,27.0,877.0,1030.48,725.66
2016,6,30,10,15,908.0,114.0,1.4,27.5,905.0,1026.81,722.58
2016,6,30,10,30,914.0,115.0,1.5,28.0,933.0,1019.87,717.69
2016,6,30,10,45,918.0,116.5,1.6,28.5,954.0,1008.24,709.97
2016,6,30,11,0,922.0,118.0,1.7,29.0,975.0,993.39,700.31
2016,6,30,11,15,924.5,118.5,1.8,29.0,989.0,973.05,688.63
2016,6,30,11,30,927.0,119.0,1.9,29.0,1003.0,949.75,675.05
2016,6,30,11,45,927.5,119.5,2.05,29.5,1009.5,921.87,657.65
2016,6,30,12,0,928.0,120.0,2.2,30.0,1016.0,891.42,638.41
2016,6,30,12,15,927.5,120.0,2.3,30.0,1015.0,857.33,617.43
2016,6,30,12,30,927.0,120.0,2.4,30.0,1014.0,821.1,594.8
2016,6,30,12,45,919.5,123.5,2.5,30.0,1004.0,780.64,569.08
2016,6,30,13,0,912.0,127.0,2.6,30.0,994.0,738.78,540.52
2016,6,30,13,15,908.5,126.0,2.65,29.5,978.5,694.75,510.24
2016,6,30,13,30,905.0,125.0,2.7,29.0,963.0,649.46,478.15
2016,6,30,13,45,901.0,123.0,2.75,29.0,941.0,602.03,442.63
2016,6,30,14,0,897.0,121.0,2.8,29.0,919.0,553.72,405.47
2016,6,30,14,15,890.0,119.5,2.85,29.0,890.0,503.72,366.0
2016,6,30,14,30,883.0,118.0,2.9,29.0,861.0,453.49,325.27
2016,6,30,14,45,875.5,115.5,2.95,29.0,826.5,402.33,282.85
2016,6,30,15,0,868.0,113.0,3.0,29.0,792.0,351.39,239.81
2016,6,30,15,15,856.0,111.0,3.0,28.5,752.5,300.08,196.76
2016,6,30,15,30,844.0,109.0,3.0,28.0,713.0,249.82,155.14
2016,6,30,15,45,831.0,105.5,3.05,28.0,669.0,190.78,108.84
2016,6,30,16,0,818.0,102.0,3.1,28.0,625.0,141.78,75.28
2016,6,30,16,15,798.5,99.0,3.1,27.5,577.5,94.67,52.67
2016,6,30,16,30,779.0,96.0,3.1,27.0,530.0,66.42,50.21
2016,6,30,16,45,755.5,92.0,3.1,27.0,480.5,65.4,49.56
2016,6,30,17,0,732.0,88.0,3.1,27.0,431.0,64.29,48.79
2016,6,30,17,15,699.0,83.0,3.05,26.5,380.5,56.5,42.48
2016,6,30,17,30,666.0,78.0,3.0,26.0,330.0,54.59,41.07
2016,6,30,17,45,623.0,72.5,2.95,25.5,280.5,52.13,39.13
2016,6,30,18,0,580.0,67.0,2.9,25.0,231.0,49.56,37.01
2016,6,30,18,15,515.5,59.5,2.8,24.0,184.0,45.15,33.25
2016,6,30,18,30,451.0,52.0,2.7,23.0,137.0,40.59,29.16
2016,6,30,18,45,356.5,41.5,2.65,22.0,96.5,33.08,22.34
2016,6,30,19,0,262.0,31.0,2.6,21.0,56.0,25.28,14.37
2016,6,30,19,15,131.0,15.5,2.7,20.5,28.0,12.4,0.0
2016,6,30,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,1,5,15,127.0,18.0,2.3,14.5,31.5,115.43,33.6
2016,7,1,5,30,254.0,36.0,2.3,15.0,63.0,233.9,181.82
2016,7,1,5,45,345.0,46.5,2.35,15.5,103.5,317.4,258.72
2016,7,1,6,0,436.0,57.0,2.4,16.0,144.0,408.1,336.26
2016,7,1,6,15,498.0,65.0,2.35,16.5,191.0,481.05,396.55
2016,7,1,6,30,560.0,73.0,2.3,17.0,238.0,557.39,455.84
2016,7,1,6,45,603.5,79.0,2.25,17.5,287.5,619.18,501.28
2016,7,1,7,0,647.0,85.0,2.2,18.0,337.0,682.14,545.71
2016,7,1,7,15,679.5,90.0,2.1,18.5,386.5,734.97,580.67
2016,7,1,7,30,712.0,95.0,2.0,19.0,436.0,787.52,614.18
2016,7,1,7,45,737.5,98.5,1.95,19.5,485.5,826.02,637.15
2016,7,1,8,0,763.0,102.0,1.9,20.0,535.0,868.56,662.43
2016,7,1,8,15,782.0,105.0,1.85,20.5,581.5,902.57,681.29
2016,7,1,8,30,801.0,108.0,1.8,21.0,628.0,934.41,698.41
2016,7,1,8,45,816.5,110.5,1.8,22.0,671.5,959.82,710.3
2016,7,1,9,0,832.0,113.0,1.8,23.0,715.0,982.58,720.38
2016,7,1,9,15,843.5,115.0,1.85,23.0,753.5,987.04,722.1
2016,7,1,9,30,855.0,117.0,1.9,23.0,792.0,999.44,729.28
2016,7,1,9,45,865.0,118.0,1.95,23.5,826.0,1006.2,731.44
2016,7,1,10,0,875.0,119.0,2.0,24.0,860.0,1009.84,731.77
2016,7,1,10,15,882.0,120.5,2.0,24.0,888.0,1007.82,729.46
2016,7,1,10,30,889.0,122.0,2.0,24.0,916.0,1002.57,725.28
2016,7,1,10,45,894.5,122.0,2.05,24.5,937.5,991.15,716.52
2016,7,1,11,0,900.0,122.0,2.1,25.0,959.0,976.6,705.92
2016,7,1,11,15,903.5,122.5,2.15,25.0,973.0,957.6,693.93
2016,7,1,11,30,907.0,123.0,2.2,25.0,987.0,935.65,680.08
2016,7,1,11,45,909.0,123.0,2.25,25.5,994.5,909.11,661.94
2016,7,1,12,0,911.0,123.0,2.3,26.0,1002.0,879.98,642.13
2016,7,1,12,15,911.0,123.0,2.35,26.0,1001.5,846.82,620.85
2016,7,1,12,30,911.0,123.0,2.4,26.0,1001.0,811.51,597.99
2016,7,1,12,45,903.5,126.5,2.45,26.0,991.5,771.61,571.82
2016,7,1,13,0,896.0,130.0,2.5,26.0,982.0,730.34,542.77
2016,7,1,13,15,892.5,129.5,2.55,26.0,967.0,687.34,511.7
2016,7,1,13,30,889.0,129.0,2.6,26.0,952.0,643.1,478.96
2016,7,1,13,45,885.0,127.5,2.65,26.0,930.5,596.73,443.82
2016,7,1,14,0,881.0,126.0,2.7,26.0,909.0,549.5,407.05
2016,7,1,14,15,874.0,124.5,2.7,25.5,880.5,500.22,368.33
2016,7,1,14,30,867.0,123.0,2.7,25.0,852.0,450.72,328.25
2016,7,1,14,45,682.0,199.5,2.75,25.0,758.5,383.94,276.8
2016,7,1,15,0,497.0,276.0,2.8,25.0,665.0,345.48,248.24
2016,7,1,15,15,662.0,194.5,2.8,24.5,685.0,297.15,203.89
2016,7,1,15,30,827.0,113.0,2.8,24.0,705.0,240.94,151.37
2016,7,1,15,45,812.5,110.0,2.8,24.0,661.5,191.25,111.73
2016,7,1,16,0,798.0,107.0,2.8,24.0,618.0,143.38,78.54
2016,7,1,16,15,778.5,104.0,2.8,23.5,570.5,97.27,56.11
2016,7,1,16,30,759.0,101.0,2.8,23.0,523.0,69.81,53.94
2016,7,1,16,45,734.0,96.5,2.8,23.0,474.0,68.56,53.09
2016,7,1,17,0,709.0,92.0,2.8,23.0,425.0,60.83,46.68
2016,7,1,17,15,675.5,87.0,2.75,22.5,375.0,59.18,45.52
2016,7,1,17,30,642.0,82.0,2.7,22.0,325.0,57.41,44.22
2016,7,1,17,45,596.0,76.0,2.7,21.5,275.5,54.69,42.04
2016,7,1,18,0,550.0,70.0,2.7,21.0,226.0,51.85,39.65
