Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,18,15,485.0,62.0,2.65,20.0,179.5,47.14,35.57
2016,7,1,18,30,420.0,54.0,2.6,19.0,133.0,42.26,31.13
2016,7,1,18,45,323.5,43.0,2.55,18.5,93.5,34.38,23.81
2016,7,1,19,0,227.0,32.0,2.5,18.0,54.0,25.0,14.35
2016,7,1,19,15,113.5,16.0,2.5,17.5,27.0,12.58,0.0
2016,7,1,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,5,15,124.5,17.5,2.15,13.5,31.0,112.66,26.78
2016,7,2,5,30,249.0,35.0,2.2,14.0,62.0,229.21,178.16
2016,7,2,5,45,344.5,45.5,2.25,14.5,103.0,315.7,258.05
2016,7,2,6,0,440.0,56.0,2.3,15.0,144.0,409.37,338.28
2016,7,2,6,15,502.0,63.5,2.3,15.5,190.5,481.78,398.48
2016,7,2,6,30,564.0,71.0,2.3,16.0,237.0,557.57,457.67
2016,7,2,6,45,352.0,112.5,2.3,16.5,223.0,451.07,370.95
2016,7,2,7,0,140.0,154.0,2.3,17.0,209.0,301.77,246.98
2016,7,2,7,15,126.5,177.0,2.3,17.5,231.5,318.73,259.43
2016,7,2,7,30,113.0,200.0,2.3,18.0,254.0,334.07,269.58
2016,7,2,7,45,226.0,210.0,2.3,18.5,333.0,466.52,373.85
2016,7,2,8,0,339.0,220.0,2.3,19.0,412.0,586.11,463.74
2016,7,2,8,15,573.0,162.5,2.3,19.5,520.0,774.6,601.91
2016,7,2,8,30,807.0,105.0,2.3,20.0,628.0,936.44,709.26
2016,7,2,8,45,821.5,107.5,2.3,20.5,671.0,960.98,720.88
2016,7,2,9,0,836.0,110.0,2.3,21.0,714.0,982.85,732.06
2016,7,2,9,15,847.5,112.0,2.3,21.5,753.0,987.56,731.96
2016,7,2,9,30,859.0,114.0,2.3,22.0,792.0,1000.07,737.27
2016,7,2,9,45,860.5,120.0,2.3,22.5,823.5,1003.76,736.85
2016,7,2,10,0,862.0,126.0,2.3,23.0,855.0,1004.17,734.52
2016,7,2,10,15,869.0,127.5,2.3,23.0,883.0,1002.13,732.21
2016,7,2,10,30,876.0,129.0,2.3,23.0,911.0,996.91,728.0
2016,7,2,10,45,879.5,130.5,2.35,23.5,931.5,985.11,718.81
2016,7,2,11,0,883.0,132.0,2.4,24.0,952.0,970.23,707.79
2016,7,2,11,15,886.5,132.5,2.4,24.0,966.5,951.4,695.2
2016,7,2,11,30,890.0,133.0,2.4,24.0,981.0,929.67,680.81
2016,7,2,11,45,890.0,134.5,2.45,24.5,988.0,902.99,662.35
2016,7,2,12,0,890.0,136.0,2.5,25.0,995.0,873.83,642.28
2016,7,2,12,15,890.5,136.0,2.5,25.0,994.5,841.51,620.94
2016,7,2,12,30,891.0,136.0,2.5,25.0,994.0,807.09,598.1
2016,7,2,12,45,666.5,265.0,2.55,25.0,904.5,719.73,534.49
2016,7,2,13,0,442.0,394.0,2.6,25.0,815.0,638.57,473.55
2016,7,2,13,15,667.5,260.5,2.6,25.0,884.0,648.06,483.63
2016,7,2,13,30,893.0,127.0,2.6,25.0,953.0,644.08,481.85
2016,7,2,13,45,888.0,126.0,2.65,25.0,931.5,597.36,446.04
2016,7,2,14,0,883.0,125.0,2.7,25.0,910.0,549.86,408.92
2016,7,2,14,15,876.5,123.5,2.7,24.5,881.5,500.7,370.12
2016,7,2,14,30,870.0,122.0,2.7,24.0,853.0,451.27,329.91
2016,7,2,14,45,860.0,120.5,2.7,24.0,819.0,400.51,287.08
2016,7,2,15,0,850.0,119.0,2.7,24.0,785.0,350.22,243.88
2016,7,2,15,15,838.5,117.0,2.7,23.5,745.5,292.21,195.08
2016,7,2,15,30,827.0,115.0,2.7,23.0,706.0,242.32,153.0
2016,7,2,15,45,811.0,112.5,2.7,23.0,662.0,192.73,113.38
2016,7,2,16,0,795.0,110.0,2.7,23.0,618.0,145.11,80.37
2016,7,2,16,15,775.0,106.5,2.65,22.5,571.0,98.75,57.68
2016,7,2,16,30,755.0,103.0,2.6,22.0,524.0,71.22,55.36
2016,7,2,16,45,728.0,99.5,2.6,21.5,474.5,63.89,49.42
2016,7,2,17,0,701.0,96.0,2.6,21.0,425.0,63.55,49.41
2016,7,2,17,15,667.5,91.0,2.55,20.5,375.0,62.02,48.36
2016,7,2,17,30,634.0,86.0,2.5,20.0,325.0,60.39,47.18
2016,7,2,17,45,585.5,79.5,2.5,19.5,275.0,57.39,44.75
2016,7,2,18,0,537.0,73.0,2.5,19.0,225.0,54.26,42.1
2016,7,2,18,15,472.5,64.5,2.45,18.5,179.0,49.24,37.63
2016,7,2,18,30,408.0,56.0,2.4,18.0,133.0,44.02,32.8
2016,7,2,18,45,315.0,44.0,2.35,17.5,93.0,33.95,23.55
2016,7,2,19,0,222.0,32.0,2.3,17.0,53.0,25.0,14.4
2016,7,2,19,15,111.0,16.0,2.3,16.5,26.5,12.58,0.0
2016,7,2,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,5,15,135.5,17.0,2.1,12.5,31.0,117.47,20.97
2016,7,3,5,30,271.0,34.0,2.2,13.0,62.0,242.04,188.22
2016,7,3,5,45,365.0,44.0,2.3,13.5,103.0,327.11,268.17
2016,7,3,6,0,459.0,54.0,2.4,14.0,144.0,419.85,348.13
2016,7,3,6,15,520.0,61.5,2.4,14.5,191.5,492.11,408.33
2016,7,3,6,30,581.0,69.0,2.4,15.0,239.0,567.73,467.57
2016,7,3,6,45,479.5,97.5,2.4,16.0,256.0,534.2,439.25
2016,7,3,7,0,378.0,126.0,2.4,17.0,273.0,499.09,407.97
2016,7,3,7,15,556.0,107.5,2.35,17.5,356.0,648.59,522.16
2016,7,3,7,30,734.0,89.0,2.3,18.0,439.0,793.92,624.33
2016,7,3,7,45,758.0,92.5,2.25,18.5,488.0,837.01,649.95
2016,7,3,8,0,782.0,96.0,2.2,19.0,537.0,878.61,674.79
2016,7,3,8,15,800.0,99.0,2.2,19.5,584.0,912.06,694.01
2016,7,3,8,30,818.0,102.0,2.2,20.0,631.0,943.3,711.52
2016,7,3,8,45,832.5,104.0,2.2,20.5,674.0,967.43,724.11
2016,7,3,9,0,847.0,106.0,2.2,21.0,717.0,978.34,727.97
2016,7,3,9,15,858.0,108.0,2.2,21.0,756.0,993.45,736.23
2016,7,3,9,30,869.0,110.0,2.2,21.0,795.0,1005.58,742.58
2016,7,3,9,45,890.0,104.5,2.25,21.5,832.0,1016.46,747.38
2016,7,3,10,0,911.0,99.0,2.3,22.0,869.0,1024.27,750.3
2016,7,3,10,15,916.5,100.5,2.3,22.5,897.0,1020.96,745.62
2016,7,3,10,30,922.0,102.0,2.3,23.0,925.0,1014.35,739.09
2016,7,3,10,45,926.5,102.5,2.35,23.5,946.0,1002.46,729.87
2016,7,3,11,0,931.0,103.0,2.4,24.0,967.0,987.35,718.74
2016,7,3,11,15,934.0,103.5,2.45,24.0,981.5,967.7,706.16
2016,7,3,11,30,937.0,104.0,2.5,24.0,996.0,945.02,691.65
2016,7,3,11,45,938.0,104.5,2.55,24.5,1003.0,917.69,672.77
2016,7,3,12,0,939.0,105.0,2.6,25.0,1010.0,887.71,652.16
2016,7,3,12,15,939.0,105.0,2.6,25.0,1009.5,853.98,629.91
2016,7,3,12,30,939.0,105.0,2.6,25.0,1009.0,818.01,606.06
2016,7,3,12,45,923.5,113.5,2.65,25.0,997.0,775.75,578.08
2016,7,3,13,0,908.0,122.0,2.7,25.0,985.0,732.44,547.66
2016,7,3,13,15,905.0,121.5,2.7,25.0,970.0,689.34,516.03
2016,7,3,13,30,902.0,121.0,2.7,25.0,955.0,644.92,482.71
2016,7,3,13,45,896.5,120.0,2.75,25.0,933.0,597.56,446.62
2016,7,3,14,0,891.0,119.0,2.8,25.0,911.0,549.45,408.97
2016,7,3,14,15,884.5,118.0,2.8,24.5,883.0,500.3,370.08
2016,7,3,14,30,878.0,117.0,2.8,24.0,855.0,450.87,329.76
2016,7,3,14,45,869.0,115.0,2.8,24.0,820.5,399.73,286.51
2016,7,3,15,0,860.0,113.0,2.8,24.0,786.0,348.96,242.8
2016,7,3,15,15,848.5,111.0,2.75,23.5,746.5,298.11,199.27
2016,7,3,15,30,837.0,109.0,2.7,23.0,707.0,239.88,150.69
2016,7,3,15,45,821.5,106.5,2.7,23.0,663.5,189.83,110.66
2016,7,3,16,0,806.0,104.0,2.7,23.0,620.0,141.7,77.27
2016,7,3,16,15,787.0,101.0,2.7,22.5,572.5,95.13,54.62
2016,7,3,16,30,768.0,98.0,2.7,22.0,525.0,67.76,52.42
2016,7,3,16,45,743.5,94.0,2.7,21.5,476.0,66.8,51.91
2016,7,3,17,0,719.0,90.0,2.7,21.0,427.0,59.56,45.98
2016,7,3,17,15,686.0,85.0,2.65,20.5,376.5,57.85,44.76
2016,7,3,17,30,653.0,80.0,2.6,20.0,326.0,56.01,43.38
2016,7,3,17,45,608.5,74.0,2.6,19.5,277.0,53.23,41.12
2016,7,3,18,0,564.0,68.0,2.6,19.0,228.0,50.32,38.65
2016,7,3,18,15,500.5,60.0,2.55,18.5,181.5,45.54,34.4
2016,7,3,18,30,437.0,52.0,2.5,18.0,135.0,40.58,29.81
2016,7,3,18,45,344.5,41.5,2.5,17.5,95.0,33.1,22.81
2016,7,3,19,0,252.0,31.0,2.5,17.0,55.0,25.32,14.61
2016,7,3,19,15,126.0,15.5,2.5,16.5,27.5,12.2,0.0
2016,7,3,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,5,15,147.5,16.0,2.3,12.5,31.0,126.37,13.68
2016,7,4,5,30,295.0,32.0,2.4,13.0,62.0,254.43,197.22
2016,7,4,5,45,391.5,41.0,2.55,13.5,103.5,340.57,279.25
2016,7,4,6,0,488.0,50.0,2.7,14.0,145.0,434.66,360.69
2016,7,4,6,15,244.0,62.0,2.65,14.5,109.5,282.9,236.85
2016,7,4,6,30,0.0,74.0,2.6,15.0,74.0,68.16,52.38
2016,7,4,6,45,0.0,89.5,2.6,15.5,89.5,83.06,65.04
2016,7,4,7,0,0.0,105.0,2.6,16.0,105.0,97.82,77.14
2016,7,4,7,15,8.0,135.5,2.55,16.5,139.5,135.8,108.61
2016,7,4,7,30,16.0,166.0,2.5,17.0,174.0,174.08,139.63
2016,7,4,7,45,26.0,192.0,2.45,17.5,206.0,209.29,167.64
2016,7,4,8,0,36.0,218.0,2.4,18.0,238.0,261.43,208.48
2016,7,4,8,15,75.5,253.0,2.35,18.5,300.5,337.22,267.87
2016,7,4,8,30,115.0,288.0,2.3,19.0,363.0,431.92,339.52
2016,7,4,8,45,229.0,295.0,2.3,19.5,456.5,549.24,428.45
2016,7,4,9,0,343.0,302.0,2.3,20.0,550.0,687.01,527.85
2016,7,4,9,15,618.0,199.5,2.3,20.5,675.0,872.69,660.7
2016,7,4,9,30,893.0,97.0,2.3,21.0,800.0,1015.02,751.23
2016,7,4,9,45,891.5,103.5,2.35,21.5,831.0,1016.75,748.63
2016,7,4,10,0,890.0,110.0,2.4,22.0,862.0,1015.07,745.47
2016,7,4,10,15,896.0,111.5,2.4,22.0,889.5,1012.21,742.62
2016,7,4,10,30,902.0,113.0,2.4,22.0,917.0,1006.11,737.82
2016,7,4,10,45,905.0,115.0,2.45,22.5,938.0,994.35,728.6
2016,7,4,11,0,908.0,117.0,2.5,23.0,959.0,979.43,717.48
2016,7,4,11,15,911.0,117.5,2.5,23.0,973.0,959.97,704.42
2016,7,4,11,30,914.0,118.0,2.5,23.0,987.0,937.55,689.51
2016,7,4,11,45,913.0,119.5,2.55,23.5,993.5,909.72,670.2
2016,7,4,12,0,912.0,121.0,2.6,24.0,1000.0,879.38,649.24
2016,7,4,12,15,912.0,121.0,2.6,24.0,999.5,846.24,627.24
2016,7,4,12,30,912.0,121.0,2.6,24.0,999.0,810.94,603.7
2016,7,4,12,45,917.0,116.5,2.65,24.0,993.0,773.56,578.9
2016,7,4,13,0,922.0,112.0,2.7,24.0,987.0,734.02,551.22
2016,7,4,13,15,918.5,111.0,2.7,24.0,972.0,689.72,518.58
2016,7,4,13,30,915.0,110.0,2.7,24.0,957.0,644.13,484.27
2016,7,4,13,45,910.5,109.0,2.7,24.0,935.0,596.83,447.86
2016,7,4,14,0,906.0,108.0,2.7,24.0,913.0,548.66,409.81
2016,7,4,14,15,899.0,107.0,2.7,23.5,884.5,498.65,370.09
2016,7,4,14,30,892.0,106.0,2.7,23.0,856.0,448.39,328.93
2016,7,4,14,45,883.5,104.5,2.7,23.0,821.5,397.16,285.35
2016,7,4,15,0,875.0,103.0,2.7,23.0,787.0,346.23,241.23
2016,7,4,15,15,864.0,101.0,2.7,22.5,747.5,294.81,196.99
2016,7,4,15,30,853.0,99.0,2.7,22.0,708.0,244.33,154.12
2016,7,4,15,45,839.0,96.5,2.75,22.0,664.5,194.19,113.82
2016,7,4,16,0,825.0,94.0,2.8,22.0,621.0,136.23,72.53
2016,7,4,16,15,806.5,91.0,2.75,21.5,573.5,88.7,49.36
2016,7,4,16,30,788.0,88.0,2.7,21.0,526.0,60.91,46.8
2016,7,4,16,45,764.5,84.5,2.7,21.0,477.0,60.03,46.23
2016,7,4,17,0,741.0,81.0,2.7,21.0,428.0,59.07,45.56
2016,7,4,17,15,709.5,76.5,2.7,20.5,378.0,57.19,44.19
2016,7,4,17,30,678.0,72.0,2.7,20.0,328.0,50.32,38.43
2016,7,4,17,45,635.0,67.0,2.7,19.5,278.5,48.04,36.59
2016,7,4,18,0,592.0,62.0,2.7,19.0,229.0,45.68,34.58
2016,7,4,18,15,530.0,55.0,2.65,18.0,182.5,41.52,30.95
2016,7,4,18,30,468.0,48.0,2.6,17.0,136.0,37.23,27.01
2016,7,4,18,45,375.0,38.5,2.55,16.5,96.0,30.5,20.67
2016,7,4,19,0,282.0,29.0,2.5,16.0,56.0,23.52,13.2
2016,7,4,19,15,141.0,14.5,2.5,15.5,28.0,11.55,0.0
2016,7,4,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,5,5,15,137.5,16.0,2.65,13.5,30.0,120.11,2.28
2016,7,5,5,30,275.0,32.0,2.7,14.0,60.0,242.03,185.99
2016,7,5,5,45,368.5,42.0,2.75,14.5,100.5,326.47,266.73
2016,7,5,6,0,462.0,52.0,2.8,15.0,141.0,418.75,346.48
2016,7,5,6,15,524.5,58.5,2.75,15.5,188.0,490.78,406.55
2016,7,5,6,30,587.0,65.0,2.7,16.0,235.0,566.28,465.73
2016,7,5,6,45,293.5,85.5,2.65,16.5,170.5,367.58,305.22
2016,7,5,7,0,0.0,106.0,2.6,17.0,106.0,98.98,77.46
2016,7,5,7,15,0.0,118.5,2.55,17.5,118.5,110.4,86.88
2016,7,5,7,30,0.0,131.0,2.5,18.0,131.0,121.83,95.8
2016,7,5,7,45,5.0,158.5,2.45,18.5,161.5,153.62,121.36
2016,7,5,8,0,10.0,186.0,2.4,19.0,192.0,185.47,146.46
2016,7,5,8,15,17.0,211.5,2.35,19.0,222.5,217.09,171.34
2016,7,5,8,30,24.0,237.0,2.3,19.0,253.0,248.67,195.85
2016,7,5,8,45,26.0,255.5,2.3,19.5,274.0,267.86,209.84
2016,7,5,9,0,28.0,274.0,2.3,20.0,295.0,304.32,236.94
2016,7,5,9,15,39.5,305.5,2.35,20.5,336.5,347.16,268.81
2016,7,5,9,30,51.0,337.0,2.4,21.0,378.0,389.32,299.6
2016,7,5,9,45,475.5,220.5,2.45,21.5,620.5,736.83,563.66
2016,7,5,10,0,900.0,104.0,2.5,22.0,863.0,1018.5,751.69
2016,7,5,10,15,907.0,105.0,2.55,22.0,891.5,1016.18,746.77
2016,7,5,10,30,914.0,106.0,2.6,22.0,920.0,1010.58,742.77
2016,7,5,10,45,918.0,107.0,2.65,22.5,941.5,998.79,733.44
2016,7,5,11,0,922.0,108.0,2.7,23.0,963.0,983.8,722.19
2016,7,5,11,15,925.5,108.5,2.75,23.0,977.5,964.72,709.76
2016,7,5,11,30,929.0,109.0,2.8,23.0,992.0,942.62,695.39
2016,7,5,11,45,930.0,109.5,2.85,23.0,999.5,915.42,677.64
2016,7,5,12,0,931.0,110.0,2.9,23.0,1007.0,885.58,658.09
2016,7,5,12,15,932.0,110.0,2.95,23.0,1007.5,852.83,636.49
2016,7,5,12,30,933.0,110.0,3.0,23.0,1008.0,817.78,613.18
2016,7,5,12,45,926.5,113.5,3.05,23.0,999.0,778.02,586.44
2016,7,5,13,0,920.0,117.0,3.1,23.0,990.0,736.73,557.08
2016,7,5,13,15,918.0,116.0,3.1,23.0,976.0,693.4,524.82
2016,7,5,13,30,916.0,115.0,3.1,23.0,962.0,648.65,490.78
2016,7,5,13,45,913.0,113.5,3.1,23.0,941.0,601.67,454.28
2016,7,5,14,0,910.0,112.0,3.1,23.0,920.0,553.68,416.04
2016,7,5,14,15,904.5,110.5,3.1,22.5,892.0,503.71,376.03
2016,7,5,14,30,899.0,109.0,3.1,22.0,864.0,453.34,334.44
2016,7,5,14,45,892.5,107.0,3.15,22.0,830.5,402.04,290.49
2016,7,5,15,0,886.0,105.0,3.2,22.0,797.0,350.83,245.8
2016,7,5,15,15,875.5,103.0,3.2,21.5,758.0,298.89,200.8
2016,7,5,15,30,865.0,101.0,3.2,21.0,719.0,247.85,157.17
2016,7,5,15,45,853.0,98.0,3.25,21.0,675.5,196.96,115.98
2016,7,5,16,0,841.0,95.0,3.3,21.0,632.0,138.08,73.8
2016,7,5,16,15,823.0,92.0,3.35,20.5,584.5,89.71,50.23
2016,7,5,16,30,805.0,89.0,3.4,20.0,537.0,61.8,47.76
2016,7,5,16,45,782.0,85.5,3.45,20.0,487.5,60.93,47.2
2016,7,5,17,0,759.0,82.0,3.5,20.0,438.0,59.99,46.55
2016,7,5,17,15,727.0,78.0,3.55,19.5,387.0,58.52,45.53
2016,7,5,17,30,695.0,74.0,3.6,19.0,336.0,51.91,39.97
2016,7,5,17,45,650.0,68.5,3.65,18.5,285.0,49.29,37.83
2016,7,5,18,0,605.0,63.0,3.7,18.0,234.0,46.56,35.5
2016,7,5,18,15,540.5,56.5,3.65,17.0,186.5,42.83,32.22
2016,7,5,18,30,476.0,50.0,3.6,16.0,139.0,39.01,28.67
2016,7,5,18,45,373.0,40.5,3.55,15.5,97.5,32.31,22.32
2016,7,5,19,0,270.0,31.0,3.5,15.0,56.0,25.4,14.71
2016,7,5,19,15,135.0,15.5,3.45,14.5,28.0,12.46,0.0
2016,7,5,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,5,15,135.0,16.0,2.75,12.5,29.0,118.05,0.0
2016,7,6,5,30,270.0,32.0,2.7,13.0,58.0,238.7,183.02
2016,7,6,5,45,366.5,41.0,2.7,13.5,99.0,323.69,265.2
2016,7,6,6,0,463.0,50.0,2.7,14.0,140.0,416.6,345.81
2016,7,6,6,15,258.0,79.0,2.55,14.5,131.5,301.14,251.68
2016,7,6,6,30,53.0,108.0,2.4,15.0,123.0,161.65,132.41
2016,7,6,6,45,60.5,128.5,2.3,15.5,149.0,190.76,156.84
2016,7,6,7,0,68.0,149.0,2.2,16.0,175.0,219.87,180.26
2016,7,6,7,15,73.5,171.0,2.1,16.5,203.0,249.21,203.2
2016,7,6,7,30,79.0,193.0,2.0,17.0,231.0,278.31,225.4
2016,7,6,7,45,97.5,218.0,1.9,17.5,269.5,322.92,259.71
2016,7,6,8,0,116.0,243.0,1.8,18.0,308.0,385.48,306.73
2016,7,6,8,15,169.0,263.5,1.75,18.5,367.5,458.25,361.47
2016,7,6,8,30,222.0,284.0,1.7,19.0,427.0,531.92,415.05
2016,7,6,8,45,230.0,304.5,1.7,19.5,462.0,561.41,434.04
2016,7,6,9,0,238.0,325.0,1.7,20.0,497.0,589.85,452.33
2016,7,6,9,15,554.0,213.5,1.75,20.5,641.5,823.19,622.36
2016,7,6,9,30,870.0,102.0,1.8,21.0,786.0,997.19,734.3
2016,7,6,9,45,880.0,102.5,1.85,21.5,820.0,1003.83,734.49
2016,7,6,10,0,890.0,103.0,1.9,22.0,854.0,1007.31,734.76
2016,7,6,10,15,896.5,104.0,1.95,22.0,881.5,1004.64,732.64
2016,7,6,10,30,903.0,105.0,2.0,22.0,909.0,998.72,728.62
2016,7,6,10,45,907.5,105.5,2.15,22.5,930.0,987.11,720.82
2016,7,6,11,0,912.0,106.0,2.3,23.0,951.0,972.35,710.99
2016,7,6,11,15,915.0,107.0,2.4,23.0,965.5,953.57,699.4
2016,7,6,11,30,918.0,108.0,2.5,23.0,980.0,931.8,685.82
2016,7,6,11,45,919.5,107.5,2.65,23.5,987.0,904.45,667.6
2016,7,6,12,0,921.0,107.0,2.8,24.0,994.0,874.51,647.53
2016,7,6,12,15,920.5,107.0,2.9,24.0,993.5,840.95,625.76
2016,7,6,12,30,920.0,107.0,3.0,24.0,993.0,805.21,602.3
2016,7,6,12,45,912.5,110.5,3.15,24.0,983.0,765.28,575.95
2016,7,6,13,0,905.0,114.0,3.3,24.0,973.0,723.91,546.95
2016,7,6,13,15,902.0,113.5,3.4,24.0,958.0,681.01,515.3
2016,7,6,13,30,899.0,113.0,3.5,24.0,943.0,636.77,481.86
2016,7,6,13,45,894.5,111.5,3.6,24.0,921.5,589.75,445.48
2016,7,6,14,0,890.0,110.0,3.7,24.0,900.0,541.89,407.45
2016,7,6,14,15,883.5,108.5,3.7,23.5,872.0,492.45,367.7
2016,7,6,14,30,877.0,107.0,3.7,23.0,844.0,442.72,326.53
2016,7,6,14,45,870.5,104.5,3.75,23.0,810.5,392.17,283.13
2016,7,6,15,0,864.0,102.0,3.8,23.0,777.0,341.74,239.05
2016,7,6,15,15,853.5,100.0,3.8,22.5,738.5,290.96,195.01
2016,7,6,15,30,843.0,98.0,3.8,22.0,700.0,241.07,152.37
2016,7,6,15,45,832.0,94.5,3.8,22.0,657.5,191.15,111.96
2016,7,6,16,0,821.0,91.0,3.8,22.0,615.0,142.55,78.0
2016,7,6,16,15,803.5,88.0,3.75,21.5,568.5,85.73,47.43
2016,7,6,16,30,786.0,85.0,3.7,21.0,522.0,58.85,45.04
2016,7,6,16,45,766.0,81.0,3.7,20.5,474.0,57.56,44.2
2016,7,6,17,0,746.0,77.0,3.7,20.0,426.0,56.15,43.23
2016,7,6,17,15,715.5,73.0,3.7,19.5,376.5,54.55,42.08
2016,7,6,17,30,685.0,69.0,3.7,19.0,327.0,52.87,40.82
2016,7,6,17,45,644.5,64.0,3.7,18.5,278.0,45.88,34.84
2016,7,6,18,0,604.0,59.0,3.7,18.0,229.0,43.42,32.74
2016,7,6,18,15,542.5,52.5,3.6,17.5,182.5,39.57,29.29
2016,7,6,18,30,481.0,46.0,3.5,17.0,136.0,35.61,25.57
2016,7,6,18,45,387.5,37.0,3.45,16.5,95.5,29.25,19.57
2016,7,6,19,0,294.0,28.0,3.4,16.0,55.0,22.67,12.4
2016,7,6,19,15,147.0,14.0,3.35,15.5,27.5,11.14,0.0
2016,7,6,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,7,5,15,152.5,14.5,3.1,13.0,29.0,124.87,0.0
2016,7,7,5,30,305.0,29.0,3.1,13.0,58.0,256.48,195.79
2016,7,7,5,45,397.5,37.5,3.1,13.5,99.0,339.11,277.96
2016,7,7,6,0,490.0,46.0,3.1,14.0,140.0,429.63,357.02
2016,7,7,6,15,247.5,71.0,3.0,14.5,119.0,298.36,249.47
2016,7,7,6,30,5.0,96.0,2.9,15.0,98.0,98.35,77.99
2016,7,7,6,45,10.5,114.5,2.85,16.0,118.5,120.72,96.87
2016,7,7,7,0,16.0,133.0,2.8,17.0,139.0,143.24,115.18
2016,7,7,7,15,27.0,156.5,2.8,17.0,169.0,190.19,153.78
2016,7,7,7,30,38.0,180.0,2.8,17.0,199.0,225.2,182.01
2016,7,7,7,45,30.0,191.0,2.8,17.5,207.0,227.45,182.45
2016,7,7,8,0,22.0,202.0,2.8,18.0,215.0,214.13,170.53
2016,7,7,8,15,426.5,144.5,2.8,18.5,417.5,601.76,482.49
2016,7,7,8,30,831.0,87.0,2.8,19.0,620.0,926.39,711.33
2016,7,7,8,45,845.5,88.5,2.85,19.5,663.5,950.37,721.91
2016,7,7,9,0,860.0,90.0,2.9,20.0,707.0,971.75,733.48
2016,7,7,9,15,870.5,91.5,2.95,20.0,745.5,986.31,741.91
2016,7,7,9,30,881.0,93.0,3.0,20.0,784.0,997.88,748.5
2016,7,7,9,45,888.0,95.0,3.1,20.5,817.5,1003.37,750.16
2016,7,7,10,0,895.0,97.0,3.2,21.0,851.0,1005.64,749.84
2016,7,7,10,15,901.5,98.0,3.25,21.0,879.0,1003.08,747.48
2016,7,7,10,30,908.0,99.0,3.3,21.0,907.0,997.26,743.13
2016,7,7,10,45,912.5,100.0,3.35,21.5,928.0,986.24,734.04
2016,7,7,11,0,917.0,101.0,3.4,22.0,949.0,972.03,722.97
2016,7,7,11,15,920.0,101.5,3.4,22.0,963.5,952.79,709.71
2016,7,7,11,30,923.0,102.0,3.4,22.0,978.0,930.56,694.53
2016,7,7,11,45,924.5,102.0,3.4,22.0,985.5,903.68,676.26
2016,7,7,12,0,926.0,102.0,3.4,22.0,993.0,874.15,656.2
2016,7,7,12,15,926.0,102.0,3.4,22.0,992.5,840.92,633.56
2016,7,7,12,30,926.0,102.0,3.4,22.0,992.0,805.46,609.31
2016,7,7,12,45,916.5,107.0,3.4,22.0,982.0,765.19,581.56
2016,7,7,13,0,907.0,112.0,3.4,22.0,972.0,723.57,551.44
2016,7,7,13,15,904.0,111.5,3.35,22.0,957.5,680.59,518.88
2016,7,7,13,30,901.0,111.0,3.3,22.0,943.0,636.27,484.65
2016,7,7,13,45,897.5,109.0,3.3,22.5,922.0,589.32,447.0
2016,7,7,14,0,894.0,107.0,3.3,23.0,901.0,541.43,407.84
2016,7,7,14,15,888.0,106.0,3.3,22.5,873.0,492.4,368.35
2016,7,7,14,30,882.0,105.0,3.3,22.0,845.0,443.02,327.37
2016,7,7,14,45,875.0,102.5,3.3,22.0,811.5,392.02,283.51
2016,7,7,15,0,868.0,100.0,3.3,22.0,778.0,341.19,239.04
2016,7,7,15,15,857.0,98.0,3.3,21.5,739.0,290.06,194.65
2016,7,7,15,30,846.0,96.0,3.3,21.0,700.0,239.88,151.72
2016,7,7,15,45,834.0,93.0,3.35,21.0,657.5,189.98,111.32
2016,7,7,16,0,822.0,90.0,3.4,21.0,615.0,141.5,77.49
2016,7,7,16,15,804.0,87.5,3.45,20.5,568.0,84.91,47.2
2016,7,7,16,30,786.0,85.0,3.5,20.0,521.0,58.87,45.25
2016,7,7,16,45,764.5,81.0,3.6,20.0,472.5,57.56,44.3
2016,7,7,17,0,743.0,77.0,3.7,20.0,424.0,56.14,43.23
2016,7,7,17,15,712.0,73.0,3.75,19.0,374.5,54.54,42.16
2016,7,7,17,30,681.0,69.0,3.8,18.0,325.0,52.87,40.99
2016,7,7,17,45,640.0,64.0,3.9,17.5,276.0,45.87,34.98
2016,7,7,18,0,599.0,59.0,4.0,17.0,227.0,43.42,32.87
2016,7,7,18,15,537.0,52.5,3.9,16.5,180.5,39.57,29.41
2016,7,7,18,30,475.0,46.0,3.8,16.0,134.0,35.61,25.68
2016,7,7,18,45,383.0,37.0,3.75,15.5,94.5,29.27,19.66
2016,7,7,19,0,291.0,28.0,3.7,15.0,55.0,22.7,12.41
2016,7,7,19,15,145.5,14.0,3.6,14.5,27.5,11.16,0.0
2016,7,7,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,5,15,162.5,13.0,3.1,13.5,28.5,127.27,0.0
2016,7,8,5,30,325.0,26.0,3.1,14.0,57.0,264.55,199.84
2016,7,8,5,45,416.0,33.5,3.15,14.5,97.5,345.21,281.77
2016,7,8,6,0,507.0,41.0,3.2,15.0,138.0,433.88,359.37
2016,7,8,6,15,564.5,46.5,3.15,15.5,184.0,497.54,412.5
2016,7,8,6,30,622.0,52.0,3.1,16.0,230.0,569.61,469.45
2016,7,8,6,45,417.5,99.0,3.05,16.5,228.0,485.11,401.02
2016,7,8,7,0,213.0,146.0,3.0,17.0,226.0,368.83,303.35
2016,7,8,7,15,165.0,171.0,2.9,17.5,238.5,344.91,282.08
2016,7,8,7,30,117.0,196.0,2.8,18.0,251.0,333.24,269.73
2016,7,8,7,45,159.5,217.5,2.75,18.5,301.5,396.94,319.4
2016,7,8,8,0,202.0,239.0,2.7,19.0,352.0,461.78,368.3
2016,7,8,8,15,517.0,158.5,2.65,19.5,481.5,705.74,555.66
2016,7,8,8,30,832.0,78.0,2.6,20.0,611.0,915.95,698.96
2016,7,8,8,45,844.5,80.0,2.6,21.0,653.5,938.8,707.97
2016,7,8,9,0,857.0,82.0,2.6,22.0,696.0,958.98,716.87
2016,7,8,9,15,867.0,83.5,2.6,22.5,734.0,973.22,723.19
2016,7,8,9,30,877.0,85.0,2.6,23.0,772.0,984.48,727.66
2016,7,8,9,45,883.0,87.0,2.6,23.5,804.5,989.19,727.95
2016,7,8,10,0,889.0,89.0,2.6,24.0,837.0,990.71,726.34
2016,7,8,10,15,895.0,90.0,2.65,24.0,864.5,987.91,723.97
2016,7,8,10,30,901.0,91.0,2.7,24.0,892.0,981.88,719.66
2016,7,8,10,45,904.5,92.5,2.8,24.5,913.0,970.74,711.17
2016,7,8,11,0,908.0,94.0,2.9,25.0,934.0,956.43,700.73
2016,7,8,11,15,910.5,94.5,2.95,25.0,948.0,937.1,688.03
2016,7,8,11,30,913.0,95.0,3.0,25.0,962.0,914.83,673.45
2016,7,8,11,45,915.5,95.0,3.05,25.5,969.5,889.26,655.39
2016,7,8,12,0,918.0,95.0,3.1,26.0,977.0,861.0,635.57
2016,7,8,12,15,918.5,95.0,3.15,26.0,977.5,828.58,614.16
2016,7,8,12,30,919.0,95.0,3.2,26.0,978.0,793.9,591.09
2016,7,8,12,45,914.0,97.5,3.25,26.0,969.5,755.21,565.1
2016,7,8,13,0,909.0,100.0,3.3,26.0,961.0,714.9,536.86
2016,7,8,13,15,906.5,99.5,3.35,26.0,947.0,672.31,505.39
2016,7,8,13,30,904.0,99.0,3.4,26.0,933.0,628.31,472.14
2016,7,8,13,45,901.5,97.0,3.45,26.0,912.5,581.88,436.28
2016,7,8,14,0,899.0,95.0,3.5,26.0,892.0,534.41,398.65
2016,7,8,14,15,893.5,94.0,3.5,26.0,865.0,485.47,358.79
2016,7,8,14,30,888.0,93.0,3.5,26.0,838.0,436.12,317.56
2016,7,8,14,45,882.0,91.0,3.55,26.0,805.5,385.63,274.57
2016,7,8,15,0,876.0,89.0,3.6,26.0,773.0,335.18,230.86
2016,7,8,15,15,866.0,87.0,3.6,25.5,734.5,283.97,186.85
2016,7,8,15,30,856.0,85.0,3.6,25.0,696.0,233.61,144.2
2016,7,8,15,45,844.5,82.5,3.65,25.0,653.5,183.7,104.28
2016,7,8,16,0,833.0,80.0,3.7,25.0,611.0,135.16,70.94
2016,7,8,16,15,816.0,78.0,3.65,24.5,565.0,88.26,49.18
2016,7,8,16,30,799.0,76.0,3.6,24.0,519.0,62.49,47.55
2016,7,8,16,45,778.5,72.5,3.55,23.5,471.0,51.7,38.66
2016,7,8,17,0,758.0,69.0,3.5,23.0,423.0,50.41,37.78
2016,7,8,17,15,728.5,65.5,3.4,22.5,373.5,48.96,36.74
2016,7,8,17,30,699.0,62.0,3.3,22.0,324.0,47.44,35.61
2016,7,8,17,45,659.5,57.5,3.25,21.5,275.5,44.99,33.62
2016,7,8,18,0,620.0,53.0,3.2,21.0,227.0,42.47,31.49
2016,7,8,18,15,560.0,47.0,3.1,20.5,180.5,35.27,25.15
2016,7,8,18,30,500.0,41.0,3.0,20.0,134.0,31.52,21.68
2016,7,8,18,45,409.5,33.0,2.95,19.5,94.0,25.87,16.4
2016,7,8,19,0,319.0,25.0,2.9,19.0,54.0,20.05,10.0
2016,7,8,19,15,159.5,12.5,2.9,18.5,27.0,9.87,0.0
2016,7,8,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,5,15,174.5,12.0,2.1,14.5,28.5,131.49,0.0
2016,7,9,5,30,349.0,24.0,2.1,15.0,57.0,275.89,205.34
2016,7,9,5,45,438.0,31.0,2.15,16.0,97.0,355.29,286.79
2016,7,9,6,0,527.0,38.0,2.2,17.0,137.0,438.09,358.07
2016,7,9,6,15,583.0,43.0,2.25,17.5,183.0,505.93,413.53
2016,7,9,6,30,639.0,48.0,2.3,18.0,229.0,576.75,468.63
2016,7,9,6,45,676.5,52.0,2.4,18.5,277.5,633.89,511.15
2016,7,9,7,0,714.0,56.0,2.5,19.0,326.0,691.79,552.62
2016,7,9,7,15,742.0,59.0,2.55,19.5,375.0,740.44,585.64
2016,7,9,7,30,770.0,62.0,2.6,20.0,424.0,779.78,611.06
2016,7,9,7,45,790.0,65.0,2.65,20.5,472.0,819.48,636.2
2016,7,9,8,0,810.0,68.0,2.7,21.0,520.0,857.64,659.75
2016,7,9,8,15,826.0,70.0,2.7,21.5,565.5,888.85,677.75
2016,7,9,8,30,842.0,72.0,2.7,22.0,611.0,917.86,694.07
2016,7,9,8,45,854.0,74.5,2.75,22.5,653.5,941.12,706.77
2016,7,9,9,0,866.0,77.0,2.8,23.0,696.0,961.64,717.66
2016,7,9,9,15,876.0,78.5,2.85,23.0,734.5,976.08,725.93
2016,7,9,9,30,886.0,80.0,2.9,23.0,773.0,987.49,732.36
2016,7,9,9,45,886.5,85.5,3.0,23.5,804.5,990.79,732.56
2016,7,9,10,0,887.0,91.0,3.1,24.0,836.0,990.72,730.73
2016,7,9,10,15,893.0,92.0,3.15,24.0,863.5,987.91,728.27
2016,7,9,10,30,899.0,93.0,3.2,24.0,891.0,981.88,723.83
2016,7,9,10,45,905.0,92.5,3.25,24.0,912.5,971.07,716.37
2016,7,9,11,0,911.0,92.0,3.3,24.0,934.0,957.1,706.95
2016,7,9,11,15,914.0,92.5,3.35,24.0,948.5,938.23,694.34
2016,7,9,11,30,917.0,93.0,3.4,24.0,963.0,916.37,679.81
2016,7,9,11,45,921.5,91.0,3.5,24.0,971.0,890.59,662.95
2016,7,9,12,0,926.0,89.0,3.6,24.0,979.0,862.07,644.16
2016,7,9,12,15,926.5,89.0,3.7,24.0,979.0,829.5,622.48
2016,7,9,12,30,927.0,89.0,3.8,24.0,979.0,794.63,599.07
2016,7,9,12,45,923.5,91.0,3.9,24.0,972.0,756.41,573.1
2016,7,9,13,0,920.0,93.0,4.0,24.0,965.0,716.43,544.94
2016,7,9,13,15,918.5,92.5,4.05,24.0,951.5,674.09,513.04
2016,7,9,13,30,917.0,92.0,4.1,24.0,938.0,630.22,479.28
2016,7,9,13,45,915.5,90.0,4.2,24.0,918.5,583.79,442.9
2016,7,9,14,0,914.0,88.0,4.3,24.0,899.0,536.19,404.6
2016,7,9,14,15,910.5,87.0,4.35,23.5,873.0,487.47,364.99
2016,7,9,14,30,907.0,86.0,4.4,23.0,847.0,438.11,323.69
2016,7,9,14,45,903.0,84.0,4.45,23.0,815.5,387.39,279.59
2016,7,9,15,0,899.0,82.0,4.5,23.0,784.0,336.48,234.58
2016,7,9,15,15,892.0,81.0,4.5,22.5,747.0,285.59,189.81
2016,7,9,15,30,885.0,80.0,4.5,22.0,710.0,235.19,146.23
2016,7,9,15,45,876.0,78.0,4.55,21.5,669.0,184.49,105.18
2016,7,9,16,0,867.0,76.0,4.6,21.0,628.0,134.88,70.77
2016,7,9,16,15,853.5,74.0,4.6,20.5,582.5,86.36,48.08
2016,7,9,16,30,840.0,72.0,4.6,20.0,537.0,60.22,46.42
2016,7,9,16,45,820.0,69.5,4.6,20.0,488.5,58.75,45.33
2016,7,9,17,0,800.0,67.0,4.6,20.0,440.0,49.34,37.33
2016,7,9,17,15,773.0,64.0,4.55,19.5,390.0,48.19,36.54
2016,7,9,17,30,746.0,61.0,4.5,19.0,340.0,46.99,35.68
2016,7,9,17,45,704.5,57.0,4.45,18.5,289.5,44.87,33.95
2016,7,9,18,0,663.0,53.0,4.4,18.0,239.0,42.71,32.1
2016,7,9,18,15,604.0,47.5,4.25,17.5,191.0,39.13,28.88
2016,7,9,18,30,545.0,42.0,4.1,17.0,143.0,32.53,22.85
2016,7,9,18,45,446.0,34.5,3.95,16.5,100.5,27.29,17.84
2016,7,9,19,0,347.0,27.0,3.8,16.0,58.0,21.95,11.57
2016,7,9,19,15,173.5,13.5,3.75,15.5,29.0,10.78,0.0
2016,7,9,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,5,15,175.0,13.0,3.15,12.5,29.0,132.94,0.0
2016,7,10,5,30,350.0,26.0,3.2,13.0,58.0,279.18,207.84
2016,7,10,5,45,444.5,33.5,3.25,14.0,100.0,362.98,295.95
2016,7,10,6,0,539.0,41.0,3.3,15.0,142.0,455.09,376.12
2016,7,10,6,15,598.5,46.5,3.25,15.5,190.0,521.28,431.2
2016,7,10,6,30,658.0,52.0,3.2,16.0,238.0,596.18,490.2
2016,7,10,6,45,699.0,56.0,3.15,16.5,288.5,656.92,535.55
2016,7,10,7,0,740.0,60.0,3.1,17.0,339.0,718.54,579.6
2016,7,10,7,15,769.0,63.5,3.0,17.5,390.0,769.57,613.85
2016,7,10,7,30,798.0,67.0,2.9,18.0,441.0,819.99,646.45
2016,7,10,7,45,820.5,69.5,2.85,19.0,491.0,853.04,664.76
2016,7,10,8,0,843.0,72.0,2.8,20.0,541.0,893.48,687.8
2016,7,10,8,15,860.0,74.0,2.75,20.5,588.5,926.19,706.21
2016,7,10,8,30,877.0,76.0,2.7,21.0,636.0,956.64,722.82
2016,7,10,8,45,890.5,77.5,2.65,21.5,680.0,980.51,734.8
2016,7,10,9,0,904.0,79.0,2.6,22.0,724.0,1001.59,744.89
2016,7,10,9,15,914.0,80.5,2.6,22.5,764.0,1016.21,751.22
2016,7,10,9,30,924.0,82.0,2.6,23.0,804.0,1027.67,755.61
2016,7,10,9,45,930.0,84.0,2.6,23.5,838.0,1032.42,755.78
2016,7,10,10,0,936.0,86.0,2.6,24.0,872.0,1033.82,753.97
2016,7,10,10,15,942.0,87.0,2.65,24.0,900.5,1030.72,751.43
2016,7,10,10,30,948.0,88.0,2.7,24.0,929.0,1024.24,746.87
2016,7,10,10,45,952.0,89.0,2.8,24.5,950.5,1012.44,738.02
2016,7,10,11,0,956.0,90.0,2.9,25.0,972.0,997.32,727.15
2016,7,10,11,15,958.5,90.5,3.0,25.0,987.0,977.06,714.4
2016,7,10,11,30,961.0,91.0,3.1,25.0,1002.0,953.7,699.62
2016,7,10,11,45,962.5,91.5,3.25,25.5,1009.5,926.48,681.24
2016,7,10,12,0,964.0,92.0,3.4,26.0,1017.0,896.47,660.93
2016,7,10,12,15,964.0,92.0,3.45,26.0,1017.0,862.15,638.31
2016,7,10,12,30,964.0,92.0,3.5,26.0,1017.0,825.47,613.97
2016,7,10,12,45,956.5,96.0,3.6,26.5,1008.0,784.54,585.59
2016,7,10,13,0,949.0,100.0,3.7,27.0,999.0,742.01,555.09
2016,7,10,13,15,946.5,99.5,3.7,27.0,984.5,697.64,522.27
2016,7,10,13,30,944.0,99.0,3.7,27.0,970.0,651.79,487.63
2016,7,10,13,45,940.5,98.0,3.75,27.0,948.5,603.67,450.62
2016,7,10,14,0,937.0,97.0,3.8,27.0,927.0,554.51,411.81
2016,7,10,14,15,931.5,96.0,3.75,26.5,899.0,503.6,371.18
2016,7,10,14,30,926.0,95.0,3.7,26.0,871.0,452.22,328.96
2016,7,10,14,45,919.0,93.5,3.7,26.0,837.0,399.69,284.25
2016,7,10,15,0,912.0,92.0,3.7,26.0,803.0,347.27,238.86
2016,7,10,15,15,902.0,90.0,3.65,26.0,763.5,294.05,192.77
2016,7,10,15,30,892.0,88.0,3.6,26.0,724.0,241.66,148.28
2016,7,10,15,45,879.5,86.0,3.6,26.0,680.0,189.93,107.23
2016,7,10,16,0,867.0,84.0,3.6,26.0,636.0,139.66,73.17
2016,7,10,16,15,850.0,81.5,3.55,25.5,588.0,90.51,50.81
2016,7,10,16,30,833.0,79.0,3.5,25.0,540.0,64.84,49.34
2016,7,10,16,45,810.5,76.0,3.5,25.0,490.0,54.5,40.78
2016,7,10,17,0,788.0,73.0,3.5,25.0,440.0,53.63,40.19
2016,7,10,17,15,758.0,69.0,3.4,24.5,388.5,51.89,38.93
2016,7,10,17,30,728.0,65.0,3.3,24.0,337.0,50.06,37.55
2016,7,10,17,45,685.0,60.5,3.25,23.5,286.5,47.66,35.63
2016,7,10,18,0,642.0,56.0,3.2,23.0,236.0,45.22,33.58
2016,7,10,18,15,579.0,50.0,3.1,22.0,187.5,37.81,27.17
2016,7,10,18,30,516.0,44.0,3.0,21.0,139.0,34.15,23.83
2016,7,10,18,45,416.0,35.5,2.9,20.0,97.0,28.13,18.24
2016,7,10,19,0,316.0,27.0,2.8,19.0,55.0,21.94,11.26
2016,7,10,19,15,158.0,13.5,2.8,18.5,27.5,10.79,0.0
2016,7,10,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,11,5,15,163.5,13.0,1.2,15.5,28.0,125.88,0.0
2016,7,11,5,30,327.0,26.0,1.2,16.0,56.0,265.22,191.51
2016,7,11,5,45,424.0,34.0,1.3,17.0,97.0,350.21,279.21
2016,7,11,6,0,521.0,42.0,1.4,18.0,138.0,443.79,358.19
2016,7,11,6,15,581.0,48.0,1.4,18.5,185.5,514.96,415.28
2016,7,11,6,30,641.0,54.0,1.4,19.0,233.0,585.22,468.54
2016,7,11,6,45,683.0,58.0,1.4,19.5,283.5,646.24,512.34
2016,7,11,7,0,725.0,62.0,1.4,20.0,334.0,708.2,554.83
2016,7,11,7,15,754.5,65.5,1.4,20.5,384.5,759.23,587.89
2016,7,11,7,30,784.0,69.0,1.4,21.0,435.0,809.7,619.5
2016,7,11,7,45,806.0,71.5,1.4,22.0,484.5,841.89,636.54
2016,7,11,8,0,828.0,74.0,1.4,23.0,534.0,881.51,658.25
2016,7,11,8,15,844.5,76.5,1.45,23.5,581.0,914.08,676.66
2016,7,11,8,30,861.0,79.0,1.5,24.0,628.0,944.38,693.47
2016,7,11,8,45,873.5,81.0,1.55,24.5,671.5,967.64,705.63
2016,7,11,9,0,886.0,83.0,1.6,25.0,715.0,988.13,716.06
2016,7,11,9,15,896.5,84.5,1.65,25.5,754.5,1003.08,723.03
2016,7,11,9,30,907.0,86.0,1.7,26.0,794.0,1014.94,728.19
2016,7,11,9,45,908.0,91.0,1.8,26.5,826.0,1018.01,728.63
2016,7,11,10,0,909.0,96.0,1.9,27.0,858.0,1017.67,727.12
2016,7,11,10,15,915.0,97.0,1.95,27.0,886.5,1014.59,724.82
2016,7,11,10,30,921.0,98.0,2.0,27.0,915.0,1008.2,720.59
2016,7,11,10,45,925.0,99.5,2.05,27.5,936.5,997.09,712.09
2016,7,11,11,0,929.0,101.0,2.1,28.0,958.0,982.73,701.7
2016,7,11,11,15,932.0,101.5,2.15,28.0,972.5,963.25,689.55
2016,7,11,11,30,935.0,102.0,2.2,28.0,987.0,940.74,675.51
2016,7,11,11,45,936.5,102.5,2.3,28.0,994.5,913.98,659.19
2016,7,11,12,0,938.0,103.0,2.4,28.0,1002.0,884.51,641.0
2016,7,11,12,15,938.0,103.0,2.45,28.0,1002.0,850.82,619.48
2016,7,11,12,30,938.0,103.0,2.5,28.0,1002.0,814.84,596.31
2016,7,11,12,45,939.5,101.0,2.65,28.5,996.0,776.13,570.56
2016,7,11,13,0,941.0,99.0,2.8,29.0,990.0,735.37,542.29
2016,7,11,13,15,939.0,98.5,2.85,28.5,975.5,691.66,511.81
2016,7,11,13,30,937.0,98.0,2.9,28.0,961.0,646.42,479.32
2016,7,11,13,45,933.0,97.5,3.0,28.0,940.0,598.72,443.28
2016,7,11,14,0,929.0,97.0,3.1,28.0,919.0,550.03,405.42
2016,7,11,14,15,923.5,96.0,3.15,27.5,891.0,499.47,365.66
2016,7,11,14,30,918.0,95.0,3.2,27.0,863.0,448.46,324.25
2016,7,11,14,45,911.0,93.5,3.25,27.0,829.5,396.3,280.23
2016,7,11,15,0,904.0,92.0,3.3,27.0,796.0,344.25,235.49
2016,7,11,15,15,894.5,90.0,3.3,26.5,757.0,291.53,190.48
2016,7,11,15,30,885.0,88.0,3.3,26.0,718.0,239.59,146.82
2016,7,11,15,45,873.5,85.5,3.3,26.0,674.5,187.99,105.94
2016,7,11,16,0,862.0,83.0,3.3,26.0,631.0,137.75,71.98
2016,7,11,16,15,845.0,80.5,3.3,25.5,584.0,88.83,50.0
2016,7,11,16,30,828.0,78.0,3.3,25.0,537.0,64.14,48.75
2016,7,11,16,45,807.5,75.0,3.3,24.5,487.5,53.79,40.27
2016,7,11,17,0,787.0,72.0,3.3,24.0,438.0,52.92,39.76
2016,7,11,17,15,757.0,68.5,3.25,23.5,386.5,51.53,38.79
2016,7,11,17,30,727.0,65.0,3.2,23.0,335.0,50.08,37.74
2016,7,11,17,45,686.5,60.0,3.2,22.5,285.0,47.29,35.47
