Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,18,0,646.0,55.0,3.2,22.0,235.0,44.4,33.02
2016,7,11,18,15,584.0,49.0,3.1,21.0,186.5,37.05,26.63
2016,7,11,18,30,522.0,43.0,3.0,20.0,138.0,33.36,23.25
2016,7,11,18,45,425.5,34.5,2.95,19.5,96.5,27.31,17.57
2016,7,11,19,0,329.0,26.0,2.9,19.0,55.0,21.08,10.48
2016,7,11,19,15,164.5,13.0,2.95,18.5,27.5,10.38,0.0
2016,7,11,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,12,5,15,169.5,12.5,3.15,13.5,27.5,127.72,0.0
2016,7,12,5,30,339.0,25.0,3.2,14.0,55.0,270.93,195.91
2016,7,12,5,45,434.0,33.0,3.25,14.5,96.5,354.9,288.12
2016,7,12,6,0,529.0,41.0,3.3,15.0,138.0,447.43,369.53
2016,7,12,6,15,590.5,46.5,3.25,15.5,185.5,514.42,425.62
2016,7,12,6,30,652.0,52.0,3.2,16.0,233.0,590.52,485.78
2016,7,12,6,45,691.5,56.5,3.15,16.5,283.5,650.53,530.74
2016,7,12,7,0,731.0,61.0,3.1,17.0,334.0,711.34,574.34
2016,7,12,7,15,761.5,64.5,3.05,17.5,385.5,763.43,609.78
2016,7,12,7,30,792.0,68.0,3.0,18.0,437.0,815.01,643.66
2016,7,12,7,45,813.0,71.5,2.95,19.0,486.5,847.85,661.93
2016,7,12,8,0,834.0,75.0,2.9,20.0,536.0,888.0,684.91
2016,7,12,8,15,851.5,77.5,2.8,20.5,584.5,921.63,703.67
2016,7,12,8,30,869.0,80.0,2.7,21.0,633.0,953.02,720.55
2016,7,12,8,45,881.5,82.5,2.65,21.5,677.0,976.99,732.61
2016,7,12,9,0,894.0,85.0,2.6,22.0,721.0,998.13,742.75
2016,7,12,9,15,905.0,86.5,2.55,22.5,761.5,1013.6,749.15
2016,7,12,9,30,916.0,88.0,2.5,23.0,802.0,1025.95,753.58
2016,7,12,9,45,925.5,88.5,2.45,23.5,837.0,1032.43,754.31
2016,7,12,10,0,935.0,89.0,2.4,24.0,872.0,1035.6,753.08
2016,7,12,10,15,941.0,90.0,2.4,24.0,900.5,1032.47,750.0
2016,7,12,10,30,947.0,91.0,2.4,24.0,929.0,1025.95,744.94
2016,7,12,10,45,951.0,92.0,2.4,24.5,951.0,1014.11,735.21
2016,7,12,11,0,955.0,93.0,2.4,25.0,973.0,998.95,723.54
2016,7,12,11,15,957.5,93.5,2.45,25.0,987.5,978.64,710.6
2016,7,12,11,30,960.0,94.0,2.5,25.0,1002.0,955.23,695.71
2016,7,12,11,45,961.0,94.5,2.55,25.5,1009.5,927.52,676.68
2016,7,12,12,0,962.0,95.0,2.6,26.0,1017.0,897.05,655.86
2016,7,12,12,15,962.0,95.0,2.65,26.0,1017.0,862.7,633.69
2016,7,12,12,30,962.0,95.0,2.7,26.0,1017.0,826.0,609.8
2016,7,12,12,45,952.0,100.5,2.8,26.0,1007.0,784.49,582.73
2016,7,12,13,0,942.0,106.0,2.9,26.0,997.0,741.53,553.27
2016,7,12,13,15,939.0,105.5,2.95,26.0,982.0,696.99,520.83
2016,7,12,13,30,936.0,105.0,3.0,26.0,967.0,651.02,486.52
2016,7,12,13,45,932.0,104.0,3.1,26.0,945.5,602.85,449.86
2016,7,12,14,0,928.0,103.0,3.2,26.0,924.0,553.7,411.36
2016,7,12,14,15,921.5,102.0,3.2,26.0,895.5,502.62,370.08
2016,7,12,14,30,915.0,101.0,3.2,26.0,867.0,451.19,327.43
2016,7,12,14,45,907.0,99.0,3.25,26.0,832.0,398.35,282.8
2016,7,12,15,0,899.0,97.0,3.3,26.0,797.0,345.73,237.55
2016,7,12,15,15,888.0,95.5,3.3,25.5,757.5,293.16,192.59
2016,7,12,15,30,877.0,94.0,3.3,25.0,718.0,241.51,149.14
2016,7,12,15,45,864.0,91.5,3.3,25.0,673.5,190.0,108.35
2016,7,12,16,0,851.0,89.0,3.3,25.0,629.0,139.99,74.64
2016,7,12,16,15,833.0,86.5,3.25,24.5,581.5,91.48,53.03
2016,7,12,16,30,815.0,84.0,3.2,24.0,534.0,58.6,44.27
2016,7,12,16,45,792.0,80.5,3.2,24.0,484.0,57.6,43.59
2016,7,12,17,0,769.0,77.0,3.2,24.0,434.0,56.5,42.82
2016,7,12,17,15,737.5,73.0,3.1,23.5,382.5,54.88,41.67
2016,7,12,17,30,706.0,69.0,3.0,23.0,331.0,53.19,40.42
2016,7,12,17,45,663.0,64.0,2.95,22.5,280.5,46.15,34.48
2016,7,12,18,0,620.0,59.0,2.9,22.0,230.0,43.68,32.39
2016,7,12,18,15,555.5,52.5,2.8,21.0,182.5,39.82,29.03
2016,7,12,18,30,491.0,46.0,2.7,20.0,135.0,35.86,25.4
2016,7,12,18,45,390.5,36.5,2.6,19.5,93.5,29.04,19.02
2016,7,12,19,0,290.0,27.0,2.5,19.0,52.0,21.99,11.02
2016,7,12,19,15,145.0,13.5,2.5,18.5,26.0,12.28,0.0
2016,7,12,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,13,5,15,154.0,13.0,1.75,14.5,26.5,96.42,0.0
2016,7,13,5,30,308.0,26.0,1.7,15.0,53.0,253.12,178.6
2016,7,13,5,45,407.5,35.0,1.65,16.0,94.0,340.36,272.4
2016,7,13,6,0,507.0,44.0,1.6,17.0,135.0,436.18,353.76
2016,7,13,6,15,570.0,50.0,1.45,17.5,183.0,508.99,412.38
2016,7,13,6,30,633.0,56.0,1.3,18.0,231.0,585.52,469.85
2016,7,13,6,45,676.5,60.5,1.2,19.0,282.0,643.22,509.48
2016,7,13,7,0,720.0,65.0,1.1,20.0,333.0,706.94,551.08
2016,7,13,7,15,751.0,69.0,1.0,20.5,384.0,759.84,583.85
2016,7,13,7,30,782.0,73.0,0.9,21.0,435.0,812.25,614.79
2016,7,13,7,45,805.5,75.5,0.85,22.0,485.5,854.95,637.53
2016,7,13,8,0,829.0,78.0,0.8,23.0,536.0,886.69,652.39
2016,7,13,8,15,846.5,80.5,0.75,23.5,583.5,920.18,669.3
2016,7,13,8,30,864.0,83.0,0.7,24.0,631.0,951.45,684.37
2016,7,13,8,45,877.5,85.0,0.7,25.0,675.5,975.68,694.51
2016,7,13,9,0,891.0,87.0,0.7,26.0,720.0,997.15,702.93
2016,7,13,9,15,901.5,89.0,0.75,26.5,760.0,1012.67,710.19
2016,7,13,9,30,912.0,91.0,0.8,27.0,800.0,1025.05,715.71
2016,7,13,9,45,909.0,98.5,0.85,28.0,832.0,1026.79,713.55
2016,7,13,10,0,906.0,106.0,0.9,29.0,864.0,1024.99,709.53
2016,7,13,10,15,912.5,107.0,1.0,29.0,892.5,1022.22,708.91
2016,7,13,10,30,919.0,108.0,1.1,29.0,921.0,1016.14,706.31
2016,7,13,10,45,924.0,109.0,1.25,29.5,943.0,1005.29,700.32
2016,7,13,11,0,929.0,110.0,1.4,30.0,965.0,991.16,692.24
2016,7,13,11,15,932.0,110.5,1.5,30.0,980.0,971.47,681.29
2016,7,13,11,30,935.0,111.0,1.6,30.0,995.0,948.74,668.4
2016,7,13,11,45,936.5,111.0,1.7,30.5,1002.5,921.3,651.13
2016,7,13,12,0,938.0,111.0,1.8,31.0,1010.0,891.16,632.05
2016,7,13,12,15,938.0,111.0,1.9,31.0,1010.0,857.27,611.66
2016,7,13,12,30,938.0,111.0,2.0,31.0,1010.0,821.09,589.54
2016,7,13,12,45,940.5,108.5,2.15,31.5,1003.5,782.51,564.73
2016,7,13,13,0,943.0,106.0,2.3,32.0,997.0,741.81,537.14
2016,7,13,13,15,940.0,105.5,2.4,31.5,982.0,697.19,507.09
2016,7,13,13,30,937.0,105.0,2.5,31.0,967.0,651.14,475.01
2016,7,13,13,45,932.5,104.0,2.6,31.0,945.5,602.6,439.15
2016,7,13,14,0,928.0,103.0,2.7,31.0,924.0,553.13,401.49
2016,7,13,14,15,922.0,102.0,2.75,31.0,895.5,502.23,361.49
2016,7,13,14,30,916.0,101.0,2.8,31.0,867.0,450.94,320.03
2016,7,13,14,45,908.0,99.5,2.85,31.0,832.5,398.37,276.61
2016,7,13,15,0,900.0,98.0,2.9,31.0,798.0,346.01,232.56
2016,7,13,15,15,889.0,96.0,2.95,30.5,758.0,292.97,188.29
2016,7,13,15,30,878.0,94.0,3.0,30.0,718.0,240.86,145.47
2016,7,13,15,45,864.5,92.0,3.05,30.0,673.5,189.53,105.75
2016,7,13,16,0,851.0,90.0,3.1,30.0,629.0,139.74,73.08
2016,7,13,16,15,833.0,87.0,3.1,29.5,581.5,81.04,44.17
2016,7,13,16,30,815.0,84.0,3.1,29.0,534.0,58.64,43.36
2016,7,13,16,45,791.5,80.5,3.1,29.0,483.5,57.63,42.69
2016,7,13,17,0,768.0,77.0,3.1,29.0,433.0,56.53,41.92
2016,7,13,17,15,736.5,73.5,3.05,28.0,382.0,55.3,41.22
2016,7,13,17,30,705.0,70.0,3.0,27.0,331.0,54.04,40.44
2016,7,13,17,45,661.5,64.5,2.95,26.5,280.5,46.56,34.22
2016,7,13,18,0,618.0,59.0,2.9,26.0,230.0,43.71,31.84
2016,7,13,18,15,553.0,52.5,2.7,25.0,182.0,39.86,28.54
2016,7,13,18,30,488.0,46.0,2.5,24.0,134.0,35.9,24.96
2016,7,13,18,45,387.5,36.5,2.4,23.0,93.0,29.09,18.71
2016,7,13,19,0,287.0,27.0,2.3,22.0,52.0,22.04,10.7
2016,7,13,19,15,143.5,13.5,2.25,21.5,26.0,12.28,0.0
2016,7,13,19,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,14,5,15,159.5,12.5,1.45,15.5,26.0,98.8,0.0
2016,7,14,5,30,319.0,25.0,1.4,16.0,52.0,257.15,177.19
2016,7,14,5,45,421.0,33.5,1.35,17.0,94.0,346.66,275.28
2016,7,14,6,0,523.0,42.0,1.3,18.0,136.0,443.93,357.22
2016,7,14,6,15,586.0,48.0,1.2,18.5,184.5,517.25,415.6
2016,7,14,6,30,649.0,54.0,1.1,19.0,233.0,589.68,469.58
2016,7,14,6,45,692.0,58.5,1.0,20.0,284.0,652.48,512.36
2016,7,14,7,0,735.0,63.0,0.9,21.0,335.0,716.26,553.19
2016,7,14,7,15,765.0,67.0,0.9,21.5,386.5,768.77,586.39
2016,7,14,7,30,795.0,71.0,0.9,22.0,438.0,820.69,618.08
2016,7,14,7,45,818.0,73.5,0.9,23.0,488.5,863.28,641.36
2016,7,14,8,0,841.0,76.0,0.9,24.0,539.0,894.92,656.92
2016,7,14,8,15,858.0,78.5,0.9,24.5,587.0,928.23,674.6
2016,7,14,8,30,875.0,81.0,0.9,25.0,635.0,959.25,690.52
2016,7,14,8,45,888.5,83.0,0.95,25.5,679.5,983.69,703.13
2016,7,14,9,0,902.0,85.0,1.0,26.0,724.0,1005.32,714.05
2016,7,14,9,15,912.0,86.5,1.05,26.5,764.5,1019.87,720.67
2016,7,14,9,30,922.0,88.0,1.1,27.0,805.0,1031.27,725.53
2016,7,14,9,45,928.5,90.0,1.2,28.0,839.0,1036.45,726.23
2016,7,14,10,0,935.0,92.0,1.3,29.0,873.0,1038.27,725.0
2016,7,14,10,15,941.0,93.5,1.35,29.5,902.0,1035.63,721.78
2016,7,14,10,30,947.0,95.0,1.4,30.0,931.0,1029.56,716.65
2016,7,14,10,45,951.0,95.5,1.5,30.5,953.0,1017.12,708.56
2016,7,14,11,0,955.0,96.0,1.6,31.0,975.0,1001.37,698.52
2016,7,14,11,15,958.0,97.0,1.7,31.0,990.0,981.93,687.62
2016,7,14,11,30,961.0,98.0,1.8,31.0,1005.0,959.34,674.7
2016,7,14,11,45,962.5,98.0,1.9,31.0,1012.5,931.46,658.37
2016,7,14,12,0,964.0,98.0,2.0,31.0,1020.0,900.79,640.13
2016,7,14,12,15,964.0,98.5,2.05,31.0,1020.5,866.72,619.05
2016,7,14,12,30,964.0,99.0,2.1,31.0,1021.0,830.26,596.26
2016,7,14,12,45,955.5,103.5,2.2,31.0,1011.5,788.77,570.31
2016,7,14,13,0,947.0,108.0,2.3,31.0,1002.0,745.75,541.85
2016,7,14,13,15,944.0,107.5,2.35,31.0,987.0,700.89,510.26
2016,7,14,13,30,941.0,107.0,2.4,31.0,972.0,654.59,476.82
2016,7,14,13,45,936.5,106.0,2.45,31.0,950.0,605.8,440.69
2016,7,14,14,0,932.0,105.0,2.5,31.0,928.0,556.06,402.8
2016,7,14,14,15,926.0,104.0,2.5,30.5,899.5,504.9,363.33
2016,7,14,14,30,920.0,103.0,2.5,30.0,871.0,453.33,322.27
2016,7,14,14,45,911.5,101.5,2.55,30.0,836.5,400.3,278.5
2016,7,14,15,0,903.0,100.0,2.6,30.0,802.0,347.54,234.11
2016,7,14,15,15,892.0,98.0,2.6,29.5,761.5,294.27,189.56
2016,7,14,15,30,881.0,96.0,2.6,29.0,721.0,241.93,146.51
2016,7,14,15,45,867.5,93.5,2.6,28.5,676.5,190.02,106.58
2016,7,14,16,0,854.0,91.0,2.6,28.0,632.0,139.67,73.69
2016,7,14,16,15,835.5,88.5,2.6,27.5,584.0,81.11,45.12
2016,7,14,16,30,817.0,86.0,2.6,27.0,536.0,60.09,44.95
2016,7,14,16,45,793.0,82.5,2.6,26.5,485.5,59.13,44.42
2016,7,14,17,0,769.0,79.0,2.6,26.0,435.0,58.08,43.79
2016,7,14,17,15,736.5,75.0,2.55,25.0,383.0,56.52,42.8
2016,7,14,17,30,704.0,71.0,2.5,24.0,331.0,54.9,41.71
2016,7,14,17,45,658.5,66.0,2.5,23.5,280.0,47.73,35.69
2016,7,14,18,0,613.0,61.0,2.5,23.0,229.0,45.32,33.66
2016,7,14,18,15,546.0,54.0,2.45,22.0,181.0,41.12,30.01
2016,7,14,18,30,479.0,47.0,2.4,21.0,133.0,36.79,26.06
2016,7,14,18,45,373.0,37.5,2.35,20.5,91.5,30.01,19.69
2016,7,14,19,0,267.0,28.0,2.3,20.0,50.0,23.01,11.33
2016,7,14,19,15,133.5,14.0,2.35,19.5,25.0,12.73,0.0
2016,7,14,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,5,15,129.0,13.5,2.25,13.5,24.5,82.85,0.0
2016,7,15,5,30,258.0,27.0,2.3,14.0,49.0,221.66,150.64
2016,7,15,5,45,363.0,37.0,2.35,14.5,89.5,313.71,252.74
2016,7,15,6,0,468.0,47.0,2.4,15.0,130.0,412.6,339.11
2016,7,15,6,15,535.5,54.0,2.3,15.5,177.5,488.64,402.75
2016,7,15,6,30,603.0,61.0,2.2,16.0,225.0,568.69,465.44
2016,7,15,6,45,301.5,73.5,2.15,16.5,155.5,356.04,295.55
2016,7,15,7,0,0.0,86.0,2.1,17.0,86.0,78.2,60.17
2016,7,15,7,15,0.0,103.5,2.05,17.5,103.5,95.11,74.28
2016,7,15,7,30,0.0,121.0,2.0,18.0,121.0,111.91,87.73
2016,7,15,7,45,5.0,151.5,1.95,19.0,154.5,146.87,115.72
2016,7,15,8,0,10.0,182.0,1.9,20.0,188.0,181.96,143.1
2016,7,15,8,15,37.5,225.0,1.9,20.5,248.5,268.86,211.64
2016,7,15,8,30,65.0,268.0,1.9,21.0,309.0,342.33,267.57
2016,7,15,8,45,98.0,297.0,1.9,21.5,364.0,404.6,313.88
2016,7,15,9,0,131.0,326.0,1.9,22.0,419.0,485.11,372.22
2016,7,15,9,15,518.0,211.0,1.9,22.5,608.5,775.69,587.55
2016,7,15,9,30,905.0,96.0,1.9,23.0,798.0,1023.01,747.53
2016,7,15,9,45,912.5,98.0,1.95,23.5,833.0,1029.04,746.37
2016,7,15,10,0,920.0,100.0,2.0,24.0,868.0,1031.75,746.03
2016,7,15,10,15,926.5,101.0,2.05,24.5,896.5,1029.01,742.4
2016,7,15,10,30,933.0,102.0,2.1,25.0,925.0,1022.91,736.83
2016,7,15,10,45,938.5,102.5,2.15,25.5,947.5,1011.95,728.33
2016,7,15,11,0,944.0,103.0,2.2,26.0,970.0,997.68,717.89
2016,7,15,11,15,947.0,103.5,2.25,26.0,985.5,977.82,705.38
2016,7,15,11,30,950.0,104.0,2.3,26.0,1001.0,954.86,690.95
2016,7,15,11,45,952.5,103.5,2.35,26.5,1008.5,927.53,672.35
2016,7,15,12,0,955.0,103.0,2.4,27.0,1016.0,897.41,651.97
2016,7,15,12,15,955.0,103.5,2.4,27.0,1016.5,863.52,629.93
2016,7,15,12,30,955.0,104.0,2.4,27.0,1017.0,827.25,606.24
2016,7,15,12,45,947.5,107.5,2.4,27.0,1007.5,785.86,578.95
2016,7,15,13,0,940.0,111.0,2.4,27.0,998.0,742.9,549.16
2016,7,15,13,15,937.0,110.5,2.4,27.0,983.0,698.26,516.85
2016,7,15,13,30,934.0,110.0,2.4,27.0,968.0,652.19,482.75
2016,7,15,13,45,697.0,227.5,2.4,27.0,860.0,564.04,416.57
2016,7,15,14,0,460.0,345.0,2.4,27.0,752.0,497.73,366.42
2016,7,15,14,15,470.0,324.5,2.4,26.5,728.5,457.89,336.81
2016,7,15,14,30,480.0,304.0,2.4,26.0,705.0,417.28,305.54
2016,7,15,14,45,476.5,291.5,2.4,26.0,676.0,376.8,273.14
2016,7,15,15,0,473.0,279.0,2.4,26.0,647.0,336.84,240.66
2016,7,15,15,15,669.0,190.0,2.4,25.5,680.5,290.58,197.06
2016,7,15,15,30,865.0,101.0,2.4,25.0,714.0,241.37,148.93
2016,7,15,15,45,847.5,99.5,2.4,25.0,668.5,190.33,109.17
2016,7,15,16,0,830.0,98.0,2.4,25.0,623.0,131.89,69.53
2016,7,15,16,15,811.0,95.0,2.35,24.5,575.0,83.68,48.79
2016,7,15,16,30,792.0,92.0,2.3,24.0,527.0,64.11,48.94
2016,7,15,16,45,764.0,89.0,2.3,23.5,476.5,63.67,48.86
2016,7,15,17,0,736.0,86.0,2.3,23.0,426.0,63.21,48.74
2016,7,15,17,15,702.0,81.5,2.3,22.5,374.5,55.87,42.7
2016,7,15,17,30,668.0,77.0,2.3,22.0,323.0,54.29,41.55
2016,7,15,17,45,618.5,71.5,2.35,21.5,272.5,51.78,39.53
2016,7,15,18,0,569.0,66.0,2.4,21.0,222.0,49.2,37.32
2016,7,15,18,15,500.0,58.5,2.35,20.0,175.0,44.78,33.45
2016,7,15,18,30,431.0,51.0,2.3,19.0,128.0,40.24,29.26
2016,7,15,18,45,323.0,40.0,2.3,18.5,87.5,32.25,21.75
2016,7,15,19,0,215.0,29.0,2.3,18.0,47.0,22.77,11.02
2016,7,15,19,15,107.5,14.5,2.35,17.5,23.5,13.19,0.0
2016,7,15,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,16,5,15,118.5,13.5,2.2,14.5,23.0,76.97,0.0
2016,7,16,5,30,237.0,27.0,2.2,15.0,46.0,207.76,136.65
2016,7,16,5,45,344.0,37.0,2.2,15.5,86.0,301.25,241.24
2016,7,16,6,0,451.0,47.0,2.2,16.0,126.0,400.61,327.68
2016,7,16,6,15,519.0,54.5,2.1,16.5,173.5,476.95,391.46
2016,7,16,6,30,587.0,62.0,2.0,17.0,221.0,557.4,454.24
2016,7,16,6,45,293.5,83.0,1.9,17.5,162.5,362.94,298.97
2016,7,16,7,0,0.0,104.0,1.8,18.0,104.0,97.75,76.08
2016,7,16,7,15,1.5,125.5,1.7,18.5,126.0,120.25,94.73
2016,7,16,7,30,3.0,147.0,1.6,19.0,148.0,142.6,112.46
2016,7,16,7,45,32.0,185.5,1.55,20.0,203.0,223.9,177.72
2016,7,16,8,0,61.0,224.0,1.5,21.0,258.0,293.96,231.67
2016,7,16,8,15,84.0,251.5,1.5,21.5,302.5,345.17,270.0
2016,7,16,8,30,107.0,279.0,1.5,22.0,347.0,396.39,307.48
2016,7,16,8,45,162.5,300.5,1.5,22.5,411.5,490.79,376.56
2016,7,16,9,0,218.0,322.0,1.5,23.0,476.0,566.99,430.22
2016,7,16,9,15,296.0,323.0,1.55,23.0,545.0,660.44,496.33
2016,7,16,9,30,374.0,324.0,1.6,23.0,614.0,734.9,547.88
2016,7,16,9,45,640.5,213.5,1.65,23.5,736.0,900.57,662.92
2016,7,16,10,0,907.0,103.0,1.7,24.0,858.0,1021.71,737.19
2016,7,16,10,15,913.5,104.5,1.8,24.5,887.0,1019.55,733.3
2016,7,16,10,30,920.0,106.0,1.9,25.0,916.0,1014.04,728.85
2016,7,16,10,45,924.0,107.0,2.0,25.5,938.0,1002.26,720.53
2016,7,16,11,0,928.0,108.0,2.1,26.0,960.0,987.22,710.24
2016,7,16,11,15,931.5,108.5,2.15,26.0,975.0,968.04,698.2
2016,7,16,11,30,935.0,109.0,2.2,26.0,990.0,945.78,684.22
2016,7,16,11,45,936.5,109.5,2.3,26.0,998.0,918.81,667.66
2016,7,16,12,0,938.0,110.0,2.4,26.0,1006.0,889.1,649.19
2016,7,16,12,15,938.5,110.0,2.4,26.0,1006.5,855.56,627.24
2016,7,16,12,30,939.0,110.0,2.4,26.0,1007.0,819.68,603.65
2016,7,16,12,45,937.5,110.0,2.45,26.0,1000.0,780.16,577.8
2016,7,16,13,0,936.0,110.0,2.5,26.0,993.0,738.77,549.13
2016,7,16,13,15,933.5,109.5,2.5,26.0,978.5,694.59,516.9
2016,7,16,13,30,931.0,109.0,2.5,26.0,964.0,648.95,482.86
2016,7,16,13,45,929.5,106.5,2.55,26.0,943.0,600.98,446.48
2016,7,16,14,0,928.0,104.0,2.6,26.0,922.0,551.83,408.14
2016,7,16,14,15,922.0,103.0,2.6,25.5,894.0,500.78,367.82
2016,7,16,14,30,916.0,102.0,2.6,25.0,866.0,449.32,325.9
2016,7,16,14,45,910.5,99.5,2.6,25.0,832.5,396.72,281.35
2016,7,16,15,0,905.0,97.0,2.6,25.0,799.0,344.1,235.97
2016,7,16,15,15,894.5,95.5,2.6,24.5,759.0,291.14,190.72
2016,7,16,15,30,884.0,94.0,2.6,24.0,719.0,239.05,147.0
2016,7,16,15,45,872.5,91.0,2.65,24.0,675.5,186.84,105.94
2016,7,16,16,0,861.0,88.0,2.7,24.0,632.0,136.0,72.28
2016,7,16,16,15,843.5,85.5,2.7,23.5,584.0,86.84,51.75
2016,7,16,16,30,826.0,83.0,2.7,23.0,536.0,58.18,44.12
2016,7,16,16,45,804.0,79.0,2.7,23.0,485.5,56.79,43.11
2016,7,16,17,0,782.0,75.0,2.7,23.0,435.0,55.28,41.97
2016,7,16,17,15,750.5,71.5,2.7,22.0,383.5,53.98,41.17
2016,7,16,17,30,719.0,68.0,2.7,21.0,332.0,52.64,40.3
2016,7,16,17,45,674.0,63.0,2.7,20.5,280.5,49.94,38.09
2016,7,16,18,0,629.0,58.0,2.7,20.0,229.0,43.12,32.18
2016,7,16,18,15,562.5,51.5,2.7,19.5,181.0,39.22,28.68
2016,7,16,18,30,496.0,45.0,2.7,19.0,133.0,35.23,24.92
2016,7,16,18,45,385.0,36.0,2.7,18.5,91.0,28.81,18.8
2016,7,16,19,0,274.0,27.0,2.7,18.0,49.0,22.21,10.32
2016,7,16,19,15,137.0,13.5,2.75,17.5,24.5,12.28,0.0
2016,7,16,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,17,5,15,128.0,13.0,2.95,13.5,23.0,81.56,0.0
2016,7,17,5,30,256.0,26.0,3.0,14.0,46.0,216.7,138.88
2016,7,17,5,45,370.5,35.0,3.05,14.5,87.0,315.46,253.8
2016,7,17,6,0,485.0,44.0,3.1,15.0,128.0,419.52,345.46
2016,7,17,6,15,551.5,50.5,3.05,15.5,175.5,494.56,409.01
2016,7,17,6,30,618.0,57.0,3.0,16.0,223.0,573.62,471.93
2016,7,17,6,45,309.0,73.0,3.0,16.5,156.0,361.06,301.09
2016,7,17,7,0,0.0,89.0,3.0,17.0,89.0,81.5,63.02
2016,7,17,7,15,0.0,108.5,2.95,17.5,108.5,100.54,78.85
2016,7,17,7,30,0.0,128.0,2.9,18.0,128.0,119.44,94.02
2016,7,17,7,45,7.5,158.5,2.85,18.5,163.0,156.81,124.31
2016,7,17,8,0,15.0,189.0,2.8,19.0,198.0,194.36,154.12
2016,7,17,8,15,10.0,186.5,2.8,19.5,193.0,184.86,145.45
2016,7,17,8,30,5.0,184.0,2.8,20.0,188.0,175.92,137.41
2016,7,17,8,45,10.5,211.5,2.85,20.5,219.5,207.87,162.27
2016,7,17,9,0,16.0,239.0,2.9,21.0,251.0,239.71,186.58
2016,7,17,9,15,129.5,298.5,2.95,21.0,398.5,448.32,349.32
2016,7,17,9,30,243.0,358.0,3.0,21.0,546.0,641.47,491.62
2016,7,17,9,45,257.0,372.5,3.05,21.5,579.5,664.93,505.64
2016,7,17,10,0,271.0,387.0,3.1,22.0,613.0,686.85,519.53
2016,7,17,10,15,598.0,244.0,3.1,22.0,764.0,871.64,656.9
2016,7,17,10,30,925.0,101.0,3.1,22.0,915.0,1013.29,750.88
2016,7,17,10,45,928.0,102.5,3.15,22.5,936.0,1001.1,739.73
2016,7,17,11,0,931.0,104.0,3.2,23.0,957.0,985.65,727.95
2016,7,17,11,15,933.5,104.5,3.25,23.0,971.5,965.57,714.63
2016,7,17,11,30,936.0,105.0,3.3,23.0,986.0,942.44,699.33
2016,7,17,11,45,937.0,105.0,3.4,23.0,993.5,914.62,681.21
2016,7,17,12,0,938.0,105.0,3.5,23.0,1001.0,884.1,661.18
2016,7,17,12,15,938.0,105.0,3.55,23.0,1000.5,850.24,638.48
2016,7,17,12,30,938.0,105.0,3.6,23.0,1000.0,814.06,614.05
2016,7,17,12,45,932.0,107.5,3.65,23.0,991.5,773.48,586.37
2016,7,17,13,0,926.0,110.0,3.7,23.0,983.0,731.3,555.97
2016,7,17,13,15,923.0,109.5,3.75,22.5,968.0,687.19,523.91
2016,7,17,13,30,920.0,109.0,3.8,22.0,953.0,641.67,489.88
2016,7,17,13,45,917.5,106.5,3.85,22.0,931.5,593.62,452.09
2016,7,17,14,0,915.0,104.0,3.9,22.0,910.0,544.5,412.44
2016,7,17,14,15,909.0,103.0,3.95,22.0,882.0,494.04,370.67
2016,7,17,14,30,903.0,102.0,4.0,22.0,854.0,443.2,327.47
2016,7,17,14,45,897.0,99.0,4.05,22.0,820.0,390.68,282.0
2016,7,17,15,0,891.0,96.0,4.1,22.0,786.0,338.2,235.81
2016,7,17,15,15,880.5,94.5,4.15,21.5,746.5,285.95,190.22
2016,7,17,15,30,870.0,93.0,4.2,21.0,707.0,234.57,146.29
2016,7,17,15,45,857.5,90.0,4.3,21.0,663.5,182.94,105.11
2016,7,17,16,0,845.0,87.0,4.4,21.0,620.0,132.78,71.6
2016,7,17,16,15,827.5,84.5,4.4,20.5,572.5,84.43,51.48
2016,7,17,16,30,810.0,82.0,4.4,20.0,525.0,57.38,44.0
2016,7,17,16,45,787.0,78.5,4.45,19.5,475.5,56.32,43.35
2016,7,17,17,0,764.0,75.0,4.5,19.0,426.0,55.18,42.6
2016,7,17,17,15,732.5,71.5,4.45,18.5,375.0,53.89,41.71
2016,7,17,17,30,701.0,68.0,4.4,18.0,324.0,52.58,40.75
2016,7,17,17,45,655.0,63.0,4.4,17.5,273.5,45.57,34.72
2016,7,17,18,0,609.0,58.0,4.4,17.0,223.0,43.07,32.54
2016,7,17,18,15,542.5,51.5,4.3,16.5,175.5,39.2,29.01
2016,7,17,18,30,476.0,45.0,4.2,16.0,128.0,35.23,25.22
2016,7,17,18,45,365.5,35.5,4.1,15.5,87.5,28.38,18.65
2016,7,17,19,0,255.0,26.0,4.0,15.0,47.0,21.31,9.51
2016,7,17,19,15,127.5,13.0,3.95,14.5,23.5,11.82,0.0
2016,7,17,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,5,15,136.0,12.0,3.1,13.5,22.0,84.86,0.0
2016,7,18,5,30,272.0,24.0,3.2,14.0,44.0,222.81,137.39
2016,7,18,5,45,380.0,32.5,3.3,14.5,84.0,318.04,255.53
2016,7,18,6,0,488.0,41.0,3.4,15.0,124.0,417.13,343.82
2016,7,18,6,15,552.5,47.0,3.4,15.5,171.0,489.9,405.9
2016,7,18,6,30,617.0,53.0,3.4,16.0,218.0,561.88,463.84
2016,7,18,6,45,316.5,90.0,3.4,16.5,175.5,390.63,325.03
2016,7,18,7,0,16.0,127.0,3.4,17.0,133.0,137.87,110.51
2016,7,18,7,15,18.5,145.5,3.3,17.0,153.5,157.9,127.25
2016,7,18,7,30,21.0,164.0,3.2,17.0,174.0,177.92,143.31
2016,7,18,7,45,23.0,182.0,3.15,17.5,194.0,196.89,157.99
2016,7,18,8,0,25.0,200.0,3.1,18.0,214.0,215.82,172.41
2016,7,18,8,15,45.0,232.5,3.05,18.5,260.0,285.34,227.32
2016,7,18,8,30,65.0,265.0,3.0,19.0,306.0,339.2,268.6
2016,7,18,8,45,123.0,294.5,3.0,19.5,378.5,445.06,349.87
2016,7,18,9,0,181.0,324.0,3.0,20.0,451.0,532.68,414.85
2016,7,18,9,15,536.0,206.0,3.0,20.5,613.5,795.18,612.59
2016,7,18,9,30,891.0,88.0,3.0,21.0,776.0,998.6,748.49
2016,7,18,9,45,896.0,91.0,3.0,21.5,809.0,1003.5,747.06
2016,7,18,10,0,901.0,94.0,3.0,22.0,842.0,1005.09,745.42
2016,7,18,10,15,907.5,95.0,3.0,22.0,870.5,1002.65,742.74
2016,7,18,10,30,914.0,96.0,3.0,22.0,899.0,996.9,738.06
2016,7,18,10,45,918.5,97.0,3.05,22.5,920.5,985.91,729.07
2016,7,18,11,0,923.0,98.0,3.1,23.0,942.0,971.67,718.09
2016,7,18,11,15,926.0,98.5,3.1,23.0,957.0,952.35,704.88
2016,7,18,11,30,929.0,99.0,3.1,23.0,972.0,929.98,689.74
2016,7,18,11,45,931.0,98.5,3.15,23.5,980.0,902.87,670.49
2016,7,18,12,0,933.0,98.0,3.2,24.0,988.0,873.02,649.46
2016,7,18,12,15,933.5,98.0,3.25,24.0,988.5,839.85,627.38
2016,7,18,12,30,934.0,98.0,3.3,24.0,989.0,804.32,603.57
2016,7,18,12,45,937.0,95.0,3.35,24.0,983.0,765.82,577.52
2016,7,18,13,0,940.0,92.0,3.4,24.0,977.0,725.16,548.86
2016,7,18,13,15,937.5,91.5,3.4,24.0,962.5,680.99,515.73
2016,7,18,13,30,935.0,91.0,3.4,24.0,948.0,635.32,480.74
2016,7,18,13,45,934.0,88.5,3.4,24.0,927.5,587.53,443.35
2016,7,18,14,0,933.0,86.0,3.4,24.0,907.0,538.5,403.99
2016,7,18,14,15,928.0,85.0,3.4,23.5,879.5,487.76,362.95
2016,7,18,14,30,923.0,84.0,3.4,23.0,852.0,436.51,320.22
2016,7,18,14,45,918.0,81.5,3.4,23.0,819.0,383.8,274.66
2016,7,18,15,0,913.0,79.0,3.4,23.0,786.0,331.01,228.27
2016,7,18,15,15,903.5,77.5,3.4,23.0,747.0,278.0,181.75
2016,7,18,15,30,894.0,76.0,3.4,23.0,708.0,225.75,137.03
2016,7,18,15,45,884.0,73.5,3.4,23.0,664.5,173.69,95.78
2016,7,18,16,0,874.0,71.0,3.4,23.0,621.0,122.86,62.3
2016,7,18,16,15,858.0,69.0,3.4,22.5,574.0,73.59,42.66
2016,7,18,16,30,842.0,67.0,3.4,22.0,527.0,56.95,43.27
2016,7,18,16,45,822.0,64.0,3.45,21.5,477.5,55.04,41.89
2016,7,18,17,0,802.0,61.0,3.5,21.0,428.0,53.0,40.38
2016,7,18,17,15,773.5,58.0,3.5,20.5,377.5,43.97,32.75
2016,7,18,17,30,745.0,55.0,3.5,20.0,327.0,42.59,31.71
2016,7,18,17,45,705.5,51.0,3.5,19.5,276.5,40.3,29.82
2016,7,18,18,0,666.0,47.0,3.5,19.0,226.0,37.96,27.79
2016,7,18,18,15,604.5,42.0,3.45,18.5,178.5,34.62,24.76
2016,7,18,18,30,543.0,37.0,3.4,18.0,131.0,31.26,21.54
2016,7,18,18,45,442.5,29.5,3.35,17.5,89.5,25.4,15.91
2016,7,18,19,0,342.0,22.0,3.3,17.0,48.0,17.81,6.59
2016,7,18,19,15,171.0,11.0,3.25,16.5,24.0,10.01,0.0
2016,7,18,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,5,15,159.0,11.0,2.6,12.5,22.5,96.28,0.0
2016,7,19,5,30,318.0,22.0,2.7,13.0,45.0,246.27,145.35
2016,7,19,5,45,425.0,29.5,2.8,13.5,86.0,342.07,274.6
2016,7,19,6,0,532.0,37.0,2.9,14.0,127.0,435.14,358.91
2016,7,19,6,15,595.0,42.5,2.9,14.5,175.0,508.78,421.06
2016,7,19,6,30,658.0,48.0,2.9,15.0,223.0,585.89,482.72
2016,7,19,6,45,700.5,52.0,2.9,15.5,273.5,647.73,529.68
2016,7,19,7,0,743.0,56.0,2.9,16.0,324.0,710.61,575.33
2016,7,19,7,15,522.0,113.0,2.85,16.5,315.5,612.34,498.04
2016,7,19,7,30,301.0,170.0,2.8,17.0,307.0,481.67,391.71
2016,7,19,7,45,346.0,183.0,2.8,18.0,357.5,542.48,437.27
2016,7,19,8,0,391.0,196.0,2.8,19.0,408.0,623.26,494.8
2016,7,19,8,15,633.5,134.0,2.8,19.5,514.0,795.07,620.31
2016,7,19,8,30,876.0,72.0,2.8,20.0,620.0,946.55,721.47
2016,7,19,8,45,886.5,75.0,2.8,20.5,663.5,969.57,732.33
2016,7,19,9,0,897.0,78.0,2.8,21.0,707.0,989.67,742.39
2016,7,19,9,15,906.5,79.5,2.8,21.0,746.5,1003.91,750.02
2016,7,19,9,30,916.0,81.0,2.8,21.0,786.0,1015.01,755.71
2016,7,19,9,45,919.0,84.5,2.8,21.5,819.5,1018.63,755.17
2016,7,19,10,0,922.0,88.0,2.8,22.0,853.0,1018.84,752.6
2016,7,19,10,15,928.0,89.0,2.8,22.0,881.0,1015.87,749.59
2016,7,19,10,30,934.0,90.0,2.8,22.0,909.0,1009.53,744.53
2016,7,19,10,45,935.5,92.5,2.85,22.0,930.0,997.05,736.07
2016,7,19,11,0,937.0,95.0,2.9,22.0,951.0,981.29,725.58
2016,7,19,11,15,939.5,95.5,2.9,22.0,966.0,961.26,711.94
2016,7,19,11,30,942.0,96.0,2.9,22.0,981.0,938.16,696.35
2016,7,19,11,45,943.5,96.0,2.95,22.0,988.5,910.76,678.29
2016,7,19,12,0,945.0,96.0,3.0,22.0,996.0,880.6,658.35
2016,7,19,12,15,945.0,96.0,3.0,22.0,996.0,846.63,635.4
2016,7,19,12,30,945.0,96.0,3.0,22.0,996.0,810.3,610.75
2016,7,19,12,45,936.0,100.5,3.05,22.5,986.5,769.11,581.71
2016,7,19,13,0,927.0,105.0,3.1,23.0,977.0,726.43,550.19
2016,7,19,13,15,924.5,104.5,3.1,23.0,962.5,682.58,517.35
2016,7,19,13,30,922.0,104.0,3.1,23.0,948.0,637.26,482.68
2016,7,19,13,45,922.5,100.5,3.15,23.5,928.0,589.91,444.96
2016,7,19,14,0,923.0,97.0,3.2,24.0,908.0,541.21,405.29
2016,7,19,14,15,917.0,95.5,3.25,24.0,879.5,489.95,363.43
2016,7,19,14,30,911.0,94.0,3.3,24.0,851.0,438.3,320.11
2016,7,19,14,45,906.5,91.0,3.35,24.0,817.5,385.85,275.1
2016,7,19,15,0,902.0,88.0,3.4,24.0,784.0,333.29,229.21
2016,7,19,15,15,891.5,86.5,3.45,23.5,744.5,280.45,183.56
2016,7,19,15,30,881.0,85.0,3.5,23.0,705.0,228.49,139.63
2016,7,19,15,45,871.0,81.5,3.55,23.0,662.0,176.25,98.44
2016,7,19,16,0,861.0,78.0,3.6,23.0,619.0,125.25,65.05
2016,7,19,16,15,844.0,75.5,3.6,22.5,571.5,76.15,45.92
2016,7,19,16,30,827.0,73.0,3.6,22.0,524.0,60.88,46.64
2016,7,19,16,45,809.0,69.0,3.6,22.0,475.0,58.4,44.69
2016,7,19,17,0,791.0,65.0,3.6,22.0,426.0,48.13,36.01
2016,7,19,17,15,761.0,62.0,3.55,21.5,375.0,46.91,35.16
2016,7,19,17,30,731.0,59.0,3.5,21.0,324.0,45.66,34.24
2016,7,19,17,45,694.0,54.0,3.5,20.5,274.0,42.71,31.79
2016,7,19,18,0,657.0,49.0,3.5,20.0,224.0,39.65,29.14
2016,7,19,18,15,594.5,43.5,3.35,19.0,176.5,35.96,25.86
2016,7,19,18,30,532.0,38.0,3.2,18.0,129.0,32.21,22.35
2016,7,19,18,45,434.0,30.0,3.1,17.5,88.0,23.78,14.51
2016,7,19,19,0,336.0,22.0,3.0,17.0,47.0,17.86,6.24
2016,7,19,19,15,168.0,11.0,2.95,16.5,23.5,10.01,0.0
2016,7,19,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,20,5,15,160.5,10.5,2.45,12.5,22.0,96.46,0.0
2016,7,20,5,30,321.0,21.0,2.5,13.0,44.0,245.45,136.12
2016,7,20,5,45,428.0,28.5,2.6,13.5,84.5,335.76,268.86
2016,7,20,6,0,535.0,36.0,2.7,14.0,125.0,435.44,358.54
2016,7,20,6,15,598.5,41.5,2.7,14.5,173.0,509.43,420.89
2016,7,20,6,30,662.0,47.0,2.7,15.0,221.0,586.99,482.82
2016,7,20,6,45,705.0,51.0,2.7,16.0,272.0,649.33,529.07
2016,7,20,7,0,748.0,55.0,2.7,17.0,323.0,712.77,573.82
2016,7,20,7,15,777.5,58.0,2.6,17.5,374.0,763.89,608.05
2016,7,20,7,30,807.0,61.0,2.5,18.0,425.0,805.71,634.31
2016,7,20,7,45,829.0,63.0,2.45,18.5,475.5,847.02,659.72
2016,7,20,8,0,851.0,65.0,2.4,19.0,526.0,886.82,683.39
2016,7,20,8,15,867.5,67.0,2.35,19.5,573.5,919.55,701.67
2016,7,20,8,30,884.0,69.0,2.3,20.0,621.0,949.97,718.1
2016,7,20,8,45,897.5,70.5,2.25,21.0,665.5,974.26,728.8
2016,7,20,9,0,911.0,72.0,2.2,22.0,710.0,995.72,737.53
2016,7,20,9,15,920.5,73.5,2.2,22.5,750.5,1010.19,743.65
2016,7,20,9,30,930.0,75.0,2.2,23.0,791.0,1021.46,747.83
2016,7,20,9,45,927.5,82.5,2.25,23.5,823.5,1024.32,747.32
2016,7,20,10,0,925.0,90.0,2.3,24.0,856.0,1023.53,744.7
2016,7,20,10,15,931.5,91.0,2.3,24.5,884.5,1020.97,740.56
2016,7,20,10,30,938.0,92.0,2.3,25.0,913.0,1015.02,734.42
2016,7,20,10,45,943.5,91.5,2.35,25.5,935.5,1003.14,725.21
2016,7,20,11,0,949.0,91.0,2.4,26.0,958.0,987.95,714.06
2016,7,20,11,15,952.0,91.5,2.45,26.0,973.5,968.2,701.47
2016,7,20,11,30,955.0,92.0,2.5,26.0,989.0,945.3,686.9
2016,7,20,11,45,958.0,91.5,2.6,26.0,997.0,918.42,670.15
2016,7,20,12,0,961.0,91.0,2.7,26.0,1005.0,888.67,651.4
2016,7,20,12,15,961.0,91.0,2.75,26.0,1005.5,854.23,629.03
2016,7,20,12,30,961.0,91.0,2.8,26.0,1006.0,817.37,604.9
2016,7,20,12,45,961.0,90.5,2.85,26.5,999.0,777.84,577.6
2016,7,20,13,0,961.0,90.0,2.9,27.0,992.0,736.22,547.87
2016,7,20,13,15,958.5,89.5,2.95,26.5,977.5,691.07,515.95
2016,7,20,13,30,956.0,89.0,3.0,26.0,963.0,644.37,481.94
2016,7,20,13,45,953.0,87.5,3.1,26.0,941.5,595.22,444.33
2016,7,20,14,0,950.0,86.0,3.2,26.0,920.0,544.95,404.73
2016,7,20,14,15,945.0,85.0,3.25,26.0,892.0,493.25,362.73
2016,7,20,14,30,940.0,84.0,3.3,26.0,864.0,441.01,319.12
2016,7,20,14,45,933.5,82.5,3.35,26.0,830.0,387.54,273.52
2016,7,20,15,0,927.0,81.0,3.4,26.0,796.0,334.12,227.19
2016,7,20,15,15,917.5,79.5,3.4,25.5,756.5,280.22,180.87
2016,7,20,15,30,908.0,78.0,3.4,25.0,717.0,227.09,136.24
2016,7,20,15,45,896.5,76.0,3.45,25.0,673.0,174.31,95.11
2016,7,20,16,0,885.0,74.0,3.5,25.0,629.0,122.89,62.18
2016,7,20,16,15,868.5,72.0,3.5,24.5,581.0,72.89,43.67
2016,7,20,16,30,852.0,70.0,3.5,24.0,533.0,59.11,44.75
2016,7,20,16,45,832.0,66.5,3.55,23.5,483.0,56.89,43.12
2016,7,20,17,0,812.0,63.0,3.6,23.0,433.0,54.52,41.34
2016,7,20,17,15,782.5,60.0,3.6,22.5,381.0,45.61,33.88
2016,7,20,17,30,753.0,57.0,3.6,22.0,329.0,44.28,32.9
2016,7,20,17,45,712.5,52.5,3.6,21.5,278.0,41.64,30.72
2016,7,20,18,0,672.0,48.0,3.6,21.0,227.0,38.92,28.37
2016,7,20,18,15,609.0,43.0,3.5,20.0,178.5,35.63,25.44
2016,7,20,18,30,546.0,38.0,3.4,19.0,130.0,32.31,22.32
2016,7,20,18,45,442.0,30.0,3.35,18.5,88.5,26.01,16.25
2016,7,20,19,0,338.0,22.0,3.3,18.0,47.0,17.92,5.76
2016,7,20,19,15,169.0,11.0,3.3,17.5,23.5,10.01,0.0
2016,7,20,19,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,5,15,159.5,10.5,2.9,13.5,21.5,95.73,0.0
2016,7,21,5,30,319.0,21.0,3.0,14.0,43.0,242.95,124.03
2016,7,21,5,45,428.5,29.0,3.15,14.5,84.0,336.02,267.71
2016,7,21,6,0,538.0,37.0,3.3,15.0,125.0,438.03,359.91
2016,7,21,6,15,602.0,42.5,3.3,15.5,173.0,512.65,423.12
2016,7,21,6,30,666.0,48.0,3.3,16.0,221.0,590.76,485.76
2016,7,21,6,45,709.5,51.5,3.3,16.5,272.0,652.99,533.19
2016,7,21,7,0,753.0,55.0,3.3,17.0,323.0,716.3,579.28
2016,7,21,7,15,782.0,58.0,3.2,17.5,374.5,767.15,613.81
2016,7,21,7,30,811.0,61.0,3.1,18.0,426.0,808.67,640.29
2016,7,21,7,45,833.5,63.0,3.05,19.0,476.5,850.54,665.25
2016,7,21,8,0,856.0,65.0,3.0,20.0,527.0,890.91,688.35
2016,7,21,8,15,872.0,67.0,2.95,20.5,574.5,923.27,706.64
2016,7,21,8,30,888.0,69.0,2.9,21.0,622.0,953.28,723.07
2016,7,21,8,45,901.0,70.5,2.85,21.5,666.5,977.13,735.13
2016,7,21,9,0,914.0,72.0,2.8,22.0,711.0,998.14,745.25
2016,7,21,9,15,923.5,73.5,2.8,22.5,751.0,1012.63,751.5
2016,7,21,9,30,933.0,75.0,2.8,23.0,791.0,1023.9,755.78
2016,7,21,9,45,937.5,78.0,2.8,23.5,825.5,1028.59,755.88
2016,7,21,10,0,942.0,81.0,2.8,24.0,860.0,1029.81,753.93
2016,7,21,10,15,948.0,82.0,2.85,24.0,889.0,1026.82,751.38
2016,7,21,10,30,954.0,83.0,2.9,24.0,918.0,1020.39,746.75
2016,7,21,10,45,959.5,83.0,2.95,24.5,940.5,1008.98,737.59
2016,7,21,11,0,965.0,83.0,3.0,25.0,963.0,994.18,726.39
2016,7,21,11,15,968.0,83.5,3.1,25.0,978.5,974.24,713.75
2016,7,21,11,30,971.0,84.0,3.2,25.0,994.0,951.12,699.03
2016,7,21,11,45,973.0,84.0,3.3,25.5,1002.0,923.55,679.99
2016,7,21,12,0,975.0,84.0,3.4,26.0,1010.0,893.1,659.01
2016,7,21,12,15,975.5,84.0,3.45,26.0,1011.0,858.69,636.3
2016,7,21,12,30,976.0,84.0,3.5,26.0,1012.0,821.79,611.77
2016,7,21,12,45,968.0,89.0,3.6,26.0,1003.0,780.75,584.43
2016,7,21,13,0,960.0,94.0,3.7,26.0,994.0,738.03,554.59
2016,7,21,13,15,958.0,93.5,3.7,25.5,980.0,693.13,522.13
2016,7,21,13,30,956.0,93.0,3.7,25.0,966.0,646.63,487.58
2016,7,21,13,45,955.0,90.5,3.75,25.0,945.5,597.66,449.45
2016,7,21,14,0,954.0,88.0,3.8,25.0,925.0,547.4,409.26
2016,7,21,14,15,949.0,87.0,3.8,25.0,896.5,495.41,366.52
