Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,14,30,944.0,86.0,3.8,25.0,868.0,442.88,322.21
2016,7,21,14,45,940.0,83.0,3.8,25.0,834.5,388.85,275.71
2016,7,21,15,0,936.0,80.0,3.8,25.0,801.0,334.62,228.31
2016,7,21,15,15,926.5,78.5,3.75,24.5,761.0,280.2,181.25
2016,7,21,15,30,917.0,77.0,3.7,24.0,721.0,226.54,135.98
2016,7,21,15,45,907.5,74.0,3.7,24.0,677.0,172.79,93.95
2016,7,21,16,0,898.0,71.0,3.7,24.0,633.0,120.22,60.3
2016,7,21,16,15,881.5,69.0,3.65,23.5,585.0,69.54,42.15
2016,7,21,16,30,865.0,67.0,3.6,23.0,537.0,57.21,43.33
2016,7,21,16,45,845.0,64.0,3.6,22.5,486.0,55.27,41.93
2016,7,21,17,0,825.0,61.0,3.6,22.0,435.0,53.21,40.4
2016,7,21,17,15,795.5,58.0,3.55,21.5,383.0,50.96,38.67
2016,7,21,17,30,766.0,55.0,3.5,21.0,331.0,42.84,31.79
2016,7,21,17,45,724.5,51.0,3.45,20.5,279.5,40.53,29.89
2016,7,21,18,0,683.0,47.0,3.4,20.0,228.0,38.18,27.84
2016,7,21,18,15,619.5,42.0,3.3,19.0,179.0,34.83,24.86
2016,7,21,18,30,556.0,37.0,3.2,18.0,130.0,31.47,21.68
2016,7,21,18,45,448.0,29.0,3.1,17.5,88.0,25.12,15.54
2016,7,21,19,0,340.0,21.0,3.0,17.0,46.0,18.62,5.65
2016,7,21,19,15,170.0,10.5,2.95,16.5,23.0,9.55,0.0
2016,7,21,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,5,15,156.5,10.0,2.15,12.5,20.5,93.49,0.0
2016,7,22,5,30,313.0,20.0,2.2,13.0,41.0,236.87,109.15
2016,7,22,5,45,423.5,28.5,2.25,14.0,82.5,331.86,263.07
2016,7,22,6,0,534.0,37.0,2.3,15.0,124.0,434.74,355.13
2016,7,22,6,15,600.5,42.5,2.2,15.5,172.5,510.99,418.73
2016,7,22,6,30,667.0,48.0,2.1,16.0,221.0,590.91,481.44
2016,7,22,6,45,711.0,52.5,2.05,17.0,272.5,654.94,528.02
2016,7,22,7,0,755.0,57.0,2.0,18.0,324.0,720.1,572.87
2016,7,22,7,15,785.5,60.0,1.95,18.5,376.5,772.32,607.32
2016,7,22,7,30,816.0,63.0,1.9,19.0,429.0,815.22,633.91
2016,7,22,7,45,839.0,66.0,1.85,20.0,480.5,858.97,658.99
2016,7,22,8,0,862.0,69.0,1.8,21.0,532.0,901.17,682.12
2016,7,22,8,15,879.0,71.0,1.8,21.5,580.5,934.51,700.57
2016,7,22,8,30,896.0,73.0,1.8,22.0,629.0,965.5,717.27
2016,7,22,8,45,908.5,75.0,1.8,23.0,674.0,989.5,727.83
2016,7,22,9,0,921.0,77.0,1.8,24.0,719.0,1010.58,736.48
2016,7,22,9,15,931.0,78.5,1.8,24.5,760.0,1025.49,742.62
2016,7,22,9,30,941.0,80.0,1.8,25.0,801.0,1037.16,746.85
2016,7,22,9,45,943.0,84.5,1.85,25.5,834.5,1040.92,746.94
2016,7,22,10,0,945.0,89.0,1.9,26.0,868.0,1041.13,745.03
2016,7,22,10,15,950.5,90.0,1.95,26.5,897.0,1037.42,740.85
2016,7,22,10,30,956.0,91.0,2.0,27.0,926.0,1030.27,734.68
2016,7,22,10,45,960.5,91.5,2.05,27.5,948.5,1018.18,725.57
2016,7,22,11,0,965.0,92.0,2.1,28.0,971.0,1002.72,714.5
2016,7,22,11,15,968.0,92.5,2.2,28.0,986.5,982.54,702.51
2016,7,22,11,30,971.0,93.0,2.3,28.0,1002.0,959.17,688.47
2016,7,22,11,45,972.0,93.0,2.4,28.5,1009.5,930.5,669.61
2016,7,22,12,0,973.0,93.0,2.5,29.0,1017.0,899.01,648.87
2016,7,22,12,15,973.0,93.0,2.6,29.0,1017.5,864.04,627.0
2016,7,22,12,30,973.0,93.0,2.7,29.0,1018.0,826.62,603.28
2016,7,22,12,45,969.0,94.5,2.8,29.0,1009.5,785.32,576.67
2016,7,22,13,0,965.0,96.0,2.9,29.0,1001.0,742.16,547.35
2016,7,22,13,15,962.5,96.0,2.95,29.0,986.0,697.05,514.73
2016,7,22,13,30,960.0,96.0,3.0,29.0,971.0,650.37,480.14
2016,7,22,13,45,955.0,95.0,3.1,29.0,949.0,600.13,442.22
2016,7,22,14,0,950.0,94.0,3.2,29.0,927.0,548.95,402.45
2016,7,22,14,15,944.5,93.0,3.2,29.0,898.0,496.81,360.55
2016,7,22,14,30,939.0,92.0,3.2,29.0,869.0,444.18,317.12
2016,7,22,14,45,931.0,91.0,3.25,29.0,834.0,390.41,271.91
2016,7,22,15,0,923.0,90.0,3.3,29.0,799.0,336.82,226.12
2016,7,22,15,15,912.5,88.0,3.3,28.5,759.0,282.31,180.06
2016,7,22,15,30,902.0,86.0,3.3,28.0,719.0,228.69,135.85
2016,7,22,15,45,888.5,84.0,3.3,28.0,674.0,175.75,95.55
2016,7,22,16,0,875.0,82.0,3.3,28.0,629.0,124.39,63.77
2016,7,22,16,15,857.5,79.5,3.3,27.5,580.5,74.34,46.62
2016,7,22,16,30,840.0,77.0,3.3,27.0,532.0,63.75,48.07
2016,7,22,16,45,816.5,74.5,3.3,26.5,480.5,53.98,40.12
2016,7,22,17,0,793.0,72.0,3.3,26.0,429.0,53.44,39.9
2016,7,22,17,15,761.0,68.0,3.25,25.0,377.0,51.66,38.69
2016,7,22,17,30,729.0,64.0,3.2,24.0,325.0,49.8,37.36
2016,7,22,17,45,682.0,59.5,3.15,23.5,273.0,47.39,35.4
2016,7,22,18,0,635.0,55.0,3.1,23.0,221.0,41.12,30.0
2016,7,22,18,15,566.0,48.5,3.0,22.0,172.5,37.13,26.49
2016,7,22,18,30,497.0,42.0,2.9,21.0,124.0,33.05,22.7
2016,7,22,18,45,381.5,32.5,2.85,20.5,83.0,26.09,16.04
2016,7,22,19,0,266.0,23.0,2.8,20.0,42.0,18.9,4.96
2016,7,22,19,15,133.0,11.5,2.8,19.5,21.0,10.46,0.0
2016,7,22,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,23,5,15,136.0,10.5,1.55,16.0,19.0,82.73,0.0
2016,7,23,5,30,272.0,21.0,1.5,17.0,38.0,212.71,82.86
2016,7,23,5,45,387.0,29.5,1.45,18.0,78.5,317.09,245.42
2016,7,23,6,0,502.0,38.0,1.4,19.0,119.0,420.37,335.72
2016,7,23,6,15,570.0,44.5,1.4,19.5,167.0,491.07,394.12
2016,7,23,6,30,638.0,51.0,1.4,20.0,215.0,572.31,456.71
2016,7,23,6,45,684.0,55.5,1.4,21.0,266.0,637.01,502.84
2016,7,23,7,0,730.0,60.0,1.4,22.0,317.0,702.93,547.42
2016,7,23,7,15,762.0,63.5,1.4,22.5,369.0,756.38,582.19
2016,7,23,7,30,794.0,67.0,1.4,23.0,421.0,809.39,615.44
2016,7,23,7,45,818.0,69.5,1.4,24.0,472.0,843.91,633.92
2016,7,23,8,0,842.0,72.0,1.4,25.0,523.0,885.84,656.91
2016,7,23,8,15,859.5,74.5,1.45,26.0,571.5,919.84,674.7
2016,7,23,8,30,877.0,77.0,1.5,27.0,620.0,951.55,690.78
2016,7,23,8,45,890.5,79.0,1.55,28.0,665.0,976.2,702.15
2016,7,23,9,0,904.0,81.0,1.6,29.0,710.0,998.01,711.72
2016,7,23,9,15,914.0,82.5,1.65,29.5,750.5,1012.74,718.3
2016,7,23,9,30,924.0,84.0,1.7,30.0,791.0,1024.27,723.05
2016,7,23,9,45,932.0,85.5,1.8,30.5,826.0,1030.5,725.36
2016,7,23,10,0,940.0,87.0,1.9,31.0,861.0,1033.34,725.72
2016,7,23,10,15,945.5,88.0,1.95,31.0,890.0,1029.71,723.05
2016,7,23,10,30,951.0,89.0,2.0,31.0,919.0,1022.64,718.46
2016,7,23,10,45,954.5,90.0,2.15,31.5,941.0,1010.23,710.4
2016,7,23,11,0,958.0,91.0,2.3,32.0,963.0,994.46,700.27
2016,7,23,11,15,961.0,91.5,2.4,32.0,978.0,974.43,688.37
2016,7,23,11,30,964.0,92.0,2.5,32.0,993.0,951.22,674.45
2016,7,23,11,45,964.0,93.0,2.6,32.5,1001.0,922.83,655.83
2016,7,23,12,0,964.0,94.0,2.7,33.0,1009.0,891.63,635.38
2016,7,23,12,15,964.5,94.0,2.75,33.0,1009.0,857.3,613.74
2016,7,23,12,30,965.0,94.0,2.8,33.0,1009.0,820.51,590.33
2016,7,23,12,45,959.0,97.0,2.85,33.0,1000.5,779.3,563.81
2016,7,23,13,0,953.0,100.0,2.9,33.0,992.0,736.36,534.6
2016,7,23,13,15,950.5,99.5,2.95,32.5,977.5,691.23,503.49
2016,7,23,13,30,948.0,99.0,3.0,32.0,963.0,644.58,470.33
2016,7,23,13,45,943.5,98.0,3.05,32.0,941.0,595.08,433.2
2016,7,23,14,0,939.0,97.0,3.1,32.0,919.0,544.61,394.28
2016,7,23,14,15,933.0,96.0,3.1,32.0,890.5,492.7,353.08
2016,7,23,14,30,927.0,95.0,3.1,32.0,862.0,440.36,310.43
2016,7,23,14,45,919.5,94.0,3.15,32.0,827.0,387.29,266.33
2016,7,23,15,0,912.0,93.0,3.2,32.0,792.0,334.35,221.63
2016,7,23,15,15,901.5,91.0,3.2,31.5,752.0,280.34,176.59
2016,7,23,15,30,891.0,89.0,3.2,31.0,712.0,227.21,133.41
2016,7,23,15,45,877.0,87.0,3.25,30.5,667.5,174.71,94.34
2016,7,23,16,0,863.0,85.0,3.3,30.0,623.0,123.83,63.68
2016,7,23,16,15,845.5,82.5,3.25,29.5,574.5,74.33,56.09
2016,7,23,16,30,828.0,80.0,3.2,29.0,526.0,56.51,41.64
2016,7,23,16,45,804.0,76.5,3.2,28.5,475.0,55.37,40.94
2016,7,23,17,0,780.0,73.0,3.2,28.0,424.0,54.15,40.15
2016,7,23,17,15,747.0,69.5,3.15,27.0,372.0,52.79,39.31
2016,7,23,17,30,714.0,66.0,3.1,26.0,320.0,51.4,38.4
2016,7,23,17,45,667.0,61.0,3.05,25.5,268.5,48.65,36.17
2016,7,23,18,0,620.0,56.0,3.0,25.0,217.0,41.91,30.41
2016,7,23,18,15,549.5,49.0,2.95,24.0,169.0,37.55,26.6
2016,7,23,18,30,479.0,42.0,2.9,23.0,121.0,33.07,22.49
2016,7,23,18,45,362.5,32.5,2.85,22.0,80.0,26.13,15.89
2016,7,23,19,0,246.0,23.0,2.8,21.0,39.0,18.97,4.05
2016,7,23,19,15,123.0,11.5,2.85,20.5,19.5,10.46,0.0
2016,7,23,19,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,24,5,15,113.5,10.5,1.65,15.5,17.5,70.49,0.0
2016,7,24,5,30,227.0,21.0,1.6,16.0,35.0,185.1,58.38
2016,7,24,5,45,344.5,31.0,1.55,17.0,74.5,292.09,226.2
2016,7,24,6,0,462.0,41.0,1.5,18.0,114.0,397.18,318.86
2016,7,24,6,15,534.0,48.0,1.4,18.5,161.5,475.43,383.66
2016,7,24,6,30,606.0,55.0,1.3,19.0,209.0,558.29,447.38
2016,7,24,6,45,654.5,60.0,1.2,19.5,260.5,618.85,490.96
2016,7,24,7,0,703.0,65.0,1.1,20.0,312.0,686.6,537.27
2016,7,24,7,15,737.0,69.0,1.05,20.5,363.5,741.67,572.71
2016,7,24,7,30,771.0,73.0,1.0,21.0,415.0,796.42,606.5
2016,7,24,7,45,796.0,76.0,1.0,22.0,466.5,841.01,631.68
2016,7,24,8,0,821.0,79.0,1.0,23.0,518.0,884.14,655.18
2016,7,24,8,15,839.5,81.5,1.0,23.5,566.5,909.1,667.57
2016,7,24,8,30,858.0,84.0,1.0,24.0,615.0,941.3,684.65
2016,7,24,8,45,873.0,86.0,1.05,25.0,660.0,967.02,696.86
2016,7,24,9,0,888.0,88.0,1.1,26.0,705.0,990.0,707.31
2016,7,24,9,15,899.0,90.0,1.15,26.5,745.5,1006.05,714.85
2016,7,24,9,30,910.0,92.0,1.2,27.0,786.0,1018.94,720.6
2016,7,24,9,45,918.5,93.0,1.3,28.0,821.5,1024.93,721.68
2016,7,24,10,0,927.0,94.0,1.4,29.0,857.0,1027.59,720.84
2016,7,24,10,15,933.0,95.5,1.5,29.0,886.0,1024.92,719.72
2016,7,24,10,30,939.0,97.0,1.6,29.0,915.0,1018.82,716.61
2016,7,24,10,45,944.0,97.5,1.7,29.5,937.5,1007.29,708.8
2016,7,24,11,0,949.0,98.0,1.8,30.0,960.0,992.4,698.99
2016,7,24,11,15,952.0,98.5,1.85,30.0,975.5,972.37,686.8
2016,7,24,11,30,955.0,99.0,1.9,30.0,991.0,949.19,672.68
2016,7,24,11,45,956.5,99.5,2.0,30.5,998.5,921.67,655.0
2016,7,24,12,0,958.0,100.0,2.1,31.0,1006.0,891.3,635.45
2016,7,24,12,15,957.5,100.0,2.2,31.0,1006.0,856.21,613.96
2016,7,24,12,30,957.0,100.0,2.3,31.0,1006.0,818.74,590.67
2016,7,24,12,45,953.5,101.0,2.4,31.0,998.0,777.76,564.75
2016,7,24,13,0,950.0,102.0,2.5,31.0,990.0,734.93,535.84
2016,7,24,13,15,947.0,101.5,2.55,31.0,975.0,689.53,503.51
2016,7,24,13,30,944.0,101.0,2.6,31.0,960.0,642.65,469.28
2016,7,24,13,45,939.0,100.0,2.7,31.0,937.5,592.98,432.28
2016,7,24,14,0,934.0,99.0,2.8,31.0,915.0,542.39,393.44
2016,7,24,14,15,928.0,98.0,2.85,30.5,886.0,490.64,353.14
2016,7,24,14,30,922.0,97.0,2.9,30.0,857.0,438.47,311.16
2016,7,24,14,45,913.5,95.5,2.95,30.0,822.0,384.87,266.42
2016,7,24,15,0,905.0,94.0,3.0,30.0,787.0,331.52,221.18
2016,7,24,15,15,894.0,92.5,3.0,29.5,746.5,278.06,176.31
2016,7,24,15,30,883.0,91.0,3.0,29.0,706.0,225.52,133.4
2016,7,24,15,45,868.5,88.5,3.0,29.0,661.5,172.97,94.02
2016,7,24,16,0,854.0,86.0,3.0,29.0,617.0,122.1,63.39
2016,7,24,16,15,835.5,83.5,2.95,28.5,568.5,73.01,55.24
2016,7,24,16,30,817.0,81.0,2.9,28.0,520.0,57.16,42.37
2016,7,24,16,45,792.5,77.5,2.9,27.5,469.0,56.05,41.7
2016,7,24,17,0,768.0,74.0,2.9,27.0,418.0,54.87,40.94
2016,7,24,17,15,734.5,70.0,2.9,26.0,366.5,53.16,39.8
2016,7,24,17,30,701.0,66.0,2.9,25.0,315.0,51.39,38.56
2016,7,24,17,45,653.0,61.0,2.9,24.5,263.5,44.46,32.73
2016,7,24,18,0,605.0,56.0,2.9,24.0,212.0,41.92,30.54
2016,7,24,18,15,534.0,49.0,2.9,23.0,164.5,37.57,26.72
2016,7,24,18,30,463.0,42.0,2.9,22.0,117.0,33.11,22.6
2016,7,24,18,45,345.5,32.0,2.9,21.0,77.0,25.73,15.56
2016,7,24,19,0,228.0,22.0,2.9,20.0,37.0,18.09,2.59
2016,7,24,19,15,114.0,11.0,2.9,19.5,18.5,10.01,0.0
2016,7,24,19,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,25,5,15,104.0,10.5,2.0,13.5,16.5,65.28,0.0
2016,7,25,5,30,208.0,21.0,2.0,14.0,33.0,172.67,39.36
2016,7,25,5,45,328.0,31.5,2.0,14.5,72.0,282.05,219.84
2016,7,25,6,0,448.0,42.0,2.0,15.0,111.0,388.62,316.49
2016,7,25,6,15,521.5,49.0,1.9,15.5,159.0,467.44,383.52
2016,7,25,6,30,595.0,56.0,1.8,16.0,207.0,550.92,449.52
2016,7,25,6,45,297.5,83.5,1.75,17.0,159.0,365.86,301.39
2016,7,25,7,0,0.0,111.0,1.7,18.0,111.0,106.98,83.72
2016,7,25,7,15,7.5,133.0,1.65,18.5,136.5,135.1,107.24
2016,7,25,7,30,15.0,155.0,1.6,19.0,162.0,163.36,129.91
2016,7,25,7,45,28.5,181.5,1.55,19.5,196.5,217.37,172.86
2016,7,25,8,0,42.0,208.0,1.5,20.0,231.0,258.13,204.26
2016,7,25,8,15,67.5,238.5,1.5,20.5,278.5,315.07,247.94
2016,7,25,8,30,93.0,269.0,1.5,21.0,326.0,372.08,290.45
2016,7,25,8,45,214.5,279.5,1.5,22.0,424.5,517.52,399.22
2016,7,25,9,0,336.0,290.0,1.5,23.0,523.0,665.34,502.98
2016,7,25,9,15,618.0,193.5,1.5,23.5,653.0,861.04,638.94
2016,7,25,9,30,900.0,97.0,1.5,24.0,783.0,1014.07,732.99
2016,7,25,9,45,903.5,101.5,1.55,24.5,817.0,1018.89,732.08
2016,7,25,10,0,907.0,106.0,1.6,25.0,851.0,1020.28,731.02
2016,7,25,10,15,913.5,107.5,1.6,25.5,880.0,1017.97,727.08
2016,7,25,10,30,920.0,109.0,1.6,26.0,909.0,1012.28,721.22
2016,7,25,10,45,922.5,111.5,1.65,26.5,931.0,1000.38,712.39
2016,7,25,11,0,925.0,114.0,1.7,27.0,953.0,985.19,701.67
2016,7,25,11,15,928.0,114.5,1.75,27.0,968.5,965.28,689.45
2016,7,25,11,30,931.0,115.0,1.8,27.0,984.0,942.29,675.32
2016,7,25,11,45,931.5,116.5,1.85,27.5,991.5,915.09,657.18
2016,7,25,12,0,932.0,118.0,1.9,28.0,999.0,885.15,637.29
2016,7,25,12,15,932.0,118.0,1.9,28.0,999.0,850.92,615.34
2016,7,25,12,30,932.0,118.0,1.9,28.0,999.0,814.35,591.76
2016,7,25,12,45,932.5,116.5,1.95,28.5,992.5,774.73,565.27
2016,7,25,13,0,933.0,115.0,2.0,29.0,986.0,733.09,535.44
2016,7,25,13,15,930.0,114.5,2.05,29.0,971.0,688.17,503.59
2016,7,25,13,30,927.0,114.0,2.1,29.0,956.0,641.81,469.85
2016,7,25,13,45,924.0,112.0,2.15,29.0,934.5,593.0,433.42
2016,7,25,14,0,921.0,110.0,2.2,29.0,913.0,543.15,395.08
2016,7,25,14,15,914.5,109.0,2.2,28.5,884.5,491.63,354.91
2016,7,25,14,30,908.0,108.0,2.2,28.0,856.0,439.76,313.16
2016,7,25,14,45,902.5,105.0,2.25,28.0,822.0,386.6,268.8
2016,7,25,15,0,897.0,102.0,2.3,28.0,788.0,333.43,223.66
2016,7,25,15,15,886.0,100.0,2.25,27.5,747.5,279.88,178.68
2016,7,25,15,30,875.0,98.0,2.2,27.0,707.0,227.27,135.73
2016,7,25,15,45,864.0,94.0,2.2,27.0,663.0,174.4,96.05
2016,7,25,16,0,853.0,90.0,2.2,27.0,619.0,122.89,65.06
2016,7,25,16,15,834.5,87.0,2.2,26.5,570.0,63.6,47.84
2016,7,25,16,30,816.0,84.0,2.2,26.0,521.0,59.32,44.58
2016,7,25,16,45,795.0,79.5,2.2,26.0,471.0,57.6,43.29
2016,7,25,17,0,774.0,75.0,2.2,26.0,421.0,55.74,41.87
2016,7,25,17,15,740.5,71.0,2.15,25.0,368.5,54.06,40.76
2016,7,25,17,30,707.0,67.0,2.1,24.0,316.0,52.33,39.54
2016,7,25,17,45,663.0,61.0,2.05,23.5,265.0,48.78,36.6
2016,7,25,18,0,619.0,55.0,2.0,23.0,214.0,41.25,30.11
2016,7,25,18,15,547.5,48.0,1.85,22.0,165.5,36.87,26.24
2016,7,25,18,30,476.0,41.0,1.7,21.0,117.0,32.36,22.06
2016,7,25,18,45,362.0,31.0,1.55,20.5,77.0,24.95,14.88
2016,7,25,19,0,248.0,21.0,1.4,20.0,37.0,17.26,0.97
2016,7,25,19,15,124.0,10.5,1.4,19.5,18.5,9.55,0.0
2016,7,25,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,5,15,111.5,9.5,1.0,15.5,16.0,68.27,0.0
2016,7,26,5,30,223.0,19.0,0.9,16.0,32.0,178.07,20.92
2016,7,26,5,45,339.0,30.0,0.85,17.0,71.0,286.9,218.62
2016,7,26,6,0,455.0,41.0,0.8,18.0,110.0,391.63,311.45
2016,7,26,6,15,528.0,48.0,0.75,18.5,158.0,470.24,375.94
2016,7,26,6,30,601.0,55.0,0.7,19.0,206.0,553.51,439.19
2016,7,26,6,45,648.5,61.0,0.7,20.0,257.0,619.39,485.74
2016,7,26,7,0,696.0,67.0,0.7,21.0,308.0,682.11,527.53
2016,7,26,7,15,730.5,71.0,0.7,22.0,360.0,737.45,562.12
2016,7,26,7,30,765.0,75.0,0.7,23.0,412.0,792.47,594.98
2016,7,26,7,45,789.5,79.0,0.7,24.0,463.0,837.76,620.1
2016,7,26,8,0,814.0,83.0,0.7,25.0,514.0,881.56,643.51
2016,7,26,8,15,833.0,85.5,0.65,25.5,563.0,916.42,660.88
2016,7,26,8,30,852.0,88.0,0.6,26.0,612.0,939.2,670.4
2016,7,26,8,45,866.0,91.0,0.6,27.0,657.0,964.98,681.5
2016,7,26,9,0,880.0,94.0,0.6,28.0,702.0,987.96,690.69
2016,7,26,9,15,891.5,95.5,0.65,28.5,743.0,1003.73,697.99
2016,7,26,9,30,903.0,97.0,0.7,29.0,784.0,1016.39,703.61
2016,7,26,9,45,910.5,99.5,0.8,30.0,819.0,1022.94,705.38
2016,7,26,10,0,918.0,102.0,0.9,31.0,854.0,1026.11,705.26
2016,7,26,10,15,924.5,103.0,0.95,31.5,883.0,1023.24,702.08
2016,7,26,10,30,931.0,104.0,1.0,32.0,912.0,1016.97,697.07
2016,7,26,10,45,936.0,104.5,1.1,32.5,935.0,1005.35,689.91
2016,7,26,11,0,941.0,105.0,1.2,33.0,958.0,990.38,680.81
2016,7,26,11,15,943.5,106.0,1.3,33.0,973.0,970.33,669.99
2016,7,26,11,30,946.0,107.0,1.4,33.0,988.0,947.15,657.19
2016,7,26,11,45,948.5,106.5,1.5,33.5,996.0,919.54,640.22
2016,7,26,12,0,951.0,106.0,1.6,34.0,1004.0,889.1,621.38
2016,7,26,12,15,951.0,106.0,1.7,34.0,1004.5,854.42,600.94
2016,7,26,12,30,951.0,106.0,1.8,34.0,1005.0,817.34,578.69
2016,7,26,12,45,942.0,110.5,1.9,34.5,995.0,775.39,551.8
2016,7,26,13,0,933.0,115.0,2.0,35.0,985.0,731.92,521.8
2016,7,26,13,15,930.0,114.5,2.05,34.5,970.0,686.94,491.67
2016,7,26,13,30,927.0,114.0,2.1,34.0,955.0,640.51,459.54
2016,7,26,13,45,924.0,112.0,2.2,34.0,933.5,591.64,423.95
2016,7,26,14,0,921.0,110.0,2.3,34.0,912.0,541.72,386.42
2016,7,26,14,15,914.5,108.5,2.3,34.0,883.0,489.76,345.94
2016,7,26,14,30,908.0,107.0,2.3,34.0,854.0,437.45,304.09
2016,7,26,14,45,901.0,104.5,2.35,34.0,819.5,384.11,260.57
2016,7,26,15,0,894.0,102.0,2.4,34.0,785.0,330.89,216.43
2016,7,26,15,15,882.5,100.0,2.4,33.5,744.0,277.33,172.56
2016,7,26,15,30,871.0,98.0,2.4,33.0,703.0,224.76,130.74
2016,7,26,15,45,858.0,95.0,2.45,32.5,658.5,172.51,92.89
2016,7,26,16,0,845.0,92.0,2.5,32.0,614.0,112.22,56.29
2016,7,26,16,15,826.0,89.0,2.45,31.5,565.5,62.91,46.27
2016,7,26,16,30,807.0,86.0,2.4,31.0,517.0,60.73,44.78
2016,7,26,16,45,783.5,82.0,2.4,30.5,466.0,59.42,43.95
2016,7,26,17,0,760.0,78.0,2.4,30.0,415.0,58.0,43.02
2016,7,26,17,15,726.0,73.5,2.3,29.0,363.0,56.03,41.7
2016,7,26,17,30,692.0,69.0,2.2,28.0,311.0,49.24,36.24
2016,7,26,17,45,646.0,63.0,2.15,27.5,260.0,46.11,33.7
2016,7,26,18,0,600.0,57.0,2.1,27.0,209.0,42.86,30.92
2016,7,26,18,15,527.5,49.5,1.95,26.0,161.0,38.14,26.81
2016,7,26,18,30,455.0,42.0,1.8,25.0,113.0,33.28,22.37
2016,7,26,18,45,342.0,31.0,1.65,24.0,73.5,25.0,14.55
2016,7,26,19,0,229.0,20.0,1.5,23.0,34.0,16.4,0.0
2016,7,26,19,15,114.5,10.0,1.45,22.5,17.0,9.1,0.0
2016,7,26,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,27,5,15,60.5,9.0,1.5,17.5,12.0,40.47,0.0
2016,7,27,5,30,121.0,18.0,1.5,18.0,24.0,113.78,0.0
2016,7,27,5,45,216.0,32.5,1.5,18.5,59.0,210.61,158.89
2016,7,27,6,0,311.0,47.0,1.5,19.0,94.0,299.64,239.97
2016,7,27,6,15,382.0,58.0,1.4,19.5,138.0,374.21,302.97
2016,7,27,6,30,453.0,69.0,1.3,20.0,182.0,459.91,371.41
2016,7,27,6,45,503.5,78.0,1.2,20.5,230.0,527.05,421.91
2016,7,27,7,0,554.0,87.0,1.1,21.0,278.0,596.13,470.9
2016,7,27,7,15,591.5,94.0,1.1,21.5,327.5,653.18,509.68
2016,7,27,7,30,629.0,101.0,1.1,22.0,377.0,710.44,547.23
2016,7,27,7,45,658.0,106.0,1.15,23.0,425.5,757.32,575.82
2016,7,27,8,0,687.0,111.0,1.2,24.0,474.0,803.24,603.03
2016,7,27,8,15,709.0,115.5,1.2,24.5,521.0,840.62,624.41
2016,7,27,8,30,731.0,120.0,1.2,25.0,568.0,876.15,644.27
2016,7,27,8,45,749.0,123.0,1.25,26.0,611.5,898.33,654.64
2016,7,27,9,0,767.0,126.0,1.3,27.0,655.0,923.85,667.21
2016,7,27,9,15,780.0,129.0,1.35,27.5,694.5,941.72,676.12
2016,7,27,9,30,793.0,132.0,1.4,28.0,734.0,956.67,683.31
2016,7,27,9,45,781.0,146.0,1.45,29.0,762.0,955.82,679.33
2016,7,27,10,0,769.0,160.0,1.5,30.0,790.0,951.46,673.49
2016,7,27,10,15,777.5,162.5,1.55,30.5,818.0,952.02,672.23
2016,7,27,10,30,786.0,165.0,1.6,31.0,846.0,949.42,669.06
2016,7,27,10,45,795.5,164.5,1.65,31.5,869.0,941.58,662.77
2016,7,27,11,0,805.0,164.0,1.7,32.0,892.0,930.58,654.67
2016,7,27,11,15,809.0,165.0,1.75,32.0,907.0,912.9,643.81
2016,7,27,11,30,813.0,166.0,1.8,32.0,922.0,892.33,631.2
2016,7,27,11,45,819.5,163.5,1.85,32.5,931.5,867.83,614.86
2016,7,27,12,0,826.0,161.0,1.9,33.0,941.0,840.64,596.82
2016,7,27,12,15,826.0,161.5,1.95,33.0,941.0,808.4,576.7
2016,7,27,12,30,826.0,162.0,2.0,33.0,941.0,774.07,554.83
2016,7,27,12,45,839.0,152.0,2.1,33.0,938.5,734.61,529.0
2016,7,27,13,0,852.0,142.0,2.2,33.0,936.0,697.92,504.16
2016,7,27,13,15,849.0,141.5,2.25,33.0,921.5,656.0,474.49
2016,7,27,13,30,846.0,141.0,2.3,33.0,907.0,612.82,443.19
2016,7,27,13,45,845.5,137.0,2.4,33.0,887.0,567.24,409.56
2016,7,27,14,0,845.0,133.0,2.5,33.0,867.0,520.53,374.04
2016,7,27,14,15,837.5,131.5,2.5,32.5,839.0,471.63,336.3
2016,7,27,14,30,830.0,130.0,2.5,32.0,811.0,417.32,293.59
2016,7,27,14,45,826.0,125.0,2.55,31.5,778.5,366.0,251.88
2016,7,27,15,0,822.0,120.0,2.6,31.0,746.0,314.72,209.34
2016,7,27,15,15,809.5,117.5,2.55,30.5,706.5,263.54,166.98
2016,7,27,15,30,797.0,115.0,2.5,30.0,667.0,213.63,126.93
2016,7,27,15,45,787.5,109.0,2.5,30.0,624.5,162.99,89.59
2016,7,27,16,0,778.0,103.0,2.5,30.0,582.0,113.69,60.58
2016,7,27,16,15,757.0,99.5,2.5,29.5,535.0,67.88,50.79
2016,7,27,16,30,736.0,96.0,2.5,29.0,488.0,67.38,50.7
2016,7,27,16,45,716.5,89.5,2.5,28.5,439.5,64.54,48.62
2016,7,27,17,0,697.0,83.0,2.5,28.0,391.0,55.82,41.57
2016,7,27,17,15,661.5,78.0,2.45,27.0,341.0,53.92,40.29
2016,7,27,17,30,626.0,73.0,2.4,26.0,291.0,51.92,38.85
2016,7,27,17,45,583.5,65.5,2.35,25.5,242.5,47.81,35.45
2016,7,27,18,0,541.0,58.0,2.3,25.0,194.0,43.5,31.74
2016,7,27,18,15,469.0,50.0,2.3,24.0,148.5,38.44,27.3
2016,7,27,18,30,397.0,42.0,2.3,23.0,103.0,33.22,22.5
2016,7,27,18,45,292.5,30.5,2.3,22.0,66.5,24.55,14.2
2016,7,27,19,0,188.0,19.0,2.3,21.0,30.0,15.51,0.0
2016,7,27,19,15,94.0,9.5,2.3,20.5,15.0,8.64,0.0
2016,7,27,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,13.5,1.7,15.5,13.5,12.28,0.0
2016,7,28,5,30,0.0,27.0,1.7,16.0,27.0,35.15,0.0
2016,7,28,5,45,210.0,32.5,1.7,16.5,64.0,207.25,156.55
2016,7,28,6,0,420.0,38.0,1.7,17.0,101.0,363.66,293.22
2016,7,28,6,15,492.0,45.5,1.65,17.5,146.5,440.41,358.42
2016,7,28,6,30,564.0,53.0,1.6,18.0,192.0,522.03,423.11
2016,7,28,6,45,447.5,84.0,1.6,18.5,210.5,483.82,393.4
2016,7,28,7,0,331.0,115.0,1.6,19.0,229.0,441.93,358.39
2016,7,28,7,15,372.5,129.0,1.55,20.0,276.0,502.71,403.56
2016,7,28,7,30,414.0,143.0,1.5,21.0,323.0,564.66,447.03
2016,7,28,7,45,598.5,110.5,1.45,22.0,407.0,708.56,548.6
2016,7,28,8,0,783.0,78.0,1.4,23.0,491.0,845.03,636.72
2016,7,28,8,15,802.0,81.0,1.4,23.5,538.0,879.96,655.23
2016,7,28,8,30,821.0,84.0,1.4,24.0,585.0,903.09,666.84
2016,7,28,8,45,835.5,86.0,1.4,24.5,629.0,927.83,679.52
2016,7,28,9,0,850.0,88.0,1.4,25.0,673.0,949.93,690.39
2016,7,28,9,15,861.0,90.0,1.45,25.5,712.5,965.72,697.98
2016,7,28,9,30,872.0,92.0,1.5,26.0,752.0,978.48,703.77
2016,7,28,9,45,881.5,93.0,1.6,27.0,787.0,985.46,705.36
2016,7,28,10,0,891.0,94.0,1.7,28.0,822.0,989.2,705.03
2016,7,28,10,15,897.0,95.0,1.75,28.5,850.0,986.21,701.35
2016,7,28,10,30,903.0,96.0,1.8,29.0,878.0,979.91,695.8
2016,7,28,10,45,907.0,97.0,1.9,29.5,899.5,968.41,687.73
2016,7,28,11,0,911.0,98.0,2.0,30.0,921.0,953.66,677.7
2016,7,28,11,15,913.5,98.5,2.05,30.0,935.5,933.88,665.36
2016,7,28,11,30,916.0,99.0,2.1,30.0,950.0,911.07,651.14
2016,7,28,11,45,916.5,99.5,2.2,30.5,957.0,883.62,633.11
2016,7,28,12,0,917.0,100.0,2.3,31.0,964.0,853.5,613.29
2016,7,28,12,15,917.0,100.0,2.35,31.0,964.0,820.0,592.0
2016,7,28,12,30,917.0,100.0,2.4,31.0,964.0,784.18,569.02
2016,7,28,12,45,905.0,106.0,2.45,31.0,953.0,742.74,542.09
2016,7,28,13,0,893.0,112.0,2.5,31.0,942.0,700.04,512.02
2016,7,28,13,15,889.5,111.5,2.5,30.5,927.5,656.41,481.41
2016,7,28,13,30,886.0,111.0,2.5,30.0,913.0,611.46,448.95
2016,7,28,13,45,882.0,109.5,2.55,30.0,891.5,564.3,413.27
2016,7,28,14,0,878.0,108.0,2.6,30.0,870.0,516.23,375.87
2016,7,28,14,15,871.0,106.5,2.6,29.5,841.5,466.12,336.47
2016,7,28,14,30,864.0,105.0,2.6,29.0,813.0,415.77,295.67
2016,7,28,14,45,856.0,103.0,2.65,29.0,779.5,364.67,252.8
2016,7,28,15,0,848.0,101.0,2.7,29.0,746.0,313.83,209.54
2016,7,28,15,15,836.5,99.0,2.65,28.5,706.5,262.66,166.61
2016,7,28,15,30,825.0,97.0,2.6,28.0,667.0,212.48,125.95
2016,7,28,15,45,811.0,94.0,2.6,28.0,623.5,153.27,82.03
2016,7,28,16,0,797.0,91.0,2.6,28.0,580.0,104.6,54.05
2016,7,28,16,15,777.5,88.0,2.6,27.5,533.0,60.2,44.85
2016,7,28,16,30,758.0,85.0,2.6,27.0,486.0,59.72,44.74
2016,7,28,16,45,733.0,81.0,2.6,26.5,437.5,58.4,43.89
2016,7,28,17,0,708.0,77.0,2.6,26.0,389.0,56.99,42.95
2016,7,28,17,15,673.5,72.5,2.55,25.0,339.0,50.14,37.42
2016,7,28,17,30,639.0,68.0,2.5,24.0,289.0,48.33,36.12
2016,7,28,17,45,591.0,62.0,2.5,23.5,240.0,45.21,33.52
2016,7,28,18,0,543.0,56.0,2.5,23.0,191.0,41.97,30.7
2016,7,28,18,15,471.5,48.0,2.45,22.5,146.0,36.85,26.1
2016,7,28,18,30,400.0,40.0,2.4,22.0,101.0,31.56,21.16
2016,7,28,18,45,290.5,29.0,2.4,21.5,64.5,23.28,13.08
2016,7,28,19,0,181.0,18.0,2.4,21.0,28.0,14.66,0.0
2016,7,28,19,15,90.5,9.0,2.4,20.5,14.0,8.19,0.0
2016,7,28,19,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,29,5,15,69.0,8.5,1.75,15.5,11.5,44.41,0.0
2016,7,29,5,30,138.0,17.0,1.8,16.0,23.0,120.5,0.0
2016,7,29,5,45,238.5,29.5,1.85,16.5,57.5,223.06,166.99
2016,7,29,6,0,339.0,42.0,1.9,17.0,92.0,314.29,253.52
2016,7,29,6,15,411.5,51.5,1.85,17.5,135.5,390.97,319.46
2016,7,29,6,30,484.0,61.0,1.8,18.0,179.0,472.56,386.01
2016,7,29,6,45,531.5,69.0,1.75,18.5,226.5,536.89,435.33
2016,7,29,7,0,579.0,77.0,1.7,19.0,274.0,603.03,483.66
2016,7,29,7,15,616.5,83.0,1.65,19.5,323.5,659.38,522.6
2016,7,29,7,30,654.0,89.0,1.6,20.0,373.0,715.98,560.2
2016,7,29,7,45,679.0,94.5,1.6,21.0,421.5,760.47,587.24
2016,7,29,8,0,704.0,100.0,1.6,22.0,470.0,803.82,612.72
2016,7,29,8,15,726.0,104.0,1.6,22.5,516.5,836.02,631.15
2016,7,29,8,30,748.0,108.0,1.6,23.0,563.0,871.52,651.58
2016,7,29,8,45,763.5,111.5,1.65,24.0,606.5,897.89,664.93
2016,7,29,9,0,779.0,115.0,1.7,25.0,650.0,921.71,676.55
2016,7,29,9,15,792.0,117.5,1.75,25.5,689.5,939.14,685.31
2016,7,29,9,30,805.0,120.0,1.8,26.0,729.0,953.65,692.29
2016,7,29,9,45,823.5,117.5,1.85,26.5,765.5,954.42,690.57
2016,7,29,10,0,842.0,115.0,1.9,27.0,802.0,963.02,694.14
2016,7,29,10,15,849.5,116.5,1.95,27.5,830.5,961.94,691.55
2016,7,29,10,30,857.0,118.0,2.0,28.0,859.0,957.65,687.15
2016,7,29,10,45,864.0,118.0,2.05,28.5,881.5,948.15,679.59
2016,7,29,11,0,871.0,118.0,2.1,29.0,904.0,935.49,670.16
2016,7,29,11,15,874.5,119.0,2.15,29.0,919.0,917.47,658.75
2016,7,29,11,30,878.0,120.0,2.2,29.0,934.0,896.48,645.49
2016,7,29,11,45,882.0,118.5,2.25,29.5,942.0,870.74,627.91
2016,7,29,12,0,886.0,117.0,2.3,30.0,950.0,842.31,608.61
2016,7,29,12,15,886.0,117.0,2.35,30.0,950.5,809.47,587.57
2016,7,29,12,30,886.0,117.0,2.4,30.0,951.0,774.39,564.91
2016,7,29,12,45,888.5,114.5,2.45,30.0,945.0,736.93,540.23
2016,7,29,13,0,891.0,112.0,2.5,30.0,939.0,697.4,512.28
2016,7,29,13,15,888.0,111.5,2.5,30.0,924.5,654.11,480.75
2016,7,29,13,30,885.0,111.0,2.5,30.0,910.0,609.45,447.5
2016,7,29,13,45,883.0,108.5,2.55,30.0,889.5,562.55,411.97
2016,7,29,14,0,881.0,106.0,2.6,30.0,869.0,514.57,374.58
2016,7,29,14,15,874.5,104.5,2.6,29.5,841.0,464.49,335.13
2016,7,29,14,30,868.0,103.0,2.6,29.0,813.0,414.11,294.22
2016,7,29,14,45,862.5,100.0,2.6,29.0,779.5,362.85,251.06
2016,7,29,15,0,857.0,97.0,2.6,29.0,746.0,311.61,207.32
2016,7,29,15,15,845.5,95.0,2.6,28.5,707.0,259.95,164.04
2016,7,29,15,30,834.0,93.0,2.6,28.0,668.0,209.29,123.08
2016,7,29,15,45,822.5,89.5,2.6,27.5,625.0,158.8,86.28
2016,7,29,16,0,811.0,86.0,2.6,27.0,582.0,109.68,58.65
2016,7,29,16,15,792.5,83.0,2.55,26.5,535.0,57.04,42.41
2016,7,29,16,30,774.0,80.0,2.5,26.0,488.0,56.42,42.17
2016,7,29,16,45,752.0,75.5,2.45,25.5,439.5,54.61,40.88
2016,7,29,17,0,730.0,71.0,2.4,25.0,391.0,52.67,39.46
2016,7,29,17,15,696.5,67.0,2.4,24.5,341.0,50.91,38.17
2016,7,29,17,30,663.0,63.0,2.4,24.0,291.0,49.09,36.77
2016,7,29,17,45,618.0,57.5,2.4,23.5,242.0,41.97,30.72
2016,7,29,18,0,573.0,52.0,2.4,23.0,193.0,38.97,28.11
2016,7,29,18,15,502.0,45.0,2.35,22.0,147.5,34.54,24.15
2016,7,29,18,30,431.0,38.0,2.3,21.0,102.0,29.99,19.89
2016,7,29,18,45,318.0,27.5,2.3,20.5,65.0,22.07,12.02
2016,7,29,19,0,205.0,17.0,2.3,20.0,28.0,13.84,0.0
2016,7,29,19,15,102.5,8.5,2.3,19.5,14.0,7.73,0.0
2016,7,29,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,30,5,15,94.5,8.0,1.5,14.5,12.5,57.41,0.0
2016,7,30,5,30,189.0,16.0,1.5,15.0,25.0,150.16,0.0
2016,7,30,5,45,308.0,26.5,1.55,15.5,62.0,262.42,195.15
2016,7,30,6,0,427.0,37.0,1.6,16.0,99.0,366.27,295.05
2016,7,30,6,15,501.0,44.5,1.6,16.5,145.0,444.53,362.37
2016,7,30,6,30,575.0,52.0,1.6,17.0,191.0,527.83,428.9
2016,7,30,6,45,486.0,78.0,1.65,18.0,214.5,511.88,416.06
2016,7,30,7,0,397.0,104.0,1.7,19.0,238.0,481.18,390.25
2016,7,30,7,15,410.0,121.5,1.65,19.5,280.0,524.55,421.95
2016,7,30,7,30,423.0,139.0,1.6,20.0,322.0,567.05,451.26
2016,7,30,7,45,608.5,108.0,1.6,21.0,407.5,713.51,555.6
2016,7,30,8,0,794.0,77.0,1.6,22.0,493.0,852.58,646.71
2016,7,30,8,15,577.0,157.5,1.65,22.5,475.0,763.68,581.59
2016,7,30,8,30,360.0,238.0,1.7,23.0,457.0,628.89,480.98
2016,7,30,8,45,611.0,162.5,1.75,23.5,567.0,814.52,613.98
2016,7,30,9,0,862.0,87.0,1.8,24.0,677.0,959.1,705.86
2016,7,30,9,15,873.0,89.0,1.9,24.5,717.0,974.95,712.7
2016,7,30,9,30,884.0,91.0,2.0,25.0,757.0,987.72,719.06
2016,7,30,9,45,897.0,90.0,2.1,25.5,793.0,995.84,722.55
2016,7,30,10,0,910.0,89.0,2.2,26.0,829.0,1000.74,724.11
2016,7,30,10,15,916.0,90.0,2.25,26.5,858.0,997.64,720.14
2016,7,30,10,30,922.0,91.0,2.3,27.0,887.0,991.17,714.24
2016,7,30,10,45,925.5,92.5,2.4,27.5,908.5,979.46,705.66
2016,7,30,11,0,929.0,94.0,2.5,28.0,930.0,964.45,695.06
2016,7,30,11,15,931.5,94.5,2.55,28.0,945.0,944.28,682.13
2016,7,30,11,30,934.0,95.0,2.6,28.0,960.0,921.01,667.26
2016,7,30,11,45,935.5,95.0,2.65,28.0,967.5,893.44,649.57
2016,7,30,12,0,937.0,95.0,2.7,28.0,975.0,863.08,630.01
2016,7,30,12,15,936.5,95.0,2.7,28.0,975.0,828.5,607.22
2016,7,30,12,30,936.0,95.0,2.7,28.0,975.0,791.56,582.76
2016,7,30,12,45,932.5,96.5,2.75,28.0,966.5,751.59,556.36
2016,7,30,13,0,929.0,98.0,2.8,28.0,958.0,709.79,526.66
2016,7,30,13,15,926.0,97.5,2.75,27.5,943.5,664.98,494.41
2016,7,30,13,30,923.0,97.0,2.7,27.0,929.0,618.71,460.23
2016,7,30,13,45,919.5,95.5,2.7,27.0,907.5,570.1,422.68
2016,7,30,14,0,916.0,94.0,2.7,27.0,886.0,520.46,383.31
2016,7,30,14,15,910.0,93.0,2.65,27.0,857.5,469.29,341.58
2016,7,30,14,30,904.0,92.0,2.6,27.0,829.0,417.72,298.46
2016,7,30,14,45,897.5,90.0,2.6,27.0,795.5,365.03,253.67
2016,7,30,15,0,891.0,88.0,2.6,27.0,762.0,312.43,208.35
2016,7,30,15,15,881.0,86.0,2.55,26.5,722.5,259.32,163.36
2016,7,30,15,30,871.0,84.0,2.5,26.0,683.0,207.07,120.73
2016,7,30,15,45,860.0,81.0,2.5,25.5,639.5,155.03,82.74
2016,7,30,16,0,849.0,78.0,2.5,25.0,596.0,104.34,54.62
2016,7,30,16,15,831.5,75.5,2.5,24.5,548.5,62.33,47.25
2016,7,30,16,30,814.0,73.0,2.5,24.0,501.0,60.97,46.4
2016,7,30,16,45,794.0,69.0,2.5,23.5,451.5,50.36,37.61
2016,7,30,17,0,774.0,65.0,2.5,23.0,402.0,48.59,36.32
2016,7,30,17,15,742.0,61.5,2.5,22.5,351.0,47.01,35.15
2016,7,30,17,30,710.0,58.0,2.5,22.0,300.0,45.38,33.89
2016,7,30,17,45,666.5,53.0,2.55,21.5,250.0,42.41,31.38
2016,7,30,18,0,623.0,48.0,2.6,21.0,200.0,39.35,28.68
2016,7,30,18,15,552.0,41.5,2.55,20.0,152.5,34.77,24.56
2016,7,30,18,30,481.0,35.0,2.5,19.0,105.0,27.6,18.0
2016,7,30,18,45,364.5,25.5,2.5,18.5,66.5,20.45,10.66
2016,7,30,19,0,248.0,16.0,2.5,18.0,28.0,13.04,0.0
2016,7,30,19,15,124.0,8.0,2.45,17.5,14.0,7.28,0.0
2016,7,30,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,5,15,117.5,7.5,1.7,12.5,12.5,69.04,0.0
2016,7,31,5,30,235.0,15.0,1.8,13.0,25.0,174.21,0.0
2016,7,31,5,45,358.0,24.0,1.9,14.0,63.0,289.71,214.2
2016,7,31,6,0,481.0,33.0,2.0,15.0,101.0,389.6,315.26
2016,7,31,6,15,553.5,39.5,2.0,15.5,148.5,468.56,383.39
2016,7,31,6,30,626.0,46.0,2.0,16.0,196.0,551.96,450.54
2016,7,31,6,45,313.0,71.5,2.0,16.5,146.5,360.29,298.57
2016,7,31,7,0,0.0,97.0,2.0,17.0,97.0,91.76,71.52
2016,7,31,7,15,8.0,124.5,1.9,17.5,128.0,126.7,100.91
2016,7,31,7,30,16.0,152.0,1.8,18.0,159.0,161.77,129.35
2016,7,31,7,45,25.0,175.5,1.75,18.5,188.0,193.18,154.3
2016,7,31,8,0,34.0,199.0,1.7,19.0,217.0,240.78,191.53
2016,7,31,8,15,207.0,215.5,1.65,19.5,339.5,437.42,348.01
2016,7,31,8,30,380.0,232.0,1.6,20.0,462.0,640.7,497.91
2016,7,31,8,45,638.0,154.0,1.6,20.5,575.0,830.53,630.58
2016,7,31,9,0,896.0,76.0,1.6,21.0,688.0,978.4,724.02
2016,7,31,9,15,906.5,77.5,1.6,21.5,728.5,993.59,728.95
2016,7,31,9,30,917.0,79.0,1.6,22.0,769.0,1005.59,733.53
2016,7,31,9,45,920.0,83.0,1.65,23.0,802.5,1009.74,732.56
2016,7,31,10,0,923.0,87.0,1.7,24.0,836.0,1010.4,729.58
2016,7,31,10,15,929.0,88.0,1.75,24.0,865.0,1007.2,727.17
2016,7,31,10,30,935.0,89.0,1.8,24.0,894.0,1000.59,722.76
2016,7,31,10,45,937.0,91.0,1.85,24.5,915.5,987.79,713.16
2016,7,31,11,0,939.0,93.0,1.9,25.0,937.0,971.67,701.6
