Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,11,15,942.0,93.5,1.95,25.0,952.5,951.71,689.05
2016,7,31,11,30,945.0,94.0,2.0,25.0,968.0,928.6,674.5
2016,7,31,11,45,944.5,95.5,2.05,25.5,975.0,900.39,655.34
2016,7,31,12,0,944.0,97.0,2.1,26.0,982.0,869.43,634.39
2016,7,31,12,15,944.0,97.0,2.15,26.0,982.0,834.9,612.25
2016,7,31,12,30,944.0,97.0,2.2,26.0,982.0,797.96,588.33
2016,7,31,12,45,937.5,99.5,2.25,26.5,973.0,756.31,559.89
2016,7,31,13,0,931.0,102.0,2.3,27.0,964.0,713.0,528.17
2016,7,31,13,15,928.0,101.5,2.35,26.5,949.0,667.97,496.42
2016,7,31,13,30,925.0,101.0,2.4,26.0,934.0,621.48,462.6
2016,7,31,13,45,921.5,99.5,2.45,26.0,912.0,572.65,425.1
2016,7,31,14,0,918.0,98.0,2.5,26.0,890.0,522.79,385.69
2016,7,31,14,15,911.5,97.0,2.55,25.5,861.0,471.18,344.47
2016,7,31,14,30,905.0,96.0,2.6,25.0,832.0,419.22,301.63
2016,7,31,14,45,898.5,93.5,2.65,25.0,798.0,365.99,256.14
2016,7,31,15,0,892.0,91.0,2.7,25.0,764.0,312.86,210.11
2016,7,31,15,15,881.0,89.0,2.75,24.5,723.5,259.39,164.61
2016,7,31,15,30,870.0,87.0,2.8,24.0,683.0,206.87,121.64
2016,7,31,15,45,858.0,84.0,2.85,24.0,639.0,154.69,83.38
2016,7,31,16,0,846.0,81.0,2.9,24.0,595.0,103.95,55.55
2016,7,31,16,15,827.0,78.5,2.9,23.5,547.0,64.31,49.14
2016,7,31,16,30,808.0,76.0,2.9,23.0,499.0,54.1,40.76
2016,7,31,16,45,786.0,72.0,2.9,22.5,448.5,52.52,39.64
2016,7,31,17,0,764.0,68.0,2.9,22.0,398.0,50.83,38.41
2016,7,31,17,15,730.0,64.0,2.85,21.0,347.0,48.95,37.06
2016,7,31,17,30,696.0,60.0,2.8,20.0,296.0,47.0,35.6
2016,7,31,17,45,649.0,55.0,2.75,19.5,245.5,44.09,33.13
2016,7,31,18,0,602.0,50.0,2.7,19.0,195.0,37.66,27.45
2016,7,31,18,15,528.5,43.0,2.6,18.5,148.0,33.14,23.29
2016,7,31,18,30,455.0,36.0,2.5,18.0,101.0,28.49,18.82
2016,7,31,18,45,335.5,26.0,2.45,17.5,63.5,20.94,10.9
2016,7,31,19,0,216.0,16.0,2.4,17.0,26.0,13.09,0.0
2016,7,31,19,15,108.0,8.0,2.3,16.5,13.0,7.28,0.0
2016,7,31,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,1,5,15,95.5,7.5,1.75,13.5,11.5,57.29,0.0
2016,8,1,5,30,191.0,15.0,1.8,14.0,23.0,122.78,0.0
2016,8,1,5,45,318.5,25.0,1.9,14.5,60.0,266.68,193.79
2016,8,1,6,0,446.0,35.0,2.0,15.0,97.0,375.41,303.26
2016,8,1,6,15,520.5,42.0,2.0,15.5,143.5,453.8,371.68
2016,8,1,6,30,595.0,49.0,2.0,16.0,190.0,537.34,439.26
2016,8,1,6,45,330.5,88.5,2.05,16.5,170.0,397.66,328.15
2016,8,1,7,0,66.0,128.0,2.1,17.0,150.0,196.09,159.81
2016,8,1,7,15,44.5,141.5,2.05,17.5,157.5,191.14,155.0
2016,8,1,7,30,23.0,155.0,2.0,18.0,165.0,171.54,137.52
2016,8,1,7,45,54.5,186.5,1.95,18.5,214.0,248.59,199.9
2016,8,1,8,0,86.0,218.0,1.9,19.0,263.0,312.65,249.95
2016,8,1,8,15,127.0,243.0,1.85,19.5,316.0,395.77,313.39
2016,8,1,8,30,168.0,268.0,1.8,20.0,369.0,461.95,362.13
2016,8,1,8,45,524.5,174.0,1.8,21.0,525.0,733.44,565.66
2016,8,1,9,0,881.0,80.0,1.8,22.0,681.0,967.73,718.12
2016,8,1,9,15,892.5,81.5,1.85,22.5,721.5,983.7,723.38
2016,8,1,9,30,904.0,83.0,1.9,23.0,762.0,996.54,729.21
2016,8,1,9,45,907.5,87.0,1.95,23.5,796.0,1001.07,729.81
2016,8,1,10,0,911.0,91.0,2.0,24.0,830.0,1002.14,728.43
2016,8,1,10,15,918.0,92.0,2.05,24.0,859.0,999.89,726.51
2016,8,1,10,30,925.0,93.0,2.1,24.0,888.0,994.23,722.56
2016,8,1,10,45,930.0,93.5,2.15,24.5,911.0,982.73,713.6
2016,8,1,11,0,935.0,94.0,2.2,25.0,934.0,967.89,702.66
2016,8,1,11,15,938.5,94.5,2.25,25.0,949.5,948.39,690.19
2016,8,1,11,30,942.0,95.0,2.3,25.0,965.0,925.73,675.72
2016,8,1,11,45,943.5,95.5,2.35,25.5,972.5,898.29,656.82
2016,8,1,12,0,945.0,96.0,2.4,26.0,980.0,868.02,636.09
2016,8,1,12,15,945.0,96.0,2.45,26.0,980.5,833.41,613.66
2016,8,1,12,30,945.0,96.0,2.5,26.0,981.0,796.39,589.44
2016,8,1,12,45,939.0,99.0,2.55,26.0,972.0,755.45,562.33
2016,8,1,13,0,933.0,102.0,2.6,26.0,963.0,712.78,531.7
2016,8,1,13,15,930.0,101.5,2.65,26.0,948.0,667.59,498.49
2016,8,1,13,30,927.0,101.0,2.7,26.0,933.0,620.94,463.32
2016,8,1,13,45,923.0,99.5,2.75,26.0,911.0,571.67,425.27
2016,8,1,14,0,919.0,98.0,2.8,26.0,889.0,521.42,385.35
2016,8,1,14,15,912.5,96.5,2.8,25.5,860.0,469.31,343.45
2016,8,1,14,30,906.0,95.0,2.8,25.0,831.0,416.86,299.98
2016,8,1,14,45,899.0,93.0,2.85,25.0,796.5,363.73,254.43
2016,8,1,15,0,892.0,91.0,2.9,25.0,762.0,310.74,208.42
2016,8,1,15,15,881.0,89.0,2.95,24.5,722.0,257.21,162.84
2016,8,1,15,30,870.0,87.0,3.0,24.0,682.0,204.64,119.92
2016,8,1,15,45,856.5,84.5,3.1,24.0,637.5,152.6,82.13
2016,8,1,16,0,843.0,82.0,3.2,24.0,593.0,102.15,55.16
2016,8,1,16,15,824.0,79.5,3.2,23.0,544.5,64.97,49.82
2016,8,1,16,30,805.0,77.0,3.2,22.0,496.0,54.86,41.58
2016,8,1,16,45,780.5,73.5,3.2,21.5,446.0,53.65,40.79
2016,8,1,17,0,756.0,70.0,3.2,21.0,396.0,52.36,39.91
2016,8,1,17,15,721.5,66.0,3.15,20.5,344.5,50.55,38.54
2016,8,1,17,30,687.0,62.0,3.1,20.0,293.0,48.68,37.06
2016,8,1,17,45,636.5,57.0,3.1,19.5,242.5,41.93,31.23
2016,8,1,18,0,586.0,52.0,3.1,19.0,192.0,39.29,28.86
2016,8,1,18,15,510.0,44.5,3.0,18.0,145.0,34.43,24.43
2016,8,1,18,30,434.0,37.0,2.9,17.0,98.0,29.42,19.65
2016,8,1,18,45,306.5,26.5,2.85,16.5,61.0,21.45,11.08
2016,8,1,19,0,179.0,16.0,2.8,16.0,24.0,13.15,0.0
2016,8,1,19,15,89.5,8.0,2.75,15.5,12.0,7.28,0.0
2016,8,1,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,5,15,72.0,8.0,2.3,12.5,10.5,7.28,0.0
2016,8,2,5,30,144.0,16.0,2.4,13.0,21.0,96.66,0.0
2016,8,2,5,45,277.0,27.0,2.5,13.5,57.5,243.36,174.31
2016,8,2,6,0,410.0,38.0,2.6,14.0,94.0,355.09,288.45
2016,8,2,6,15,491.0,46.0,2.55,14.5,141.0,438.2,361.74
2016,8,2,6,30,572.0,54.0,2.5,15.0,188.0,526.82,434.45
2016,8,2,6,45,286.0,70.0,2.5,16.0,137.0,336.82,280.75
2016,8,2,7,0,0.0,86.0,2.5,17.0,86.0,79.65,61.52
2016,8,2,7,15,2.0,112.5,2.45,17.5,113.5,108.26,85.48
2016,8,2,7,30,4.0,139.0,2.4,18.0,141.0,136.77,108.59
2016,8,2,7,45,9.5,159.5,2.35,18.5,164.5,161.5,128.36
2016,8,2,8,0,15.0,180.0,2.3,19.0,188.0,186.29,147.81
2016,8,2,8,15,28.5,210.0,2.25,19.5,226.5,245.15,194.21
2016,8,2,8,30,42.0,240.0,2.2,20.0,265.0,289.58,228.16
2016,8,2,8,45,60.5,270.0,2.15,20.5,309.5,338.53,265.07
2016,8,2,9,0,79.0,300.0,2.1,21.0,354.0,387.05,300.79
2016,8,2,9,15,93.5,323.5,2.05,21.5,391.5,423.56,326.73
2016,8,2,9,30,108.0,347.0,2.0,22.0,429.0,459.39,351.75
2016,8,2,9,45,514.0,221.5,2.0,22.5,634.5,769.7,582.62
2016,8,2,10,0,920.0,96.0,2.0,23.0,840.0,1015.54,742.58
2016,8,2,10,15,927.0,97.0,2.0,23.5,869.5,1013.06,735.68
2016,8,2,10,30,934.0,98.0,2.0,24.0,899.0,1007.13,729.55
2016,8,2,10,45,939.0,98.5,2.05,24.5,922.0,995.32,720.46
2016,8,2,11,0,944.0,99.0,2.1,25.0,945.0,980.14,709.39
2016,8,2,11,15,947.5,99.5,2.1,25.0,960.5,960.28,696.25
2016,8,2,11,30,951.0,100.0,2.1,25.0,976.0,937.21,681.15
2016,8,2,11,45,952.5,100.5,2.15,25.5,984.0,909.34,662.17
2016,8,2,12,0,954.0,101.0,2.2,26.0,992.0,878.61,641.34
2016,8,2,12,15,954.0,101.0,2.2,26.0,992.0,843.53,618.41
2016,8,2,12,30,954.0,101.0,2.2,26.0,992.0,806.01,593.75
2016,8,2,12,45,943.0,106.5,2.2,26.5,981.5,763.13,564.07
2016,8,2,13,0,932.0,112.0,2.2,27.0,971.0,718.83,531.16
2016,8,2,13,15,928.5,111.5,2.25,27.0,955.5,673.15,498.09
2016,8,2,13,30,925.0,111.0,2.3,27.0,940.0,626.05,463.09
2016,8,2,13,45,920.0,109.5,2.35,27.5,917.5,576.14,424.22
2016,8,2,14,0,915.0,108.0,2.4,28.0,895.0,525.36,383.7
2016,8,2,14,15,908.0,107.0,2.45,27.5,865.5,473.42,342.64
2016,8,2,14,30,901.0,106.0,2.5,27.0,836.0,421.18,300.0
2016,8,2,14,45,892.0,104.0,2.55,27.0,800.5,367.48,254.64
2016,8,2,15,0,883.0,102.0,2.6,27.0,765.0,314.12,209.02
2016,8,2,15,15,870.5,100.0,2.6,26.5,724.0,260.56,164.08
2016,8,2,15,30,858.0,98.0,2.6,26.0,683.0,208.11,121.98
2016,8,2,15,45,842.0,95.5,2.65,26.0,637.0,147.0,77.88
2016,8,2,16,0,826.0,93.0,2.7,26.0,591.0,96.71,51.77
2016,8,2,16,15,805.5,90.0,2.7,25.5,542.0,62.36,47.11
2016,8,2,16,30,785.0,87.0,2.7,25.0,493.0,61.91,47.02
2016,8,2,16,45,756.0,83.5,2.75,25.0,442.0,60.97,46.4
2016,8,2,17,0,727.0,80.0,2.8,25.0,391.0,59.99,45.72
2016,8,2,17,15,689.5,75.0,2.8,24.0,339.0,52.53,39.66
2016,8,2,17,30,652.0,70.0,2.8,23.0,287.0,50.41,38.08
2016,8,2,17,45,596.0,64.0,2.85,22.5,236.0,47.32,35.48
2016,8,2,18,0,540.0,58.0,2.9,22.0,185.0,44.15,32.66
2016,8,2,18,15,458.0,49.5,2.85,21.0,138.5,38.67,27.72
2016,8,2,18,30,376.0,41.0,2.8,20.0,92.0,33.02,22.36
2016,8,2,18,45,244.0,28.5,2.8,19.0,56.0,23.33,12.0
2016,8,2,19,0,112.0,16.0,2.8,18.0,20.0,14.55,0.0
2016,8,2,19,15,56.0,8.0,2.8,17.5,10.0,7.28,0.0
2016,8,2,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,3,5,15,52.0,7.0,1.25,14.5,9.0,0.0,0.0
2016,8,3,5,30,104.0,14.0,1.2,15.0,18.0,71.9,0.0
2016,8,3,5,45,231.5,27.0,1.15,15.5,53.0,213.67,147.48
2016,8,3,6,0,359.0,40.0,1.1,16.0,88.0,323.26,258.14
2016,8,3,6,15,442.0,49.0,0.95,16.5,134.0,407.18,329.61
2016,8,3,6,30,525.0,58.0,0.8,17.0,180.0,496.74,400.46
2016,8,3,6,45,295.5,92.0,0.65,18.0,163.5,374.85,302.91
2016,8,3,7,0,66.0,126.0,0.5,19.0,147.0,193.92,155.12
2016,8,3,7,15,61.5,146.0,0.45,19.5,168.5,212.14,169.77
2016,8,3,7,30,57.0,166.0,0.4,20.0,190.0,229.68,182.37
2016,8,3,7,45,68.5,190.0,0.4,21.0,223.0,266.11,209.51
2016,8,3,8,0,80.0,214.0,0.4,22.0,256.0,302.45,235.67
2016,8,3,8,15,117.5,240.0,0.45,22.5,308.0,383.32,295.53
2016,8,3,8,30,155.0,266.0,0.5,23.0,360.0,447.17,340.95
2016,8,3,8,45,237.0,276.5,0.6,24.0,431.5,554.25,416.51
2016,8,3,9,0,319.0,287.0,0.7,25.0,503.0,643.68,476.9
2016,8,3,9,15,599.0,194.5,0.8,25.5,631.0,838.6,610.92
2016,8,3,9,30,879.0,102.0,0.9,26.0,759.0,991.91,704.19
2016,8,3,9,45,891.0,102.5,1.05,26.5,795.5,1000.38,707.38
2016,8,3,10,0,903.0,103.0,1.2,27.0,832.0,1005.57,710.58
2016,8,3,10,15,910.0,104.0,1.3,27.5,861.5,1003.03,708.19
2016,8,3,10,30,917.0,105.0,1.4,28.0,891.0,997.1,703.86
2016,8,3,10,45,922.0,106.0,1.55,28.5,913.5,985.86,697.03
2016,8,3,11,0,927.0,107.0,1.7,29.0,936.0,971.28,688.09
2016,8,3,11,15,930.5,107.5,1.85,29.0,951.5,951.55,677.18
2016,8,3,11,30,934.0,108.0,2.0,29.0,967.0,928.67,664.14
2016,8,3,11,45,935.5,108.5,2.15,29.5,975.0,901.05,646.58
2016,8,3,12,0,937.0,109.0,2.3,30.0,983.0,870.61,627.03
2016,8,3,12,15,937.5,109.0,2.4,29.5,983.5,836.27,606.8
2016,8,3,12,30,938.0,109.0,2.5,29.0,984.0,799.51,584.64
2016,8,3,12,45,938.0,108.0,2.65,29.0,977.0,759.26,558.66
2016,8,3,13,0,938.0,107.0,2.8,29.0,970.0,716.96,529.03
2016,8,3,13,15,935.0,106.0,2.85,28.5,955.0,670.92,496.47
2016,8,3,13,30,932.0,105.0,2.9,28.0,940.0,623.41,461.82
2016,8,3,13,45,927.0,104.5,3.0,28.0,917.5,573.97,423.9
2016,8,3,14,0,922.0,104.0,3.1,28.0,895.0,523.6,384.12
2016,8,3,14,15,915.5,103.0,3.15,27.5,866.0,471.5,342.45
2016,8,3,14,30,909.0,102.0,3.2,27.0,837.0,419.04,299.18
2016,8,3,14,45,900.5,100.0,3.3,27.0,801.5,365.06,253.24
2016,8,3,15,0,892.0,98.0,3.4,27.0,766.0,311.37,207.02
2016,8,3,15,15,880.5,96.5,3.4,26.5,725.5,257.89,161.85
2016,8,3,15,30,869.0,95.0,3.4,26.0,685.0,205.39,119.62
2016,8,3,15,45,855.0,92.0,3.45,25.5,639.5,152.81,82.6
2016,8,3,16,0,841.0,89.0,3.5,25.0,594.0,92.22,49.17
2016,8,3,16,15,821.0,86.0,3.5,24.5,545.0,59.84,45.21
2016,8,3,16,30,801.0,83.0,3.5,24.0,496.0,59.27,45.0
2016,8,3,16,45,776.0,79.0,3.55,23.5,445.0,57.86,44.05
2016,8,3,17,0,751.0,75.0,3.6,23.0,394.0,56.36,43.01
2016,8,3,17,15,714.0,70.5,3.55,22.0,341.5,54.3,41.54
2016,8,3,17,30,677.0,66.0,3.5,21.0,289.0,47.63,35.99
2016,8,3,17,45,625.0,60.0,3.5,20.5,238.0,44.41,33.24
2016,8,3,18,0,573.0,54.0,3.5,20.0,187.0,41.08,30.26
2016,8,3,18,15,492.0,46.0,3.35,19.0,140.0,35.87,25.51
2016,8,3,18,30,411.0,38.0,3.2,18.0,93.0,30.51,20.37
2016,8,3,18,45,277.0,26.5,3.1,17.5,56.5,21.64,10.37
2016,8,3,19,0,143.0,15.0,3.0,17.0,20.0,13.64,0.0
2016,8,3,19,15,71.5,7.5,2.95,16.5,10.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,5,15,55.5,7.0,2.6,12.5,8.5,0.0,0.0
2016,8,4,5,30,111.0,14.0,2.7,13.0,17.0,75.75,0.0
2016,8,4,5,45,246.5,26.0,2.8,13.5,52.5,220.22,149.76
2016,8,4,6,0,382.0,38.0,2.9,14.0,88.0,335.79,272.17
2016,8,4,6,15,465.5,47.0,2.9,14.5,135.0,420.68,347.71
2016,8,4,6,30,549.0,56.0,2.9,15.0,182.0,511.37,423.23
2016,8,4,6,45,274.5,64.5,2.95,16.0,127.5,319.6,267.3
2016,8,4,7,0,0.0,73.0,3.0,17.0,73.0,65.77,49.94
2016,8,4,7,15,0.0,84.5,2.95,17.5,84.5,76.46,58.92
2016,8,4,7,30,0.0,96.0,2.9,18.0,96.0,87.14,67.52
2016,8,4,7,45,0.0,113.5,2.9,18.5,113.5,103.93,81.02
2016,8,4,8,0,0.0,131.0,2.9,19.0,131.0,120.63,94.23
2016,8,4,8,15,2.0,154.0,2.95,19.5,155.5,144.74,113.35
2016,8,4,8,30,4.0,177.0,3.0,20.0,180.0,168.8,132.11
2016,8,4,8,45,6.0,190.5,3.05,20.5,195.0,183.04,142.85
2016,8,4,9,0,8.0,204.0,3.1,21.0,210.0,197.27,153.48
2016,8,4,9,15,16.0,240.0,3.15,21.0,252.0,239.93,186.79
2016,8,4,9,30,24.0,276.0,3.2,21.0,294.0,282.35,219.41
2016,8,4,9,45,29.5,300.5,3.3,21.5,324.0,326.88,252.66
2016,8,4,10,0,35.0,325.0,3.4,22.0,354.0,354.55,272.73
2016,8,4,10,15,192.0,353.0,3.4,22.0,516.5,547.48,420.58
2016,8,4,10,30,349.0,381.0,3.4,22.0,679.0,733.51,555.54
2016,8,4,10,45,636.5,243.5,3.45,22.5,805.0,870.6,656.12
2016,8,4,11,0,924.0,106.0,3.5,23.0,931.0,966.28,719.22
2016,8,4,11,15,926.0,107.0,3.5,23.0,945.0,945.72,704.11
2016,8,4,11,30,928.0,108.0,3.5,23.0,959.0,922.08,687.94
2016,8,4,11,45,928.5,108.0,3.55,23.0,966.0,893.25,668.6
2016,8,4,12,0,929.0,108.0,3.6,23.0,973.0,861.72,647.37
2016,8,4,12,15,928.0,108.0,3.6,23.0,972.5,826.44,623.23
2016,8,4,12,30,927.0,108.0,3.6,23.0,972.0,788.86,597.4
2016,8,4,12,45,920.0,110.5,3.6,23.0,962.0,747.05,567.95
2016,8,4,13,0,913.0,113.0,3.6,23.0,952.0,703.68,535.44
2016,8,4,13,15,910.0,112.5,3.6,22.5,937.0,658.98,502.32
2016,8,4,13,30,907.0,112.0,3.6,22.0,922.0,612.86,467.19
2016,8,4,13,45,904.0,109.5,3.6,22.0,900.0,563.92,428.1
2016,8,4,14,0,901.0,107.0,3.6,22.0,878.0,513.95,387.16
2016,8,4,14,15,894.5,105.5,3.6,22.0,849.0,462.43,343.94
2016,8,4,14,30,888.0,104.0,3.6,22.0,820.0,410.6,299.38
2016,8,4,14,45,881.5,101.5,3.65,22.0,785.5,357.91,253.33
2016,8,4,15,0,875.0,99.0,3.7,22.0,751.0,305.32,206.94
2016,8,4,15,15,863.0,96.5,3.7,21.5,710.5,251.89,161.01
2016,8,4,15,30,851.0,94.0,3.7,21.0,670.0,199.53,118.23
2016,8,4,15,45,838.5,90.5,3.7,20.5,626.0,147.71,81.29
2016,8,4,16,0,826.0,87.0,3.7,20.0,582.0,87.69,48.07
2016,8,4,16,15,806.0,84.0,3.7,19.5,533.5,58.42,44.96
2016,8,4,16,30,786.0,81.0,3.7,19.0,485.0,57.8,44.7
2016,8,4,16,45,762.5,76.5,3.7,19.0,435.0,55.98,43.28
2016,8,4,17,0,739.0,72.0,3.7,19.0,385.0,54.04,41.73
2016,8,4,17,15,703.0,68.0,3.65,18.0,333.5,52.31,40.51
2016,8,4,17,30,667.0,64.0,3.6,17.0,282.0,46.16,35.31
2016,8,4,17,45,617.5,57.5,3.6,16.5,232.0,42.51,32.13
2016,8,4,18,0,568.0,51.0,3.6,16.0,182.0,38.7,28.68
2016,8,4,18,15,488.0,43.0,3.5,15.5,135.5,33.4,23.72
2016,8,4,18,30,408.0,35.0,3.4,15.0,89.0,27.93,18.37
2016,8,4,18,45,277.5,24.0,3.3,15.0,53.5,19.44,8.38
2016,8,4,19,0,147.0,13.0,3.2,15.0,18.0,11.82,0.0
2016,8,4,19,15,73.5,6.5,3.15,14.5,9.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,5,15,49.0,6.5,2.25,13.0,8.0,0.0,0.0
2016,8,5,5,30,98.0,13.0,2.3,13.0,16.0,67.34,0.0
2016,8,5,5,45,228.0,26.0,2.4,13.5,50.5,207.19,135.77
2016,8,5,6,0,358.0,39.0,2.5,14.0,85.0,320.63,258.97
2016,8,5,6,15,442.0,48.5,2.45,14.5,131.0,405.61,334.46
2016,8,5,6,30,526.0,58.0,2.4,15.0,177.0,496.39,410.04
2016,8,5,6,45,263.0,54.0,2.4,15.5,113.5,294.7,247.0
2016,8,5,7,0,0.0,50.0,2.4,16.0,50.0,44.12,31.87
2016,8,5,7,15,0.0,60.5,2.35,16.0,60.5,53.44,39.87
2016,8,5,7,30,0.0,71.0,2.3,16.0,71.0,62.78,47.62
2016,8,5,7,45,0.0,92.0,2.25,16.5,92.0,82.32,63.7
2016,8,5,8,0,0.0,113.0,2.2,17.0,113.0,102.47,80.0
2016,8,5,8,15,0.0,122.0,2.15,17.5,122.0,110.68,86.27
2016,8,5,8,30,0.0,131.0,2.1,18.0,131.0,118.89,92.49
2016,8,5,8,45,2.0,158.0,2.05,18.5,159.5,146.66,114.51
2016,8,5,9,0,4.0,185.0,2.0,19.0,188.0,174.43,136.13
2016,8,5,9,15,31.0,254.0,2.0,19.5,277.0,284.69,222.69
2016,8,5,9,30,58.0,323.0,2.0,20.0,366.0,383.5,297.12
2016,8,5,9,45,73.5,348.5,2.0,20.5,406.0,422.03,324.55
2016,8,5,10,0,89.0,374.0,2.0,21.0,446.0,459.59,351.11
2016,8,5,10,15,139.0,395.0,2.0,21.0,512.0,540.15,410.05
2016,8,5,10,30,189.0,416.0,2.0,21.0,578.0,601.95,454.21
2016,8,5,10,45,313.5,387.5,2.0,21.5,663.5,693.88,520.12
2016,8,5,11,0,438.0,359.0,2.0,22.0,749.0,777.78,578.17
2016,8,5,11,15,674.0,241.0,2.05,22.0,853.5,861.78,640.24
2016,8,5,11,30,910.0,123.0,2.1,22.0,958.0,919.15,678.43
2016,8,5,11,45,912.5,123.0,2.15,22.5,965.5,892.14,658.91
2016,8,5,12,0,915.0,123.0,2.2,23.0,973.0,862.35,638.37
2016,8,5,12,15,915.0,123.0,2.25,23.0,973.0,827.96,615.91
2016,8,5,12,30,915.0,123.0,2.3,23.0,973.0,791.24,591.72
2016,8,5,12,45,914.0,121.5,2.4,23.5,965.0,750.4,562.8
2016,8,5,13,0,913.0,120.0,2.5,24.0,957.0,707.66,531.1
2016,8,5,13,15,909.5,119.5,2.55,24.0,941.5,662.47,497.62
2016,8,5,13,30,906.0,119.0,2.6,24.0,926.0,615.9,462.24
2016,8,5,13,45,897.5,119.5,2.65,24.0,902.0,566.31,423.63
2016,8,5,14,0,889.0,120.0,2.7,24.0,878.0,516.16,383.49
2016,8,5,14,15,881.0,118.5,2.75,24.0,848.5,464.39,341.01
2016,8,5,14,30,873.0,117.0,2.8,24.0,819.0,412.47,297.27
2016,8,5,14,45,860.0,116.5,2.9,24.0,782.5,359.75,252.2
2016,8,5,15,0,847.0,116.0,3.0,24.0,746.0,300.46,201.78
2016,8,5,15,15,833.0,113.5,3.0,23.5,704.5,247.26,156.85
2016,8,5,15,30,819.0,111.0,3.0,23.0,663.0,195.49,115.33
2016,8,5,15,45,799.0,109.0,3.0,23.0,617.0,145.15,80.31
2016,8,5,16,0,779.0,107.0,3.0,23.0,571.0,97.28,57.41
2016,8,5,16,15,756.0,103.0,3.0,22.5,522.5,71.53,55.54
2016,8,5,16,30,733.0,99.0,3.0,22.0,474.0,63.89,49.34
2016,8,5,16,45,699.5,95.5,3.05,21.5,422.5,63.5,49.29
2016,8,5,17,0,666.0,92.0,3.1,21.0,371.0,63.09,49.21
2016,8,5,17,15,624.5,86.0,3.1,20.5,319.5,60.73,47.39
2016,8,5,17,30,583.0,80.0,3.1,20.0,268.0,58.25,45.41
2016,8,5,17,45,521.0,72.5,3.1,19.5,218.5,54.33,42.04
2016,8,5,18,0,459.0,65.0,3.1,19.0,169.0,50.29,38.39
2016,8,5,18,15,373.5,53.5,3.0,18.0,124.0,42.44,31.26
2016,8,5,18,30,288.0,42.0,2.9,17.0,79.0,32.58,22.07
2016,8,5,18,45,171.0,27.0,2.85,16.5,46.5,21.18,8.84
2016,8,5,19,0,54.0,12.0,2.8,16.0,14.0,10.91,0.0
2016,8,5,19,15,27.0,6.0,2.75,15.5,7.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,5,15,28.0,6.0,2.35,12.5,6.5,0.0,0.0
2016,8,6,5,30,56.0,12.0,2.4,13.0,13.0,42.57,0.0
2016,8,6,5,45,178.0,26.5,2.5,13.5,46.0,174.76,108.99
2016,8,6,6,0,300.0,41.0,2.6,14.0,79.0,283.34,228.39
2016,8,6,6,15,386.0,52.0,2.55,14.5,124.0,369.97,305.42
2016,8,6,6,30,472.0,63.0,2.5,15.0,169.0,461.97,382.95
2016,8,6,6,45,236.0,60.5,2.5,15.5,113.5,283.63,237.39
2016,8,6,7,0,0.0,58.0,2.5,16.0,58.0,51.22,37.88
2016,8,6,7,15,0.0,77.5,2.45,16.5,77.5,69.35,53.19
2016,8,6,7,30,0.0,97.0,2.4,17.0,97.0,88.28,68.75
2016,8,6,7,45,0.0,106.5,2.4,17.5,106.5,96.88,75.5
2016,8,6,8,0,0.0,116.0,2.4,18.0,116.0,105.51,82.19
2016,8,6,8,15,0.0,126.5,2.35,18.5,126.5,115.16,89.62
2016,8,6,8,30,0.0,137.0,2.3,19.0,137.0,124.81,96.95
2016,8,6,8,45,1.0,155.5,2.3,19.5,156.5,143.26,111.34
2016,8,6,9,0,2.0,174.0,2.3,20.0,176.0,161.64,125.47
2016,8,6,9,15,5.0,194.0,2.3,20.5,198.0,183.35,142.15
2016,8,6,9,30,8.0,214.0,2.3,21.0,220.0,204.94,158.51
2016,8,6,9,45,8.5,216.5,2.3,21.5,223.0,206.9,159.37
2016,8,6,10,0,9.0,219.0,2.3,22.0,226.0,208.92,160.35
2016,8,6,10,15,16.0,267.5,2.3,22.0,281.5,261.15,200.43
2016,8,6,10,30,23.0,316.0,2.3,22.0,337.0,312.88,239.33
2016,8,6,10,45,50.0,366.5,2.35,22.5,411.5,398.66,303.06
2016,8,6,11,0,77.0,417.0,2.4,23.0,486.0,468.49,353.39
2016,8,6,11,15,496.5,266.0,2.4,23.0,719.5,722.72,545.3
2016,8,6,11,30,916.0,115.0,2.4,23.0,953.0,915.43,677.56
2016,8,6,11,45,917.5,115.5,2.45,23.5,960.5,887.98,656.34
2016,8,6,12,0,919.0,116.0,2.5,24.0,968.0,857.76,635.36
2016,8,6,12,15,918.5,116.0,2.5,24.0,967.5,822.92,612.09
2016,8,6,12,30,918.0,116.0,2.5,24.0,967.0,785.76,587.16
2016,8,6,12,45,909.5,120.0,2.55,24.0,957.5,744.23,558.38
2016,8,6,13,0,901.0,124.0,2.6,24.0,948.0,701.21,526.99
2016,8,6,13,15,897.5,123.0,2.65,24.0,932.5,656.01,493.39
2016,8,6,13,30,894.0,122.0,2.7,24.0,917.0,609.48,457.92
2016,8,6,13,45,889.5,120.5,2.75,24.0,894.5,560.88,419.93
2016,8,6,14,0,885.0,119.0,2.8,24.0,872.0,511.4,380.16
2016,8,6,14,15,877.5,117.5,2.85,23.5,843.0,459.99,338.47
2016,8,6,14,30,870.0,116.0,2.9,23.0,814.0,408.38,295.34
2016,8,6,14,45,861.0,113.5,3.0,23.0,778.5,355.6,249.86
2016,8,6,15,0,852.0,111.0,3.1,23.0,743.0,303.19,204.29
2016,8,6,15,15,839.5,108.5,3.15,22.5,702.5,242.51,153.39
2016,8,6,15,30,827.0,106.0,3.2,22.0,662.0,190.61,111.67
2016,8,6,15,45,811.5,103.0,3.3,22.0,617.0,139.54,76.19
2016,8,6,16,0,796.0,100.0,3.4,22.0,572.0,90.45,53.12
2016,8,6,16,15,774.0,96.5,3.5,21.5,523.0,67.14,52.05
2016,8,6,16,30,752.0,93.0,3.6,21.0,474.0,66.54,51.84
2016,8,6,16,45,723.0,88.5,3.7,20.5,423.5,58.96,45.59
2016,8,6,17,0,694.0,84.0,3.8,20.0,373.0,57.62,44.68
2016,8,6,17,15,654.0,78.5,3.8,19.5,321.5,55.37,42.93
2016,8,6,17,30,614.0,73.0,3.8,19.0,270.0,53.02,41.02
2016,8,6,17,45,556.0,66.0,3.85,18.5,220.0,49.26,37.77
2016,8,6,18,0,498.0,59.0,3.9,18.0,170.0,45.39,34.25
2016,8,6,18,15,411.0,49.0,3.85,17.5,124.5,38.66,28.01
2016,8,6,18,30,324.0,39.0,3.8,17.0,79.0,31.68,21.21
2016,8,6,18,45,195.5,25.0,3.75,16.5,46.0,19.66,6.95
2016,8,6,19,0,67.0,11.0,3.7,16.0,13.0,10.01,0.0
2016,8,6,19,15,33.5,5.5,3.7,15.5,6.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,5,15,51.0,6.0,2.8,12.5,7.0,0.0,0.0
2016,8,7,5,30,102.0,12.0,2.9,13.0,14.0,68.45,0.0
2016,8,7,5,45,245.5,23.5,3.0,13.5,49.0,212.1,126.26
2016,8,7,6,0,389.0,35.0,3.1,14.0,84.0,335.68,270.29
2016,8,7,6,15,475.5,43.5,3.0,14.5,130.5,421.72,347.95
2016,8,7,6,30,562.0,52.0,2.9,15.0,177.0,513.94,424.78
2016,8,7,6,45,391.5,87.0,2.85,15.5,185.0,441.7,366.96
2016,8,7,7,0,221.0,122.0,2.8,16.0,193.0,344.53,285.76
2016,8,7,7,15,236.5,141.0,2.65,16.5,229.0,384.76,317.61
2016,8,7,7,30,252.0,160.0,2.5,17.0,265.0,424.93,347.75
2016,8,7,7,45,240.5,185.0,2.45,17.5,295.5,448.45,363.44
2016,8,7,8,0,229.0,210.0,2.4,18.0,326.0,469.91,377.2
2016,8,7,8,15,168.0,235.0,2.3,18.5,324.5,424.82,338.69
2016,8,7,8,30,107.0,260.0,2.2,19.0,323.0,376.36,297.89
2016,8,7,8,45,127.5,283.5,2.1,20.0,364.5,437.98,342.89
2016,8,7,9,0,148.0,307.0,2.0,21.0,406.0,481.07,372.45
2016,8,7,9,15,526.5,199.5,1.9,21.5,584.0,762.5,582.38
2016,8,7,9,30,905.0,92.0,1.8,22.0,762.0,1001.98,737.35
2016,8,7,9,45,910.5,95.5,1.75,22.5,797.0,1007.45,734.51
2016,8,7,10,0,916.0,99.0,1.7,23.0,832.0,1009.45,732.35
2016,8,7,10,15,923.0,100.0,1.75,23.5,862.0,1006.69,728.76
2016,8,7,10,30,930.0,101.0,1.8,24.0,892.0,1000.48,723.16
2016,8,7,10,45,936.0,101.5,1.85,24.5,915.0,989.33,714.59
2016,8,7,11,0,942.0,102.0,1.9,25.0,938.0,974.77,704.0
2016,8,7,11,15,945.0,102.5,1.95,25.0,953.5,954.14,690.99
2016,8,7,11,30,948.0,103.0,2.0,25.0,969.0,930.32,675.99
2016,8,7,11,45,951.0,102.5,2.1,25.5,977.5,902.47,657.56
2016,8,7,12,0,954.0,102.0,2.2,26.0,986.0,871.7,637.14
2016,8,7,12,15,954.0,102.0,2.25,26.0,986.0,836.25,614.32
2016,8,7,12,30,954.0,102.0,2.3,26.0,986.0,798.34,589.67
2016,8,7,12,45,953.5,101.5,2.35,26.5,978.5,757.35,561.17
2016,8,7,13,0,953.0,101.0,2.4,27.0,971.0,714.27,529.26
2016,8,7,13,15,950.0,100.5,2.45,27.0,955.5,667.76,495.22
2016,8,7,13,30,947.0,100.0,2.5,27.0,940.0,619.72,459.14
2016,8,7,13,45,943.5,98.5,2.55,27.0,917.5,569.3,420.27
2016,8,7,14,0,940.0,97.0,2.6,27.0,895.0,517.81,379.39
2016,8,7,14,15,933.5,96.0,2.65,27.0,865.5,464.59,336.0
2016,8,7,14,30,927.0,95.0,2.7,27.0,836.0,411.0,291.12
2016,8,7,14,45,919.0,93.0,2.75,27.0,800.0,356.04,244.3
2016,8,7,15,0,911.0,91.0,2.8,27.0,764.0,301.31,197.27
2016,8,7,15,15,899.0,89.5,2.8,26.5,722.5,246.58,151.44
2016,8,7,15,30,887.0,88.0,2.8,26.0,681.0,192.9,109.12
2016,8,7,15,45,871.5,85.5,2.8,26.0,635.0,139.48,73.18
2016,8,7,16,0,856.0,83.0,2.8,26.0,589.0,87.88,50.6
2016,8,7,16,15,836.0,80.5,2.8,25.5,539.0,56.62,42.34
2016,8,7,16,30,816.0,78.0,2.8,25.0,489.0,56.24,42.28
2016,8,7,16,45,787.5,74.5,2.8,24.5,437.0,55.01,41.48
2016,8,7,17,0,759.0,71.0,2.8,24.0,385.0,53.73,40.61
2016,8,7,17,15,721.0,66.5,2.75,23.0,332.0,51.54,39.01
2016,8,7,17,30,683.0,62.0,2.7,22.0,279.0,49.28,37.28
2016,8,7,17,45,625.0,56.5,2.7,21.5,227.5,42.07,31.05
2016,8,7,18,0,567.0,51.0,2.7,21.0,176.0,39.04,28.3
2016,8,7,18,15,478.5,43.0,2.65,20.0,129.0,33.72,23.43
2016,8,7,18,30,390.0,35.0,2.6,19.0,82.0,28.28,18.08
2016,8,7,18,45,241.0,23.0,2.55,18.5,47.5,18.84,5.3
2016,8,7,19,0,92.0,11.0,2.5,18.0,13.0,10.01,0.0
2016,8,7,19,15,46.0,5.5,2.5,17.5,6.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,5,15,44.5,5.5,2.15,13.5,6.5,0.0,0.0
2016,8,8,5,30,89.0,11.0,2.2,14.0,13.0,60.1,0.0
2016,8,8,5,45,227.5,23.0,2.25,15.0,46.0,199.02,109.29
2016,8,8,6,0,366.0,35.0,2.3,16.0,79.0,320.26,254.52
2016,8,8,6,15,452.5,43.5,2.15,16.5,124.5,405.28,330.45
2016,8,8,6,30,539.0,52.0,2.0,17.0,170.0,496.49,405.36
2016,8,8,6,45,592.5,58.5,1.9,17.5,220.0,564.86,458.43
2016,8,8,7,0,646.0,65.0,1.8,18.0,270.0,635.43,510.24
2016,8,8,7,15,350.0,113.0,1.7,18.5,227.0,460.63,373.25
2016,8,8,7,30,54.0,161.0,1.6,19.0,184.0,221.76,177.59
2016,8,8,7,45,68.0,185.5,1.55,20.0,218.0,260.98,208.68
2016,8,8,8,0,82.0,210.0,1.5,21.0,252.0,300.19,237.9
2016,8,8,8,15,123.0,235.5,1.5,21.5,305.0,383.41,301.13
2016,8,8,8,30,164.0,261.0,1.5,22.0,358.0,449.87,349.79
2016,8,8,8,45,510.5,176.5,1.5,23.0,511.5,719.36,549.49
2016,8,8,9,0,857.0,92.0,1.5,24.0,665.0,952.22,699.47
2016,8,8,9,15,869.0,94.0,1.55,24.5,706.0,968.63,704.86
2016,8,8,9,30,881.0,96.0,1.6,25.0,747.0,981.92,710.96
2016,8,8,9,45,896.0,94.5,1.7,25.5,784.0,990.95,715.16
2016,8,8,10,0,911.0,93.0,1.8,26.0,821.0,996.72,717.42
2016,8,8,10,15,918.0,94.5,1.9,26.0,850.5,994.63,716.23
2016,8,8,10,30,925.0,96.0,2.0,26.0,880.0,989.08,713.01
2016,8,8,10,45,929.5,97.0,2.15,26.5,902.5,977.19,704.99
2016,8,8,11,0,934.0,98.0,2.3,27.0,925.0,961.92,694.85
2016,8,8,11,15,937.0,98.5,2.4,27.0,940.5,941.49,682.25
2016,8,8,11,30,940.0,99.0,2.5,27.0,956.0,917.91,667.59
2016,8,8,11,45,941.0,99.5,2.65,27.5,963.5,889.57,648.85
2016,8,8,12,0,942.0,100.0,2.8,28.0,971.0,858.42,628.12
2016,8,8,12,15,942.5,100.0,2.9,28.0,971.0,823.74,605.8
2016,8,8,12,30,943.0,100.0,3.0,28.0,971.0,786.59,581.59
2016,8,8,12,45,942.0,99.5,3.15,28.0,963.5,745.65,554.25
2016,8,8,13,0,941.0,99.0,3.3,28.0,956.0,702.69,523.4
2016,8,8,13,15,938.5,98.0,3.35,27.5,940.5,656.55,490.06
2016,8,8,13,30,936.0,97.0,3.4,27.0,925.0,608.88,454.55
2016,8,8,13,45,932.0,96.0,3.5,27.0,903.0,559.1,415.61
2016,8,8,14,0,928.0,95.0,3.6,27.0,881.0,508.3,374.71
2016,8,8,14,15,921.5,94.0,3.65,27.0,851.5,455.65,331.17
2016,8,8,14,30,915.0,93.0,3.7,27.0,822.0,402.65,286.24
2016,8,8,14,45,907.0,91.0,3.75,27.0,786.5,348.29,239.46
2016,8,8,15,0,899.0,89.0,3.8,27.0,751.0,294.18,192.61
2016,8,8,15,15,887.0,87.0,3.8,26.5,710.0,239.73,146.85
2016,8,8,15,30,875.0,85.0,3.8,26.0,669.0,186.35,104.81
2016,8,8,15,45,861.0,82.5,3.8,26.0,623.5,133.73,69.73
2016,8,8,16,0,847.0,80.0,3.8,26.0,578.0,82.77,48.31
2016,8,8,16,15,826.5,77.5,3.75,25.5,529.0,63.91,48.49
2016,8,8,16,30,806.0,75.0,3.7,25.0,480.0,54.1,40.48
2016,8,8,16,45,781.5,71.0,3.7,24.5,428.5,52.46,39.32
2016,8,8,17,0,757.0,67.0,3.7,24.0,377.0,50.72,38.04
2016,8,8,17,15,719.5,63.0,3.65,23.0,325.0,48.81,36.66
2016,8,8,17,30,682.0,59.0,3.6,22.0,273.0,46.86,35.17
2016,8,8,17,45,628.5,53.0,3.6,21.5,222.5,43.07,31.9
2016,8,8,18,0,575.0,47.0,3.6,21.0,172.0,35.88,25.54
2016,8,8,18,15,487.5,39.5,3.55,20.0,125.5,30.86,20.92
2016,8,8,18,30,400.0,32.0,3.5,19.0,79.0,25.72,15.82
2016,8,8,18,45,248.5,21.0,3.5,18.5,45.5,17.11,3.03
2016,8,8,19,0,97.0,10.0,3.5,18.0,12.0,9.1,0.0
2016,8,8,19,15,48.5,5.0,3.45,17.5,6.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,9,5,15,44.0,5.0,1.3,13.5,6.0,0.0,0.0
2016,8,9,5,30,88.0,10.0,1.2,14.0,12.0,58.52,0.0
2016,8,9,5,45,232.5,21.5,1.2,14.5,45.0,198.88,99.41
2016,8,9,6,0,377.0,33.0,1.2,15.0,78.0,324.69,256.52
2016,8,9,6,15,464.0,41.5,1.0,15.5,124.0,410.14,331.91
2016,8,9,6,30,551.0,50.0,0.8,16.0,170.0,501.99,404.99
2016,8,9,6,45,602.0,56.5,0.6,17.0,219.5,568.77,453.05
2016,8,9,7,0,653.0,63.0,0.4,18.0,269.0,637.58,498.76
2016,8,9,7,15,374.5,114.5,0.4,18.5,237.5,482.81,382.11
2016,8,9,7,30,96.0,166.0,0.4,19.0,206.0,265.09,210.38
2016,8,9,7,45,141.0,189.0,0.4,20.0,256.0,347.49,274.82
2016,8,9,8,0,186.0,212.0,0.4,21.0,306.0,415.21,323.75
2016,8,9,8,15,508.0,148.5,0.45,21.5,439.5,674.59,514.48
2016,8,9,8,30,830.0,85.0,0.5,22.0,573.0,903.23,660.94
2016,8,9,8,45,848.5,86.0,0.6,23.0,619.0,930.37,672.22
2016,8,9,9,0,867.0,87.0,0.7,24.0,665.0,954.9,684.91
2016,8,9,9,15,879.0,88.5,0.7,24.5,706.0,970.84,691.48
2016,8,9,9,30,891.0,90.0,0.7,25.0,747.0,983.65,696.31
2016,8,9,9,45,902.0,90.5,0.75,25.5,783.0,991.08,699.03
2016,8,9,10,0,913.0,91.0,0.8,26.0,819.0,995.17,699.9
2016,8,9,10,15,919.5,92.5,0.85,26.5,848.0,992.57,696.86
2016,8,9,10,30,926.0,94.0,0.9,27.0,877.0,986.51,691.92
2016,8,9,10,45,931.0,94.5,0.95,27.5,899.5,974.53,683.51
2016,8,9,11,0,936.0,95.0,1.0,28.0,922.0,959.18,673.2
2016,8,9,11,15,939.0,95.5,1.1,28.0,937.5,938.71,661.96
2016,8,9,11,30,942.0,96.0,1.2,28.0,953.0,915.07,648.65
2016,8,9,11,45,942.5,97.0,1.35,28.5,960.0,886.74,631.64
2016,8,9,12,0,943.0,98.0,1.5,29.0,967.0,855.58,612.54
2016,8,9,12,15,943.0,98.0,1.6,29.0,967.0,820.45,591.21
2016,8,9,12,30,943.0,98.0,1.7,29.0,967.0,782.87,567.97
2016,8,9,12,45,937.5,100.0,1.85,29.5,958.0,740.93,540.14
2016,8,9,13,0,932.0,102.0,2.0,30.0,949.0,697.26,509.05
2016,8,9,13,15,929.0,101.5,2.1,30.0,933.5,651.5,476.38
2016,8,9,13,30,926.0,101.0,2.2,30.0,918.0,604.27,441.6
2016,8,9,13,45,920.0,101.0,2.35,30.0,895.5,554.6,404.12
2016,8,9,14,0,914.0,101.0,2.5,30.0,873.0,504.12,364.72
2016,8,9,14,15,907.5,99.5,2.55,29.5,843.5,451.65,323.01
2016,8,9,14,30,901.0,98.0,2.6,29.0,814.0,398.86,279.73
2016,8,9,14,45,890.5,97.0,2.65,29.0,778.0,345.11,234.3
2016,8,9,15,0,880.0,96.0,2.7,29.0,742.0,291.85,188.99
2016,8,9,15,15,868.0,94.0,2.7,28.5,701.0,238.29,144.74
2016,8,9,15,30,856.0,92.0,2.7,28.0,660.0,185.81,104.21
2016,8,9,15,45,838.5,90.5,2.7,28.0,614.5,134.47,71.09
2016,8,9,16,0,821.0,89.0,2.7,28.0,569.0,75.48,44.18
2016,8,9,16,15,800.0,85.5,2.65,27.5,520.0,59.97,44.8
2016,8,9,16,30,779.0,82.0,2.6,27.0,471.0,59.03,44.28
2016,8,9,16,45,747.5,79.0,2.6,26.5,419.5,58.32,43.93
2016,8,9,17,0,716.0,76.0,2.6,26.0,368.0,57.6,43.56
2016,8,9,17,15,676.0,71.0,2.55,25.0,316.0,50.31,37.63
2016,8,9,17,30,636.0,66.0,2.5,24.0,264.0,48.08,35.92
2016,8,9,17,45,573.5,60.0,2.5,23.5,213.5,44.88,33.17
2016,8,9,18,0,511.0,54.0,2.5,23.0,163.0,41.62,30.21
2016,8,9,18,15,420.0,44.5,2.45,22.0,118.0,35.15,24.35
2016,8,9,18,30,329.0,35.0,2.4,21.0,73.0,28.47,17.81
2016,8,9,18,45,164.5,17.5,2.4,20.0,36.5,13.93,0.02
2016,8,9,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,10,5,45,153.0,18.0,2.05,14.5,35.5,144.69,62.59
2016,8,10,6,0,306.0,36.0,2.1,15.0,71.0,281.42,222.84
2016,8,10,6,15,395.5,46.0,2.0,15.5,115.5,367.95,300.86
2016,8,10,6,30,485.0,56.0,1.9,16.0,160.0,461.0,378.72
2016,8,10,6,45,540.5,64.0,1.8,17.0,209.0,531.0,433.02
2016,8,10,7,0,596.0,72.0,1.7,18.0,258.0,603.35,485.93
2016,8,10,7,15,301.5,104.5,1.6,18.5,199.0,408.43,332.13
2016,8,10,7,30,7.0,137.0,1.5,19.0,140.0,138.39,108.87
2016,8,10,7,45,44.5,172.5,1.45,19.5,195.0,223.76,179.04
2016,8,10,8,0,82.0,208.0,1.4,20.0,250.0,298.03,237.24
2016,8,10,8,15,131.0,233.0,1.4,20.5,307.0,387.94,305.86
2016,8,10,8,30,180.0,258.0,1.4,21.0,364.0,461.41,359.93
2016,8,10,8,45,501.5,180.5,1.4,21.5,507.0,714.27,548.01
2016,8,10,9,0,823.0,103.0,1.4,22.0,650.0,940.27,695.97
2016,8,10,9,15,836.5,105.0,1.45,22.5,691.0,947.46,695.53
2016,8,10,9,30,850.0,107.0,1.5,23.0,732.0,961.81,702.57
2016,8,10,9,45,864.0,107.0,1.55,23.5,768.5,971.28,706.46
2016,8,10,10,0,878.0,107.0,1.6,24.0,805.0,977.53,708.46
2016,8,10,10,15,885.5,108.5,1.65,24.5,834.5,975.77,705.51
2016,8,10,10,30,893.0,110.0,1.7,25.0,864.0,970.64,700.64
2016,8,10,10,45,898.5,111.0,1.75,25.5,886.5,959.73,692.24
2016,8,10,11,0,904.0,112.0,1.8,26.0,909.0,945.52,681.9
2016,8,10,11,15,907.5,112.5,1.85,26.0,924.5,925.76,669.44
2016,8,10,11,30,911.0,113.0,1.9,26.0,940.0,902.9,655.03
2016,8,10,11,45,913.0,113.5,2.0,26.5,948.0,875.79,637.08
2016,8,10,12,0,915.0,114.0,2.1,27.0,956.0,845.87,617.22
2016,8,10,12,15,915.0,114.0,2.15,27.0,956.0,811.31,594.95
2016,8,10,12,30,915.0,114.0,2.2,27.0,956.0,774.4,570.94
2016,8,10,12,45,912.5,114.5,2.3,27.0,948.0,733.98,543.45
