Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,13,0,910.0,115.0,2.4,27.0,940.0,691.7,513.27
2016,8,10,13,15,906.5,114.0,2.4,27.0,924.5,645.93,479.36
2016,8,10,13,30,903.0,113.0,2.4,27.0,909.0,598.8,443.6
2016,8,10,13,45,898.5,112.0,2.45,27.0,886.5,549.97,405.79
2016,8,10,14,0,894.0,111.0,2.5,27.0,864.0,500.24,366.14
2016,8,10,14,15,887.0,109.5,2.5,26.5,834.5,448.4,324.33
2016,8,10,14,30,880.0,108.0,2.5,26.0,805.0,396.31,281.07
2016,8,10,14,45,871.5,105.5,2.5,26.0,769.5,342.99,235.5
2016,8,10,15,0,863.0,103.0,2.5,26.0,734.0,290.0,189.98
2016,8,10,15,15,850.0,100.5,2.5,25.5,693.0,236.69,145.71
2016,8,10,15,30,837.0,98.0,2.5,25.0,652.0,175.67,98.42
2016,8,10,15,45,822.5,95.0,2.5,25.0,607.0,124.1,65.0
2016,8,10,16,0,808.0,92.0,2.5,25.0,562.0,74.39,45.97
2016,8,10,16,15,786.0,88.5,2.5,24.5,513.0,62.09,47.18
2016,8,10,16,30,764.0,85.0,2.5,24.0,464.0,61.23,46.74
2016,8,10,16,45,737.0,80.5,2.55,23.5,413.0,59.51,45.53
2016,8,10,17,0,710.0,76.0,2.6,23.0,362.0,57.69,44.22
2016,8,10,17,15,669.5,70.5,2.6,22.0,310.5,50.02,37.88
2016,8,10,17,30,629.0,65.0,2.6,21.0,259.0,47.39,35.8
2016,8,10,17,45,571.5,58.5,2.6,20.5,209.0,43.79,32.66
2016,8,10,18,0,514.0,52.0,2.6,20.0,159.0,40.08,29.26
2016,8,10,18,15,422.5,42.5,2.55,19.5,114.0,33.54,23.2
2016,8,10,18,30,331.0,33.0,2.5,19.0,69.0,26.78,16.43
2016,8,10,18,45,165.5,16.5,2.45,18.5,34.5,13.13,0.0
2016,8,10,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,11,5,45,149.0,17.5,1.6,14.5,34.5,140.38,50.22
2016,8,11,6,0,298.0,35.0,1.7,15.0,69.0,274.84,216.33
2016,8,11,6,15,386.5,46.0,1.7,15.5,113.5,361.25,294.6
2016,8,11,6,30,475.0,57.0,1.7,16.0,158.0,454.33,372.64
2016,8,11,6,45,529.5,65.5,1.75,17.0,206.5,523.86,427.27
2016,8,11,7,0,584.0,74.0,1.8,18.0,255.0,595.64,480.75
2016,8,11,7,15,329.0,118.0,1.75,18.5,223.5,448.75,364.03
2016,8,11,7,30,74.0,162.0,1.7,19.0,192.0,241.2,194.02
2016,8,11,7,45,78.5,184.5,1.65,20.0,220.5,269.72,216.07
2016,8,11,8,0,83.0,207.0,1.6,21.0,249.0,297.86,236.36
2016,8,11,8,15,68.5,223.5,1.6,21.5,260.5,300.46,236.41
2016,8,11,8,30,54.0,240.0,1.6,22.0,272.0,302.35,236.02
2016,8,11,8,45,82.0,269.5,1.65,22.5,322.5,359.73,279.3
2016,8,11,9,0,110.0,299.0,1.7,23.0,373.0,416.8,321.06
2016,8,11,9,15,116.0,320.0,1.7,23.5,402.0,459.85,350.68
2016,8,11,9,30,122.0,341.0,1.7,24.0,431.0,483.99,366.38
2016,8,11,9,45,495.5,228.0,1.75,24.5,617.5,753.08,564.64
2016,8,11,10,0,869.0,115.0,1.8,25.0,804.0,976.16,710.06
2016,8,11,10,15,877.0,116.5,1.85,25.0,833.5,974.72,706.15
2016,8,11,10,30,885.0,118.0,1.9,25.0,863.0,969.92,702.78
2016,8,11,10,45,890.0,119.5,1.95,25.5,885.5,958.93,694.21
2016,8,11,11,0,895.0,121.0,2.0,26.0,908.0,944.65,683.71
2016,8,11,11,15,898.5,121.5,2.05,26.0,923.5,924.82,671.07
2016,8,11,11,30,902.0,122.0,2.1,26.0,939.0,901.93,656.5
2016,8,11,11,45,904.0,122.5,2.15,26.5,947.0,874.8,637.9
2016,8,11,12,0,906.0,123.0,2.2,27.0,955.0,844.9,617.5
2016,8,11,12,15,906.5,123.0,2.25,27.0,955.0,810.78,595.43
2016,8,11,12,30,907.0,123.0,2.3,27.0,955.0,774.29,571.63
2016,8,11,12,45,896.0,128.0,2.35,27.0,944.5,731.84,541.85
2016,8,11,13,0,885.0,133.0,2.4,27.0,934.0,688.1,510.27
2016,8,11,13,15,881.5,132.5,2.45,27.0,918.5,643.49,477.4
2016,8,11,13,30,878.0,132.0,2.5,27.0,903.0,597.55,442.68
2016,8,11,13,45,874.5,129.5,2.55,27.0,881.0,548.95,405.04
2016,8,11,14,0,871.0,127.0,2.6,27.0,859.0,499.43,365.58
2016,8,11,14,15,863.5,125.5,2.6,26.5,829.5,448.28,324.34
2016,8,11,14,30,856.0,124.0,2.6,26.0,800.0,396.97,281.77
2016,8,11,14,45,847.5,121.0,2.6,26.0,764.5,337.73,231.95
2016,8,11,15,0,839.0,118.0,2.6,26.0,729.0,284.72,186.57
2016,8,11,15,15,825.0,115.0,2.6,25.5,687.5,231.36,142.49
2016,8,11,15,30,811.0,112.0,2.6,25.0,646.0,179.48,102.65
2016,8,11,15,45,794.5,108.5,2.6,25.0,600.5,128.71,70.38
2016,8,11,16,0,778.0,105.0,2.6,25.0,555.0,80.08,52.76
2016,8,11,16,15,754.5,101.0,2.6,24.5,506.0,71.03,54.74
2016,8,11,16,30,731.0,97.0,2.6,24.0,457.0,63.44,48.62
2016,8,11,16,45,701.0,91.5,2.6,23.5,406.0,61.61,47.34
2016,8,11,17,0,671.0,86.0,2.6,23.0,355.0,59.65,45.9
2016,8,11,17,15,628.0,79.5,2.6,22.0,303.5,56.71,43.67
2016,8,11,17,30,585.0,73.0,2.6,21.0,252.0,53.63,41.21
2016,8,11,17,45,524.5,65.0,2.6,20.5,202.0,49.09,37.25
2016,8,11,18,0,464.0,57.0,2.6,20.0,152.0,44.38,32.95
2016,8,11,18,15,372.5,45.5,2.5,19.5,108.0,36.26,25.48
2016,8,11,18,30,281.0,34.0,2.4,19.0,64.0,27.79,17.06
2016,8,11,18,45,140.5,17.0,2.3,18.5,32.0,13.38,0.0
2016,8,11,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,5,45,142.5,17.5,1.9,14.0,33.0,130.67,34.76
2016,8,12,6,0,285.0,35.0,2.0,15.0,66.0,265.98,208.56
2016,8,12,6,15,374.5,46.0,1.95,15.5,110.5,352.49,287.72
2016,8,12,6,30,464.0,57.0,1.9,16.0,155.0,445.73,366.27
2016,8,12,6,45,526.0,65.0,1.9,16.5,205.0,519.93,425.65
2016,8,12,7,0,588.0,73.0,1.9,17.0,255.0,596.88,484.06
2016,8,12,7,15,377.0,118.0,1.9,17.5,242.5,488.46,397.5
2016,8,12,7,30,166.0,163.0,1.9,18.0,230.0,337.95,274.51
2016,8,12,7,45,243.0,176.5,1.9,19.0,289.5,439.37,354.01
2016,8,12,8,0,320.0,190.0,1.9,20.0,349.0,527.13,418.98
2016,8,12,8,15,552.0,146.0,1.85,20.5,453.5,719.45,560.71
2016,8,12,8,30,784.0,102.0,1.8,21.0,558.0,887.29,672.11
2016,8,12,8,45,803.0,104.0,1.8,22.0,604.0,915.32,684.55
2016,8,12,9,0,822.0,106.0,1.8,23.0,650.0,940.7,696.54
2016,8,12,9,15,835.5,108.5,1.85,23.5,691.0,958.44,705.44
2016,8,12,9,30,849.0,111.0,1.9,24.0,732.0,962.94,705.86
2016,8,12,9,45,862.5,111.5,1.95,24.5,768.5,972.27,709.7
2016,8,12,10,0,876.0,112.0,2.0,25.0,805.0,978.36,711.49
2016,8,12,10,15,883.5,113.5,2.1,25.5,834.0,976.38,708.83
2016,8,12,10,30,891.0,115.0,2.2,26.0,863.0,971.02,704.17
2016,8,12,10,45,896.5,115.5,2.3,26.5,886.0,959.39,695.58
2016,8,12,11,0,902.0,116.0,2.4,27.0,909.0,944.47,684.99
2016,8,12,11,15,905.5,117.0,2.45,27.0,924.0,925.01,672.42
2016,8,12,11,30,909.0,118.0,2.5,27.0,939.0,902.43,657.87
2016,8,12,11,45,911.5,117.5,2.6,27.5,946.5,874.61,638.99
2016,8,12,12,0,914.0,117.0,2.7,28.0,954.0,844.0,618.24
2016,8,12,12,15,914.0,117.0,2.75,28.0,954.0,809.26,595.52
2016,8,12,12,30,914.0,117.0,2.8,28.0,954.0,772.16,571.05
2016,8,12,12,45,918.0,113.5,2.85,28.0,948.0,732.64,543.35
2016,8,12,13,0,922.0,110.0,2.9,28.0,942.0,690.84,513.01
2016,8,12,13,15,919.0,109.5,2.9,27.5,926.5,645.16,479.82
2016,8,12,13,30,916.0,109.0,2.9,27.0,911.0,598.02,444.58
2016,8,12,13,45,912.0,107.5,2.9,27.0,888.5,548.32,405.55
2016,8,12,14,0,908.0,106.0,2.9,27.0,866.0,497.65,364.69
2016,8,12,14,15,901.0,104.5,2.85,27.0,836.5,445.02,321.17
2016,8,12,14,30,894.0,103.0,2.8,27.0,807.0,392.12,276.42
2016,8,12,14,45,886.0,101.0,2.8,27.0,772.0,338.5,230.48
2016,8,12,15,0,878.0,99.0,2.8,27.0,737.0,285.14,184.66
2016,8,12,15,15,866.0,97.0,2.75,26.5,695.5,231.51,140.3
2016,8,12,15,30,854.0,95.0,2.7,26.0,654.0,178.96,100.25
2016,8,12,15,45,838.5,91.5,2.65,26.0,608.5,117.01,60.2
2016,8,12,16,0,823.0,88.0,2.6,26.0,563.0,66.05,50.03
2016,8,12,16,15,801.5,85.0,2.5,25.5,513.5,60.01,45.27
2016,8,12,16,30,780.0,82.0,2.4,25.0,464.0,59.42,45.03
2016,8,12,16,45,751.5,78.0,2.35,25.0,412.5,57.97,43.96
2016,8,12,17,0,723.0,74.0,2.3,25.0,361.0,56.46,42.8
2016,8,12,17,15,682.0,69.0,2.15,24.0,309.0,49.24,36.89
2016,8,12,17,30,641.0,64.0,2.0,23.0,257.0,46.95,35.1
2016,8,12,17,45,581.0,57.0,1.9,22.5,206.0,42.89,31.57
2016,8,12,18,0,521.0,50.0,1.8,22.0,155.0,38.69,27.76
2016,8,12,18,15,426.0,40.5,1.8,21.0,110.0,32.08,21.71
2016,8,12,18,30,331.0,31.0,1.8,20.0,65.0,25.25,14.69
2016,8,12,18,45,165.5,15.5,1.8,19.5,32.5,12.43,0.0
2016,8,12,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,13,5,45,150.5,16.5,2.0,15.5,33.0,137.53,21.3
2016,8,13,6,0,301.0,33.0,2.1,16.0,66.0,273.98,212.93
2016,8,13,6,15,392.5,43.5,2.05,16.5,110.0,361.52,293.78
2016,8,13,6,30,484.0,54.0,2.0,17.0,154.0,456.08,373.23
2016,8,13,6,45,545.0,61.0,1.95,17.5,203.5,528.7,430.85
2016,8,13,7,0,606.0,68.0,1.9,18.0,253.0,604.02,487.55
2016,8,13,7,15,497.0,100.5,1.85,19.0,271.0,564.98,455.11
2016,8,13,7,30,388.0,133.0,1.8,20.0,289.0,524.49,420.21
2016,8,13,7,45,570.5,109.5,1.75,21.0,373.5,672.79,528.9
2016,8,13,8,0,753.0,86.0,1.7,22.0,458.0,814.94,623.7
2016,8,13,8,15,775.0,89.5,1.7,22.5,506.5,852.29,644.55
2016,8,13,8,30,797.0,93.0,1.7,23.0,555.0,887.54,664.65
2016,8,13,8,45,815.5,95.0,1.7,24.0,601.0,915.22,678.13
2016,8,13,9,0,834.0,97.0,1.7,25.0,647.0,930.37,683.3
2016,8,13,9,15,847.0,99.0,1.75,25.5,687.5,947.25,691.71
2016,8,13,9,30,860.0,101.0,1.8,26.0,728.0,961.09,698.18
2016,8,13,9,45,876.5,99.5,1.85,26.5,765.5,971.2,702.38
2016,8,13,10,0,893.0,98.0,1.9,27.0,803.0,978.07,704.65
2016,8,13,10,15,900.0,99.0,1.95,27.5,832.0,975.17,700.87
2016,8,13,10,30,907.0,100.0,2.0,28.0,861.0,968.88,695.17
2016,8,13,10,45,912.5,100.5,2.05,28.5,883.5,957.25,686.24
2016,8,13,11,0,918.0,101.0,2.1,29.0,906.0,942.29,675.35
2016,8,13,11,15,921.5,101.5,2.15,29.0,921.0,922.25,662.66
2016,8,13,11,30,925.0,102.0,2.2,29.0,936.0,899.05,647.99
2016,8,13,11,45,927.0,102.0,2.3,29.5,943.5,871.08,629.38
2016,8,13,12,0,929.0,102.0,2.4,30.0,951.0,840.28,608.86
2016,8,13,12,15,929.0,102.0,2.45,30.0,950.5,805.25,586.29
2016,8,13,12,30,929.0,102.0,2.5,30.0,950.0,767.8,561.95
2016,8,13,12,45,912.0,111.0,2.55,30.0,937.5,724.18,531.77
2016,8,13,13,0,895.0,120.0,2.6,30.0,925.0,679.5,499.52
2016,8,13,13,15,891.5,119.0,2.65,30.0,909.5,634.09,466.2
2016,8,13,13,30,888.0,118.0,2.7,30.0,894.0,587.35,430.99
2016,8,13,13,45,886.0,115.5,2.75,30.0,872.0,539.03,393.63
2016,8,13,14,0,884.0,113.0,2.8,30.0,850.0,489.61,354.33
2016,8,13,14,15,876.5,111.5,2.8,29.5,820.5,437.86,312.75
2016,8,13,14,30,869.0,110.0,2.8,29.0,791.0,385.92,269.85
2016,8,13,14,45,862.5,106.0,2.85,29.0,756.5,332.48,224.54
2016,8,13,15,0,856.0,102.0,2.9,29.0,722.0,279.21,179.26
2016,8,13,15,15,843.5,100.0,2.9,28.5,681.0,226.61,136.26
2016,8,13,15,30,831.0,98.0,2.9,28.0,640.0,166.23,90.75
2016,8,13,15,45,818.0,94.0,2.9,28.0,595.5,114.32,59.16
2016,8,13,16,0,805.0,90.0,2.9,28.0,551.0,64.13,48.03
2016,8,13,16,15,783.0,86.5,2.9,27.5,502.0,61.04,45.75
2016,8,13,16,30,761.0,83.0,2.9,27.0,453.0,60.14,45.25
2016,8,13,16,45,734.5,78.0,2.9,27.0,402.5,57.98,43.59
2016,8,13,17,0,708.0,73.0,2.9,27.0,352.0,55.69,41.79
2016,8,13,17,15,666.5,68.0,2.8,26.0,300.5,48.52,35.96
2016,8,13,17,30,625.0,63.0,2.7,25.0,249.0,46.21,34.16
2016,8,13,17,45,566.5,56.0,2.65,24.5,199.5,42.15,30.64
2016,8,13,18,0,508.0,49.0,2.6,24.0,150.0,37.94,26.83
2016,8,13,18,15,410.5,39.5,2.6,23.0,105.5,31.3,20.79
2016,8,13,18,30,313.0,30.0,2.6,22.0,61.0,24.45,13.62
2016,8,13,18,45,156.5,15.0,2.6,21.5,30.5,12.07,0.0
2016,8,13,19,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,5,45,161.0,16.0,2.1,15.5,32.5,141.97,2.82
2016,8,14,6,0,322.0,32.0,2.2,16.0,65.0,286.08,220.98
2016,8,14,6,15,416.0,41.5,2.15,16.5,110.0,374.75,304.17
2016,8,14,6,30,510.0,51.0,2.1,17.0,155.0,470.57,384.55
2016,8,14,6,45,571.0,57.5,2.1,17.5,205.5,543.23,442.42
2016,8,14,7,0,632.0,64.0,2.1,18.0,256.0,618.61,499.45
2016,8,14,7,15,673.0,69.0,2.1,19.0,308.0,677.47,540.48
2016,8,14,7,30,714.0,74.0,2.1,20.0,360.0,732.19,576.66
2016,8,14,7,45,744.5,78.0,2.1,21.0,411.5,781.13,607.27
2016,8,14,8,0,775.0,82.0,2.1,22.0,463.0,828.9,636.0
2016,8,14,8,15,796.5,85.0,2.1,22.5,512.0,865.53,657.51
2016,8,14,8,30,818.0,88.0,2.1,23.0,561.0,900.0,677.23
2016,8,14,8,45,834.5,91.0,2.1,24.0,606.5,927.26,690.52
2016,8,14,9,0,851.0,94.0,2.1,25.0,652.0,942.01,695.45
2016,8,14,9,15,863.5,96.0,2.1,25.5,693.0,958.5,703.03
2016,8,14,9,30,876.0,98.0,2.1,26.0,734.0,971.88,708.62
2016,8,14,9,45,865.5,110.0,2.15,26.5,764.0,970.84,705.57
2016,8,14,10,0,855.0,122.0,2.2,27.0,794.0,966.02,700.39
2016,8,14,10,15,862.5,123.5,2.2,27.5,823.0,963.87,696.61
2016,8,14,10,30,870.0,125.0,2.2,28.0,852.0,958.41,690.84
2016,8,14,10,45,877.0,125.0,2.25,28.5,875.0,947.65,682.35
2016,8,14,11,0,884.0,125.0,2.3,29.0,898.0,933.63,671.93
2016,8,14,11,15,887.0,126.0,2.35,29.0,912.5,913.78,659.21
2016,8,14,11,30,890.0,127.0,2.4,29.0,927.0,890.9,644.58
2016,8,14,11,45,893.0,126.0,2.45,29.5,935.0,863.25,625.59
2016,8,14,12,0,896.0,125.0,2.5,30.0,943.0,832.85,604.83
2016,8,14,12,15,895.5,125.0,2.55,30.0,942.0,798.05,582.29
2016,8,14,12,30,895.0,125.0,2.6,30.0,941.0,760.97,557.94
2016,8,14,12,45,896.5,122.5,2.65,30.0,934.0,721.05,529.82
2016,8,14,13,0,898.0,120.0,2.7,30.0,927.0,679.08,499.62
2016,8,14,13,15,894.5,119.5,2.75,30.0,911.0,633.86,466.29
2016,8,14,13,30,891.0,119.0,2.8,30.0,895.0,587.28,431.08
2016,8,14,13,45,883.0,119.0,2.85,30.0,871.0,537.67,392.7
2016,8,14,14,0,875.0,119.0,2.9,30.0,847.0,487.51,352.8
2016,8,14,14,15,867.0,117.5,2.95,29.5,817.5,435.88,311.35
2016,8,14,14,30,859.0,116.0,3.0,29.0,788.0,384.12,268.62
2016,8,14,14,45,847.0,115.0,3.05,29.0,751.5,331.66,224.16
2016,8,14,15,0,835.0,114.0,3.1,29.0,715.0,272.39,174.67
2016,8,14,15,15,821.0,111.0,3.15,28.5,674.0,219.2,131.46
2016,8,14,15,30,807.0,108.0,3.2,28.0,633.0,167.49,93.01
2016,8,14,15,45,788.0,105.5,3.25,28.0,587.0,117.49,63.57
2016,8,14,16,0,769.0,103.0,3.3,28.0,541.0,70.82,53.6
2016,8,14,16,15,745.5,99.0,3.3,27.0,492.0,69.99,53.36
2016,8,14,16,30,722.0,95.0,3.3,26.0,443.0,62.5,47.45
2016,8,14,16,45,689.5,90.0,3.35,25.5,392.5,60.96,46.42
2016,8,14,17,0,657.0,85.0,3.4,25.0,342.0,59.32,45.26
2016,8,14,17,15,612.5,78.5,3.3,24.0,290.5,56.35,43.0
2016,8,14,17,30,568.0,72.0,3.2,23.0,239.0,53.26,40.53
2016,8,14,17,45,505.0,63.5,3.15,22.5,190.0,48.28,36.18
2016,8,14,18,0,442.0,55.0,3.1,22.0,141.0,43.11,31.47
2016,8,14,18,15,343.5,43.5,3.0,21.0,98.0,34.93,23.98
2016,8,14,18,30,245.0,32.0,2.9,20.0,55.0,25.08,13.9
2016,8,14,18,45,122.5,16.0,2.85,19.5,27.5,12.64,0.0
2016,8,14,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,15,5,45,152.0,16.5,2.15,13.5,32.0,136.16,0.0
2016,8,15,6,0,304.0,33.0,2.2,14.0,64.0,275.0,212.33
2016,8,15,6,15,402.0,43.5,2.15,14.5,109.5,367.02,299.78
2016,8,15,6,30,500.0,54.0,2.1,15.0,155.0,466.46,384.04
2016,8,15,6,45,250.0,59.5,2.1,15.5,110.0,292.17,243.58
2016,8,15,7,0,0.0,65.0,2.1,16.0,65.0,58.08,43.64
2016,8,15,7,15,0.0,78.0,2.05,16.5,78.0,70.38,54.1
2016,8,15,7,30,0.0,91.0,2.0,17.0,91.0,82.61,64.1
2016,8,15,7,45,0.0,104.5,2.0,18.0,104.5,95.31,74.15
2016,8,15,8,0,0.0,118.0,2.0,19.0,118.0,107.96,83.96
2016,8,15,8,15,0.5,142.0,1.95,19.5,142.5,131.71,102.8
2016,8,15,8,30,1.0,166.0,1.9,20.0,167.0,155.37,121.22
2016,8,15,8,45,5.5,187.0,1.85,21.0,190.5,179.62,139.73
2016,8,15,9,0,10.0,208.0,1.8,22.0,214.0,203.79,157.81
2016,8,15,9,15,16.5,238.0,1.8,22.5,249.5,238.88,184.4
2016,8,15,9,30,23.0,268.0,1.8,23.0,285.0,273.68,210.27
2016,8,15,9,45,475.0,182.0,1.85,23.5,554.5,687.53,525.07
2016,8,15,10,0,927.0,96.0,1.9,24.0,824.0,1005.56,734.08
2016,8,15,10,15,934.0,97.5,1.95,24.5,854.0,1002.79,726.77
2016,8,15,10,30,941.0,99.0,2.0,25.0,884.0,996.48,721.0
2016,8,15,10,45,944.5,100.5,2.1,25.5,906.0,983.36,711.63
2016,8,15,11,0,948.0,102.0,2.2,26.0,928.0,966.81,700.18
2016,8,15,11,15,951.0,102.5,2.25,26.0,943.5,945.45,686.54
2016,8,15,11,30,954.0,103.0,2.3,26.0,959.0,920.87,670.85
2016,8,15,11,45,954.5,104.0,2.4,26.0,966.0,891.57,652.47
2016,8,15,12,0,955.0,105.0,2.5,26.0,973.0,859.39,632.06
2016,8,15,12,15,955.0,105.0,2.5,26.0,972.5,823.21,608.09
2016,8,15,12,30,955.0,105.0,2.5,26.0,972.0,784.54,582.32
2016,8,15,12,45,945.5,109.0,2.55,26.5,961.5,740.52,550.32
2016,8,15,13,0,936.0,113.0,2.6,27.0,951.0,695.0,516.15
2016,8,15,13,15,932.5,112.5,2.6,26.5,934.5,648.09,482.08
2016,8,15,13,30,929.0,112.0,2.6,26.0,918.0,599.74,445.88
2016,8,15,13,45,923.0,111.0,2.6,26.0,894.5,548.52,405.62
2016,8,15,14,0,917.0,110.0,2.6,26.0,871.0,496.51,363.62
2016,8,15,14,15,909.5,108.5,2.6,25.5,840.5,442.95,319.93
2016,8,15,14,30,902.0,107.0,2.6,25.0,810.0,389.17,274.82
2016,8,15,14,45,893.0,105.0,2.6,25.0,773.5,334.59,227.82
2016,8,15,15,0,884.0,103.0,2.6,25.0,737.0,280.38,181.19
2016,8,15,15,15,871.0,100.5,2.6,24.5,694.5,225.7,136.24
2016,8,15,15,30,858.0,98.0,2.6,24.0,652.0,163.3,89.3
2016,8,15,15,45,843.0,94.5,2.6,24.0,606.0,110.07,58.07
2016,8,15,16,0,828.0,91.0,2.6,24.0,560.0,63.11,48.01
2016,8,15,16,15,805.0,87.5,2.55,23.5,509.5,62.26,47.61
2016,8,15,16,30,782.0,84.0,2.5,23.0,459.0,61.36,47.11
2016,8,15,16,45,753.0,79.0,2.5,22.5,407.0,59.19,45.51
2016,8,15,17,0,724.0,74.0,2.5,22.0,355.0,56.9,43.77
2016,8,15,17,15,680.5,69.0,2.45,21.0,302.0,49.63,37.73
2016,8,15,17,30,637.0,64.0,2.4,20.0,249.0,47.35,35.9
2016,8,15,17,45,572.0,57.0,2.35,19.5,197.5,43.29,32.29
2016,8,15,18,0,507.0,50.0,2.3,19.0,146.0,39.12,28.4
2016,8,15,18,15,403.0,39.5,2.15,18.0,101.0,31.61,21.42
2016,8,15,18,30,299.0,29.0,2.0,17.0,56.0,23.83,12.7
2016,8,15,18,45,149.5,14.5,1.95,16.5,28.0,13.19,0.0
2016,8,15,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,5,45,125.0,16.5,2.0,14.0,29.0,115.67,0.0
2016,8,16,6,0,250.0,33.0,2.1,15.0,58.0,239.32,182.16
2016,8,16,6,15,345.0,45.0,2.05,15.5,101.5,329.12,267.72
2016,8,16,6,30,440.0,57.0,2.0,16.0,145.0,425.88,349.93
2016,8,16,6,45,502.5,65.5,2.0,16.5,194.0,500.04,410.34
2016,8,16,7,0,565.0,74.0,2.0,17.0,243.0,576.96,469.49
2016,8,16,7,15,282.5,89.5,2.0,17.5,174.0,371.06,305.41
2016,8,16,7,30,0.0,105.0,2.0,18.0,105.0,97.51,75.79
2016,8,16,7,45,0.5,128.5,2.0,19.0,128.5,121.17,95.11
2016,8,16,8,0,1.0,152.0,2.0,20.0,152.0,144.64,113.43
2016,8,16,8,15,13.0,182.5,1.95,20.5,189.5,186.11,146.48
2016,8,16,8,30,25.0,213.0,1.9,21.0,227.0,227.67,178.82
2016,8,16,8,45,80.0,255.0,1.9,22.0,306.0,341.08,266.77
2016,8,16,9,0,135.0,297.0,1.9,23.0,385.0,456.54,351.97
2016,8,16,9,15,482.5,207.5,1.9,23.5,551.5,722.57,549.99
2016,8,16,9,30,830.0,118.0,1.9,24.0,718.0,957.43,705.27
2016,8,16,9,45,831.5,124.5,1.9,24.5,751.0,961.36,702.46
2016,8,16,10,0,833.0,131.0,1.9,25.0,784.0,961.88,700.16
2016,8,16,10,15,841.5,133.0,1.95,25.5,813.0,960.78,697.59
2016,8,16,10,30,850.0,135.0,2.0,26.0,842.0,956.29,693.0
2016,8,16,10,45,855.5,136.5,2.05,26.5,864.5,935.86,678.28
2016,8,16,11,0,861.0,138.0,2.1,27.0,887.0,921.95,668.05
2016,8,16,11,15,865.0,138.5,2.15,27.0,902.0,902.6,655.61
2016,8,16,11,30,869.0,139.0,2.2,27.0,917.0,880.26,641.27
2016,8,16,11,45,871.0,139.5,2.25,27.5,924.5,853.35,622.71
2016,8,16,12,0,873.0,140.0,2.3,28.0,932.0,823.77,602.4
2016,8,16,12,15,872.5,140.0,2.3,28.0,931.5,789.32,579.63
2016,8,16,12,30,872.0,140.0,2.3,28.0,931.0,752.66,554.46
2016,8,16,12,45,868.0,141.0,2.35,28.0,922.0,712.41,525.94
2016,8,16,13,0,864.0,142.0,2.4,28.0,913.0,670.53,495.62
2016,8,16,13,15,860.0,141.0,2.4,28.0,897.0,625.64,462.23
2016,8,16,13,30,856.0,140.0,2.4,28.0,881.0,579.53,427.12
2016,8,16,13,45,851.0,138.0,2.45,28.0,858.0,528.58,387.78
2016,8,16,14,0,846.0,136.0,2.5,28.0,835.0,478.38,347.8
2016,8,16,14,15,837.0,134.0,2.5,27.5,805.0,426.17,305.74
2016,8,16,14,30,828.0,132.0,2.5,27.0,775.0,374.11,262.66
2016,8,16,14,45,818.5,129.0,2.5,27.0,739.5,321.51,217.98
2016,8,16,15,0,809.0,126.0,2.5,27.0,704.0,269.55,173.93
2016,8,16,15,15,794.0,123.0,2.5,26.5,662.5,217.5,131.88
2016,8,16,15,30,779.0,120.0,2.5,26.0,621.0,167.08,95.06
2016,8,16,15,45,761.5,115.5,2.5,26.0,575.5,117.26,66.74
2016,8,16,16,0,744.0,111.0,2.5,26.0,530.0,69.03,52.57
2016,8,16,16,15,718.5,106.5,2.5,25.5,481.0,68.31,52.3
2016,8,16,16,30,693.0,102.0,2.5,25.0,432.0,67.5,51.91
2016,8,16,16,45,661.5,96.0,2.5,24.5,381.5,65.47,50.47
2016,8,16,17,0,630.0,90.0,2.5,24.0,331.0,63.3,48.87
2016,8,16,17,15,583.0,82.5,2.5,23.0,280.0,59.72,46.09
2016,8,16,17,30,536.0,75.0,2.5,22.0,229.0,55.96,43.03
2016,8,16,17,45,471.0,65.5,2.55,21.5,180.5,50.26,38.01
2016,8,16,18,0,406.0,56.0,2.6,21.0,132.0,44.32,32.57
2016,8,16,18,15,306.5,43.0,2.5,20.0,89.5,33.28,22.55
2016,8,16,18,30,207.0,30.0,2.4,19.0,47.0,23.53,11.75
2016,8,16,18,45,103.5,15.0,2.35,18.5,23.5,13.64,0.0
2016,8,16,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,17,5,45,108.0,16.0,2.0,15.5,26.5,103.93,0.0
2016,8,17,6,0,216.0,32.0,2.1,16.0,53.0,216.1,161.84
2016,8,17,6,15,308.5,45.0,2.05,16.5,95.0,301.19,243.98
2016,8,17,6,30,401.0,58.0,2.0,17.0,137.0,398.17,326.31
2016,8,17,6,45,465.0,67.0,1.95,17.5,185.0,472.69,387.41
2016,8,17,7,0,529.0,76.0,1.9,18.0,233.0,550.1,446.98
2016,8,17,7,15,269.5,105.5,1.85,18.5,186.0,362.94,297.28
2016,8,17,7,30,10.0,135.0,1.8,19.0,139.0,139.95,110.6
2016,8,17,7,45,19.0,158.0,1.75,20.0,167.0,170.59,135.47
2016,8,17,8,0,28.0,181.0,1.7,21.0,195.0,216.38,171.17
2016,8,17,8,15,50.5,211.5,1.65,21.5,239.5,269.97,212.81
2016,8,17,8,30,73.0,242.0,1.6,22.0,284.0,323.52,253.28
2016,8,17,8,45,150.5,266.5,1.6,23.0,361.5,439.66,340.61
2016,8,17,9,0,228.0,291.0,1.6,24.0,439.0,538.66,411.46
2016,8,17,9,15,517.5,206.5,1.6,24.5,571.0,754.41,567.43
2016,8,17,9,30,807.0,122.0,1.6,25.0,703.0,938.36,686.31
2016,8,17,9,45,829.0,118.5,1.65,25.5,741.5,950.68,690.05
2016,8,17,10,0,851.0,115.0,1.7,26.0,780.0,950.19,687.68
2016,8,17,10,15,859.0,116.5,1.75,26.5,809.0,948.49,684.82
2016,8,17,10,30,867.0,118.0,1.8,27.0,838.0,943.48,679.98
2016,8,17,10,45,873.0,119.5,1.9,27.5,860.5,933.27,672.54
2016,8,17,11,0,879.0,121.0,2.0,28.0,883.0,919.78,663.1
2016,8,17,11,15,882.5,121.5,2.05,28.0,898.0,899.87,650.39
2016,8,17,11,30,886.0,122.0,2.1,28.0,913.0,876.93,635.77
2016,8,17,11,45,888.0,122.5,2.15,28.5,920.5,849.82,617.2
2016,8,17,12,0,890.0,123.0,2.2,29.0,928.0,819.96,596.84
2016,8,17,12,15,890.0,123.0,2.25,29.0,927.5,785.55,574.57
2016,8,17,12,30,890.0,123.0,2.3,29.0,927.0,748.83,550.17
2016,8,17,12,45,873.5,131.0,2.4,29.0,914.5,705.54,519.66
2016,8,17,13,0,857.0,139.0,2.5,29.0,902.0,661.3,487.78
2016,8,17,13,15,853.0,138.0,2.55,29.0,886.0,616.7,454.78
2016,8,17,13,30,849.0,137.0,2.6,29.0,870.0,570.9,420.0
2016,8,17,13,45,843.5,135.5,2.65,29.0,847.0,522.96,382.69
2016,8,17,14,0,838.0,134.0,2.7,29.0,824.0,470.56,341.11
2016,8,17,14,15,829.5,132.0,2.7,28.5,794.5,418.93,299.47
2016,8,17,14,30,821.0,130.0,2.7,28.0,765.0,367.41,256.79
2016,8,17,14,45,810.0,127.5,2.7,28.0,729.0,315.13,212.47
2016,8,17,15,0,799.0,125.0,2.7,28.0,693.0,263.65,169.0
2016,8,17,15,15,783.5,122.0,2.7,27.5,651.5,212.06,127.62
2016,8,17,15,30,768.0,119.0,2.7,27.0,610.0,162.17,91.68
2016,8,17,15,45,749.0,115.0,2.7,26.5,564.5,113.25,64.96
2016,8,17,16,0,730.0,111.0,2.7,26.0,519.0,69.1,52.66
2016,8,17,16,15,704.0,106.5,2.7,25.5,470.5,68.38,52.38
2016,8,17,16,30,678.0,102.0,2.7,25.0,422.0,67.58,52.0
2016,8,17,16,45,643.0,96.0,2.75,24.5,371.5,65.53,50.54
2016,8,17,17,0,608.0,90.0,2.8,24.0,321.0,63.36,48.93
2016,8,17,17,15,560.0,82.5,2.75,23.0,270.5,59.79,46.16
2016,8,17,17,30,512.0,75.0,2.7,22.0,220.0,56.06,43.11
2016,8,17,17,45,443.0,65.5,2.7,21.0,172.0,50.36,38.16
2016,8,17,18,0,374.0,56.0,2.7,20.0,124.0,42.73,31.3
2016,8,17,18,15,275.5,42.0,2.65,19.5,83.5,32.49,21.84
2016,8,17,18,30,177.0,28.0,2.6,19.0,43.0,21.95,9.85
2016,8,17,18,45,88.5,14.0,2.55,18.5,21.5,12.73,0.0
2016,8,17,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,18,5,45,93.5,16.5,1.7,15.5,25.0,95.69,0.0
2016,8,18,6,0,187.0,33.0,1.8,16.0,50.0,199.94,147.32
2016,8,18,6,15,280.0,46.5,1.8,16.5,91.5,284.29,229.58
2016,8,18,6,30,373.0,60.0,1.8,17.0,133.0,376.9,308.66
2016,8,18,6,45,436.5,70.5,1.8,17.5,180.5,454.37,372.28
2016,8,18,7,0,500.0,81.0,1.8,18.0,228.0,532.28,433.0
2016,8,18,7,15,274.0,115.5,1.8,18.5,198.5,380.3,310.7
2016,8,18,7,30,48.0,150.0,1.8,19.0,169.0,204.66,164.36
2016,8,18,7,45,50.0,171.0,1.8,19.5,193.0,228.53,183.27
2016,8,18,8,0,52.0,192.0,1.8,20.0,217.0,252.05,200.9
2016,8,18,8,15,91.5,221.0,1.75,20.5,271.0,319.71,253.79
2016,8,18,8,30,131.0,250.0,1.7,21.0,325.0,405.41,318.36
2016,8,18,8,45,434.5,190.0,1.7,22.0,467.0,656.35,507.83
2016,8,18,9,0,738.0,130.0,1.7,23.0,609.0,886.33,662.86
2016,8,18,9,15,753.5,133.0,1.7,23.5,649.0,899.62,666.21
2016,8,18,9,30,769.0,136.0,1.7,24.0,689.0,915.96,674.02
2016,8,18,9,45,737.0,161.5,1.75,24.5,712.0,914.26,670.69
2016,8,18,10,0,705.0,187.0,1.8,25.0,735.0,903.04,661.47
2016,8,18,10,15,715.0,189.5,1.85,25.5,764.0,903.73,660.28
2016,8,18,10,30,725.0,192.0,1.9,26.0,793.0,901.32,657.06
2016,8,18,10,45,722.0,200.0,1.95,26.5,811.5,889.45,647.83
2016,8,18,11,0,719.0,208.0,2.0,27.0,830.0,874.66,636.9
2016,8,18,11,15,724.0,209.5,2.05,27.0,845.0,857.69,625.9
2016,8,18,11,30,729.0,211.0,2.1,27.0,860.0,837.9,612.88
2016,8,18,11,45,723.5,216.5,2.15,27.0,865.0,810.52,594.24
2016,8,18,12,0,718.0,222.0,2.2,27.0,870.0,781.0,574.02
2016,8,18,12,15,718.0,221.5,2.25,27.0,869.5,748.35,551.58
2016,8,18,12,30,718.0,221.0,2.3,27.0,869.0,713.83,527.48
2016,8,18,12,45,718.0,219.0,2.35,27.5,861.5,676.35,499.89
2016,8,18,13,0,718.0,217.0,2.4,28.0,854.0,637.4,470.79
2016,8,18,13,15,713.5,215.0,2.4,27.5,838.5,594.53,439.9
2016,8,18,13,30,709.0,213.0,2.4,27.0,823.0,550.94,407.62
2016,8,18,13,45,700.5,211.0,2.45,27.0,800.0,504.87,372.01
2016,8,18,14,0,692.0,209.0,2.5,27.0,777.0,458.84,335.5
2016,8,18,14,15,681.5,205.5,2.5,26.5,748.0,411.13,297.39
2016,8,18,14,30,671.0,202.0,2.5,26.0,719.0,364.08,258.89
2016,8,18,14,45,658.5,197.0,2.55,26.0,684.0,316.21,218.92
2016,8,18,15,0,646.0,192.0,2.6,26.0,649.0,269.6,180.17
2016,8,18,15,15,628.0,186.5,2.6,25.5,609.0,223.17,143.58
2016,8,18,15,30,610.0,181.0,2.6,25.0,569.0,178.96,112.22
2016,8,18,15,45,590.5,172.5,2.65,24.5,525.5,134.87,87.85
2016,8,18,16,0,571.0,164.0,2.7,24.0,482.0,105.34,83.52
2016,8,18,16,15,541.5,155.5,2.7,23.5,434.5,102.14,81.32
2016,8,18,16,30,512.0,147.0,2.7,23.0,387.0,98.72,78.88
2016,8,18,16,45,479.0,135.5,2.7,22.5,339.5,93.01,74.43
2016,8,18,17,0,446.0,124.0,2.7,22.0,292.0,86.97,69.62
2016,8,18,17,15,398.5,111.0,2.65,21.0,243.5,79.45,63.53
2016,8,18,17,30,351.0,98.0,2.6,20.0,195.0,71.57,56.92
2016,8,18,17,45,293.0,81.0,2.55,19.5,150.5,60.27,46.97
2016,8,18,18,0,235.0,64.0,2.5,19.0,106.0,48.5,36.36
2016,8,18,18,15,163.0,44.0,2.4,18.5,68.5,35.01,23.96
2016,8,18,18,30,91.0,24.0,2.3,18.0,31.0,19.58,7.36
2016,8,18,18,45,45.5,12.0,2.25,17.5,15.5,10.91,0.0
2016,8,18,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,5,45,57.0,15.0,2.0,14.5,20.0,47.37,0.0
2016,8,19,6,0,114.0,30.0,2.1,15.0,40.0,132.6,95.45
2016,8,19,6,15,184.5,49.0,2.1,15.5,78.5,208.68,168.83
2016,8,19,6,30,255.0,68.0,2.1,16.0,117.0,303.62,249.99
2016,8,19,6,45,311.5,84.0,2.1,16.5,162.0,373.56,308.72
2016,8,19,7,0,368.0,100.0,2.1,17.0,207.0,446.7,367.73
2016,8,19,7,15,308.5,124.0,2.05,17.5,226.0,420.39,344.94
2016,8,19,7,30,249.0,148.0,2.0,18.0,245.0,405.52,330.52
2016,8,19,7,45,287.0,165.0,1.95,19.0,291.5,462.24,372.9
2016,8,19,8,0,325.0,182.0,1.9,20.0,338.0,519.63,413.87
2016,8,19,8,15,450.5,172.5,1.85,20.5,414.0,644.49,505.62
2016,8,19,8,30,576.0,163.0,1.8,21.0,490.0,761.76,586.98
2016,8,19,8,45,592.0,172.5,1.8,21.5,532.0,792.12,604.1
2016,8,19,9,0,608.0,182.0,1.8,22.0,574.0,820.13,620.24
2016,8,19,9,15,625.5,187.5,1.8,22.5,613.5,842.76,632.6
2016,8,19,9,30,643.0,193.0,1.8,23.0,653.0,862.72,643.14
2016,8,19,9,45,649.0,201.0,1.8,23.5,685.5,871.42,646.21
2016,8,19,10,0,655.0,209.0,1.8,24.0,718.0,877.16,647.53
2016,8,19,10,15,665.5,212.5,1.85,24.5,746.0,879.51,647.29
2016,8,19,10,30,676.0,216.0,1.9,25.0,774.0,878.82,645.2
2016,8,19,10,45,678.0,222.0,1.95,25.5,794.5,869.75,637.64
2016,8,19,11,0,680.0,228.0,2.0,26.0,815.0,857.79,628.1
2016,8,19,11,15,685.0,229.5,2.05,26.0,829.5,841.31,616.98
2016,8,19,11,30,690.0,231.0,2.1,26.0,844.0,822.09,604.01
2016,8,19,11,45,688.5,234.0,2.2,26.5,850.0,796.32,585.65
2016,8,19,12,0,687.0,237.0,2.3,27.0,856.0,768.37,565.67
2016,8,19,12,15,687.0,237.0,2.35,27.0,855.5,736.92,543.91
2016,8,19,12,30,687.0,237.0,2.4,27.0,855.0,703.66,520.55
2016,8,19,12,45,693.0,231.5,2.45,27.0,849.5,668.13,495.31
2016,8,19,13,0,699.0,226.0,2.5,27.0,844.0,630.82,468.23
2016,8,19,13,15,694.0,224.0,2.55,26.5,828.5,588.32,437.57
2016,8,19,13,30,689.0,222.0,2.6,26.0,813.0,545.2,405.56
2016,8,19,13,45,679.0,220.5,2.65,26.0,789.5,499.62,370.06
2016,8,19,14,0,669.0,219.0,2.7,26.0,766.0,454.27,333.85
2016,8,19,14,15,658.0,215.0,2.7,25.5,737.0,407.06,295.96
2016,8,19,14,30,647.0,211.0,2.7,25.0,708.0,360.62,257.82
2016,8,19,14,45,631.5,207.0,2.7,25.0,672.5,313.92,218.73
2016,8,19,15,0,616.0,203.0,2.7,25.0,637.0,268.85,181.3
2016,8,19,15,15,597.5,196.5,2.7,24.5,597.0,223.28,145.53
2016,8,19,15,30,579.0,190.0,2.7,24.0,557.0,180.82,115.73
2016,8,19,15,45,555.5,182.5,2.75,24.0,513.0,138.34,92.68
2016,8,19,16,0,532.0,175.0,2.8,24.0,469.0,112.1,89.21
2016,8,19,16,15,503.0,165.0,2.8,23.5,422.5,108.15,86.4
2016,8,19,16,30,474.0,155.0,2.8,23.0,376.0,103.93,83.31
2016,8,19,16,45,437.0,143.0,2.8,22.5,328.0,98.01,78.71
2016,8,19,17,0,400.0,131.0,2.8,22.0,280.0,91.76,73.73
2016,8,19,17,15,355.0,115.5,2.8,21.0,232.5,82.6,66.25
2016,8,19,17,30,310.0,100.0,2.8,20.0,185.0,75.74,60.52
2016,8,19,17,45,253.5,81.5,2.8,19.5,141.0,62.64,48.99
2016,8,19,18,0,197.0,63.0,2.8,19.0,97.0,49.15,36.85
2016,8,19,18,15,134.5,42.0,2.75,18.5,61.5,33.45,22.51
2016,8,19,18,30,72.0,21.0,2.7,18.0,26.0,17.23,4.75
2016,8,19,18,45,36.0,10.5,2.65,17.5,13.0,9.55,0.0
2016,8,19,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,20,5,45,50.0,14.0,1.8,14.5,18.0,42.25,0.0
2016,8,20,6,0,100.0,28.0,1.9,15.0,36.0,120.04,84.32
2016,8,20,6,15,166.0,48.0,1.9,15.5,74.0,194.75,156.94
2016,8,20,6,30,232.0,68.0,1.9,16.0,112.0,272.34,224.32
2016,8,20,6,45,287.5,85.0,1.95,16.5,156.5,356.58,294.51
2016,8,20,7,0,343.0,102.0,2.0,17.0,201.0,429.22,353.3
2016,8,20,7,15,250.5,128.0,1.95,17.5,208.0,378.2,310.23
2016,8,20,7,30,158.0,154.0,1.9,18.0,215.0,319.76,260.75
2016,8,20,7,45,154.5,178.0,1.9,19.0,244.5,346.05,279.71
2016,8,20,8,0,151.0,202.0,1.9,20.0,274.0,371.08,296.74
2016,8,20,8,15,243.0,212.5,1.9,20.5,343.0,483.47,382.86
2016,8,20,8,30,335.0,223.0,1.9,21.0,412.0,580.92,454.38
2016,8,20,8,45,468.5,203.0,1.9,21.5,491.5,702.16,541.44
2016,8,20,9,0,602.0,183.0,1.9,22.0,571.0,814.36,618.21
2016,8,20,9,15,619.5,188.5,1.95,22.5,610.0,836.9,630.21
2016,8,20,9,30,637.0,194.0,2.0,23.0,649.0,856.77,641.26
2016,8,20,9,45,663.5,192.0,2.05,23.5,686.5,874.44,650.87
2016,8,20,10,0,690.0,190.0,2.1,24.0,724.0,889.09,658.51
2016,8,20,10,15,700.0,193.0,2.15,24.5,752.5,890.26,657.32
2016,8,20,10,30,710.0,196.0,2.2,25.0,781.0,888.35,654.34
2016,8,20,10,45,718.0,198.0,2.3,25.5,803.0,880.44,647.98
