Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,11,0,726.0,200.0,2.4,26.0,825.0,869.46,639.73
2016,8,20,11,15,730.5,201.0,2.45,26.0,839.5,851.41,627.71
2016,8,20,11,30,735.0,202.0,2.5,26.0,854.0,830.57,613.91
2016,8,20,11,45,738.5,202.0,2.6,26.5,861.5,805.26,595.7
2016,8,20,12,0,742.0,202.0,2.7,27.0,869.0,777.45,575.6
2016,8,20,12,15,742.0,202.0,2.75,27.0,868.5,744.67,552.65
2016,8,20,12,30,742.0,202.0,2.8,27.0,868.0,709.94,527.97
2016,8,20,12,45,718.5,214.0,2.9,27.0,853.5,668.09,497.67
2016,8,20,13,0,695.0,226.0,3.0,27.0,839.0,626.13,466.74
2016,8,20,13,15,690.5,224.0,3.0,26.5,823.5,584.06,435.93
2016,8,20,13,30,686.0,222.0,3.0,26.0,808.0,541.31,403.76
2016,8,20,13,45,684.5,216.0,3.05,26.0,787.5,496.38,368.48
2016,8,20,14,0,683.0,210.0,3.1,26.0,767.0,450.92,331.85
2016,8,20,14,15,672.5,206.5,3.1,25.5,737.5,403.62,293.56
2016,8,20,14,30,662.0,203.0,3.1,25.0,708.0,356.99,254.95
2016,8,20,14,45,655.0,195.0,3.1,25.0,675.0,308.81,214.21
2016,8,20,15,0,648.0,187.0,3.1,25.0,642.0,261.34,174.38
2016,8,20,15,15,630.5,181.5,3.1,24.5,602.0,214.93,137.83
2016,8,20,15,30,613.0,176.0,3.1,24.0,562.0,170.68,106.93
2016,8,20,15,45,597.5,166.0,3.1,24.0,519.0,125.56,82.77
2016,8,20,16,0,582.0,156.0,3.1,24.0,476.0,99.79,78.97
2016,8,20,16,15,553.5,148.0,3.1,23.5,429.0,97.81,77.75
2016,8,20,16,30,525.0,140.0,3.1,23.0,382.0,94.57,75.43
2016,8,20,16,45,494.5,128.0,3.1,22.5,334.5,88.37,70.54
2016,8,20,17,0,464.0,116.0,3.1,22.0,287.0,81.83,65.25
2016,8,20,17,15,416.0,103.5,3.1,21.0,239.0,74.47,59.25
2016,8,20,17,30,368.0,91.0,3.1,20.0,191.0,66.77,52.74
2016,8,20,17,45,310.0,75.0,3.1,19.5,146.5,56.06,43.26
2016,8,20,18,0,252.0,59.0,3.1,19.0,102.0,44.91,33.14
2016,8,20,18,15,174.5,40.0,3.0,18.5,65.0,30.9,20.24
2016,8,20,18,30,97.0,21.0,2.9,18.0,28.0,16.41,2.87
2016,8,20,18,45,48.5,10.5,2.85,17.5,14.0,9.55,0.0
2016,8,20,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,5,45,58.5,14.5,2.6,14.5,19.5,47.64,0.0
2016,8,21,6,0,117.0,29.0,2.7,15.0,39.0,133.38,92.19
2016,8,21,6,15,192.5,47.5,2.8,15.5,77.5,226.98,183.07
2016,8,21,6,30,268.0,66.0,2.9,16.0,116.0,309.93,255.61
2016,8,21,6,45,330.5,80.5,3.0,16.5,161.5,382.61,317.47
2016,8,21,7,0,393.0,95.0,3.1,17.0,207.0,459.03,380.05
2016,8,21,7,15,284.5,123.5,3.05,17.5,213.5,399.69,329.98
2016,8,21,7,30,176.0,152.0,3.0,18.0,220.0,332.39,272.7
2016,8,21,7,45,175.5,175.5,2.95,18.5,251.5,361.15,294.28
2016,8,21,8,0,175.0,199.0,2.9,19.0,283.0,388.76,314.05
2016,8,21,8,15,397.0,173.0,2.8,19.5,389.0,594.73,475.02
2016,8,21,8,30,619.0,147.0,2.7,20.0,495.0,782.15,610.58
2016,8,21,8,45,643.5,151.5,2.65,20.5,539.5,815.35,629.27
2016,8,21,9,0,668.0,156.0,2.6,21.0,584.0,846.31,647.33
2016,8,21,9,15,685.0,160.0,2.55,21.5,623.5,867.03,658.13
2016,8,21,9,30,702.0,164.0,2.5,22.0,663.0,884.97,667.05
2016,8,21,9,45,687.0,182.0,2.45,22.5,690.5,884.76,663.72
2016,8,21,10,0,672.0,200.0,2.4,23.0,718.0,881.11,658.39
2016,8,21,10,15,682.5,203.0,2.45,23.5,746.5,882.72,657.63
2016,8,21,10,30,693.0,206.0,2.5,24.0,775.0,881.27,654.89
2016,8,21,10,45,704.0,206.5,2.55,24.5,797.5,874.62,648.82
2016,8,21,11,0,715.0,207.0,2.6,25.0,820.0,864.87,640.85
2016,8,21,11,15,720.0,208.0,2.65,25.0,835.0,847.3,628.99
2016,8,21,11,30,725.0,209.0,2.7,25.0,850.0,826.94,615.01
2016,8,21,11,45,729.5,208.5,2.8,25.5,857.5,802.05,596.89
2016,8,21,12,0,734.0,208.0,2.9,26.0,865.0,774.64,576.87
2016,8,21,12,15,734.0,208.0,2.95,26.0,864.5,741.96,553.76
2016,8,21,12,30,734.0,208.0,3.0,26.0,864.0,707.34,528.94
2016,8,21,12,45,745.0,199.0,3.1,26.0,859.5,670.52,502.53
2016,8,21,13,0,756.0,190.0,3.2,26.0,855.0,632.18,474.31
2016,8,21,13,15,751.5,188.5,3.2,25.5,839.5,587.61,441.28
2016,8,21,13,30,747.0,187.0,3.2,25.0,824.0,542.9,407.2
2016,8,21,13,45,741.5,184.0,3.25,25.0,801.5,495.88,369.79
2016,8,21,14,0,736.0,181.0,3.3,25.0,779.0,448.51,331.14
2016,8,21,14,15,726.0,178.0,3.3,24.5,749.5,399.33,290.75
2016,8,21,14,30,716.0,175.0,3.3,24.0,720.0,350.65,249.87
2016,8,21,14,45,704.5,170.5,3.35,24.0,685.0,301.16,207.59
2016,8,21,15,0,693.0,166.0,3.4,24.0,650.0,252.74,166.67
2016,8,21,15,15,675.5,161.0,3.4,23.5,609.0,204.31,128.29
2016,8,21,15,30,658.0,156.0,3.4,23.0,568.0,157.97,96.08
2016,8,21,15,45,637.0,149.5,3.4,23.0,523.5,112.69,73.35
2016,8,21,16,0,616.0,143.0,3.4,23.0,479.0,91.01,71.94
2016,8,21,16,15,587.0,136.0,3.4,22.5,431.5,89.47,71.04
2016,8,21,16,30,558.0,129.0,3.4,22.0,384.0,87.78,69.99
2016,8,21,16,45,520.0,120.0,3.45,21.5,335.0,83.27,66.48
2016,8,21,17,0,482.0,111.0,3.5,21.0,286.0,78.6,62.76
2016,8,21,17,15,432.5,99.0,3.45,20.0,237.5,71.47,56.9
2016,8,21,17,30,383.0,87.0,3.4,19.0,189.0,64.03,50.56
2016,8,21,17,45,317.5,72.0,3.4,18.5,144.0,53.94,41.56
2016,8,21,18,0,252.0,57.0,3.4,18.0,99.0,43.46,31.97
2016,8,21,18,15,172.0,38.5,3.3,17.5,62.5,29.79,19.23
2016,8,21,18,30,92.0,20.0,3.2,17.0,26.0,15.65,0.65
2016,8,21,18,45,46.0,10.0,3.1,16.5,13.0,9.1,0.0
2016,8,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,5,45,58.5,14.0,2.7,13.5,19.0,47.11,0.0
2016,8,22,6,0,117.0,28.0,2.8,14.0,38.0,130.87,88.26
2016,8,22,6,15,194.5,46.0,2.8,14.5,76.5,226.13,182.74
2016,8,22,6,30,272.0,64.0,2.8,15.0,115.0,309.81,256.29
2016,8,22,6,45,334.0,78.5,2.85,15.5,160.0,382.21,318.12
2016,8,22,7,0,396.0,93.0,2.9,16.0,205.0,458.29,380.56
2016,8,22,7,15,230.0,121.0,2.8,16.5,189.5,351.46,291.08
2016,8,22,7,30,64.0,149.0,2.7,17.0,174.0,218.04,177.81
2016,8,22,7,45,80.0,173.5,2.65,18.0,208.5,259.04,210.58
2016,8,22,8,0,96.0,198.0,2.6,19.0,243.0,300.04,241.99
2016,8,22,8,15,185.0,215.5,2.5,19.5,314.5,415.96,333.39
2016,8,22,8,30,274.0,233.0,2.4,20.0,386.0,535.52,423.28
2016,8,22,8,45,469.5,194.0,2.35,20.5,483.0,691.11,539.1
2016,8,22,9,0,665.0,155.0,2.3,21.0,580.0,841.06,642.68
2016,8,22,9,15,681.5,159.5,2.3,21.5,619.5,861.78,652.67
2016,8,22,9,30,698.0,164.0,2.3,22.0,659.0,879.73,661.96
2016,8,22,9,45,711.5,167.0,2.35,22.5,693.5,890.19,666.68
2016,8,22,10,0,725.0,170.0,2.4,23.0,728.0,897.6,669.53
2016,8,22,10,15,734.5,172.5,2.45,23.5,756.0,897.56,667.52
2016,8,22,10,30,744.0,175.0,2.5,24.0,784.0,894.37,663.62
2016,8,22,10,45,751.0,177.0,2.6,24.5,805.5,879.72,652.6
2016,8,22,11,0,758.0,179.0,2.7,25.0,827.0,867.95,643.69
2016,8,22,11,15,762.5,180.0,2.75,25.0,841.5,850.0,631.56
2016,8,22,11,30,767.0,181.0,2.8,25.0,856.0,829.2,617.59
2016,8,22,11,45,769.0,181.5,2.9,25.5,863.0,803.16,599.2
2016,8,22,12,0,771.0,182.0,3.0,26.0,870.0,774.65,578.47
2016,8,22,12,15,771.0,181.5,3.05,26.0,869.0,741.47,554.87
2016,8,22,12,30,771.0,181.0,3.1,26.0,868.0,706.29,529.49
2016,8,22,12,45,732.5,202.0,3.2,26.0,849.5,662.5,497.07
2016,8,22,13,0,694.0,223.0,3.3,26.0,831.0,618.5,464.05
2016,8,22,13,15,689.5,221.0,3.3,25.5,815.5,576.41,432.85
2016,8,22,13,30,685.0,219.0,3.3,25.0,800.0,533.66,400.29
2016,8,22,13,45,684.0,212.5,3.35,25.0,779.5,488.54,364.46
2016,8,22,14,0,683.0,206.0,3.4,25.0,759.0,442.86,327.26
2016,8,22,14,15,672.5,202.5,3.4,24.5,730.0,395.55,288.55
2016,8,22,14,30,662.0,199.0,3.4,24.0,701.0,348.92,249.57
2016,8,22,14,45,655.0,191.5,3.45,24.0,667.5,301.08,208.85
2016,8,22,15,0,648.0,184.0,3.5,24.0,634.0,253.94,169.17
2016,8,22,15,15,630.0,178.5,3.5,23.5,594.0,207.51,132.78
2016,8,22,15,30,612.0,173.0,3.5,23.0,554.0,163.3,102.6
2016,8,22,15,45,596.5,163.5,3.5,22.5,511.0,118.65,80.45
2016,8,22,16,0,581.0,154.0,3.5,22.0,468.0,99.09,79.09
2016,8,22,16,15,551.5,146.0,3.45,21.5,421.0,96.9,77.67
2016,8,22,16,30,522.0,138.0,3.4,21.0,374.0,93.6,75.26
2016,8,22,16,45,490.5,126.0,3.35,20.5,327.0,87.33,70.25
2016,8,22,17,0,459.0,114.0,3.3,20.0,280.0,80.71,64.85
2016,8,22,17,15,409.5,101.5,3.2,19.5,232.0,73.29,58.59
2016,8,22,17,30,360.0,89.0,3.1,19.0,184.0,65.53,51.84
2016,8,22,17,45,300.0,73.0,3.05,18.5,139.5,54.75,42.22
2016,8,22,18,0,240.0,57.0,3.0,18.0,95.0,43.52,31.96
2016,8,22,18,15,160.0,38.0,2.85,17.5,59.0,29.45,18.74
2016,8,22,18,30,80.0,19.0,2.7,17.0,23.0,15.61,0.0
2016,8,22,18,45,40.0,9.5,2.6,16.5,11.5,8.64,0.0
2016,8,22,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,5,45,82.0,13.5,2.2,14.5,20.5,60.34,0.0
2016,8,23,6,0,164.0,27.0,2.3,15.0,41.0,172.61,113.29
2016,8,23,6,15,256.0,42.0,2.3,15.5,80.5,261.06,210.09
2016,8,23,6,30,348.0,57.0,2.3,16.0,120.0,353.41,290.66
2016,8,23,6,45,417.0,68.0,2.3,16.5,167.5,429.17,354.56
2016,8,23,7,0,486.0,79.0,2.3,17.0,215.0,515.12,423.2
2016,8,23,7,15,243.0,93.0,2.2,17.5,161.0,322.97,267.14
2016,8,23,7,30,0.0,107.0,2.1,18.0,107.0,100.52,78.43
2016,8,23,7,45,0.0,126.5,2.05,18.5,126.5,119.4,93.93
2016,8,23,8,0,0.0,146.0,2.0,19.0,146.0,138.1,108.65
2016,8,23,8,15,25.5,186.5,1.95,19.5,200.5,202.79,161.11
2016,8,23,8,30,51.0,227.0,1.9,20.0,255.0,285.56,226.01
2016,8,23,8,45,81.0,256.5,1.85,20.5,306.0,344.33,270.72
2016,8,23,9,0,111.0,286.0,1.8,21.0,357.0,402.77,314.06
2016,8,23,9,15,203.0,298.5,1.8,21.5,438.5,517.37,399.59
2016,8,23,9,30,295.0,311.0,1.8,22.0,520.0,631.39,480.83
2016,8,23,9,45,538.5,228.5,1.8,22.5,633.0,783.6,590.31
2016,8,23,10,0,782.0,146.0,1.8,23.0,746.0,918.04,678.41
2016,8,23,10,15,791.0,148.0,1.85,23.5,775.0,917.13,674.54
2016,8,23,10,30,800.0,150.0,1.9,24.0,804.0,912.93,670.13
2016,8,23,10,45,807.5,151.5,1.95,24.5,826.0,903.54,662.5
2016,8,23,11,0,815.0,153.0,2.0,25.0,848.0,890.91,652.91
2016,8,23,11,15,819.0,154.0,2.05,25.5,862.5,871.54,639.01
2016,8,23,11,30,823.0,155.0,2.1,26.0,877.0,849.19,623.26
2016,8,23,11,45,825.5,155.0,2.2,26.5,884.0,821.8,604.62
2016,8,23,12,0,828.0,155.0,2.3,27.0,891.0,791.76,584.17
2016,8,23,12,15,827.5,155.0,2.35,27.0,890.0,757.02,560.39
2016,8,23,12,30,827.0,155.0,2.4,27.0,889.0,720.14,534.32
2016,8,23,12,45,818.5,158.0,2.45,27.0,878.5,678.65,504.38
2016,8,23,13,0,810.0,161.0,2.5,27.0,868.0,635.97,472.94
2016,8,23,13,15,805.0,159.5,2.55,27.0,851.5,590.58,438.87
2016,8,23,13,30,800.0,158.0,2.6,27.0,835.0,544.26,403.21
2016,8,23,13,45,793.5,156.0,2.7,27.0,811.5,496.1,365.32
2016,8,23,14,0,787.0,154.0,2.8,27.0,788.0,447.55,326.02
2016,8,23,14,15,777.0,151.5,2.8,26.5,758.0,397.16,284.78
2016,8,23,14,30,767.0,149.0,2.8,26.0,728.0,347.16,242.92
2016,8,23,14,45,754.5,146.0,2.85,26.0,691.5,296.75,200.06
2016,8,23,15,0,742.0,143.0,2.9,26.0,655.0,240.37,153.34
2016,8,23,15,15,725.0,139.0,2.9,25.5,614.0,190.21,114.23
2016,8,23,15,30,708.0,135.0,2.9,25.0,573.0,142.01,81.98
2016,8,23,15,45,687.0,129.5,2.95,24.5,527.5,94.8,60.89
2016,8,23,16,0,666.0,124.0,3.0,24.0,482.0,78.71,61.33
2016,8,23,16,15,637.5,118.0,3.0,23.0,434.0,77.31,60.62
2016,8,23,16,30,609.0,112.0,3.0,22.0,386.0,75.8,59.79
2016,8,23,16,45,572.0,104.5,3.05,21.5,336.5,72.95,57.65
2016,8,23,17,0,535.0,97.0,3.1,21.0,287.0,69.93,55.29
2016,8,23,17,15,484.0,87.0,3.1,20.5,237.5,63.4,49.78
2016,8,23,17,30,433.0,77.0,3.1,20.0,188.0,57.13,44.32
2016,8,23,17,45,362.5,64.0,3.1,19.5,142.5,48.28,36.41
2016,8,23,18,0,292.0,51.0,3.1,19.0,97.0,39.12,27.98
2016,8,23,18,15,198.0,34.5,3.0,18.5,60.5,26.83,16.26
2016,8,23,18,30,104.0,18.0,2.9,18.0,24.0,14.15,0.0
2016,8,23,18,45,52.0,9.0,2.85,17.5,12.0,8.19,0.0
2016,8,23,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,5,45,115.5,13.0,2.15,13.5,22.0,79.36,0.0
2016,8,24,6,0,231.0,26.0,2.3,14.0,44.0,213.16,135.66
2016,8,24,6,15,335.5,38.0,2.3,14.5,86.5,311.08,250.79
2016,8,24,6,30,440.0,50.0,2.3,15.0,129.0,412.65,339.52
2016,8,24,6,45,510.0,58.5,2.35,15.5,178.5,491.37,405.26
2016,8,24,7,0,580.0,67.0,2.4,16.0,228.0,573.47,470.02
2016,8,24,7,15,402.5,106.0,2.35,16.5,228.5,488.92,401.85
2016,8,24,7,30,225.0,145.0,2.3,17.0,229.0,380.62,312.01
2016,8,24,7,45,265.5,162.5,2.3,18.0,276.0,439.1,357.22
2016,8,24,8,0,306.0,180.0,2.3,19.0,323.0,498.41,400.74
2016,8,24,8,15,314.5,200.5,2.25,19.5,362.0,532.66,423.93
2016,8,24,8,30,323.0,221.0,2.2,20.0,401.0,565.57,445.74
2016,8,24,8,45,574.5,161.5,2.2,20.5,513.5,758.17,588.04
2016,8,24,9,0,826.0,102.0,2.2,21.0,626.0,923.22,697.55
2016,8,24,9,15,840.0,104.0,2.15,21.5,667.0,940.05,703.55
2016,8,24,9,30,854.0,106.0,2.1,22.0,708.0,944.14,702.64
2016,8,24,9,45,871.5,104.5,2.1,22.5,745.5,954.15,706.43
2016,8,24,10,0,889.0,103.0,2.1,23.0,783.0,960.86,708.11
2016,8,24,10,15,896.5,104.5,2.1,23.5,812.0,958.02,703.71
2016,8,24,10,30,904.0,106.0,2.1,24.0,841.0,951.71,697.32
2016,8,24,10,45,907.5,108.0,2.15,24.5,863.0,938.82,687.36
2016,8,24,11,0,911.0,110.0,2.2,25.0,885.0,922.57,675.39
2016,8,24,11,15,914.0,110.5,2.25,25.0,899.5,901.13,661.43
2016,8,24,11,30,917.0,111.0,2.3,25.0,914.0,876.57,645.45
2016,8,24,11,45,916.0,112.5,2.35,25.5,920.0,846.7,624.69
2016,8,24,12,0,915.0,114.0,2.4,26.0,926.0,814.13,602.15
2016,8,24,12,15,914.5,114.0,2.45,26.0,925.0,778.06,578.31
2016,8,24,12,30,914.0,114.0,2.5,26.0,924.0,739.63,551.63
2016,8,24,12,45,895.5,123.0,2.6,26.5,910.0,694.88,518.21
2016,8,24,13,0,877.0,132.0,2.7,27.0,896.0,649.25,483.54
2016,8,24,13,15,872.5,131.5,2.75,27.0,879.0,603.43,448.85
2016,8,24,13,30,868.0,131.0,2.8,27.0,862.0,556.39,412.29
2016,8,24,13,45,861.5,129.5,2.9,27.0,838.0,506.64,372.82
2016,8,24,14,0,855.0,128.0,3.0,27.0,814.0,456.27,331.71
2016,8,24,14,15,846.0,126.0,3.05,26.5,783.0,399.07,284.99
2016,8,24,14,30,837.0,124.0,3.1,26.0,752.0,346.25,240.42
2016,8,24,14,45,825.5,121.5,3.15,26.0,715.0,292.8,194.59
2016,8,24,15,0,814.0,119.0,3.2,26.0,678.0,240.22,150.3
2016,8,24,15,15,798.0,116.0,3.2,25.5,636.0,187.71,109.38
2016,8,24,15,30,782.0,113.0,3.2,25.0,594.0,137.0,76.14
2016,8,24,15,45,763.0,108.5,3.2,24.5,547.5,87.09,55.8
2016,8,24,16,0,744.0,104.0,3.2,24.0,501.0,66.17,50.76
2016,8,24,16,15,716.5,99.5,3.2,23.5,451.5,65.21,50.25
2016,8,24,16,30,689.0,95.0,3.2,23.0,402.0,64.18,49.64
2016,8,24,16,45,654.0,88.5,3.2,22.5,350.5,61.54,47.63
2016,8,24,17,0,619.0,82.0,3.2,22.0,299.0,58.74,45.42
2016,8,24,17,15,566.0,74.5,3.15,21.0,248.0,54.89,42.3
2016,8,24,17,30,513.0,67.0,3.1,20.0,197.0,50.9,38.89
2016,8,24,17,45,439.0,57.0,3.1,19.5,149.5,44.49,33.08
2016,8,24,18,0,365.0,47.0,3.1,19.0,102.0,37.85,26.82
2016,8,24,18,15,249.0,32.5,3.05,18.5,63.5,25.41,14.81
2016,8,24,18,30,133.0,18.0,3.0,18.0,25.0,14.21,0.0
2016,8,24,18,45,66.5,9.0,2.95,17.5,12.5,8.19,0.0
2016,8,24,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,5,45,111.0,12.5,2.15,13.5,20.5,76.11,0.0
2016,8,25,6,0,222.0,25.0,2.2,14.0,41.0,204.74,123.32
2016,8,25,6,15,326.5,37.0,2.15,14.5,83.0,303.46,243.89
2016,8,25,6,30,431.0,49.0,2.1,15.0,125.0,404.42,332.26
2016,8,25,6,45,215.5,47.5,2.1,16.0,85.5,246.41,204.86
2016,8,25,7,0,0.0,46.0,2.1,17.0,46.0,40.58,28.73
2016,8,25,7,15,0.0,56.5,2.05,17.5,56.5,49.89,36.69
2016,8,25,7,30,0.0,67.0,2.0,18.0,67.0,59.22,44.38
2016,8,25,7,45,0.0,83.5,2.0,18.5,83.5,74.52,56.91
2016,8,25,8,0,0.0,100.0,2.0,19.0,100.0,90.25,69.58
2016,8,25,8,15,0.0,120.5,2.0,19.5,120.5,109.95,85.3
2016,8,25,8,30,0.0,141.0,2.0,20.0,141.0,129.57,100.7
2016,8,25,8,45,3.0,166.0,2.0,20.5,168.0,156.45,121.81
2016,8,25,9,0,6.0,191.0,2.0,21.0,195.0,183.22,142.49
2016,8,25,9,15,10.5,215.0,2.0,21.5,222.5,210.23,163.1
2016,8,25,9,30,15.0,239.0,2.0,22.0,250.0,237.01,183.22
2016,8,25,9,45,38.0,288.0,2.05,22.5,317.0,322.18,248.12
2016,8,25,10,0,61.0,337.0,2.1,23.0,384.0,392.14,299.69
2016,8,25,10,15,255.0,326.0,2.15,23.5,531.5,585.79,444.7
2016,8,25,10,30,449.0,315.0,2.2,24.0,679.0,756.1,564.87
2016,8,25,10,45,682.0,210.0,2.25,24.5,780.0,851.1,632.17
2016,8,25,11,0,915.0,105.0,2.3,25.0,881.0,918.69,674.74
2016,8,25,11,15,919.0,105.5,2.3,25.0,896.5,898.03,659.96
2016,8,25,11,30,923.0,106.0,2.3,25.0,912.0,874.18,643.98
2016,8,25,11,45,926.5,106.0,2.35,25.0,920.0,846.35,625.79
2016,8,25,12,0,930.0,106.0,2.4,25.0,928.0,815.56,605.57
2016,8,25,12,15,930.0,105.5,2.4,25.0,927.5,778.94,580.93
2016,8,25,12,30,930.0,105.0,2.4,25.0,927.0,739.89,553.6
2016,8,25,12,45,924.0,107.5,2.45,25.5,916.5,697.27,521.48
2016,8,25,13,0,918.0,110.0,2.5,26.0,906.0,652.96,487.52
2016,8,25,13,15,914.0,109.0,2.55,25.5,889.5,605.42,452.33
2016,8,25,13,30,910.0,108.0,2.6,25.0,873.0,556.55,414.97
2016,8,25,13,45,904.0,107.0,2.65,25.0,848.5,505.61,374.04
2016,8,25,14,0,898.0,106.0,2.7,25.0,824.0,453.92,331.31
2016,8,25,14,15,889.5,104.5,2.75,24.5,793.0,400.43,286.69
2016,8,25,14,30,881.0,103.0,2.8,24.0,762.0,346.87,240.94
2016,8,25,14,45,869.5,101.5,2.85,24.0,724.5,292.72,194.02
2016,8,25,15,0,858.0,100.0,2.9,24.0,687.0,239.24,148.65
2016,8,25,15,15,843.0,97.5,2.95,23.5,644.0,176.87,99.92
2016,8,25,15,30,828.0,95.0,3.0,23.0,601.0,124.19,65.78
2016,8,25,15,45,808.0,92.0,3.1,23.0,554.0,72.85,46.57
2016,8,25,16,0,788.0,89.0,3.2,23.0,507.0,62.96,48.28
2016,8,25,16,15,762.0,85.5,3.2,22.0,456.5,62.06,47.89
2016,8,25,16,30,736.0,82.0,3.2,21.0,406.0,61.13,47.45
2016,8,25,16,45,699.0,77.5,3.2,20.5,354.0,53.94,41.45
2016,8,25,17,0,662.0,73.0,3.2,20.0,302.0,52.27,40.18
2016,8,25,17,15,611.0,66.5,3.15,19.0,250.5,48.91,37.42
2016,8,25,17,30,560.0,60.0,3.1,18.0,199.0,45.43,34.41
2016,8,25,17,45,480.5,51.0,3.05,17.5,150.5,39.6,29.07
2016,8,25,18,0,401.0,42.0,3.0,17.0,102.0,33.59,23.32
2016,8,25,18,15,278.5,29.5,2.85,16.5,63.0,24.02,13.48
2016,8,25,18,30,156.0,17.0,2.7,16.0,24.0,14.02,0.0
2016,8,25,18,45,78.0,8.5,2.55,15.5,12.0,7.73,0.0
2016,8,25,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,106.0,12.0,1.9,14.5,20.0,72.59,0.0
2016,8,26,6,0,212.0,24.0,2.0,15.0,40.0,195.72,109.28
2016,8,26,6,15,319.5,36.5,2.05,15.5,81.5,297.72,237.61
2016,8,26,6,30,427.0,49.0,2.1,16.0,123.0,400.88,327.88
2016,8,26,6,45,213.5,61.5,2.15,16.5,98.5,266.76,220.51
2016,8,26,7,0,0.0,74.0,2.2,17.0,74.0,69.38,52.93
2016,8,26,7,15,0.0,91.0,2.2,17.0,91.0,85.82,66.97
2016,8,26,7,30,0.0,108.0,2.2,17.0,108.0,102.06,80.41
2016,8,26,7,45,10.0,137.5,2.2,17.5,142.5,140.8,112.43
2016,8,26,8,0,20.0,167.0,2.2,18.0,177.0,179.65,143.82
2016,8,26,8,15,18.0,180.5,2.15,18.5,190.5,189.71,150.97
2016,8,26,8,30,16.0,194.0,2.1,19.0,204.0,199.76,158.08
2016,8,26,8,45,15.5,205.0,2.05,19.5,215.0,208.55,164.17
2016,8,26,9,0,15.0,216.0,2.0,20.0,226.0,217.39,170.26
2016,8,26,9,15,15.5,228.0,2.0,20.5,238.5,228.22,177.92
2016,8,26,9,30,16.0,240.0,2.0,21.0,251.0,239.0,185.48
2016,8,26,9,45,30.5,280.0,2.0,21.5,302.5,306.48,236.86
2016,8,26,10,0,45.0,320.0,2.0,22.0,354.0,358.86,275.47
2016,8,26,10,15,455.0,223.0,2.05,22.5,589.5,677.66,517.93
2016,8,26,10,30,865.0,126.0,2.1,23.0,825.0,932.28,690.41
2016,8,26,10,45,867.5,129.0,2.15,23.5,846.5,919.5,677.73
2016,8,26,11,0,870.0,132.0,2.2,24.0,868.0,903.49,665.83
2016,8,26,11,15,874.0,132.5,2.25,24.0,882.5,883.23,652.5
2016,8,26,11,30,878.0,133.0,2.3,24.0,897.0,859.91,637.19
2016,8,26,11,45,877.0,135.0,2.35,24.5,903.0,831.01,616.92
2016,8,26,12,0,876.0,137.0,2.4,25.0,909.0,799.51,594.91
2016,8,26,12,15,875.5,137.0,2.45,25.0,908.0,764.21,571.04
2016,8,26,12,30,875.0,137.0,2.5,25.0,907.0,726.68,544.09
2016,8,26,12,45,876.5,134.0,2.6,25.0,899.0,685.88,514.57
2016,8,26,13,0,878.0,131.0,2.7,25.0,891.0,643.09,482.79
2016,8,26,13,15,873.5,130.0,2.7,24.5,873.5,596.69,447.97
2016,8,26,13,30,869.0,129.0,2.7,24.0,856.0,549.1,411.17
2016,8,26,13,45,861.5,128.0,2.75,24.0,831.5,499.13,370.84
2016,8,26,14,0,854.0,127.0,2.8,24.0,807.0,444.3,325.81
2016,8,26,14,15,845.0,125.5,2.8,23.5,776.0,391.69,281.75
2016,8,26,14,30,836.0,124.0,2.8,23.0,745.0,339.24,236.85
2016,8,26,14,45,823.5,121.0,2.8,23.0,707.5,285.18,190.15
2016,8,26,15,0,811.0,118.0,2.8,23.0,670.0,232.11,145.34
2016,8,26,15,15,795.0,115.0,2.75,22.5,627.5,179.8,104.82
2016,8,26,15,30,779.0,112.0,2.7,22.0,585.0,129.28,72.77
2016,8,26,15,45,758.5,108.0,2.7,22.0,538.5,79.94,62.7
2016,8,26,16,0,738.0,104.0,2.7,22.0,492.0,66.56,51.56
2016,8,26,16,15,710.0,99.0,2.7,21.5,442.0,65.25,50.73
2016,8,26,16,30,682.0,94.0,2.7,21.0,392.0,63.85,49.8
2016,8,26,16,45,644.0,88.0,2.7,20.5,340.5,61.53,48.05
2016,8,26,17,0,606.0,82.0,2.7,20.0,289.0,59.11,46.14
2016,8,26,17,15,552.0,74.0,2.65,19.5,238.5,54.86,42.54
2016,8,26,17,30,498.0,66.0,2.6,19.0,188.0,50.45,38.62
2016,8,26,17,45,418.5,55.5,2.55,18.5,140.5,43.56,32.34
2016,8,26,18,0,339.0,45.0,2.5,18.0,93.0,36.43,25.56
2016,8,26,18,15,224.5,30.0,2.4,17.5,56.0,23.5,12.53
2016,8,26,18,30,110.0,15.0,2.3,17.0,19.0,13.64,0.0
2016,8,26,18,45,55.0,7.5,2.2,16.5,9.5,6.82,0.0
2016,8,26,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,6.0,2.0,13.5,6.0,5.46,0.0
2016,8,27,6,0,0.0,12.0,2.1,14.0,12.0,10.55,0.0
2016,8,27,6,15,0.0,25.5,2.15,14.5,25.5,22.47,12.72
2016,8,27,6,30,0.0,39.0,2.2,15.0,39.0,34.5,23.4
2016,8,27,6,45,0.0,56.0,2.3,15.5,56.0,51.65,38.22
2016,8,27,7,0,0.0,73.0,2.4,16.0,73.0,68.38,52.51
2016,8,27,7,15,0.0,90.5,2.4,16.5,90.5,85.41,66.77
2016,8,27,7,30,0.0,108.0,2.4,17.0,108.0,102.21,80.56
2016,8,27,7,45,15.5,141.0,2.4,17.5,148.0,149.71,120.03
2016,8,27,8,0,31.0,174.0,2.4,18.0,188.0,212.38,170.79
2016,8,27,8,15,31.5,192.5,2.4,18.5,208.0,230.96,184.6
2016,8,27,8,30,32.0,211.0,2.4,19.0,228.0,249.28,198.1
2016,8,27,8,45,58.0,243.0,2.4,19.5,278.0,307.02,243.16
2016,8,27,9,0,84.0,275.0,2.4,20.0,328.0,364.36,286.69
2016,8,27,9,15,147.5,298.5,2.35,20.5,398.5,463.75,361.83
2016,8,27,9,30,211.0,322.0,2.3,21.0,469.0,544.91,420.99
2016,8,27,9,45,522.5,225.0,2.3,21.5,614.5,759.68,580.56
2016,8,27,10,0,834.0,128.0,2.3,22.0,760.0,939.9,701.37
2016,8,27,10,15,842.5,130.0,2.3,22.0,789.0,937.9,697.12
2016,8,27,10,30,851.0,132.0,2.3,22.0,818.0,932.47,692.59
2016,8,27,10,45,854.5,134.5,2.35,22.5,839.0,919.63,682.46
2016,8,27,11,0,858.0,137.0,2.4,23.0,860.0,895.46,664.97
2016,8,27,11,15,861.5,137.5,2.45,23.0,874.5,874.86,651.3
2016,8,27,11,30,865.0,138.0,2.5,23.0,889.0,851.27,635.6
2016,8,27,11,45,865.5,139.0,2.6,23.5,895.0,822.87,615.77
2016,8,27,12,0,866.0,140.0,2.7,24.0,901.0,791.84,594.11
2016,8,27,12,15,865.5,140.0,2.75,24.0,900.0,756.77,569.79
2016,8,27,12,30,865.0,140.0,2.8,24.0,899.0,719.49,542.65
2016,8,27,12,45,856.5,143.0,2.85,24.5,887.5,677.47,510.49
2016,8,27,13,0,848.0,146.0,2.9,25.0,876.0,634.76,477.24
2016,8,27,13,15,843.5,145.0,2.95,24.5,859.0,588.3,442.43
2016,8,27,13,30,839.0,144.0,3.0,24.0,842.0,540.75,405.69
2016,8,27,13,45,832.5,142.0,3.05,24.0,818.0,490.62,365.13
2016,8,27,14,0,826.0,140.0,3.1,24.0,794.0,440.03,323.1
2016,8,27,14,15,816.0,137.5,3.1,23.5,763.0,387.58,279.18
2016,8,27,14,30,806.0,135.0,3.1,23.0,732.0,335.48,234.65
2016,8,27,14,45,796.0,131.0,3.1,23.0,695.5,282.79,189.09
2016,8,27,15,0,786.0,127.0,3.1,23.0,659.0,230.87,145.32
2016,8,27,15,15,769.5,123.5,3.1,22.5,616.5,179.49,105.95
2016,8,27,15,30,753.0,120.0,3.1,22.0,574.0,122.43,69.17
2016,8,27,15,45,736.5,114.0,3.1,22.0,528.5,72.72,56.61
2016,8,27,16,0,720.0,108.0,3.1,22.0,483.0,69.32,53.94
2016,8,27,16,15,691.0,103.0,3.1,21.5,433.5,68.13,53.22
2016,8,27,16,30,662.0,98.0,3.1,21.0,384.0,66.86,52.41
2016,8,27,16,45,630.5,89.5,3.1,20.5,334.0,62.81,49.17
2016,8,27,17,0,599.0,81.0,3.1,20.0,284.0,58.5,45.62
2016,8,27,17,15,545.5,73.0,3.0,19.0,233.5,54.24,42.07
2016,8,27,17,30,492.0,65.0,2.9,18.0,183.0,49.8,38.2
2016,8,27,17,45,420.0,53.5,2.85,17.5,136.5,42.02,31.09
2016,8,27,18,0,348.0,42.0,2.8,17.0,90.0,33.9,23.42
2016,8,27,18,15,230.5,27.5,2.7,16.5,53.5,22.47,11.19
2016,8,27,18,30,113.0,13.0,2.6,16.0,17.0,11.82,0.0
2016,8,27,18,45,56.5,6.5,2.55,15.5,8.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,45,116.5,11.0,1.65,13.0,19.0,77.46,0.0
2016,8,28,6,0,233.0,22.0,1.7,14.0,38.0,203.31,91.74
2016,8,28,6,15,344.0,34.0,1.65,14.5,80.0,310.24,246.25
2016,8,28,6,30,455.0,46.0,1.6,15.0,122.0,415.68,339.08
2016,8,28,6,45,250.5,73.0,1.6,15.5,117.5,310.84,256.2
2016,8,28,7,0,46.0,100.0,1.6,16.0,113.0,149.66,121.38
2016,8,28,7,15,54.5,121.5,1.55,16.5,139.5,180.24,147.19
2016,8,28,7,30,63.0,143.0,1.5,17.0,166.0,210.7,171.71
2016,8,28,7,45,228.0,151.0,1.5,17.5,253.0,390.62,318.67
2016,8,28,8,0,393.0,159.0,1.5,18.0,340.0,565.54,452.34
2016,8,28,8,15,601.0,124.0,1.45,18.5,435.5,723.81,566.06
2016,8,28,8,30,809.0,89.0,1.4,19.0,531.0,873.53,664.92
2016,8,28,8,45,829.0,91.0,1.4,19.5,577.5,901.66,678.79
2016,8,28,9,0,849.0,93.0,1.4,20.0,624.0,927.0,692.13
2016,8,28,9,15,862.5,95.5,1.45,20.5,665.5,934.57,694.46
2016,8,28,9,30,876.0,98.0,1.5,21.0,707.0,948.3,701.18
2016,8,28,9,45,885.0,100.5,1.55,22.0,742.0,954.45,701.61
2016,8,28,10,0,894.0,103.0,1.6,23.0,777.0,957.16,700.02
2016,8,28,10,15,901.0,104.5,1.7,23.5,806.5,953.42,696.45
2016,8,28,10,30,908.0,106.0,1.8,24.0,836.0,946.21,690.79
2016,8,28,10,45,913.0,107.0,1.9,24.5,858.0,933.21,681.48
2016,8,28,11,0,918.0,108.0,2.0,25.0,880.0,916.81,670.06
2016,8,28,11,15,921.0,108.5,2.1,25.0,894.5,894.89,656.35
2016,8,28,11,30,924.0,109.0,2.2,25.0,909.0,869.8,640.53
2016,8,28,11,45,925.5,109.5,2.3,25.5,915.5,840.48,620.58
2016,8,28,12,0,927.0,110.0,2.4,26.0,922.0,808.3,598.64
2016,8,28,12,15,926.5,110.0,2.45,26.0,920.5,771.53,574.28
2016,8,28,12,30,926.0,110.0,2.5,26.0,919.0,732.36,546.53
2016,8,28,12,45,934.5,103.5,2.6,26.0,912.5,691.12,516.77
2016,8,28,13,0,943.0,97.0,2.7,26.0,906.0,647.21,484.19
2016,8,28,13,15,939.5,96.0,2.75,26.0,889.0,598.78,447.05
2016,8,28,13,30,936.0,95.0,2.8,26.0,872.0,548.91,407.76
2016,8,28,13,45,930.5,94.0,2.85,26.0,847.0,496.9,365.7
2016,8,28,14,0,925.0,93.0,2.9,26.0,822.0,444.06,321.74
2016,8,28,14,15,917.0,91.5,2.9,25.5,790.5,389.34,275.76
2016,8,28,14,30,909.0,90.0,2.9,25.0,759.0,334.5,228.7
2016,8,28,14,45,899.0,88.0,2.9,25.0,721.5,278.9,180.56
2016,8,28,15,0,889.0,86.0,2.9,25.0,684.0,223.83,134.29
2016,8,28,15,15,874.5,84.0,2.9,24.5,641.0,168.94,92.71
2016,8,28,15,30,860.0,82.0,2.9,24.0,598.0,115.47,60.89
2016,8,28,15,45,842.0,79.5,2.9,23.5,550.5,65.24,49.96
2016,8,28,16,0,824.0,77.0,2.9,23.0,503.0,55.22,41.73
2016,8,28,16,15,798.5,73.5,2.85,22.5,452.0,53.95,40.89
2016,8,28,16,30,773.0,70.0,2.8,22.0,401.0,52.62,39.97
2016,8,28,16,45,738.0,66.0,2.75,21.5,348.5,50.78,38.58
2016,8,28,17,0,703.0,62.0,2.7,21.0,296.0,48.91,37.11
2016,8,28,17,15,652.0,56.5,2.6,20.0,244.0,45.64,34.4
2016,8,28,17,30,601.0,51.0,2.5,19.0,192.0,38.72,28.34
2016,8,28,17,45,519.0,43.5,2.45,18.5,143.0,33.83,23.81
2016,8,28,18,0,437.0,36.0,2.4,18.0,94.0,28.85,18.92
2016,8,28,18,15,299.5,24.5,2.35,17.5,56.0,19.96,8.51
2016,8,28,18,30,162.0,13.0,2.3,17.0,18.0,11.82,0.0
2016,8,28,18,45,81.0,6.5,2.25,16.5,9.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,5,45,111.5,11.0,2.5,13.5,18.0,74.4,0.0
2016,8,29,6,0,223.0,22.0,2.6,14.0,36.0,195.3,73.56
2016,8,29,6,15,337.5,33.0,2.7,14.5,77.5,304.27,241.66
2016,8,29,6,30,452.0,44.0,2.8,15.0,119.0,410.4,337.14
2016,8,29,6,45,522.5,52.0,2.95,15.5,168.0,488.26,403.45
2016,8,29,7,0,593.0,60.0,3.1,16.0,217.0,569.66,469.07
2016,8,29,7,15,319.5,99.5,3.1,16.5,186.0,410.72,340.53
2016,8,29,7,30,46.0,139.0,3.1,17.0,155.0,191.29,155.47
2016,8,29,7,45,66.0,163.5,3.1,17.5,191.5,235.23,191.76
2016,8,29,8,0,86.0,188.0,3.1,18.0,228.0,279.36,226.83
2016,8,29,8,15,49.5,187.5,3.05,18.5,211.0,241.39,193.92
2016,8,29,8,30,13.0,187.0,3.0,19.0,194.0,189.78,150.26
2016,8,29,8,45,18.0,208.5,3.0,20.0,219.5,214.84,169.45
2016,8,29,9,0,23.0,230.0,3.0,21.0,245.0,239.72,188.0
2016,8,29,9,15,68.0,274.0,2.95,21.5,321.0,343.39,268.77
2016,8,29,9,30,113.0,318.0,2.9,22.0,397.0,430.64,334.33
2016,8,29,9,45,510.0,203.0,2.85,22.5,583.5,721.09,555.58
2016,8,29,10,0,907.0,88.0,2.8,23.0,770.0,950.36,710.54
2016,8,29,10,15,914.5,89.0,2.8,23.0,799.0,946.66,704.85
2016,8,29,10,30,922.0,90.0,2.8,23.0,828.0,939.46,699.11
2016,8,29,10,45,928.0,90.5,2.85,23.5,850.5,926.85,689.0
2016,8,29,11,0,934.0,91.0,2.9,24.0,873.0,910.79,676.75
2016,8,29,11,15,937.5,91.5,2.95,24.0,887.5,889.2,662.22
2016,8,29,11,30,941.0,92.0,3.0,24.0,902.0,864.37,645.56
2016,8,29,11,45,943.0,91.5,3.05,24.5,909.0,834.25,624.07
2016,8,29,12,0,945.0,91.0,3.1,25.0,916.0,801.23,600.64
2016,8,29,12,15,945.0,91.0,3.15,25.0,915.0,764.46,575.71
2016,8,29,12,30,945.0,91.0,3.2,25.0,914.0,725.21,547.69
2016,8,29,12,45,926.5,100.5,3.25,25.0,900.0,680.17,513.87
2016,8,29,13,0,908.0,110.0,3.3,25.0,886.0,634.14,478.61
2016,8,29,13,15,904.0,109.5,3.35,25.0,869.0,587.18,442.0
2016,8,29,13,30,900.0,109.0,3.4,25.0,852.0,538.88,403.36
2016,8,29,13,45,898.0,105.5,3.45,25.0,829.0,487.98,361.68
2016,8,29,14,0,896.0,102.0,3.5,25.0,806.0,436.01,317.96
2016,8,29,14,15,888.0,100.5,3.5,24.5,775.0,382.66,272.66
2016,8,29,14,30,880.0,99.0,3.5,24.0,744.0,329.2,226.41
2016,8,29,14,45,873.5,95.5,3.55,24.0,707.5,274.73,178.93
2016,8,29,15,0,867.0,92.0,3.6,24.0,671.0,220.46,133.17
2016,8,29,15,15,653.0,153.0,3.6,24.0,573.5,172.6,105.36
2016,8,29,15,30,439.0,214.0,3.6,24.0,476.0,161.55,111.24
2016,8,29,15,45,439.5,194.5,3.6,24.0,438.0,123.41,98.67
2016,8,29,16,0,440.0,175.0,3.6,24.0,400.0,113.9,91.06
2016,8,29,16,15,554.0,128.5,3.6,23.5,382.5,86.38,68.3
2016,8,29,16,30,668.0,82.0,3.6,23.0,365.0,55.75,42.47
2016,8,29,16,45,621.5,80.5,3.6,22.5,317.0,56.38,43.25
2016,8,29,17,0,575.0,79.0,3.6,22.0,269.0,57.24,44.15
2016,8,29,17,15,527.5,70.5,3.5,21.0,220.5,52.55,40.23
2016,8,29,17,30,480.0,62.0,3.4,20.0,172.0,47.65,35.94
2016,8,29,17,45,410.5,50.0,3.3,19.5,127.0,39.34,28.4
2016,8,29,18,0,341.0,38.0,3.2,19.0,82.0,30.65,20.23
2016,8,29,18,15,170.5,26.0,3.15,18.5,48.0,20.4,7.71
2016,8,29,18,30,0.0,14.0,3.1,18.0,14.0,12.73,0.0
2016,8,29,18,45,0.0,7.0,3.1,17.5,7.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,5,45,75.0,10.0,3.0,14.5,15.0,52.3,0.0
2016,8,30,6,0,150.0,20.0,3.1,15.0,30.0,143.65,39.32
2016,8,30,6,15,228.0,35.0,3.1,15.5,65.0,231.39,181.97
2016,8,30,6,30,306.0,50.0,3.1,16.0,100.0,311.63,255.75
2016,8,30,6,45,352.0,64.5,3.1,16.5,142.0,373.04,309.3
2016,8,30,7,0,398.0,79.0,3.1,17.0,184.0,436.82,362.36
2016,8,30,7,15,429.0,92.0,3.0,17.5,227.5,488.22,403.03
2016,8,30,7,30,460.0,105.0,2.9,18.0,271.0,540.05,442.23
2016,8,30,7,45,629.5,86.0,2.85,19.0,350.0,678.76,544.5
2016,8,30,8,0,799.0,67.0,2.8,20.0,429.0,810.14,635.33
2016,8,30,8,15,821.5,69.5,2.75,20.5,478.5,837.52,650.17
2016,8,30,8,30,844.0,72.0,2.7,21.0,528.0,871.5,670.12
2016,8,30,8,45,863.0,73.5,2.65,22.0,574.5,898.54,683.54
2016,8,30,9,0,882.0,75.0,2.6,23.0,621.0,922.83,694.88
2016,8,30,9,15,894.5,76.5,2.6,23.5,662.5,938.01,701.77
2016,8,30,9,30,907.0,78.0,2.6,24.0,704.0,949.92,706.61
