Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,9,45,915.0,80.0,2.65,25.0,739.0,954.78,705.97
2016,8,30,10,0,923.0,82.0,2.7,26.0,774.0,956.12,703.21
2016,8,30,10,15,929.5,83.0,2.75,26.5,803.0,951.38,698.02
2016,8,30,10,30,936.0,84.0,2.8,27.0,832.0,943.1,690.72
2016,8,30,10,45,942.5,84.0,2.9,27.5,854.0,930.21,680.93
2016,8,30,11,0,949.0,84.0,3.0,28.0,876.0,913.81,668.97
2016,8,30,11,15,951.5,84.5,3.1,28.0,890.0,891.07,654.21
2016,8,30,11,30,954.0,85.0,3.2,28.0,904.0,865.1,637.3
2016,8,30,11,45,956.5,84.0,3.3,28.5,911.0,834.55,616.02
2016,8,30,12,0,959.0,83.0,3.4,29.0,918.0,801.03,592.71
2016,8,30,12,15,958.5,83.0,3.45,28.5,916.0,763.48,568.62
2016,8,30,12,30,958.0,83.0,3.5,28.0,914.0,723.43,541.41
2016,8,30,12,45,952.0,85.5,3.6,28.0,903.5,679.79,509.08
2016,8,30,13,0,946.0,88.0,3.7,28.0,893.0,634.38,474.65
2016,8,30,13,15,942.0,87.5,3.7,28.0,876.0,585.97,436.92
2016,8,30,13,30,938.0,87.0,3.7,28.0,859.0,536.14,397.11
2016,8,30,13,45,934.5,85.0,3.75,28.0,834.5,484.1,354.64
2016,8,30,14,0,931.0,83.0,3.8,28.0,810.0,431.05,310.18
2016,8,30,14,15,923.0,81.5,3.75,27.5,778.5,376.07,263.69
2016,8,30,14,30,915.0,80.0,3.7,27.0,747.0,320.97,216.28
2016,8,30,14,45,906.5,78.0,3.7,27.0,710.0,265.47,168.28
2016,8,30,15,0,898.0,76.0,3.7,27.0,673.0,210.33,122.38
2016,8,30,15,15,884.0,74.0,3.65,26.5,630.0,155.16,81.65
2016,8,30,15,30,870.0,72.0,3.6,26.0,587.0,101.37,51.77
2016,8,30,15,45,853.0,69.5,3.6,26.0,539.5,58.74,44.02
2016,8,30,16,0,836.0,67.0,3.6,26.0,492.0,57.23,42.92
2016,8,30,16,15,811.5,64.5,3.55,25.0,442.0,55.54,41.83
2016,8,30,16,30,787.0,62.0,3.5,24.0,392.0,46.94,34.78
2016,8,30,16,45,753.0,58.0,3.5,23.5,339.5,44.85,33.16
2016,8,30,17,0,719.0,54.0,3.5,23.0,287.0,42.7,31.43
2016,8,30,17,15,667.5,49.5,3.45,22.5,235.5,40.0,29.13
2016,8,30,17,30,616.0,45.0,3.4,22.0,184.0,37.29,26.68
2016,8,30,17,45,531.0,38.5,3.35,21.5,135.5,32.65,22.37
2016,8,30,18,0,446.0,32.0,3.3,21.0,87.0,25.64,15.74
2016,8,30,18,15,223.0,23.0,3.25,20.5,50.5,18.81,5.2
2016,8,30,18,30,0.0,14.0,3.2,20.0,14.0,12.73,0.0
2016,8,30,18,45,0.0,7.0,3.2,19.5,7.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,31,5,45,138.5,9.5,2.9,14.5,17.5,88.22,0.0
2016,8,31,6,0,277.0,19.0,3.0,15.0,35.0,222.15,38.46
2016,8,31,6,15,398.0,28.0,3.1,15.5,77.5,336.75,264.02
2016,8,31,6,30,519.0,37.0,3.2,16.0,120.0,439.6,359.01
2016,8,31,6,45,588.0,43.5,3.3,16.5,170.5,517.33,424.98
2016,8,31,7,0,657.0,50.0,3.4,17.0,221.0,598.06,489.82
2016,8,31,7,15,701.5,54.0,3.4,17.5,273.0,658.26,535.51
2016,8,31,7,30,746.0,58.0,3.4,18.0,325.0,718.75,579.31
2016,8,31,7,45,776.5,61.5,3.45,18.5,377.0,766.43,612.12
2016,8,31,8,0,807.0,65.0,3.5,19.0,429.0,812.86,643.04
2016,8,31,8,15,829.5,67.5,3.45,19.5,478.5,840.38,659.07
2016,8,31,8,30,852.0,70.0,3.4,20.0,528.0,874.43,679.51
2016,8,31,8,45,868.0,72.0,3.4,21.0,574.0,899.37,692.14
2016,8,31,9,0,884.0,74.0,3.4,22.0,620.0,921.45,702.67
2016,8,31,9,15,896.5,76.0,3.4,22.5,661.0,937.16,710.15
2016,8,31,9,30,909.0,78.0,3.4,23.0,702.0,949.57,715.49
2016,8,31,9,45,914.0,81.5,3.4,23.5,736.5,953.27,715.04
2016,8,31,10,0,919.0,85.0,3.4,24.0,771.0,953.39,712.42
2016,8,31,10,15,926.0,86.0,3.4,24.0,800.0,948.99,708.33
2016,8,31,10,30,933.0,87.0,3.4,24.0,829.0,941.03,702.05
2016,8,31,10,45,937.5,88.0,3.45,24.5,851.0,927.3,691.03
2016,8,31,11,0,942.0,89.0,3.5,25.0,873.0,910.12,677.87
2016,8,31,11,15,945.0,89.5,3.5,25.0,887.0,887.76,662.35
2016,8,31,11,30,948.0,90.0,3.5,25.0,901.0,862.16,644.73
2016,8,31,11,45,949.5,90.0,3.55,25.5,907.5,831.77,622.89
2016,8,31,12,0,951.0,90.0,3.6,26.0,914.0,798.47,599.09
2016,8,31,12,15,950.5,90.0,3.6,26.0,912.5,760.97,573.28
2016,8,31,12,30,950.0,90.0,3.6,26.0,911.0,721.01,544.09
2016,8,31,12,45,940.5,94.0,3.6,26.0,899.5,676.6,510.5
2016,8,31,13,0,931.0,98.0,3.6,26.0,888.0,630.68,475.1
2016,8,31,13,15,926.5,97.5,3.65,26.0,870.0,582.45,437.34
2016,8,31,13,30,922.0,97.0,3.7,26.0,852.0,532.88,397.53
2016,8,31,13,45,917.5,95.0,3.75,26.0,827.5,480.99,354.85
2016,8,31,14,0,913.0,93.0,3.8,26.0,803.0,428.22,310.3
2016,8,31,14,15,904.5,91.5,3.8,26.0,771.5,373.84,263.5
2016,8,31,14,30,896.0,90.0,3.8,26.0,740.0,319.4,216.06
2016,8,31,14,45,886.5,87.5,3.85,26.0,702.0,264.16,168.34
2016,8,31,15,0,877.0,85.0,3.9,26.0,664.0,209.43,122.98
2016,8,31,15,15,862.5,83.0,3.9,25.5,621.0,155.21,83.41
2016,8,31,15,30,848.0,81.0,3.9,25.0,578.0,102.43,55.05
2016,8,31,15,45,830.5,77.5,3.9,25.0,531.0,63.96,48.63
2016,8,31,16,0,813.0,74.0,3.9,25.0,484.0,53.43,39.9
2016,8,31,16,15,787.0,71.0,3.85,24.5,433.5,52.45,39.3
2016,8,31,16,30,761.0,68.0,3.8,24.0,383.0,51.44,38.65
2016,8,31,16,45,726.5,63.0,3.8,23.5,331.5,48.76,36.53
2016,8,31,17,0,692.0,58.0,3.8,23.0,280.0,45.97,34.25
2016,8,31,17,15,638.0,53.0,3.7,22.5,228.0,43.01,31.72
2016,8,31,17,30,584.0,48.0,3.6,22.0,176.0,36.66,26.1
2016,8,31,17,45,497.5,40.0,3.55,21.5,128.5,31.26,21.14
2016,8,31,18,0,411.0,32.0,3.5,21.0,81.0,25.73,15.68
2016,8,31,18,15,205.5,16.0,3.5,20.0,40.5,12.6,0.31
2016,8,31,18,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,5,45,124.5,9.5,2.35,14.5,16.0,80.0,0.0
2016,9,1,6,0,249.0,19.0,2.4,15.0,32.0,203.2,6.11
2016,9,1,6,15,373.0,28.5,2.35,15.5,74.5,320.6,249.14
2016,9,1,6,30,497.0,38.0,2.3,16.0,117.0,431.68,350.79
2016,9,1,6,45,565.5,45.5,2.3,16.5,166.5,508.23,415.09
2016,9,1,7,0,634.0,53.0,2.3,17.0,216.0,582.92,474.38
2016,9,1,7,15,317.0,79.5,2.15,17.5,161.0,379.98,313.5
2016,9,1,7,30,0.0,106.0,2.0,18.0,106.0,100.77,78.62
2016,9,1,7,45,0.0,115.0,1.9,18.5,115.0,107.97,84.64
2016,9,1,8,0,0.0,124.0,1.8,19.0,124.0,115.48,90.35
2016,9,1,8,15,0.0,126.5,1.75,19.5,126.5,116.47,90.66
2016,9,1,8,30,0.0,129.0,1.7,20.0,129.0,117.87,91.31
2016,9,1,8,45,0.0,146.0,1.65,20.5,146.5,133.9,103.72
2016,9,1,9,0,0.0,163.0,1.6,21.0,164.0,149.83,115.86
2016,9,1,9,15,5.0,189.5,1.65,21.5,193.0,179.75,139.11
2016,9,1,9,30,10.0,216.0,1.7,22.0,222.0,209.48,161.82
2016,9,1,9,45,26.0,263.0,1.75,22.5,281.5,284.08,218.88
2016,9,1,10,0,42.0,310.0,1.8,23.0,341.0,345.17,264.14
2016,9,1,10,15,68.0,341.5,1.9,23.0,394.0,397.5,303.14
2016,9,1,10,30,94.0,373.0,2.0,23.0,447.0,448.02,340.27
2016,9,1,10,45,167.5,386.0,2.1,23.5,523.0,531.62,401.4
2016,9,1,11,0,241.0,399.0,2.2,24.0,599.0,597.8,448.56
2016,9,1,11,15,594.5,246.5,2.35,24.0,751.0,755.56,567.11
2016,9,1,11,30,948.0,94.0,2.5,24.0,903.0,863.03,642.64
2016,9,1,11,45,947.0,95.5,2.65,24.5,908.5,831.95,620.29
2016,9,1,12,0,946.0,97.0,2.8,25.0,914.0,798.07,597.09
2016,9,1,12,15,945.5,97.0,2.8,25.0,912.0,760.52,571.5
2016,9,1,12,30,945.0,97.0,2.8,25.0,910.0,720.52,542.14
2016,9,1,12,45,939.5,98.5,2.85,25.0,899.5,676.42,509.29
2016,9,1,13,0,934.0,100.0,2.9,25.0,889.0,630.58,474.38
2016,9,1,13,15,930.0,99.0,2.85,25.0,871.5,581.95,436.2
2016,9,1,13,30,926.0,98.0,2.8,25.0,854.0,531.96,395.99
2016,9,1,13,45,921.0,96.5,2.75,25.0,829.5,479.97,353.19
2016,9,1,14,0,916.0,95.0,2.7,25.0,805.0,427.13,308.61
2016,9,1,14,15,907.5,94.0,2.75,24.5,773.0,372.89,262.66
2016,9,1,14,30,899.0,93.0,2.8,24.0,741.0,318.59,215.83
2016,9,1,14,45,887.5,91.0,2.85,24.0,702.5,263.04,167.94
2016,9,1,15,0,876.0,89.0,2.9,24.0,664.0,208.2,122.71
2016,9,1,15,15,860.5,87.0,2.9,23.5,620.5,153.86,83.52
2016,9,1,15,30,845.0,85.0,2.9,23.0,577.0,101.06,56.17
2016,9,1,15,45,821.0,83.0,2.95,23.0,528.5,58.51,44.42
2016,9,1,16,0,797.0,81.0,3.0,23.0,480.0,58.49,44.59
2016,9,1,16,15,769.0,77.5,3.0,22.5,429.0,57.33,43.84
2016,9,1,16,30,741.0,74.0,3.0,22.0,378.0,56.14,43.05
2016,9,1,16,45,697.5,70.0,3.0,21.5,325.0,54.43,41.77
2016,9,1,17,0,654.0,66.0,3.0,21.0,272.0,48.1,36.41
2016,9,1,17,15,595.5,59.5,3.0,20.5,220.5,44.51,33.29
2016,9,1,17,30,537.0,53.0,3.0,20.0,169.0,40.82,29.93
2016,9,1,17,45,439.0,44.0,3.0,19.5,121.5,34.75,24.29
2016,9,1,18,0,341.0,35.0,3.0,19.0,74.0,28.54,17.99
2016,9,1,18,15,170.5,17.5,2.95,18.5,37.0,14.0,0.0
2016,9,1,18,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,2,5,45,71.0,9.0,2.15,14.5,13.0,48.78,0.0
2016,9,2,6,0,142.0,18.0,2.2,15.0,26.0,132.32,0.0
2016,9,2,6,15,257.5,31.5,2.2,15.5,64.5,248.06,191.1
2016,9,2,6,30,373.0,45.0,2.2,16.0,103.0,353.48,287.83
2016,9,2,6,45,447.5,54.5,2.2,16.5,150.0,432.94,355.94
2016,9,2,7,0,522.0,64.0,2.2,17.0,197.0,516.29,423.06
2016,9,2,7,15,573.0,71.0,2.1,17.5,247.5,580.85,471.94
2016,9,2,7,30,624.0,78.0,2.0,18.0,298.0,646.42,519.16
2016,9,2,7,45,660.0,83.0,1.9,19.0,348.0,697.08,552.2
2016,9,2,8,0,696.0,88.0,1.8,20.0,398.0,747.03,583.28
2016,9,2,8,15,722.5,92.0,1.75,20.5,446.5,786.05,606.99
2016,9,2,8,30,749.0,96.0,1.7,21.0,495.0,818.88,625.89
2016,9,2,8,45,589.0,161.0,1.65,22.0,492.0,759.28,579.71
2016,9,2,9,0,429.0,226.0,1.6,23.0,489.0,678.74,516.32
2016,9,2,9,15,624.5,166.5,1.65,23.5,577.5,799.31,602.17
2016,9,2,9,30,820.0,107.0,1.7,24.0,666.0,905.03,669.59
2016,9,2,9,45,853.0,98.5,1.75,24.5,706.5,911.34,670.48
2016,9,2,10,0,886.0,90.0,1.8,25.0,747.0,923.68,676.52
2016,9,2,10,15,893.5,91.5,1.85,25.5,775.5,920.3,672.37
2016,9,2,10,30,901.0,93.0,1.9,26.0,804.0,913.45,666.27
2016,9,2,10,45,904.0,95.0,1.95,26.5,825.0,899.68,655.83
2016,9,2,11,0,907.0,97.0,2.0,27.0,846.0,882.58,643.39
2016,9,2,11,15,910.0,97.5,2.05,27.0,860.0,860.7,629.19
2016,9,2,11,30,913.0,98.0,2.1,27.0,874.0,835.7,612.95
2016,9,2,11,45,914.5,98.5,2.2,27.5,880.5,806.51,593.11
2016,9,2,12,0,916.0,99.0,2.3,28.0,887.0,774.5,571.31
2016,9,2,12,15,915.5,99.0,2.35,28.0,885.5,737.94,546.89
2016,9,2,12,30,915.0,99.0,2.4,28.0,884.0,699.0,518.87
2016,9,2,12,45,897.5,107.0,2.5,28.0,870.0,654.24,486.12
2016,9,2,13,0,880.0,115.0,2.6,28.0,856.0,608.57,451.91
2016,9,2,13,15,876.0,114.5,2.7,28.0,839.0,562.54,416.62
2016,9,2,13,30,872.0,114.0,2.8,28.0,822.0,515.25,379.29
2016,9,2,13,45,868.5,111.0,2.9,28.0,798.0,465.15,338.75
2016,9,2,14,0,865.0,108.0,3.0,28.0,774.0,414.18,296.35
2016,9,2,14,15,856.0,106.5,3.1,27.5,743.0,361.88,252.52
2016,9,2,14,30,847.0,105.0,3.2,27.0,712.0,309.63,208.0
2016,9,2,14,45,837.5,101.5,3.3,27.0,675.5,256.1,162.42
2016,9,2,15,0,828.0,98.0,3.4,27.0,639.0,194.94,113.07
2016,9,2,15,15,812.0,95.5,3.45,26.5,596.0,142.3,75.96
2016,9,2,15,30,796.0,93.0,3.5,26.0,553.0,91.42,50.7
2016,9,2,15,45,776.5,89.5,3.55,26.0,507.0,62.87,47.55
2016,9,2,16,0,757.0,86.0,3.6,26.0,461.0,62.01,47.0
2016,9,2,16,15,727.5,82.0,3.55,25.0,411.0,60.63,46.2
2016,9,2,16,30,698.0,78.0,3.5,24.0,361.0,53.87,40.75
2016,9,2,16,45,657.5,73.0,3.5,23.5,310.0,51.79,39.15
2016,9,2,17,0,617.0,68.0,3.5,23.0,259.0,49.64,37.42
2016,9,2,17,15,556.0,61.0,3.5,22.0,208.5,45.73,34.12
2016,9,2,17,30,495.0,54.0,3.5,21.0,158.0,41.72,30.54
2016,9,2,17,45,398.5,44.5,3.5,20.5,112.5,35.3,24.57
2016,9,2,18,0,302.0,35.0,3.5,20.0,67.0,28.7,17.79
2016,9,2,18,15,151.0,17.5,3.45,19.5,33.5,14.13,0.0
2016,9,2,18,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,12.0,2.7,13.5,12.0,10.91,0.0
2016,9,3,6,0,0.0,24.0,2.8,14.0,24.0,29.74,0.0
2016,9,3,6,15,179.0,35.5,2.8,14.5,62.5,201.39,153.87
2016,9,3,6,30,358.0,47.0,2.8,15.0,101.0,344.31,281.91
2016,9,3,6,45,430.0,58.0,2.85,15.5,148.5,423.33,350.43
2016,9,3,7,0,502.0,69.0,2.9,16.0,196.0,506.02,418.54
2016,9,3,7,15,554.5,77.0,2.8,16.5,246.5,572.55,470.06
2016,9,3,7,30,607.0,85.0,2.7,17.0,297.0,640.1,519.9
2016,9,3,7,45,639.5,92.0,2.6,17.5,347.0,689.91,554.32
2016,9,3,8,0,672.0,99.0,2.5,18.0,397.0,738.81,586.83
2016,9,3,8,15,699.5,104.0,2.4,18.5,445.5,779.43,612.28
2016,9,3,8,30,727.0,109.0,2.3,19.0,494.0,818.23,635.74
2016,9,3,8,45,745.5,113.5,2.2,20.0,538.5,846.0,649.67
2016,9,3,9,0,764.0,118.0,2.1,21.0,583.0,866.0,658.0
2016,9,3,9,15,779.5,121.0,2.1,21.0,623.5,884.08,668.46
2016,9,3,9,30,795.0,124.0,2.1,21.0,664.0,899.07,676.89
2016,9,3,9,45,837.0,111.5,2.1,21.5,706.0,917.87,686.67
2016,9,3,10,0,879.0,99.0,2.1,22.0,748.0,924.81,688.53
2016,9,3,10,15,886.0,100.5,2.2,22.0,776.5,920.73,685.67
2016,9,3,10,30,893.0,102.0,2.3,22.0,805.0,913.22,680.72
2016,9,3,10,45,896.5,103.5,2.45,22.5,825.5,899.19,670.64
2016,9,3,11,0,900.0,105.0,2.6,23.0,846.0,881.86,658.41
2016,9,3,11,15,903.0,105.5,2.75,23.0,860.0,859.88,644.29
2016,9,3,11,30,906.0,106.0,2.9,23.0,874.0,834.8,627.99
2016,9,3,11,45,907.0,106.5,3.05,23.5,879.5,805.18,607.24
2016,9,3,12,0,908.0,107.0,3.2,24.0,885.0,772.78,584.49
2016,9,3,12,15,907.5,107.0,3.3,24.0,883.5,736.27,558.97
2016,9,3,12,30,907.0,107.0,3.4,24.0,882.0,697.4,530.15
2016,9,3,12,45,892.5,114.0,3.5,24.0,869.0,653.72,496.98
2016,9,3,13,0,878.0,121.0,3.6,24.0,856.0,608.94,462.23
2016,9,3,13,15,874.0,120.0,3.6,23.5,839.0,562.44,426.03
2016,9,3,13,30,870.0,119.0,3.6,23.0,822.0,514.69,387.75
2016,9,3,13,45,867.5,115.5,3.65,23.0,798.5,464.59,345.9
2016,9,3,14,0,865.0,112.0,3.7,23.0,775.0,413.54,302.17
2016,9,3,14,15,856.5,110.5,3.7,23.0,744.5,361.29,256.62
2016,9,3,14,30,848.0,109.0,3.7,23.0,714.0,302.32,205.51
2016,9,3,14,45,839.5,105.5,3.7,23.0,677.5,248.14,158.58
2016,9,3,15,0,831.0,102.0,3.7,23.0,641.0,194.52,114.5
2016,9,3,15,15,815.5,99.5,3.75,22.5,598.5,141.73,77.32
2016,9,3,15,30,800.0,97.0,3.8,22.0,556.0,90.68,52.82
2016,9,3,15,45,778.5,93.5,3.85,22.0,509.0,66.0,51.05
2016,9,3,16,0,757.0,90.0,3.9,22.0,462.0,65.23,50.58
2016,9,3,16,15,727.5,86.0,3.95,21.5,411.5,58.05,44.68
2016,9,3,16,30,698.0,82.0,4.0,21.0,361.0,56.96,43.97
2016,9,3,16,45,651.0,77.5,4.05,20.5,309.0,55.36,42.77
2016,9,3,17,0,604.0,73.0,4.1,20.0,257.0,53.76,41.5
2016,9,3,17,15,541.0,65.0,4.0,19.0,206.5,49.2,37.58
2016,9,3,17,30,478.0,57.0,3.9,18.0,156.0,44.5,33.33
2016,9,3,17,45,370.0,46.5,3.85,17.5,109.5,37.28,26.54
2016,9,3,18,0,262.0,36.0,3.8,17.0,63.0,28.17,17.3
2016,9,3,18,15,131.0,18.0,3.75,16.5,31.5,14.2,0.0
2016,9,3,18,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,45,36.0,8.5,2.75,11.5,10.0,28.21,0.0
2016,9,4,6,0,72.0,17.0,2.8,12.0,20.0,76.37,0.0
2016,9,4,6,15,175.5,35.0,2.8,12.5,57.5,198.6,151.1
2016,9,4,6,30,279.0,53.0,2.8,13.0,95.0,296.88,244.23
2016,9,4,6,45,364.5,65.5,2.8,14.0,142.5,381.72,317.88
2016,9,4,7,0,450.0,78.0,2.8,15.0,190.0,472.28,392.82
2016,9,4,7,15,505.5,87.0,2.65,15.5,240.5,543.98,449.24
2016,9,4,7,30,561.0,96.0,2.5,16.0,291.0,614.04,501.35
2016,9,4,7,45,609.0,101.0,2.45,16.5,343.5,673.67,543.76
2016,9,4,8,0,657.0,106.0,2.4,17.0,396.0,732.91,584.35
2016,9,4,8,15,686.0,111.5,2.3,17.5,445.0,775.13,610.97
2016,9,4,8,30,715.0,117.0,2.2,18.0,494.0,815.55,635.62
2016,9,4,8,45,744.0,118.0,2.1,18.5,541.0,848.35,654.29
2016,9,4,9,0,773.0,119.0,2.0,19.0,588.0,873.45,667.31
2016,9,4,9,15,789.0,122.0,1.95,19.5,629.0,891.93,676.19
2016,9,4,9,30,805.0,125.0,1.9,20.0,670.0,907.26,682.97
2016,9,4,9,45,839.5,116.5,1.9,20.5,710.5,923.52,690.97
2016,9,4,10,0,874.0,108.0,1.9,21.0,751.0,927.61,690.94
2016,9,4,10,15,882.0,109.0,1.95,21.5,780.0,923.65,686.41
2016,9,4,10,30,890.0,110.0,2.0,22.0,809.0,916.26,679.85
2016,9,4,10,45,896.0,111.0,2.05,22.5,830.5,903.67,670.01
2016,9,4,11,0,902.0,112.0,2.1,23.0,852.0,887.7,658.09
2016,9,4,11,15,905.5,112.5,2.2,23.0,866.0,865.83,644.05
2016,9,4,11,30,909.0,113.0,2.3,23.0,880.0,840.82,627.89
2016,9,4,11,45,910.5,113.0,2.4,23.5,886.0,810.77,607.03
2016,9,4,12,0,912.0,113.0,2.5,24.0,892.0,777.94,584.21
2016,9,4,12,15,912.0,113.0,2.6,24.0,890.0,741.41,558.85
2016,9,4,12,30,912.0,113.0,2.7,24.0,888.0,702.49,530.45
2016,9,4,12,45,913.0,110.5,2.8,24.5,879.5,659.82,497.7
2016,9,4,13,0,914.0,108.0,2.9,25.0,871.0,615.06,462.66
2016,9,4,13,15,910.0,107.0,2.95,25.0,853.0,567.03,424.99
2016,9,4,13,30,906.0,106.0,3.0,25.0,835.0,517.68,385.22
2016,9,4,13,45,899.5,105.0,3.1,25.0,810.0,466.15,342.78
2016,9,4,14,0,893.0,104.0,3.2,25.0,785.0,413.96,298.61
2016,9,4,14,15,884.0,102.5,3.2,24.5,753.0,360.16,252.67
2016,9,4,14,30,875.0,101.0,3.2,24.0,721.0,306.38,206.17
2016,9,4,14,45,863.5,99.0,3.25,24.0,683.0,251.97,159.49
2016,9,4,15,0,852.0,97.0,3.3,24.0,645.0,190.08,109.61
2016,9,4,15,15,835.5,94.0,3.3,23.5,601.5,135.72,72.17
2016,9,4,15,30,819.0,91.0,3.3,23.0,558.0,83.21,48.31
2016,9,4,15,45,797.0,88.0,3.3,23.0,510.0,62.39,47.79
2016,9,4,16,0,775.0,85.0,3.3,23.0,462.0,61.82,47.48
2016,9,4,16,15,745.5,81.0,3.35,22.5,411.0,60.4,46.52
2016,9,4,16,30,716.0,77.0,3.4,22.0,360.0,53.65,40.94
2016,9,4,16,45,671.0,72.0,3.5,21.5,308.0,51.5,39.26
2016,9,4,17,0,626.0,67.0,3.6,21.0,256.0,49.3,37.44
2016,9,4,17,15,563.0,60.0,3.6,20.0,204.5,45.35,34.05
2016,9,4,17,30,500.0,53.0,3.6,19.0,153.0,41.31,30.37
2016,9,4,17,45,396.5,42.5,3.6,18.5,107.0,33.94,23.49
2016,9,4,18,0,293.0,32.0,3.6,18.0,61.0,26.33,15.34
2016,9,4,18,15,146.5,16.0,3.45,17.5,30.5,13.04,0.0
2016,9,4,18,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,5,45,76.0,8.0,1.05,13.5,11.5,7.28,0.0
2016,9,5,6,0,152.0,16.0,1.0,14.0,23.0,134.49,0.0
2016,9,5,6,15,277.5,29.0,1.0,14.5,61.5,257.11,191.59
2016,9,5,6,30,403.0,42.0,1.0,15.0,100.0,368.59,297.06
2016,9,5,6,45,483.0,50.5,1.0,15.5,149.0,451.22,366.79
2016,9,5,7,0,563.0,59.0,1.0,16.0,198.0,538.03,434.99
2016,9,5,7,15,614.0,65.0,0.9,17.0,249.5,601.98,480.66
2016,9,5,7,30,665.0,71.0,0.8,18.0,301.0,666.89,524.15
2016,9,5,7,45,702.0,75.5,0.75,19.0,352.5,718.34,556.18
2016,9,5,8,0,739.0,80.0,0.7,20.0,404.0,764.7,583.26
2016,9,5,8,15,765.0,84.0,0.65,20.5,453.5,804.2,605.74
2016,9,5,8,30,791.0,88.0,0.6,21.0,503.0,841.61,626.18
2016,9,5,8,45,810.5,90.5,0.6,21.5,548.5,868.86,640.43
2016,9,5,9,0,830.0,93.0,0.6,22.0,594.0,893.32,652.84
2016,9,5,9,15,844.0,95.5,0.65,22.5,635.0,909.69,661.03
2016,9,5,9,30,858.0,98.0,0.7,23.0,676.0,914.02,661.74
2016,9,5,9,45,875.0,97.0,0.8,24.0,712.5,922.84,665.27
2016,9,5,10,0,892.0,96.0,0.9,25.0,749.0,928.29,666.64
2016,9,5,10,15,899.5,97.0,1.05,25.5,778.0,923.84,664.0
2016,9,5,10,30,907.0,98.0,1.2,26.0,807.0,915.92,659.21
2016,9,5,10,45,911.5,99.5,1.35,26.5,828.5,902.42,650.8
2016,9,5,11,0,916.0,101.0,1.5,27.0,850.0,885.51,640.16
2016,9,5,11,15,919.0,102.0,1.65,27.0,864.0,863.53,627.36
2016,9,5,11,30,922.0,103.0,1.8,27.0,878.0,838.38,612.31
2016,9,5,11,45,922.0,104.0,1.95,27.5,883.5,807.85,592.3
2016,9,5,12,0,922.0,105.0,2.1,28.0,889.0,774.55,570.24
2016,9,5,12,15,921.5,105.0,2.2,28.0,887.0,737.39,545.23
2016,9,5,12,30,921.0,105.0,2.3,28.0,885.0,697.84,517.06
2016,9,5,12,45,904.0,112.5,2.4,28.0,871.0,652.48,483.87
2016,9,5,13,0,887.0,120.0,2.5,28.0,857.0,606.18,449.15
2016,9,5,13,15,882.5,119.0,2.55,28.0,839.0,558.88,412.68
2016,9,5,13,30,878.0,118.0,2.6,28.0,821.0,510.38,374.23
2016,9,5,13,45,871.0,117.0,2.7,28.0,796.0,459.82,333.24
2016,9,5,14,0,864.0,116.0,2.8,28.0,771.0,408.69,290.66
2016,9,5,14,15,854.0,114.0,2.8,27.5,738.5,349.64,241.72
2016,9,5,14,30,844.0,112.0,2.8,27.0,706.0,295.92,196.14
2016,9,5,14,45,832.0,109.0,2.85,27.0,668.5,241.56,150.4
2016,9,5,15,0,820.0,106.0,2.9,27.0,631.0,188.17,108.15
2016,9,5,15,15,803.0,103.0,2.85,26.5,587.5,135.52,73.11
2016,9,5,15,30,786.0,100.0,2.8,26.0,544.0,84.82,51.71
2016,9,5,15,45,766.5,95.5,2.8,26.0,497.0,67.81,51.75
2016,9,5,16,0,747.0,91.0,2.8,26.0,450.0,66.36,50.72
2016,9,5,16,15,716.0,86.0,2.7,25.0,400.0,58.38,44.32
2016,9,5,16,30,685.0,81.0,2.6,24.0,350.0,56.56,43.09
2016,9,5,16,45,644.5,75.0,2.55,23.5,298.5,53.83,40.93
2016,9,5,17,0,604.0,69.0,2.5,23.0,247.0,50.99,38.58
2016,9,5,17,15,540.0,61.0,2.45,22.0,196.5,46.3,34.56
2016,9,5,17,30,476.0,53.0,2.4,21.0,146.0,41.46,30.2
2016,9,5,17,45,376.0,42.0,2.35,20.5,101.0,33.67,22.97
2016,9,5,18,0,276.0,31.0,2.3,20.0,56.0,25.59,14.11
2016,9,5,18,15,138.0,15.5,2.3,19.0,28.0,14.1,0.0
2016,9,5,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,6,5,45,76.0,7.5,0.9,14.5,10.5,6.82,0.0
2016,9,6,6,0,152.0,15.0,0.8,15.0,21.0,105.62,0.0
2016,9,6,6,15,279.0,27.5,0.7,15.5,59.5,256.0,186.93
2016,9,6,6,30,406.0,40.0,0.6,16.0,98.0,367.57,293.19
2016,9,6,6,45,483.0,48.5,0.55,17.0,146.0,447.72,359.14
2016,9,6,7,0,560.0,57.0,0.5,18.0,194.0,531.99,423.01
2016,9,6,7,15,611.5,63.5,0.5,18.5,245.5,596.72,470.0
2016,9,6,7,30,663.0,70.0,0.5,19.0,297.0,662.49,515.37
2016,9,6,7,45,697.5,75.0,0.5,20.0,347.5,712.34,546.47
2016,9,6,8,0,732.0,80.0,0.5,21.0,398.0,756.93,572.79
2016,9,6,8,15,758.0,83.5,0.55,22.0,447.5,795.57,595.05
2016,9,6,8,30,784.0,87.0,0.6,23.0,497.0,832.14,615.44
2016,9,6,8,45,802.0,90.5,0.7,24.0,542.0,859.07,630.07
2016,9,6,9,0,820.0,94.0,0.8,25.0,587.0,883.19,642.84
2016,9,6,9,15,834.5,96.5,0.8,25.5,627.5,899.86,650.27
2016,9,6,9,30,849.0,99.0,0.8,26.0,668.0,904.51,650.23
2016,9,6,9,45,858.0,102.0,0.8,27.0,703.0,910.38,649.98
2016,9,6,10,0,867.0,105.0,0.8,28.0,738.0,912.86,647.71
2016,9,6,10,15,875.0,106.0,0.85,28.5,766.5,908.82,643.75
2016,9,6,10,30,883.0,107.0,0.9,29.0,795.0,901.39,637.88
2016,9,6,10,45,889.0,108.5,1.0,29.5,816.5,889.3,630.05
2016,9,6,11,0,895.0,110.0,1.1,30.0,838.0,873.83,620.14
2016,9,6,11,15,898.5,110.5,1.25,30.0,852.0,851.99,608.06
2016,9,6,11,30,902.0,111.0,1.4,30.0,866.0,827.04,593.78
2016,9,6,11,45,903.5,111.0,1.6,30.5,872.0,797.08,575.29
2016,9,6,12,0,905.0,111.0,1.8,31.0,878.0,764.35,554.59
2016,9,6,12,15,905.0,111.0,1.9,31.0,876.0,727.96,530.2
2016,9,6,12,30,905.0,111.0,2.0,31.0,874.0,689.19,503.09
2016,9,6,12,45,898.0,113.5,2.15,31.0,863.0,646.12,472.42
2016,9,6,13,0,891.0,116.0,2.3,31.0,852.0,601.51,439.67
2016,9,6,13,15,886.5,115.0,2.35,30.5,834.5,554.03,404.32
2016,9,6,13,30,882.0,114.0,2.4,30.0,817.0,505.34,366.85
2016,9,6,13,45,877.0,112.0,2.5,30.0,792.5,454.65,326.06
2016,9,6,14,0,872.0,110.0,2.6,30.0,768.0,403.2,283.5
2016,9,6,14,15,862.5,108.0,2.6,30.0,736.0,349.83,238.55
2016,9,6,14,30,853.0,106.0,2.6,30.0,704.0,296.59,193.41
2016,9,6,14,45,842.5,103.0,2.6,30.0,666.0,235.24,143.02
2016,9,6,15,0,832.0,100.0,2.6,30.0,628.0,181.53,101.29
2016,9,6,15,15,815.0,97.0,2.55,29.5,584.5,128.29,67.01
2016,9,6,15,30,798.0,94.0,2.5,29.0,541.0,76.98,47.27
2016,9,6,15,45,778.0,90.0,2.5,29.0,494.0,64.08,48.01
2016,9,6,16,0,758.0,86.0,2.5,29.0,447.0,62.84,47.15
2016,9,6,16,15,727.0,81.5,2.45,28.5,396.5,61.07,45.92
2016,9,6,16,30,696.0,77.0,2.4,28.0,346.0,53.9,40.11
2016,9,6,16,45,655.5,71.0,2.35,27.5,294.5,51.03,37.86
2016,9,6,17,0,615.0,65.0,2.3,27.0,243.0,48.06,35.41
2016,9,6,17,15,550.0,57.5,2.15,25.5,192.5,43.64,31.74
2016,9,6,17,30,485.0,50.0,2.0,24.0,142.0,39.09,27.74
2016,9,6,17,45,383.0,39.0,1.9,23.0,97.5,31.19,20.54
2016,9,6,18,0,281.0,28.0,1.8,22.0,53.0,22.99,11.35
2016,9,6,18,15,140.5,14.0,1.75,21.5,26.5,12.73,0.0
2016,9,6,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,7,5,45,69.0,7.0,1.1,17.5,9.5,0.0,0.0
2016,9,7,6,0,138.0,14.0,1.1,18.0,19.0,95.98,0.0
2016,9,7,6,15,262.5,27.0,1.15,18.5,57.0,244.39,173.68
2016,9,7,6,30,387.0,40.0,1.2,19.0,95.0,353.75,280.75
2016,9,7,6,45,467.0,49.5,1.3,20.0,143.0,436.51,350.31
2016,9,7,7,0,547.0,59.0,1.4,21.0,191.0,523.67,418.39
2016,9,7,7,15,598.5,65.5,1.45,21.5,242.0,587.93,466.51
2016,9,7,7,30,650.0,72.0,1.5,22.0,293.0,653.19,513.15
2016,9,7,7,45,687.0,77.0,1.55,23.0,344.0,704.69,546.95
2016,9,7,8,0,724.0,82.0,1.6,24.0,395.0,750.73,575.7
2016,9,7,8,15,750.5,86.0,1.55,24.5,444.0,790.19,599.2
2016,9,7,8,30,777.0,90.0,1.5,25.0,493.0,827.59,620.66
2016,9,7,8,45,796.5,93.0,1.45,26.0,538.5,855.06,633.76
2016,9,7,9,0,816.0,96.0,1.4,27.0,584.0,879.76,644.81
2016,9,7,9,15,830.5,98.5,1.3,27.5,624.5,896.27,650.99
2016,9,7,9,30,845.0,101.0,1.2,28.0,665.0,909.58,655.09
2016,9,7,9,45,856.0,102.5,1.15,29.0,700.0,906.61,648.36
2016,9,7,10,0,867.0,104.0,1.1,30.0,735.0,909.15,645.47
2016,9,7,10,15,875.0,105.5,1.0,30.5,763.0,905.57,639.31
2016,9,7,10,30,883.0,107.0,0.9,31.0,791.0,898.56,631.21
2016,9,7,10,45,889.0,108.0,0.85,31.5,812.5,885.86,620.62
2016,9,7,11,0,895.0,109.0,0.8,32.0,834.0,869.8,608.18
2016,9,7,11,15,898.5,109.5,0.85,32.0,848.0,847.89,595.12
2016,9,7,11,30,902.0,110.0,0.9,32.0,862.0,822.86,580.13
2016,9,7,11,45,904.5,110.0,1.0,32.5,868.0,793.58,561.9
2016,9,7,12,0,907.0,110.0,1.1,33.0,874.0,761.47,541.69
2016,9,7,12,15,906.5,110.0,1.25,33.0,872.5,724.61,518.35
2016,9,7,12,30,906.0,110.0,1.4,33.0,871.0,685.4,492.26
2016,9,7,12,45,877.5,123.5,1.55,33.5,853.5,638.65,458.85
2016,9,7,13,0,849.0,137.0,1.7,34.0,836.0,591.29,424.16
2016,9,7,13,15,844.5,136.0,1.8,33.5,818.0,544.3,390.32
2016,9,7,13,30,840.0,135.0,1.9,33.0,800.0,496.25,354.38
2016,9,7,13,45,832.0,133.5,2.0,33.0,775.0,445.5,314.54
2016,9,7,14,0,824.0,132.0,2.1,33.0,750.0,394.46,273.33
2016,9,7,14,15,813.0,129.5,2.15,33.0,718.0,341.67,229.95
2016,9,7,14,30,802.0,127.0,2.2,33.0,686.0,289.37,186.65
2016,9,7,14,45,787.0,124.5,2.3,33.0,647.5,237.03,144.35
2016,9,7,15,0,772.0,122.0,2.4,33.0,609.0,186.06,106.01
2016,9,7,15,15,752.5,118.5,2.4,32.5,566.0,128.21,69.12
2016,9,7,15,30,733.0,115.0,2.4,32.0,523.0,79.38,59.69
2016,9,7,15,45,706.5,111.0,2.45,31.5,475.5,71.68,53.75
2016,9,7,16,0,680.0,107.0,2.5,31.0,428.0,71.26,53.71
2016,9,7,16,15,645.0,101.0,2.45,30.0,378.0,69.27,52.46
2016,9,7,16,30,610.0,95.0,2.4,29.0,328.0,67.19,51.1
2016,9,7,16,45,561.0,87.5,2.4,28.5,277.0,63.74,48.39
2016,9,7,17,0,512.0,80.0,2.4,28.0,226.0,60.16,45.46
2016,9,7,17,15,442.0,69.5,2.2,27.0,177.0,53.75,40.04
2016,9,7,17,30,372.0,59.0,2.0,26.0,128.0,44.98,32.38
2016,9,7,17,45,270.0,44.5,1.85,25.0,86.0,34.41,22.9
2016,9,7,18,0,168.0,30.0,1.7,24.0,44.0,23.52,10.72
2016,9,7,18,15,84.0,15.0,1.6,23.0,22.0,13.64,0.0
2016,9,7,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,45,34.0,6.5,1.3,14.5,7.5,0.0,0.0
2016,9,8,6,0,68.0,13.0,1.3,15.0,15.0,52.72,0.0
2016,9,8,6,15,178.0,29.5,1.35,15.5,50.0,191.1,133.8
2016,9,8,6,30,288.0,46.0,1.4,16.0,85.0,291.53,234.36
2016,9,8,6,45,371.5,58.0,1.45,17.0,131.5,373.8,304.9
2016,9,8,7,0,455.0,70.0,1.5,18.0,178.0,466.11,379.54
2016,9,8,7,15,510.5,78.5,1.5,18.5,228.0,533.74,431.72
2016,9,8,7,30,566.0,87.0,1.5,19.0,278.0,602.49,482.11
2016,9,8,7,45,605.5,94.0,1.5,19.5,328.0,656.68,519.65
2016,9,8,8,0,645.0,101.0,1.5,20.0,378.0,710.27,555.48
2016,9,8,8,15,674.5,106.0,1.5,20.5,426.5,751.61,581.52
2016,9,8,8,30,704.0,111.0,1.5,21.0,475.0,791.19,605.8
2016,9,8,8,45,725.5,115.5,1.55,22.0,519.5,820.86,622.15
2016,9,8,9,0,747.0,120.0,1.6,23.0,564.0,847.98,636.62
2016,9,8,9,15,763.5,123.0,1.6,23.5,604.5,860.91,642.15
2016,9,8,9,30,780.0,126.0,1.6,24.0,645.0,876.25,649.47
2016,9,8,9,45,796.0,127.0,1.65,24.5,680.5,885.69,653.51
2016,9,8,10,0,812.0,128.0,1.7,25.0,716.0,891.8,655.53
2016,9,8,10,15,821.0,130.0,1.75,25.0,744.5,889.28,653.33
2016,9,8,10,30,830.0,132.0,1.8,25.0,773.0,883.36,649.12
2016,9,8,10,45,837.0,133.0,1.85,25.5,794.5,871.27,639.73
2016,9,8,11,0,844.0,134.0,1.9,26.0,816.0,855.85,628.33
2016,9,8,11,15,848.0,135.0,1.95,26.0,829.5,834.72,614.47
2016,9,8,11,30,852.0,136.0,2.0,26.0,843.0,810.52,598.61
2016,9,8,11,45,855.0,135.0,2.05,26.5,849.0,776.05,574.68
2016,9,8,12,0,858.0,134.0,2.1,27.0,855.0,744.53,552.04
2016,9,8,12,15,857.5,134.0,2.15,27.0,853.0,708.93,526.63
2016,9,8,12,30,857.0,134.0,2.2,27.0,851.0,671.14,499.13
2016,9,8,12,45,846.0,138.0,2.25,27.0,838.5,629.01,467.79
2016,9,8,13,0,835.0,142.0,2.3,27.0,826.0,584.28,433.88
2016,9,8,13,15,830.0,140.5,2.3,27.0,808.0,537.16,397.24
2016,9,8,13,30,825.0,139.0,2.3,27.0,790.0,489.06,358.87
2016,9,8,13,45,820.0,136.0,2.35,27.0,765.5,438.99,318.1
2016,9,8,14,0,815.0,133.0,2.4,27.0,741.0,388.39,275.83
2016,9,8,14,15,804.5,130.5,2.4,26.5,709.0,336.22,232.09
2016,9,8,14,30,794.0,128.0,2.4,26.0,677.0,284.5,188.38
2016,9,8,14,45,782.5,123.5,2.45,26.0,639.5,231.74,144.53
2016,9,8,15,0,771.0,119.0,2.5,26.0,602.0,179.99,104.68
2016,9,8,15,15,752.0,115.5,2.5,25.5,559.0,122.46,67.71
2016,9,8,15,30,733.0,112.0,2.5,25.0,516.0,73.75,56.81
2016,9,8,15,45,711.5,106.5,2.55,25.0,469.5,68.91,52.97
2016,9,8,16,0,690.0,101.0,2.6,25.0,423.0,67.32,51.8
2016,9,8,16,15,655.5,95.5,2.55,24.5,373.0,65.53,50.55
2016,9,8,16,30,621.0,90.0,2.5,24.0,323.0,63.66,49.2
2016,9,8,16,45,578.0,81.5,2.5,23.5,273.0,59.26,45.61
2016,9,8,17,0,535.0,73.0,2.5,23.0,223.0,54.65,41.71
2016,9,8,17,15,466.0,63.5,2.45,22.0,174.5,48.87,36.69
2016,9,8,17,30,397.0,54.0,2.4,21.0,126.0,42.88,31.25
2016,9,8,17,45,296.5,40.5,2.35,20.5,84.0,31.43,20.76
2016,9,8,18,0,196.0,27.0,2.3,20.0,42.0,21.23,8.2
2016,9,8,18,15,98.0,13.5,2.35,19.5,21.0,12.28,0.0
2016,9,8,18,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,5,45,40.5,6.5,1.45,13.5,7.5,0.0,0.0
2016,9,9,6,0,81.0,13.0,1.5,14.0,15.0,60.39,0.0
2016,9,9,6,15,204.5,28.0,1.5,14.5,51.0,203.92,139.84
2016,9,9,6,30,328.0,43.0,1.5,15.0,87.0,314.84,253.65
2016,9,9,6,45,414.0,53.0,1.5,16.0,134.0,400.65,327.37
2016,9,9,7,0,500.0,63.0,1.5,17.0,181.0,490.97,400.15
2016,9,9,7,15,250.0,69.5,1.4,17.5,128.5,309.29,254.7
2016,9,9,7,30,0.0,76.0,1.3,18.0,76.0,68.74,52.08
2016,9,9,7,45,0.0,100.5,1.2,18.5,100.5,93.18,72.51
2016,9,9,8,0,0.0,125.0,1.1,19.0,125.0,117.5,92.06
2016,9,9,8,15,13.5,159.0,1.05,19.5,166.0,163.79,129.49
2016,9,9,8,30,27.0,193.0,1.0,20.0,207.0,210.22,165.98
2016,9,9,8,45,40.0,219.5,0.95,21.0,242.5,263.86,206.65
2016,9,9,9,0,53.0,246.0,0.9,22.0,278.0,302.15,234.4
2016,9,9,9,15,112.0,276.0,0.9,22.5,348.5,402.16,309.32
2016,9,9,9,30,171.0,306.0,0.9,23.0,419.0,484.44,368.27
2016,9,9,9,45,347.0,275.0,0.95,24.0,520.0,619.27,465.12
2016,9,9,10,0,523.0,244.0,1.0,25.0,621.0,751.97,554.94
2016,9,9,10,15,699.5,176.5,1.05,25.5,702.0,832.98,608.31
2016,9,9,10,30,876.0,109.0,1.1,26.0,783.0,888.75,641.99
2016,9,9,10,45,884.0,109.0,1.2,27.0,805.0,876.61,631.73
2016,9,9,11,0,892.0,109.0,1.3,28.0,827.0,861.09,620.19
2016,9,9,11,15,895.5,109.5,1.4,28.0,840.5,839.06,606.91
2016,9,9,11,30,899.0,110.0,1.5,28.0,854.0,813.93,591.55
2016,9,9,11,45,902.5,109.5,1.65,28.5,860.5,784.85,572.77
2016,9,9,12,0,906.0,109.0,1.8,29.0,867.0,752.89,551.84
2016,9,9,12,15,905.5,109.0,1.9,29.0,864.5,715.93,526.24
2016,9,9,12,30,905.0,109.0,2.0,29.0,862.0,676.63,498.33
2016,9,9,12,45,884.0,118.5,2.1,29.0,847.0,631.1,465.06
2016,9,9,13,0,863.0,128.0,2.2,29.0,832.0,584.94,430.48
