Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,13,15,858.0,127.0,2.25,29.0,813.5,538.16,394.4
2016,9,9,13,30,853.0,126.0,2.3,29.0,795.0,487.3,354.34
2016,9,9,13,45,847.5,123.5,2.4,29.0,770.0,436.16,312.97
2016,9,9,14,0,842.0,121.0,2.5,29.0,745.0,384.47,270.02
2016,9,9,14,15,831.5,119.0,2.55,28.5,713.0,331.37,225.68
2016,9,9,14,30,821.0,117.0,2.6,28.0,681.0,278.67,181.34
2016,9,9,14,45,808.5,113.5,2.65,28.0,643.0,225.09,137.16
2016,9,9,15,0,796.0,110.0,2.7,28.0,605.0,172.6,97.38
2016,9,9,15,15,777.0,107.0,2.7,27.5,561.5,121.32,66.64
2016,9,9,15,30,758.0,104.0,2.7,27.0,518.0,72.85,55.62
2016,9,9,15,45,734.0,99.5,2.75,26.5,470.5,64.61,49.04
2016,9,9,16,0,710.0,95.0,2.8,26.0,423.0,63.5,48.38
2016,9,9,16,15,675.5,90.0,2.85,25.0,373.0,61.88,47.36
2016,9,9,16,30,641.0,85.0,2.9,24.0,323.0,60.2,46.25
2016,9,9,16,45,593.5,78.0,2.95,23.5,272.0,56.81,43.5
2016,9,9,17,0,546.0,71.0,3.0,23.0,221.0,53.3,40.53
2016,9,9,17,15,473.5,61.5,2.95,22.0,172.0,47.42,35.41
2016,9,9,17,30,401.0,52.0,2.9,21.0,123.0,41.35,29.88
2016,9,9,17,45,290.0,39.0,2.9,20.0,81.0,30.31,19.73
2016,9,9,18,0,179.0,26.0,2.9,19.0,39.0,20.47,6.15
2016,9,9,18,15,89.5,13.0,2.8,18.5,19.5,11.82,0.0
2016,9,9,18,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,5,45,25.5,5.5,2.05,12.5,6.5,0.0,0.0
2016,9,10,6,0,51.0,11.0,2.1,13.0,13.0,40.49,0.0
2016,9,10,6,15,165.0,27.5,2.15,13.5,47.0,176.46,116.97
2016,9,10,6,30,279.0,44.0,2.2,14.0,81.0,281.91,228.29
2016,9,10,6,45,361.5,56.0,2.25,15.0,126.5,362.64,299.33
2016,9,10,7,0,444.0,68.0,2.3,16.0,172.0,453.48,374.64
2016,9,10,7,15,222.0,78.5,2.25,16.5,130.5,281.8,234.47
2016,9,10,7,30,0.0,89.0,2.2,17.0,89.0,83.01,64.36
2016,9,10,7,45,0.5,113.5,2.2,17.5,113.5,108.07,85.25
2016,9,10,8,0,1.0,138.0,2.2,18.0,138.0,132.86,105.24
2016,9,10,8,15,10.5,162.0,2.1,18.5,167.0,164.64,130.91
2016,9,10,8,30,20.0,186.0,2.0,19.0,196.0,196.39,156.03
2016,9,10,8,45,42.5,218.5,1.95,20.0,242.5,265.02,209.79
2016,9,10,9,0,65.0,251.0,1.9,21.0,289.0,318.95,250.43
2016,9,10,9,15,90.5,276.5,1.9,21.5,333.5,366.67,286.08
2016,9,10,9,30,116.0,302.0,1.9,22.0,378.0,429.54,332.1
2016,9,10,9,45,457.5,216.0,1.95,22.5,540.5,670.01,514.33
2016,9,10,10,0,799.0,130.0,2.0,23.0,703.0,877.07,656.49
2016,9,10,10,15,808.0,131.5,2.05,23.5,731.0,873.93,650.44
2016,9,10,10,30,817.0,133.0,2.1,24.0,759.0,867.44,644.45
2016,9,10,10,45,823.0,135.0,2.2,24.5,780.0,855.55,635.44
2016,9,10,11,0,829.0,137.0,2.3,25.0,801.0,840.39,624.35
2016,9,10,11,15,833.0,137.5,2.35,25.0,814.0,818.9,609.9
2016,9,10,11,30,837.0,138.0,2.4,25.0,827.0,794.4,593.47
2016,9,10,11,45,838.0,138.5,2.45,25.5,832.5,764.77,572.35
2016,9,10,12,0,839.0,139.0,2.5,26.0,838.0,732.54,548.15
2016,9,10,12,15,838.0,139.0,2.55,26.0,835.5,696.06,521.68
2016,9,10,12,30,837.0,139.0,2.6,26.0,833.0,657.45,493.14
2016,9,10,12,45,825.0,143.5,2.65,26.5,820.0,614.36,459.72
2016,9,10,13,0,813.0,148.0,2.7,27.0,807.0,570.32,424.98
2016,9,10,13,15,807.5,146.5,2.7,26.5,789.0,523.82,389.19
2016,9,10,13,30,802.0,145.0,2.7,26.0,771.0,476.45,351.64
2016,9,10,13,45,794.0,143.0,2.75,26.0,746.0,427.03,310.91
2016,9,10,14,0,786.0,141.0,2.8,26.0,721.0,377.43,269.07
2016,9,10,14,15,774.5,138.5,2.8,25.5,689.0,326.45,226.02
2016,9,10,14,30,763.0,136.0,2.8,25.0,657.0,276.09,183.33
2016,9,10,14,45,748.0,132.5,2.85,25.0,619.0,218.44,136.05
2016,9,10,15,0,733.0,129.0,2.9,25.0,581.0,168.3,98.16
2016,9,10,15,15,712.5,125.0,2.9,24.5,538.0,119.09,68.92
2016,9,10,15,30,692.0,121.0,2.9,24.0,495.0,76.67,59.57
2016,9,10,15,45,665.5,115.5,2.9,24.0,448.5,75.39,58.72
2016,9,10,16,0,639.0,110.0,2.9,24.0,402.0,74.04,57.77
2016,9,10,16,15,602.0,103.5,2.9,23.0,353.0,71.78,56.26
2016,9,10,16,30,565.0,97.0,2.9,22.0,304.0,69.42,54.6
2016,9,10,16,45,516.0,88.0,2.9,21.5,255.0,64.83,50.81
2016,9,10,17,0,467.0,79.0,2.9,21.0,206.0,58.46,45.33
2016,9,10,17,15,395.5,67.5,2.85,20.0,158.5,50.77,38.59
2016,9,10,17,30,324.0,56.0,2.8,19.0,111.0,42.83,31.35
2016,9,10,17,45,224.5,40.0,2.75,18.5,71.5,31.03,20.3
2016,9,10,18,0,125.0,24.0,2.7,18.0,32.0,18.86,3.1
2016,9,10,18,15,62.5,12.0,2.65,17.5,16.0,10.91,0.0
2016,9,10,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,11,5,45,14.0,4.5,2.5,13.5,5.0,0.0,0.0
2016,9,11,6,0,28.0,9.0,2.6,14.0,10.0,24.87,0.0
2016,9,11,6,15,115.5,28.0,2.7,14.0,41.5,130.93,81.81
2016,9,11,6,30,203.0,47.0,2.8,14.0,73.0,235.29,189.82
2016,9,11,6,45,278.0,62.5,2.9,14.5,116.5,312.41,258.7
2016,9,11,7,0,353.0,78.0,3.0,15.0,160.0,394.54,328.87
2016,9,11,7,15,176.5,68.5,2.95,15.5,109.5,231.8,194.19
2016,9,11,7,30,0.0,59.0,2.9,16.0,59.0,52.11,38.68
2016,9,11,7,45,0.0,80.0,2.85,16.5,80.0,71.79,55.24
2016,9,11,8,0,0.0,101.0,2.8,17.0,101.0,92.24,72.05
2016,9,11,8,15,0.0,125.5,2.75,17.5,125.5,116.24,91.52
2016,9,11,8,30,0.0,150.0,2.7,18.0,150.0,140.11,110.54
2016,9,11,8,45,6.5,176.0,2.65,18.5,180.0,171.17,135.34
2016,9,11,9,0,13.0,202.0,2.6,19.0,210.0,202.08,159.58
2016,9,11,9,15,82.0,252.5,2.55,19.5,306.0,331.33,262.52
2016,9,11,9,30,151.0,303.0,2.5,20.0,402.0,462.1,361.83
2016,9,11,9,45,275.5,297.0,2.5,20.5,489.5,576.91,447.81
2016,9,11,10,0,400.0,291.0,2.5,21.0,577.0,673.55,517.86
2016,9,11,10,15,357.5,317.0,2.5,21.5,580.0,653.24,499.32
2016,9,11,10,30,315.0,343.0,2.5,22.0,583.0,631.6,480.84
2016,9,11,10,45,283.0,361.0,2.55,22.5,581.0,609.9,463.06
2016,9,11,11,0,251.0,379.0,2.6,23.0,579.0,587.66,444.97
2016,9,11,11,15,324.5,363.5,2.65,23.0,627.0,617.5,467.73
2016,9,11,11,30,398.0,348.0,2.7,23.0,675.0,642.9,486.62
2016,9,11,11,45,610.5,245.5,2.75,23.0,750.0,694.55,526.98
2016,9,11,12,0,823.0,143.0,2.8,23.0,825.0,721.61,548.81
2016,9,11,12,15,822.5,143.0,2.85,23.0,823.0,685.92,521.9
2016,9,11,12,30,822.0,143.0,2.9,23.0,821.0,648.12,493.34
2016,9,11,12,45,827.5,137.5,3.0,23.0,813.0,607.07,462.04
2016,9,11,13,0,833.0,132.0,3.1,23.0,805.0,563.88,428.25
2016,9,11,13,15,828.0,131.0,3.15,23.0,787.0,517.32,390.76
2016,9,11,13,30,823.0,130.0,3.2,23.0,769.0,469.77,351.49
2016,9,11,13,45,818.5,127.0,3.3,23.0,744.5,420.02,309.57
2016,9,11,14,0,814.0,124.0,3.4,23.0,720.0,369.69,266.14
2016,9,11,14,15,803.0,122.0,3.45,22.5,688.5,317.92,221.48
2016,9,11,14,30,792.0,120.0,3.5,22.0,657.0,266.65,177.16
2016,9,11,14,45,782.5,115.0,3.55,21.5,620.5,214.07,133.16
2016,9,11,15,0,773.0,110.0,3.6,21.0,584.0,162.29,93.78
2016,9,11,15,15,754.0,107.0,3.6,20.5,541.0,112.45,64.87
2016,9,11,15,30,735.0,104.0,3.6,20.0,498.0,65.96,51.41
2016,9,11,15,45,715.0,98.0,3.65,20.0,452.5,63.93,49.86
2016,9,11,16,0,695.0,92.0,3.7,20.0,407.0,61.75,48.14
2016,9,11,16,15,660.5,87.0,3.7,19.5,357.5,60.05,46.92
2016,9,11,16,30,626.0,82.0,3.7,19.0,308.0,58.3,45.6
2016,9,11,16,45,581.5,74.5,3.7,18.5,258.5,54.44,42.36
2016,9,11,17,0,537.0,67.0,3.7,18.0,209.0,50.43,38.85
2016,9,11,17,15,465.0,58.0,3.65,17.0,161.5,44.87,33.86
2016,9,11,17,30,393.0,49.0,3.6,16.0,114.0,39.14,28.48
2016,9,11,17,45,280.5,35.5,3.55,15.5,73.5,28.91,18.58
2016,9,11,18,0,168.0,22.0,3.5,15.0,33.0,17.36,0.0
2016,9,11,18,15,84.0,11.0,3.4,14.5,16.5,10.01,0.0
2016,9,11,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,5,45,13.5,5.5,3.1,12.5,6.0,0.0,0.0
2016,9,12,6,0,27.0,11.0,3.2,13.0,12.0,26.04,0.0
2016,9,12,6,15,149.5,28.5,3.3,13.0,46.0,166.11,99.6
2016,9,12,6,30,272.0,46.0,3.4,13.0,80.0,280.24,227.17
2016,9,12,6,45,367.5,57.0,3.5,13.5,127.0,367.49,305.83
2016,9,12,7,0,463.0,68.0,3.6,14.0,174.0,465.32,389.24
2016,9,12,7,15,231.5,85.0,3.55,14.5,138.0,298.07,250.64
2016,9,12,7,30,0.0,102.0,3.5,15.0,102.0,98.35,77.87
2016,9,12,7,45,2.0,120.5,3.5,15.5,121.5,117.67,94.1
2016,9,12,8,0,4.0,139.0,3.5,16.0,141.0,136.9,109.71
2016,9,12,8,15,2.0,145.5,3.45,16.5,146.5,139.41,111.12
2016,9,12,8,30,0.0,152.0,3.4,17.0,152.0,142.32,112.85
2016,9,12,8,45,51.5,205.0,3.35,17.5,235.5,257.26,207.17
2016,9,12,9,0,103.0,258.0,3.3,18.0,319.0,361.52,289.53
2016,9,12,9,15,92.5,274.5,3.3,18.5,332.0,366.03,290.84
2016,9,12,9,30,82.0,291.0,3.3,19.0,345.0,370.03,292.16
2016,9,12,9,45,110.5,313.5,3.3,19.5,390.0,415.23,326.28
2016,9,12,10,0,139.0,336.0,3.3,20.0,435.0,473.74,369.48
2016,9,12,10,15,286.5,318.0,3.3,20.0,532.0,590.67,459.36
2016,9,12,10,30,434.0,300.0,3.3,20.0,629.0,700.94,541.18
2016,9,12,10,45,404.0,324.0,3.35,20.5,637.0,673.64,518.3
2016,9,12,11,0,374.0,348.0,3.4,21.0,645.0,657.22,504.0
2016,9,12,11,15,646.5,228.0,3.45,21.0,751.5,755.07,579.94
2016,9,12,11,30,919.0,108.0,3.5,21.0,858.0,817.15,625.79
2016,9,12,11,45,921.5,108.0,3.6,21.0,864.5,786.93,604.28
2016,9,12,12,0,924.0,108.0,3.7,21.0,871.0,753.82,580.81
2016,9,12,12,15,924.5,107.5,3.75,21.0,868.5,716.18,552.24
2016,9,12,12,30,925.0,107.0,3.8,21.0,866.0,676.09,521.29
2016,9,12,12,45,917.5,109.5,3.85,21.0,854.5,631.66,486.33
2016,9,12,13,0,910.0,112.0,3.9,21.0,843.0,585.71,449.38
2016,9,12,13,15,906.0,111.0,3.9,21.0,825.0,537.32,409.54
2016,9,12,13,30,902.0,110.0,3.9,21.0,807.0,487.64,367.64
2016,9,12,13,45,898.5,107.5,3.95,21.0,782.0,435.88,323.09
2016,9,12,14,0,895.0,105.0,4.0,21.0,757.0,383.22,276.77
2016,9,12,14,15,885.5,103.5,4.0,20.5,724.5,328.94,229.07
2016,9,12,14,30,876.0,102.0,4.0,20.0,692.0,274.76,181.54
2016,9,12,14,45,864.0,99.0,4.0,19.5,653.0,211.75,128.84
2016,9,12,15,0,852.0,96.0,4.0,19.0,614.0,156.75,87.26
2016,9,12,15,15,833.5,93.5,3.95,18.5,569.0,102.95,57.0
2016,9,12,15,30,815.0,91.0,3.9,18.0,524.0,64.6,50.69
2016,9,12,15,45,788.5,88.0,3.85,18.0,475.0,64.01,50.37
2016,9,12,16,0,762.0,85.0,3.8,18.0,426.0,63.43,50.03
2016,9,12,16,15,727.0,80.5,3.75,17.5,374.0,56.0,43.77
2016,9,12,16,30,692.0,76.0,3.7,17.0,322.0,54.36,42.52
2016,9,12,16,45,636.0,70.5,3.65,16.5,269.0,51.79,40.37
2016,9,12,17,0,580.0,65.0,3.6,16.0,216.0,49.2,38.08
2016,9,12,17,15,501.0,56.5,3.5,15.5,166.0,43.95,33.23
2016,9,12,17,30,422.0,48.0,3.4,15.0,116.0,38.58,28.04
2016,9,12,17,45,282.5,35.5,3.35,14.5,73.5,29.18,18.62
2016,9,12,18,0,143.0,23.0,3.3,14.0,31.0,18.19,0.0
2016,9,12,18,15,71.5,11.5,3.25,13.5,15.5,10.46,0.0
2016,9,12,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,4.5,1.75,12.5,4.5,0.0,0.0
2016,9,13,6,0,0.0,9.0,1.8,13.0,9.0,8.19,0.0
2016,9,13,6,15,115.5,27.0,1.85,13.5,41.5,140.63,77.25
2016,9,13,6,30,231.0,45.0,1.9,14.0,74.0,251.01,201.04
2016,9,13,6,45,313.0,59.5,1.95,14.5,118.5,332.15,273.46
2016,9,13,7,0,395.0,74.0,2.0,15.0,163.0,418.91,346.75
2016,9,13,7,15,453.5,85.0,1.95,15.0,212.0,487.0,402.63
2016,9,13,7,30,512.0,96.0,1.9,15.0,261.0,557.26,457.52
2016,9,13,7,45,561.0,102.0,1.85,15.5,311.5,621.57,504.32
2016,9,13,8,0,610.0,108.0,1.8,16.0,362.0,680.58,545.33
2016,9,13,8,15,641.0,114.0,1.75,16.5,410.0,723.27,573.05
2016,9,13,8,30,672.0,120.0,1.7,17.0,458.0,764.24,598.85
2016,9,13,8,45,700.5,123.0,1.7,17.5,503.5,797.38,618.98
2016,9,13,9,0,729.0,126.0,1.7,18.0,549.0,828.1,637.18
2016,9,13,9,15,746.5,129.5,1.75,18.5,589.0,846.82,647.45
2016,9,13,9,30,764.0,133.0,1.8,19.0,629.0,862.53,655.81
2016,9,13,9,45,777.0,135.5,1.85,19.5,663.5,865.06,655.28
2016,9,13,10,0,790.0,138.0,1.9,20.0,698.0,869.57,656.38
2016,9,13,10,15,799.5,140.0,1.9,20.0,726.0,867.08,653.6
2016,9,13,10,30,809.0,142.0,1.9,20.0,754.0,861.22,648.76
2016,9,13,10,45,825.5,138.5,1.9,20.5,777.5,852.24,640.75
2016,9,13,11,0,842.0,135.0,1.9,21.0,801.0,839.7,630.53
2016,9,13,11,15,846.0,135.5,1.85,21.5,814.0,817.65,613.57
2016,9,13,11,30,850.0,136.0,1.8,22.0,827.0,792.56,594.78
2016,9,13,11,45,860.0,132.0,1.8,22.5,835.0,760.44,571.71
2016,9,13,12,0,870.0,128.0,1.8,23.0,843.0,730.58,548.97
2016,9,13,12,15,869.5,127.5,1.75,23.0,840.0,693.85,521.6
2016,9,13,12,30,869.0,127.0,1.7,23.0,837.0,654.92,492.22
2016,9,13,12,45,870.0,124.5,1.7,23.0,827.5,613.13,460.51
2016,9,13,13,0,871.0,122.0,1.7,23.0,818.0,569.38,426.52
2016,9,13,13,15,865.5,121.0,1.7,23.0,799.5,521.89,388.83
2016,9,13,13,30,860.0,120.0,1.7,23.0,781.0,473.35,349.26
2016,9,13,13,45,855.5,117.0,1.7,23.5,755.5,418.43,303.31
2016,9,13,14,0,851.0,114.0,1.7,24.0,730.0,366.23,258.38
2016,9,13,14,15,840.5,112.0,1.7,23.5,697.5,312.73,212.91
2016,9,13,14,30,830.0,110.0,1.7,23.0,665.0,259.63,167.77
2016,9,13,14,45,817.5,106.5,1.7,23.0,626.5,205.7,123.49
2016,9,13,15,0,805.0,103.0,1.7,23.0,588.0,152.85,84.88
2016,9,13,15,15,785.5,100.0,1.7,22.5,544.0,101.32,57.61
2016,9,13,15,30,766.0,97.0,1.7,22.0,500.0,68.79,53.42
2016,9,13,15,45,740.5,92.5,1.75,22.0,452.5,67.26,52.32
2016,9,13,16,0,715.0,88.0,1.8,22.0,405.0,59.55,45.88
2016,9,13,16,15,679.5,83.0,1.8,21.5,354.5,57.71,44.54
2016,9,13,16,30,644.0,78.0,1.8,21.0,304.0,55.81,43.08
2016,9,13,16,45,591.0,71.5,1.85,21.0,253.0,52.58,40.3
2016,9,13,17,0,538.0,65.0,1.9,21.0,202.0,49.26,37.32
2016,9,13,17,15,462.0,55.5,1.8,20.0,154.0,43.18,31.91
2016,9,13,17,30,386.0,46.0,1.7,19.0,106.0,36.92,26.06
2016,9,13,17,45,265.5,32.5,1.6,18.5,66.5,26.57,15.83
2016,9,13,18,0,145.0,19.0,1.5,18.0,27.0,15.03,0.0
2016,9,13,18,15,72.5,9.5,1.5,17.5,13.5,8.64,0.0
2016,9,13,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,45,14.5,3.5,0.8,13.0,4.0,0.0,0.0
2016,9,14,6,0,29.0,7.0,0.8,13.0,8.0,23.48,0.0
2016,9,14,6,15,134.0,25.0,0.85,13.5,40.0,147.46,73.51
2016,9,14,6,30,239.0,43.0,0.9,14.0,72.0,253.12,201.03
2016,9,14,6,45,322.5,57.0,0.95,15.0,116.5,334.71,272.79
2016,9,14,7,0,406.0,71.0,1.0,16.0,161.0,422.07,344.69
2016,9,14,7,15,465.0,81.0,1.0,16.5,210.0,489.38,398.08
2016,9,14,7,30,524.0,91.0,1.0,17.0,259.0,564.87,454.51
2016,9,14,7,45,566.0,99.0,1.0,17.5,308.5,620.72,493.72
2016,9,14,8,0,608.0,107.0,1.0,18.0,358.0,676.01,531.14
2016,9,14,8,15,639.5,113.0,1.0,18.5,406.0,718.96,558.55
2016,9,14,8,30,671.0,119.0,1.0,19.0,454.0,760.2,584.15
2016,9,14,8,45,695.0,123.5,1.0,19.5,498.5,790.98,602.0
2016,9,14,9,0,719.0,128.0,1.0,20.0,543.0,819.27,618.0
2016,9,14,9,15,736.5,131.5,1.05,20.5,583.0,837.82,628.06
2016,9,14,9,30,754.0,135.0,1.1,21.0,623.0,853.38,636.27
2016,9,14,9,45,811.5,117.5,1.15,21.5,667.5,873.5,647.56
2016,9,14,10,0,869.0,100.0,1.2,22.0,712.0,886.94,654.43
2016,9,14,10,15,877.5,101.0,1.2,22.5,740.5,882.56,649.1
2016,9,14,10,30,886.0,102.0,1.2,23.0,769.0,874.75,641.91
2016,9,14,10,45,892.5,102.5,1.3,23.5,790.0,861.29,632.6
2016,9,14,11,0,899.0,103.0,1.4,24.0,811.0,844.45,621.14
2016,9,14,11,15,903.0,103.5,1.45,24.0,824.5,822.31,606.8
2016,9,14,11,30,907.0,104.0,1.5,24.0,838.0,797.01,590.38
2016,9,14,11,45,909.5,103.5,1.6,24.5,843.5,766.61,569.85
2016,9,14,12,0,912.0,103.0,1.7,25.0,849.0,733.38,546.56
2016,9,14,12,15,912.0,103.0,1.75,25.0,846.5,696.27,519.84
2016,9,14,12,30,912.0,103.0,1.8,25.0,844.0,656.77,490.78
2016,9,14,12,45,901.0,107.0,1.85,25.0,831.0,612.21,457.26
2016,9,14,13,0,890.0,111.0,1.9,25.0,818.0,566.41,421.94
2016,9,14,13,15,885.5,110.0,1.95,25.0,800.0,518.65,384.2
2016,9,14,13,30,881.0,109.0,2.0,25.0,782.0,469.7,344.37
2016,9,14,13,45,875.5,106.5,2.05,25.0,756.5,418.2,301.49
2016,9,14,14,0,870.0,104.0,2.1,25.0,731.0,366.04,257.02
2016,9,14,14,15,860.0,102.5,2.1,25.0,698.5,312.97,211.27
2016,9,14,14,30,850.0,101.0,2.1,25.0,666.0,253.02,160.6
2016,9,14,14,45,838.5,98.0,2.15,25.0,627.5,198.63,116.3
2016,9,14,15,0,827.0,95.0,2.2,25.0,589.0,145.17,77.99
2016,9,14,15,15,808.5,92.0,2.2,24.5,545.0,92.56,51.49
2016,9,14,15,30,790.0,89.0,2.2,24.0,501.0,63.36,48.42
2016,9,14,15,45,767.0,84.5,2.2,24.0,453.5,61.62,47.12
2016,9,14,16,0,744.0,80.0,2.2,24.0,406.0,59.8,45.73
2016,9,14,16,15,709.5,75.5,2.15,23.5,355.5,57.84,44.28
2016,9,14,16,30,675.0,71.0,2.1,23.0,305.0,50.88,38.47
2016,9,14,16,45,627.5,64.5,2.1,22.5,254.0,47.42,35.58
2016,9,14,17,0,580.0,58.0,2.1,22.0,203.0,43.85,32.46
2016,9,14,17,15,502.5,50.0,2.0,21.0,154.0,38.79,27.93
2016,9,14,17,30,425.0,42.0,1.9,20.0,105.0,33.62,23.06
2016,9,14,17,45,300.0,29.5,1.8,19.5,65.0,24.05,13.32
2016,9,14,18,0,175.0,17.0,1.7,19.0,25.0,14.05,0.0
2016,9,14,18,15,87.5,8.5,1.75,18.5,12.5,7.73,0.0
2016,9,14,18,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,6,15,191.0,17.0,1.55,13.5,39.5,171.87,75.86
2016,9,15,6,30,382.0,34.0,1.6,14.0,79.0,336.93,267.92
2016,9,15,6,45,470.5,42.5,1.65,15.0,126.0,422.07,344.32
2016,9,15,7,0,559.0,51.0,1.7,16.0,173.0,512.31,417.79
2016,9,15,7,15,615.0,57.0,1.6,16.5,224.5,578.2,468.6
2016,9,15,7,30,671.0,63.0,1.5,17.0,276.0,640.35,513.69
2016,9,15,7,45,359.0,111.5,1.45,18.0,227.5,458.41,371.16
2016,9,15,8,0,47.0,160.0,1.4,19.0,179.0,212.48,169.67
2016,9,15,8,15,67.5,185.0,1.3,19.5,216.5,256.53,205.26
2016,9,15,8,30,88.0,210.0,1.2,20.0,254.0,300.42,238.69
2016,9,15,8,45,211.0,221.0,1.15,21.0,339.0,433.59,341.25
2016,9,15,9,0,334.0,232.0,1.1,22.0,424.0,568.9,438.91
2016,9,15,9,15,601.5,160.0,1.1,22.5,535.5,747.1,565.86
2016,9,15,9,30,869.0,88.0,1.1,23.0,647.0,886.45,654.45
2016,9,15,9,45,883.0,88.5,1.15,23.5,682.5,893.12,655.12
2016,9,15,10,0,897.0,89.0,1.2,24.0,718.0,896.34,655.41
2016,9,15,10,15,904.5,90.0,1.25,24.5,746.0,890.91,650.25
2016,9,15,10,30,912.0,91.0,1.3,25.0,774.0,881.97,643.07
2016,9,15,10,45,680.0,198.5,1.4,25.5,716.0,789.69,581.06
2016,9,15,11,0,448.0,306.0,1.5,26.0,658.0,681.07,502.36
2016,9,15,11,15,688.5,200.0,1.6,26.0,750.0,753.41,557.7
2016,9,15,11,30,929.0,94.0,1.7,26.0,842.0,800.29,590.77
2016,9,15,11,45,929.5,94.5,1.85,26.5,847.0,768.81,569.15
2016,9,15,12,0,930.0,95.0,2.0,27.0,852.0,734.54,545.53
2016,9,15,12,15,929.5,95.0,2.1,27.0,849.5,696.52,518.37
2016,9,15,12,30,929.0,95.0,2.2,27.0,847.0,656.09,488.78
2016,9,15,12,45,913.0,101.5,2.3,27.0,832.0,610.32,454.41
2016,9,15,13,0,897.0,108.0,2.4,27.0,817.0,563.58,418.38
2016,9,15,13,15,892.0,107.5,2.45,27.0,798.5,515.68,380.34
2016,9,15,13,30,887.0,107.0,2.5,27.0,780.0,466.59,340.26
2016,9,15,13,45,879.5,105.5,2.55,27.0,754.0,414.82,297.11
2016,9,15,14,0,872.0,104.0,2.6,27.0,728.0,362.56,252.59
2016,9,15,14,15,861.5,102.0,2.65,26.5,695.0,308.88,206.95
2016,9,15,14,30,851.0,100.0,2.7,26.0,662.0,248.35,156.36
2016,9,15,14,45,837.5,97.5,2.75,26.0,623.0,194.0,112.46
2016,9,15,15,0,824.0,95.0,2.8,26.0,584.0,140.81,75.13
2016,9,15,15,15,804.5,92.5,2.8,25.5,540.0,88.76,50.36
2016,9,15,15,30,785.0,90.0,2.8,25.0,496.0,64.27,49.01
2016,9,15,15,45,760.0,86.0,2.8,25.0,448.0,62.92,48.05
2016,9,15,16,0,735.0,82.0,2.8,25.0,400.0,61.53,47.02
2016,9,15,16,15,698.5,77.0,2.8,24.0,349.0,53.88,40.8
2016,9,15,16,30,662.0,72.0,2.8,23.0,298.0,51.77,39.24
2016,9,15,16,45,610.5,65.5,2.85,22.5,247.0,48.33,36.36
2016,9,15,17,0,559.0,59.0,2.9,22.0,196.0,44.8,33.25
2016,9,15,17,15,477.0,50.5,2.85,21.0,147.5,39.35,28.37
2016,9,15,17,30,395.0,42.0,2.8,20.0,99.0,33.79,23.09
2016,9,15,17,45,262.5,29.0,2.8,19.5,60.0,23.74,12.54
2016,9,15,18,0,130.0,16.0,2.8,19.0,21.0,14.55,0.0
2016,9,15,18,15,65.0,8.0,2.75,18.5,10.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,16,6,15,0.0,17.5,0.7,14.5,17.5,15.43,0.32
2016,9,16,6,30,0.0,35.0,0.6,15.0,35.0,35.24,22.91
2016,9,16,6,45,9.0,55.5,0.55,15.5,57.5,63.83,48.04
2016,9,16,7,0,18.0,76.0,0.5,16.0,80.0,100.75,79.66
2016,9,16,7,15,26.0,96.5,0.4,16.5,104.0,128.93,103.4
2016,9,16,7,30,34.0,117.0,0.3,17.0,128.0,156.93,126.28
2016,9,16,7,45,38.5,138.0,0.25,18.0,152.5,182.64,146.27
2016,9,16,8,0,43.0,159.0,0.2,19.0,177.0,208.05,165.36
2016,9,16,8,15,46.5,179.0,0.15,19.5,200.0,231.02,182.28
2016,9,16,8,30,50.0,199.0,0.1,20.0,223.0,253.69,198.59
2016,9,16,8,45,80.5,226.0,0.1,21.0,270.0,308.26,239.27
2016,9,16,9,0,111.0,253.0,0.1,22.0,317.0,362.41,278.01
2016,9,16,9,15,282.5,244.0,0.15,22.5,421.5,531.69,402.11
2016,9,16,9,30,454.0,235.0,0.2,23.0,526.0,684.75,506.54
2016,9,16,9,45,670.5,163.5,0.3,24.0,619.0,798.93,581.57
2016,9,16,10,0,887.0,92.0,0.4,25.0,712.0,887.82,634.85
2016,9,16,10,15,895.0,93.5,0.5,25.5,740.0,883.3,630.38
2016,9,16,10,30,903.0,95.0,0.6,26.0,768.0,875.28,625.22
2016,9,16,10,45,908.5,96.0,0.7,27.0,789.0,861.13,615.06
2016,9,16,11,0,914.0,97.0,0.8,28.0,810.0,843.58,602.84
2016,9,16,11,15,917.5,97.5,0.95,28.0,823.0,820.6,590.22
2016,9,16,11,30,921.0,98.0,1.1,28.0,836.0,794.46,575.27
2016,9,16,11,45,922.0,98.5,1.25,28.5,841.0,763.43,555.66
2016,9,16,12,0,923.0,99.0,1.4,29.0,846.0,729.6,532.94
2016,9,16,12,15,922.5,99.0,1.45,29.0,843.5,691.69,506.26
2016,9,16,12,30,922.0,99.0,1.5,29.0,841.0,651.4,477.26
2016,9,16,12,45,651.0,219.0,1.6,29.5,740.0,558.33,408.27
2016,9,16,13,0,380.0,339.0,1.7,30.0,639.0,480.88,350.75
2016,9,16,13,15,637.0,221.0,1.75,30.0,708.5,480.39,349.15
2016,9,16,13,30,894.0,103.0,1.8,30.0,778.0,462.21,330.99
2016,9,16,13,45,887.0,101.5,1.85,30.0,752.0,410.31,288.35
2016,9,16,14,0,880.0,100.0,1.9,30.0,726.0,357.87,244.45
2016,9,16,14,15,870.0,98.5,1.9,30.0,693.5,304.32,199.21
2016,9,16,14,30,860.0,97.0,1.9,30.0,661.0,250.96,154.67
2016,9,16,14,45,847.5,94.5,1.95,30.0,622.0,189.13,106.27
2016,9,16,15,0,835.0,92.0,2.0,30.0,583.0,135.53,70.04
2016,9,16,15,15,816.0,89.0,2.0,29.5,539.0,82.6,46.56
2016,9,16,15,30,797.0,86.0,2.0,29.0,495.0,61.67,46.02
2016,9,16,15,45,773.0,82.0,2.05,28.5,446.5,60.2,45.07
2016,9,16,16,0,749.0,78.0,2.1,28.0,398.0,58.69,44.04
2016,9,16,16,15,713.0,73.5,2.1,27.5,347.5,56.65,42.54
2016,9,16,16,30,677.0,69.0,2.1,27.0,297.0,49.77,36.87
2016,9,16,16,45,624.5,63.0,2.1,26.5,245.5,46.62,34.27
2016,9,16,17,0,572.0,57.0,2.1,26.0,194.0,43.4,31.46
2016,9,16,17,15,489.5,48.5,2.05,24.5,145.0,37.88,26.63
2016,9,16,17,30,407.0,40.0,2.0,23.0,96.0,32.23,21.38
2016,9,16,17,45,269.0,27.0,1.95,22.0,57.5,22.1,10.44
2016,9,16,18,0,131.0,14.0,1.9,21.0,19.0,12.73,0.0
2016,9,16,18,15,65.5,7.0,1.95,20.5,9.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,6,15,0.0,12.5,0.75,14.5,12.5,10.99,0.0
2016,9,17,6,30,0.0,25.0,0.6,15.0,25.0,22.03,12.15
2016,9,17,6,45,0.0,41.0,0.5,16.0,41.0,37.59,25.84
2016,9,17,7,0,0.0,57.0,0.4,17.0,57.0,53.48,39.5
2016,9,17,7,15,0.0,74.0,0.35,17.5,74.0,70.16,53.62
2016,9,17,7,30,0.0,91.0,0.3,18.0,91.0,86.53,67.17
2016,9,17,7,45,0.0,108.5,0.3,19.0,108.5,103.27,80.53
2016,9,17,8,0,0.0,126.0,0.3,20.0,126.0,119.84,93.4
2016,9,17,8,15,11.0,153.0,0.3,20.5,158.5,156.15,122.39
2016,9,17,8,30,22.0,180.0,0.3,21.0,191.0,192.42,150.54
2016,9,17,8,45,31.5,204.0,0.35,22.0,221.0,238.81,185.49
2016,9,17,9,0,41.0,228.0,0.4,23.0,251.0,270.87,208.64
2016,9,17,9,15,91.0,260.0,0.45,23.5,316.5,347.47,266.2
2016,9,17,9,30,141.0,292.0,0.5,24.0,382.0,438.46,331.72
2016,9,17,9,45,515.0,190.0,0.55,25.0,544.0,680.88,507.04
2016,9,17,10,0,889.0,88.0,0.6,26.0,706.0,881.95,634.39
2016,9,17,10,15,713.5,169.5,0.65,26.5,678.0,817.29,589.01
2016,9,17,10,30,538.0,251.0,0.7,27.0,650.0,730.96,529.19
2016,9,17,10,45,726.5,171.5,0.8,28.0,726.5,795.29,574.23
2016,9,17,11,0,915.0,92.0,0.9,29.0,803.0,835.7,597.97
2016,9,17,11,15,918.0,92.5,1.0,29.0,815.5,812.34,583.5
2016,9,17,11,30,921.0,93.0,1.1,29.0,828.0,785.83,567.61
2016,9,17,11,45,922.0,93.0,1.2,29.5,833.0,754.36,547.18
2016,9,17,12,0,923.0,93.0,1.3,30.0,838.0,720.11,523.76
2016,9,17,12,15,922.5,93.0,1.4,30.0,834.5,682.25,497.62
2016,9,17,12,30,922.0,93.0,1.5,30.0,831.0,642.02,469.04
2016,9,17,12,45,908.5,98.0,1.6,30.5,817.0,596.71,435.02
2016,9,17,13,0,895.0,103.0,1.7,31.0,803.0,550.31,399.33
2016,9,17,13,15,890.0,102.0,1.75,31.0,784.0,502.1,361.94
2016,9,17,13,30,885.0,101.0,1.8,31.0,765.0,452.74,322.53
2016,9,17,13,45,876.5,100.0,1.9,31.0,739.0,401.17,280.5
2016,9,17,14,0,868.0,99.0,2.0,31.0,713.0,349.22,237.15
2016,9,17,14,15,857.5,97.5,2.0,30.5,680.0,296.21,192.88
2016,9,17,14,30,847.0,96.0,2.0,30.0,647.0,243.47,149.32
2016,9,17,14,45,832.0,94.0,2.05,30.0,608.0,182.4,101.88
2016,9,17,15,0,817.0,92.0,2.1,30.0,569.0,129.87,67.18
2016,9,17,15,15,797.5,89.0,2.1,29.5,525.0,78.03,45.54
2016,9,17,15,30,778.0,86.0,2.1,29.0,481.0,61.71,46.08
2016,9,17,15,45,751.5,82.5,2.15,29.0,433.0,60.62,45.33
2016,9,17,16,0,725.0,79.0,2.2,29.0,385.0,59.52,44.56
2016,9,17,16,15,688.0,74.5,2.15,28.0,335.0,52.38,38.85
2016,9,17,16,30,651.0,70.0,2.1,27.0,285.0,50.59,37.57
2016,9,17,16,45,598.5,63.5,2.1,26.5,234.5,47.09,34.66
2016,9,17,17,0,546.0,57.0,2.1,26.0,184.0,43.51,31.53
2016,9,17,17,15,461.5,48.0,1.95,25.0,136.5,37.58,26.26
2016,9,17,17,30,377.0,39.0,1.8,24.0,89.0,31.49,20.54
2016,9,17,17,45,240.5,25.5,1.7,23.0,52.5,20.86,8.56
2016,9,17,18,0,104.0,12.0,1.6,22.0,16.0,10.91,0.0
2016,9,17,18,15,52.0,6.0,1.6,21.5,8.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,15,177.5,15.5,0.85,17.0,35.0,156.7,20.25
2016,9,18,6,30,355.0,31.0,0.9,18.0,70.0,313.05,240.41
2016,9,18,6,45,448.5,39.5,1.0,19.0,116.0,399.54,318.5
2016,9,18,7,0,542.0,48.0,1.1,20.0,162.0,491.78,392.65
2016,9,18,7,15,599.5,54.0,1.05,20.5,212.0,557.63,442.66
2016,9,18,7,30,657.0,60.0,1.0,21.0,262.0,620.18,487.45
2016,9,18,7,45,696.0,64.0,0.95,22.0,312.5,671.16,520.59
2016,9,18,8,0,735.0,68.0,0.9,23.0,363.0,721.25,551.42
2016,9,18,8,15,762.0,71.5,0.9,24.0,411.0,759.21,573.24
2016,9,18,8,30,789.0,75.0,0.9,25.0,459.0,795.11,593.06
2016,9,18,8,45,809.5,77.5,0.9,26.0,504.0,821.68,606.18
2016,9,18,9,0,830.0,80.0,0.9,27.0,549.0,837.27,611.99
2016,9,18,9,15,844.5,82.0,0.85,28.0,589.0,852.33,616.76
2016,9,18,9,30,859.0,84.0,0.8,29.0,629.0,864.24,619.46
2016,9,18,9,45,877.5,82.5,0.75,30.0,664.5,872.28,619.77
2016,9,18,10,0,896.0,81.0,0.7,31.0,700.0,876.93,618.07
2016,9,18,10,15,903.5,82.0,0.6,31.5,728.0,871.37,610.53
2016,9,18,10,30,911.0,83.0,0.5,32.0,756.0,862.32,601.12
2016,9,18,10,45,916.5,83.5,0.45,32.5,776.0,847.57,589.36
2016,9,18,11,0,922.0,84.0,0.4,33.0,796.0,829.42,575.76
2016,9,18,11,15,720.0,185.0,0.5,33.5,747.0,754.54,528.23
2016,9,18,11,30,518.0,286.0,0.6,34.0,698.0,669.27,470.12
2016,9,18,11,45,724.5,185.5,0.7,34.5,765.0,702.17,495.3
2016,9,18,12,0,931.0,85.0,0.8,35.0,832.0,714.03,504.74
2016,9,18,12,15,930.5,85.0,0.95,35.0,829.0,675.97,479.63
2016,9,18,12,30,930.0,85.0,1.1,35.0,826.0,635.52,452.37
2016,9,18,12,45,714.0,184.5,1.25,35.5,748.5,557.77,396.53
2016,9,18,13,0,498.0,284.0,1.4,36.0,671.0,491.58,348.7
2016,9,18,13,15,510.5,266.5,1.5,35.5,655.5,452.66,321.22
2016,9,18,13,30,523.0,249.0,1.6,35.0,640.0,412.25,291.4
2016,9,18,13,45,494.0,254.5,1.7,35.0,613.0,372.93,261.27
2016,9,18,14,0,465.0,260.0,1.8,35.0,586.0,335.78,232.47
2016,9,18,14,15,668.5,171.5,1.85,35.0,616.0,289.6,189.91
2016,9,18,14,30,872.0,83.0,1.9,35.0,646.0,234.57,138.4
2016,9,18,14,45,859.0,81.0,2.0,35.0,607.0,180.45,97.34
2016,9,18,15,0,846.0,79.0,2.1,35.0,568.0,127.3,63.74
2016,9,18,15,15,827.5,76.5,2.15,34.5,524.0,74.82,44.41
2016,9,18,15,30,809.0,74.0,2.2,34.0,480.0,53.49,38.37
2016,9,18,15,45,784.5,71.0,2.25,33.5,432.5,52.44,37.74
2016,9,18,16,0,760.0,68.0,2.3,33.0,385.0,51.37,37.06
2016,9,18,16,15,724.5,64.0,2.25,32.0,334.5,49.42,35.71
2016,9,18,16,30,689.0,60.0,2.2,31.0,284.0,47.45,34.28
2016,9,18,16,45,637.0,54.5,2.2,30.5,233.5,44.09,31.51
2016,9,18,17,0,585.0,49.0,2.2,30.0,183.0,37.25,25.68
2016,9,18,17,15,501.5,41.5,2.1,28.5,135.0,32.3,21.38
2016,9,18,17,30,418.0,34.0,2.0,27.0,87.0,27.25,16.66
2016,9,18,17,45,273.0,22.5,1.9,26.0,50.5,18.31,5.52
2016,9,18,18,0,128.0,11.0,1.8,25.0,14.0,10.01,0.0
2016,9,18,18,15,64.0,5.5,1.75,24.5,7.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,19,6,15,175.0,15.0,1.05,19.5,33.5,152.94,0.0
2016,9,19,6,30,350.0,30.0,1.1,20.0,67.0,307.79,233.36
2016,9,19,6,45,440.0,39.0,1.15,20.5,112.5,391.93,310.96
2016,9,19,7,0,530.0,48.0,1.2,21.0,158.0,481.74,383.94
2016,9,19,7,15,588.0,54.0,1.15,21.5,207.5,547.4,434.08
2016,9,19,7,30,646.0,60.0,1.1,22.0,257.0,614.55,482.47
2016,9,19,7,45,684.0,64.5,1.05,23.0,306.5,660.1,511.88
2016,9,19,8,0,722.0,69.0,1.0,24.0,356.0,709.6,542.61
2016,9,19,8,15,749.5,72.5,1.0,25.0,404.0,747.61,564.66
2016,9,19,8,30,777.0,76.0,1.0,26.0,452.0,783.62,584.71
2016,9,19,8,45,797.0,79.0,1.05,27.0,496.5,810.11,598.59
2016,9,19,9,0,817.0,82.0,1.1,28.0,541.0,833.84,610.54
2016,9,19,9,15,832.0,84.0,1.1,28.5,580.5,840.91,612.09
2016,9,19,9,30,847.0,86.0,1.1,29.0,620.0,853.09,617.24
2016,9,19,9,45,850.5,91.0,1.15,30.0,652.0,855.36,615.5
2016,9,19,10,0,854.0,96.0,1.2,31.0,684.0,854.21,611.82
2016,9,19,10,15,862.5,97.5,1.2,31.5,711.5,850.09,606.99
2016,9,19,10,30,871.0,99.0,1.2,32.0,739.0,842.57,600.19
2016,9,19,10,45,878.0,99.0,1.3,32.5,759.5,828.84,590.85
2016,9,19,11,0,885.0,99.0,1.4,33.0,780.0,811.79,579.46
2016,9,19,11,15,888.5,100.0,1.5,33.0,792.5,789.75,566.02
2016,9,19,11,30,892.0,101.0,1.6,33.0,805.0,764.63,550.5
2016,9,19,11,45,895.5,100.0,1.75,33.5,810.5,734.59,530.93
2016,9,19,12,0,899.0,99.0,1.9,34.0,816.0,701.73,507.69
2016,9,19,12,15,898.5,99.0,1.95,34.0,813.0,664.54,481.27
2016,9,19,12,30,898.0,99.0,2.0,34.0,810.0,625.05,452.62
2016,9,19,12,45,886.0,103.0,2.15,34.0,796.5,580.57,420.1
2016,9,19,13,0,874.0,107.0,2.3,34.0,783.0,534.99,385.76
2016,9,19,13,15,869.5,106.0,2.35,34.0,764.5,487.88,348.97
2016,9,19,13,30,865.0,105.0,2.4,34.0,746.0,439.61,310.24
2016,9,19,13,45,860.0,102.5,2.5,34.0,721.0,389.04,268.87
