Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,14,0,855.0,100.0,2.6,34.0,696.0,337.8,226.11
2016,9,19,14,15,844.5,98.0,2.65,33.5,663.5,285.11,182.47
2016,9,19,14,30,834.0,96.0,2.7,33.0,631.0,225.5,134.38
2016,9,19,14,45,823.5,92.5,2.75,33.0,593.0,171.96,93.52
2016,9,19,15,0,813.0,89.0,2.8,33.0,555.0,119.28,60.32
2016,9,19,15,15,794.0,86.0,2.8,32.5,511.5,67.85,50.27
2016,9,19,15,30,775.0,83.0,2.8,32.0,468.0,59.9,44.03
2016,9,19,15,45,753.0,78.5,2.85,31.5,421.5,58.0,42.71
2016,9,19,16,0,731.0,74.0,2.9,31.0,375.0,56.02,41.29
2016,9,19,16,15,694.0,69.5,2.85,30.0,325.0,53.87,39.78
2016,9,19,16,30,657.0,65.0,2.8,29.0,275.0,47.18,34.36
2016,9,19,16,45,608.0,58.0,2.75,28.5,225.5,43.15,30.99
2016,9,19,17,0,559.0,51.0,2.7,28.0,176.0,38.97,27.35
2016,9,19,17,15,472.0,42.5,2.6,27.0,129.0,33.25,22.28
2016,9,19,17,30,385.0,34.0,2.5,26.0,82.0,27.38,16.71
2016,9,19,17,45,241.5,22.0,2.4,25.0,46.5,17.99,3.72
2016,9,19,18,0,98.0,10.0,2.3,24.0,11.0,9.1,0.0
2016,9,19,18,15,49.0,5.0,2.3,23.0,5.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,20,6,15,161.0,16.5,2.6,14.5,33.0,145.11,0.0
2016,9,20,6,30,322.0,33.0,2.7,15.0,66.0,291.73,225.23
2016,9,20,6,45,425.0,42.0,2.8,15.5,112.5,384.37,313.85
2016,9,20,7,0,528.0,51.0,2.9,16.0,159.0,482.98,397.59
2016,9,20,7,15,588.5,57.5,2.9,16.5,209.5,551.12,452.76
2016,9,20,7,30,649.0,64.0,2.9,17.0,260.0,620.75,506.32
2016,9,20,7,45,692.5,68.0,2.95,18.0,311.0,669.32,540.74
2016,9,20,8,0,736.0,72.0,3.0,19.0,362.0,722.81,577.38
2016,9,20,8,15,763.5,75.5,2.95,19.5,410.5,760.95,602.1
2016,9,20,8,30,791.0,79.0,2.9,20.0,459.0,796.97,624.68
2016,9,20,8,45,814.5,80.5,2.85,20.5,504.5,824.6,640.78
2016,9,20,9,0,838.0,82.0,2.8,21.0,550.0,849.47,654.74
2016,9,20,9,15,852.5,84.0,2.8,21.5,589.5,856.07,656.2
2016,9,20,9,30,867.0,86.0,2.8,22.0,629.0,867.65,661.38
2016,9,20,9,45,877.5,87.5,2.8,22.5,663.0,871.82,661.5
2016,9,20,10,0,888.0,89.0,2.8,23.0,697.0,872.56,659.47
2016,9,20,10,15,895.5,90.0,2.8,23.5,724.0,866.68,653.11
2016,9,20,10,30,903.0,91.0,2.8,24.0,751.0,857.34,644.62
2016,9,20,10,45,908.5,91.5,2.85,24.5,771.0,842.36,632.81
2016,9,20,11,0,914.0,92.0,2.9,25.0,791.0,824.01,618.86
2016,9,20,11,15,916.5,92.5,2.95,25.0,803.5,800.02,602.35
2016,9,20,11,30,919.0,93.0,3.0,25.0,816.0,772.93,583.74
2016,9,20,11,45,919.5,93.5,3.05,25.5,820.5,741.43,560.92
2016,9,20,12,0,920.0,94.0,3.1,26.0,825.0,707.18,534.47
2016,9,20,12,15,919.0,94.0,3.15,26.0,821.5,668.91,505.65
2016,9,20,12,30,918.0,94.0,3.2,26.0,818.0,628.33,474.48
2016,9,20,12,45,912.5,95.0,3.25,26.0,805.5,584.02,439.8
2016,9,20,13,0,907.0,96.0,3.3,26.0,793.0,538.1,403.0
2016,9,20,13,15,760.0,159.5,3.3,26.0,734.0,473.21,351.69
2016,9,20,13,30,613.0,223.0,3.3,26.0,675.0,422.76,311.6
2016,9,20,13,45,608.5,213.5,3.35,26.0,648.5,376.51,273.44
2016,9,20,14,0,604.0,204.0,3.4,26.0,622.0,330.29,234.65
2016,9,20,14,15,628.5,183.0,3.4,25.5,599.5,282.29,193.71
2016,9,20,14,30,653.0,162.0,3.4,25.0,577.0,231.68,150.96
2016,9,20,14,45,739.0,124.5,3.45,25.0,566.5,174.52,102.56
2016,9,20,15,0,825.0,87.0,3.5,25.0,556.0,114.64,59.52
2016,9,20,15,15,805.5,84.0,3.5,24.5,511.5,62.62,47.66
2016,9,20,15,30,786.0,81.0,3.5,24.0,467.0,58.72,44.63
2016,9,20,15,45,759.0,77.5,3.55,24.0,419.5,57.48,43.71
2016,9,20,16,0,732.0,74.0,3.6,24.0,372.0,56.22,42.77
2016,9,20,16,15,693.5,69.5,3.55,23.5,321.5,54.07,41.11
2016,9,20,16,30,655.0,65.0,3.5,23.0,271.0,47.36,35.45
2016,9,20,16,45,600.5,58.5,3.5,22.5,221.0,43.7,32.3
2016,9,20,17,0,546.0,52.0,3.5,22.0,171.0,39.95,28.92
2016,9,20,17,15,456.0,43.0,3.45,21.0,124.0,33.83,23.36
2016,9,20,17,30,366.0,34.0,3.4,20.0,77.0,27.56,17.18
2016,9,20,17,45,183.0,17.0,3.35,19.5,38.5,13.52,0.0
2016,9,20,18,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,21,6,15,156.0,16.0,3.6,14.0,31.5,139.87,0.0
2016,9,21,6,30,312.0,32.0,3.8,14.0,63.0,283.38,218.0
2016,9,21,6,45,415.0,41.5,4.0,14.5,109.0,375.78,308.91
2016,9,21,7,0,518.0,51.0,4.2,15.0,155.0,474.37,394.31
2016,9,21,7,15,580.0,57.5,4.3,15.5,205.5,543.16,451.46
2016,9,21,7,30,642.0,64.0,4.4,16.0,256.0,613.49,507.23
2016,9,21,7,45,518.0,97.5,4.5,16.5,270.5,568.64,470.92
2016,9,21,8,0,394.0,131.0,4.6,17.0,285.0,509.89,421.17
2016,9,21,8,15,241.5,166.0,4.6,17.5,264.5,410.75,337.55
2016,9,21,8,30,89.0,201.0,4.6,18.0,244.0,290.35,235.64
2016,9,21,8,45,190.5,216.0,4.65,18.5,319.0,406.99,330.36
2016,9,21,9,0,292.0,231.0,4.7,19.0,394.0,525.11,422.42
2016,9,21,9,15,579.0,159.5,4.7,19.0,511.0,714.05,570.79
2016,9,21,9,30,866.0,88.0,4.7,19.0,628.0,866.06,680.14
2016,9,21,9,45,880.0,89.0,4.75,19.5,663.5,872.53,681.4
2016,9,21,10,0,894.0,90.0,4.8,20.0,699.0,875.53,681.24
2016,9,21,10,15,903.5,91.0,4.8,20.0,727.5,871.15,676.99
2016,9,21,10,30,913.0,92.0,4.8,20.0,756.0,863.2,670.41
2016,9,21,10,45,921.0,92.5,4.8,20.5,778.0,849.93,658.89
2016,9,21,11,0,929.0,93.0,4.8,21.0,800.0,833.13,645.07
2016,9,21,11,15,621.5,225.5,4.8,21.0,702.0,709.0,551.11
2016,9,21,11,30,314.0,358.0,4.8,21.0,604.0,573.11,444.04
2016,9,21,11,45,263.0,370.5,4.85,21.5,577.5,531.17,410.98
2016,9,21,12,0,212.0,383.0,4.9,22.0,551.0,487.36,376.22
2016,9,21,12,15,208.5,381.5,4.95,22.0,546.0,469.18,362.17
2016,9,21,12,30,205.0,380.0,5.0,22.0,541.0,450.73,347.73
2016,9,21,12,45,570.0,239.0,5.05,22.0,676.5,515.68,398.55
2016,9,21,13,0,935.0,98.0,5.1,22.0,812.0,549.4,421.45
2016,9,21,13,15,931.0,97.0,5.15,22.0,793.5,499.68,379.04
2016,9,21,13,30,927.0,96.0,5.2,22.0,775.0,448.64,334.77
2016,9,21,13,45,923.0,93.5,5.3,22.0,749.0,395.3,287.72
2016,9,21,14,0,919.0,91.0,5.4,22.0,723.0,341.11,239.19
2016,9,21,14,15,909.0,89.5,5.45,22.0,689.0,285.62,189.75
2016,9,21,14,30,899.0,88.0,5.5,22.0,655.0,230.3,141.97
2016,9,21,14,45,888.5,84.5,5.55,22.0,615.5,173.88,97.59
2016,9,21,15,0,878.0,81.0,5.6,22.0,576.0,118.18,62.89
2016,9,21,15,15,858.5,78.5,5.6,21.5,530.5,56.31,42.89
2016,9,21,15,30,839.0,76.0,5.6,21.0,485.0,55.71,42.62
2016,9,21,15,45,816.5,72.0,5.6,20.5,436.0,53.95,41.32
2016,9,21,16,0,794.0,68.0,5.6,20.0,387.0,52.12,39.94
2016,9,21,16,15,756.5,64.0,5.5,19.5,334.5,50.14,38.39
2016,9,21,16,30,719.0,60.0,5.4,19.0,282.0,48.15,36.76
2016,9,21,16,45,664.5,54.0,5.35,18.5,230.0,44.33,33.4
2016,9,21,17,0,610.0,48.0,5.3,18.0,178.0,40.45,29.83
2016,9,21,17,15,514.5,40.0,5.2,17.5,128.5,31.58,21.71
2016,9,21,17,30,419.0,32.0,5.1,17.0,79.0,26.04,15.94
2016,9,21,17,45,209.5,16.0,5.05,16.5,39.5,12.78,0.0
2016,9,21,18,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,4.95,15.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,4.85,14.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,6,15,157.5,15.5,3.8,12.5,30.5,138.65,0.0
2016,9,22,6,30,315.0,31.0,3.9,13.0,61.0,283.51,216.38
2016,9,22,6,45,419.0,40.5,4.05,13.5,107.0,376.22,309.96
2016,9,22,7,0,523.0,50.0,4.2,14.0,153.0,475.29,396.25
2016,9,22,7,15,585.5,56.5,4.1,14.5,204.0,544.35,453.41
2016,9,22,7,30,648.0,63.0,4.0,15.0,255.0,614.97,508.99
2016,9,22,7,45,695.5,66.5,3.95,16.0,306.5,665.74,545.79
2016,9,22,8,0,743.0,70.0,3.9,17.0,358.0,721.55,584.75
2016,9,22,8,15,771.5,73.5,3.7,17.5,407.0,760.33,610.04
2016,9,22,8,30,800.0,77.0,3.5,18.0,456.0,797.01,632.99
2016,9,22,8,45,823.5,79.0,3.35,18.5,502.0,825.07,649.28
2016,9,22,9,0,847.0,81.0,3.2,19.0,548.0,850.32,663.25
2016,9,22,9,15,862.0,83.0,3.1,19.5,588.0,857.25,664.38
2016,9,22,9,30,877.0,85.0,3.0,20.0,628.0,869.01,669.12
2016,9,22,9,45,893.5,84.0,2.9,20.5,664.0,875.21,669.97
2016,9,22,10,0,910.0,83.0,2.8,21.0,700.0,877.95,668.58
2016,9,22,10,15,917.5,84.0,2.75,21.0,727.5,871.73,662.83
2016,9,22,10,30,925.0,85.0,2.7,21.0,755.0,861.97,654.88
2016,9,22,10,45,930.5,85.5,2.65,21.5,775.0,846.5,641.95
2016,9,22,11,0,936.0,86.0,2.6,22.0,795.0,827.59,626.87
2016,9,22,11,15,939.0,86.5,2.65,22.0,807.5,803.38,610.17
2016,9,22,11,30,942.0,87.0,2.7,22.0,820.0,775.96,591.26
2016,9,22,11,45,943.0,87.5,2.75,22.5,824.5,744.05,568.02
2016,9,22,12,0,944.0,88.0,2.8,23.0,829.0,709.28,540.87
2016,9,22,12,15,943.0,88.0,2.8,23.0,825.5,670.1,510.88
2016,9,22,12,30,942.0,88.0,2.8,23.0,822.0,628.54,478.49
2016,9,22,12,45,935.0,89.5,2.85,23.5,809.5,582.89,441.59
2016,9,22,13,0,928.0,91.0,2.9,24.0,797.0,535.7,402.69
2016,9,22,13,15,923.0,90.5,2.95,24.0,777.5,486.4,361.99
2016,9,22,13,30,918.0,90.0,3.0,24.0,758.0,435.88,319.18
2016,9,22,13,45,909.0,89.5,3.05,24.0,730.5,383.0,273.57
2016,9,22,14,0,900.0,89.0,3.1,24.0,703.0,329.74,226.92
2016,9,22,14,15,889.0,87.5,3.2,23.5,669.5,275.1,179.67
2016,9,22,14,30,878.0,86.0,3.3,23.0,636.0,220.78,133.99
2016,9,22,14,45,861.0,84.5,3.4,23.0,595.5,166.27,92.38
2016,9,22,15,0,844.0,83.0,3.5,23.0,555.0,104.71,54.16
2016,9,22,15,15,824.0,80.5,3.6,22.5,510.0,57.59,43.81
2016,9,22,15,30,804.0,78.0,3.7,22.0,465.0,57.05,43.62
2016,9,22,15,45,771.5,76.0,3.85,22.0,415.5,56.82,43.56
2016,9,22,16,0,739.0,74.0,4.0,22.0,366.0,56.69,43.56
2016,9,22,16,15,698.5,69.0,4.05,21.5,315.5,54.1,41.5
2016,9,22,16,30,658.0,64.0,4.1,21.0,265.0,46.98,35.43
2016,9,22,16,45,594.5,58.0,4.2,20.5,213.5,43.66,32.52
2016,9,22,17,0,531.0,52.0,4.3,20.0,162.0,40.31,29.42
2016,9,22,17,15,432.0,42.5,4.15,19.0,115.5,33.76,23.37
2016,9,22,17,30,333.0,33.0,4.0,18.0,69.0,27.03,16.4
2016,9,22,17,45,166.5,16.5,3.9,17.5,34.5,13.32,0.0
2016,9,22,18,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,6,15,179.5,13.5,1.85,13.0,30.0,147.88,0.0
2016,9,23,6,30,359.0,27.0,1.9,14.0,60.0,306.93,228.81
2016,9,23,6,45,454.5,35.5,1.95,15.0,105.5,392.86,318.34
2016,9,23,7,0,550.0,44.0,2.0,16.0,151.0,485.08,395.96
2016,9,23,7,15,608.5,49.5,1.9,16.5,200.5,544.95,444.01
2016,9,23,7,30,667.0,55.0,1.8,17.0,250.0,612.2,494.75
2016,9,23,7,45,705.0,59.5,1.75,17.5,300.0,662.33,530.32
2016,9,23,8,0,743.0,64.0,1.7,18.0,350.0,711.54,563.63
2016,9,23,8,15,769.5,67.0,1.65,18.5,397.5,747.82,586.39
2016,9,23,8,30,796.0,70.0,1.6,19.0,445.0,782.01,607.02
2016,9,23,8,45,816.0,72.5,1.6,20.0,489.0,807.56,620.46
2016,9,23,9,0,836.0,75.0,1.6,21.0,533.0,822.47,626.4
2016,9,23,9,15,850.0,76.5,1.55,21.5,572.0,835.98,632.12
2016,9,23,9,30,864.0,78.0,1.5,22.0,611.0,846.34,635.72
2016,9,23,9,45,875.0,79.5,1.5,22.5,644.5,850.79,636.04
2016,9,23,10,0,886.0,81.0,1.5,23.0,678.0,851.83,634.28
2016,9,23,10,15,893.5,82.0,1.55,23.5,704.5,845.85,628.61
2016,9,23,10,30,901.0,83.0,1.6,24.0,731.0,836.42,620.85
2016,9,23,10,45,905.0,84.0,1.65,24.5,750.5,820.71,609.06
2016,9,23,11,0,909.0,85.0,1.7,25.0,770.0,801.68,595.2
2016,9,23,11,15,912.0,85.5,1.8,25.0,782.0,778.12,579.97
2016,9,23,11,30,915.0,86.0,1.9,25.0,794.0,751.45,562.54
2016,9,23,11,45,913.5,87.0,2.0,25.5,797.5,719.15,539.73
2016,9,23,12,0,912.0,88.0,2.1,26.0,801.0,684.23,513.42
2016,9,23,12,15,911.0,88.0,2.25,25.5,797.0,646.23,486.56
2016,9,23,12,30,910.0,88.0,2.4,25.0,793.0,605.95,457.07
2016,9,23,12,45,903.5,89.0,2.55,25.0,780.5,561.51,422.61
2016,9,23,13,0,897.0,90.0,2.7,25.0,768.0,515.58,385.95
2016,9,23,13,15,892.0,89.5,2.8,25.0,749.0,467.77,346.6
2016,9,23,13,30,887.0,89.0,2.9,25.0,730.0,418.8,305.2
2016,9,23,13,45,879.5,88.0,3.05,25.0,703.5,367.65,261.18
2016,9,23,14,0,872.0,87.0,3.2,25.0,677.0,316.03,216.04
2016,9,23,14,15,861.5,85.0,3.25,25.0,644.5,262.71,169.72
2016,9,23,14,30,851.0,83.0,3.3,25.0,612.0,209.7,125.29
2016,9,23,14,45,838.5,80.5,3.4,25.0,573.5,156.61,85.38
2016,9,23,15,0,826.0,78.0,3.5,25.0,535.0,104.47,55.62
2016,9,23,15,15,806.5,75.5,3.5,24.5,491.5,54.07,40.47
2016,9,23,15,30,787.0,73.0,3.5,24.0,448.0,53.41,40.16
2016,9,23,15,45,758.0,70.5,3.55,24.0,400.5,52.69,39.67
2016,9,23,16,0,729.0,68.0,3.6,24.0,353.0,52.01,39.2
2016,9,23,16,15,689.5,63.5,3.6,23.0,303.0,49.67,37.43
2016,9,23,16,30,650.0,59.0,3.6,22.0,253.0,47.3,35.55
2016,9,23,16,45,595.5,52.5,3.6,21.5,204.0,39.41,28.68
2016,9,23,17,0,541.0,46.0,3.6,21.0,155.0,35.46,25.07
2016,9,23,17,15,444.0,37.5,3.55,20.0,109.5,29.58,19.63
2016,9,23,17,30,347.0,29.0,3.5,19.0,64.0,23.56,13.17
2016,9,23,17,45,173.5,14.5,3.45,18.5,32.0,11.65,0.0
2016,9,23,18,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,24,6,15,191.5,12.5,1.35,15.5,30.0,127.4,0.0
2016,9,24,6,30,383.0,25.0,1.4,16.0,60.0,319.04,231.35
2016,9,24,6,45,481.0,32.5,1.5,17.0,105.5,398.94,319.32
2016,9,24,7,0,579.0,40.0,1.6,18.0,151.0,493.08,397.33
2016,9,24,7,15,638.0,45.5,1.65,18.5,201.5,560.01,450.71
2016,9,24,7,30,697.0,51.0,1.7,19.0,252.0,628.09,502.1
2016,9,24,7,45,736.0,54.5,1.75,19.5,303.0,678.13,537.79
2016,9,24,8,0,775.0,58.0,1.8,20.0,354.0,727.24,571.42
2016,9,24,8,15,801.5,61.0,1.9,20.5,402.5,756.01,589.85
2016,9,24,8,30,828.0,64.0,2.0,21.0,451.0,790.55,612.07
2016,9,24,8,45,848.5,65.5,2.1,22.0,496.0,815.63,626.02
2016,9,24,9,0,869.0,67.0,2.2,23.0,541.0,837.94,637.93
2016,9,24,9,15,883.5,69.0,2.2,23.5,581.0,852.66,644.95
2016,9,24,9,30,898.0,71.0,2.2,24.0,621.0,864.07,649.81
2016,9,24,9,45,911.5,70.5,2.2,25.0,656.0,868.18,648.59
2016,9,24,10,0,925.0,70.0,2.2,26.0,691.0,868.8,645.23
2016,9,24,10,15,932.5,71.0,2.15,26.5,718.5,862.51,638.28
2016,9,24,10,30,940.0,72.0,2.1,27.0,746.0,852.61,629.17
2016,9,24,10,45,945.5,72.5,2.1,27.5,766.0,836.97,616.88
2016,9,24,11,0,951.0,73.0,2.1,28.0,786.0,817.83,602.47
2016,9,24,11,15,954.5,73.5,2.05,28.5,798.5,793.73,584.52
2016,9,24,11,30,958.0,74.0,2.0,29.0,811.0,766.36,564.53
2016,9,24,11,45,959.0,74.0,1.95,29.5,815.5,733.59,541.02
2016,9,24,12,0,960.0,74.0,1.9,30.0,820.0,697.95,513.7
2016,9,24,12,15,959.5,74.0,1.9,30.0,816.5,658.65,484.75
2016,9,24,12,30,959.0,74.0,1.9,30.0,813.0,616.89,453.38
2016,9,24,12,45,946.0,79.5,1.95,30.0,799.5,571.21,418.56
2016,9,24,13,0,933.0,85.0,2.0,30.0,786.0,524.31,381.88
2016,9,24,13,15,928.0,84.0,2.05,30.0,766.0,474.41,341.97
2016,9,24,13,30,923.0,83.0,2.1,30.0,746.0,423.32,299.97
2016,9,24,13,45,915.5,82.0,2.15,30.5,719.0,370.41,255.05
2016,9,24,14,0,908.0,81.0,2.2,31.0,692.0,316.99,209.18
2016,9,24,14,15,897.5,79.5,2.2,30.5,658.5,262.22,163.33
2016,9,24,14,30,887.0,78.0,2.2,30.0,625.0,207.72,119.31
2016,9,24,14,45,872.5,76.5,2.25,30.0,585.0,153.25,79.99
2016,9,24,15,0,858.0,75.0,2.3,30.0,545.0,99.9,51.6
2016,9,24,15,15,838.5,72.5,2.3,29.5,500.5,61.02,45.38
2016,9,24,15,30,819.0,70.0,2.3,29.0,456.0,51.66,37.83
2016,9,24,15,45,791.0,67.0,2.35,29.0,407.0,50.46,36.95
2016,9,24,16,0,763.0,64.0,2.4,29.0,358.0,49.26,36.04
2016,9,24,16,15,723.5,60.0,2.35,28.0,307.0,47.18,34.51
2016,9,24,16,30,684.0,56.0,2.3,27.0,256.0,45.09,32.89
2016,9,24,16,45,621.0,50.5,2.3,26.0,205.0,41.58,29.94
2016,9,24,17,0,558.0,45.0,2.3,25.0,154.0,34.86,24.06
2016,9,24,17,15,457.5,36.5,2.25,24.0,108.0,28.92,18.64
2016,9,24,17,30,357.0,28.0,2.2,23.0,62.0,22.85,11.91
2016,9,24,17,45,178.5,14.0,2.2,22.0,31.0,12.73,0.0
2016,9,24,18,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,25,6,15,190.5,12.5,1.7,16.5,29.0,126.32,0.0
2016,9,25,6,30,381.0,25.0,1.8,17.0,58.0,317.0,224.51
2016,9,25,6,45,484.5,33.0,1.9,18.0,105.0,400.4,319.52
2016,9,25,7,0,588.0,41.0,2.0,19.0,152.0,498.97,401.46
2016,9,25,7,15,648.0,46.5,2.05,19.5,203.0,566.85,455.83
2016,9,25,7,30,708.0,52.0,2.1,20.0,254.0,635.77,508.08
2016,9,25,7,45,746.5,56.0,2.15,21.0,305.5,686.2,543.17
2016,9,25,8,0,785.0,60.0,2.2,22.0,357.0,735.61,575.94
2016,9,25,8,15,811.5,63.0,2.2,22.5,405.5,772.29,599.19
2016,9,25,8,30,838.0,66.0,2.2,23.0,454.0,798.85,614.76
2016,9,25,8,45,856.5,68.0,2.25,24.0,499.0,822.75,627.42
2016,9,25,9,0,875.0,70.0,2.3,25.0,544.0,843.81,637.91
2016,9,25,9,15,889.0,72.0,2.25,26.0,584.0,857.89,642.75
2016,9,25,9,30,903.0,74.0,2.2,27.0,624.0,868.64,645.39
2016,9,25,9,45,915.0,74.5,2.2,28.0,658.5,872.43,643.92
2016,9,25,10,0,927.0,75.0,2.2,29.0,693.0,872.68,640.3
2016,9,25,10,15,934.5,76.0,2.15,29.5,720.0,866.12,633.23
2016,9,25,10,30,942.0,77.0,2.1,30.0,747.0,855.97,624.04
2016,9,25,10,45,943.5,79.0,2.1,30.5,766.5,838.5,610.68
2016,9,25,11,0,945.0,81.0,2.1,31.0,786.0,817.64,595.31
2016,9,25,11,15,947.5,81.5,2.0,31.5,798.0,792.69,576.6
2016,9,25,11,30,950.0,82.0,1.9,32.0,810.0,764.55,555.97
2016,9,25,11,45,948.0,83.5,1.85,32.5,813.0,731.22,531.86
2016,9,25,12,0,946.0,85.0,1.8,33.0,816.0,695.19,504.58
2016,9,25,12,15,945.0,85.0,1.7,33.5,812.0,655.83,474.4
2016,9,25,12,30,944.0,85.0,1.6,34.0,808.0,614.11,442.13
2016,9,25,12,45,938.0,86.0,1.5,34.5,795.0,568.46,406.59
2016,9,25,13,0,932.0,87.0,1.4,35.0,782.0,521.2,369.23
2016,9,25,13,15,926.5,86.5,1.25,35.0,762.5,471.51,329.86
2016,9,25,13,30,921.0,86.0,1.1,35.0,743.0,420.65,288.72
2016,9,25,13,45,908.5,86.5,1.0,35.0,714.5,367.37,245.32
2016,9,25,14,0,896.0,87.0,0.9,35.0,686.0,314.06,201.4
2016,9,25,14,15,885.0,85.5,0.8,35.0,652.0,259.74,157.03
2016,9,25,14,30,874.0,84.0,0.7,35.0,618.0,205.75,114.82
2016,9,25,14,45,854.5,83.0,0.6,35.0,577.0,151.77,77.86
2016,9,25,15,0,835.0,82.0,0.5,35.0,536.0,91.06,45.72
2016,9,25,15,15,814.5,79.5,0.55,34.5,491.5,57.35,41.34
2016,9,25,15,30,794.0,77.0,0.6,34.0,447.0,56.8,41.17
2016,9,25,15,45,763.0,73.5,0.65,34.0,398.0,55.41,40.16
2016,9,25,16,0,732.0,70.0,0.7,34.0,349.0,54.01,39.13
2016,9,25,16,15,690.0,65.5,0.8,33.0,298.5,51.72,37.49
2016,9,25,16,30,648.0,61.0,0.9,32.0,248.0,45.15,32.19
2016,9,25,16,45,585.0,54.0,1.05,31.0,197.5,40.94,28.7
2016,9,25,17,0,522.0,47.0,1.2,30.0,147.0,36.63,24.93
2016,9,25,17,15,417.0,37.5,1.3,29.0,101.5,29.9,18.9
2016,9,25,17,30,312.0,28.0,1.4,28.0,56.0,23.0,11.09
2016,9,25,17,45,156.0,14.0,1.5,27.0,28.0,12.73,0.0
2016,9,25,18,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,6,15,120.5,14.0,0.45,17.5,24.0,85.14,0.0
2016,9,26,6,30,241.0,28.0,0.4,18.0,48.0,228.08,154.99
2016,9,26,6,45,344.0,40.5,0.35,19.0,91.5,320.79,251.37
2016,9,26,7,0,447.0,53.0,0.3,20.0,135.0,419.01,330.9
2016,9,26,7,15,514.0,61.5,0.3,20.5,184.5,491.22,387.04
2016,9,26,7,30,581.0,70.0,0.3,21.0,234.0,565.2,440.98
2016,9,26,7,45,626.0,76.0,0.3,22.0,284.0,619.85,477.47
2016,9,26,8,0,671.0,82.0,0.3,23.0,334.0,674.02,511.95
2016,9,26,8,15,703.0,87.0,0.25,24.0,382.5,715.25,535.39
2016,9,26,8,30,735.0,92.0,0.2,25.0,431.0,754.68,556.82
2016,9,26,8,45,757.5,96.0,0.2,26.0,475.5,778.26,567.94
2016,9,26,9,0,780.0,100.0,0.2,27.0,520.0,803.95,580.4
2016,9,26,9,15,797.5,103.0,0.3,28.0,560.0,821.23,588.93
2016,9,26,9,30,815.0,106.0,0.4,29.0,600.0,835.3,595.67
2016,9,26,9,45,826.5,109.0,0.55,30.0,633.5,840.92,598.09
2016,9,26,10,0,838.0,112.0,0.7,31.0,667.0,843.1,598.48
2016,9,26,10,15,847.5,113.5,0.75,31.5,694.5,838.48,594.2
2016,9,26,10,30,857.0,115.0,0.8,32.0,722.0,830.38,587.94
2016,9,26,10,45,863.0,116.5,0.9,32.5,742.0,816.03,578.6
2016,9,26,11,0,869.0,118.0,1.0,33.0,762.0,798.33,567.19
2016,9,26,11,15,873.0,118.5,1.1,33.5,774.5,770.32,549.14
2016,9,26,11,30,877.0,119.0,1.2,34.0,787.0,744.56,532.06
2016,9,26,11,45,878.5,119.5,1.3,34.5,791.5,714.15,510.77
2016,9,26,12,0,880.0,120.0,1.4,35.0,796.0,681.07,487.23
2016,9,26,12,15,879.0,119.5,1.5,35.0,792.0,643.05,460.77
2016,9,26,12,30,878.0,119.0,1.6,35.0,788.0,602.87,432.02
2016,9,26,12,45,901.0,106.0,1.75,35.0,783.5,562.44,402.48
2016,9,26,13,0,924.0,93.0,1.9,35.0,779.0,518.24,368.92
2016,9,26,13,15,918.5,92.5,1.95,35.0,759.0,468.79,330.05
2016,9,26,13,30,913.0,92.0,2.0,35.0,739.0,418.21,289.21
2016,9,26,13,45,906.0,90.0,2.1,35.0,711.5,365.01,245.57
2016,9,26,14,0,899.0,88.0,2.2,35.0,684.0,311.3,200.86
2016,9,26,14,15,887.5,86.5,2.2,34.5,650.0,256.72,156.18
2016,9,26,14,30,876.0,85.0,2.2,34.0,616.0,202.52,113.75
2016,9,26,14,45,862.5,82.5,2.25,34.0,576.5,148.0,76.21
2016,9,26,15,0,849.0,80.0,2.3,34.0,537.0,86.09,43.88
2016,9,26,15,15,828.0,77.0,2.25,33.5,491.5,55.86,40.4
2016,9,26,15,30,807.0,74.0,2.2,33.0,446.0,54.84,39.81
2016,9,26,15,45,780.0,70.0,2.15,32.5,397.5,53.0,38.49
2016,9,26,16,0,753.0,66.0,2.1,32.0,349.0,51.11,37.11
2016,9,26,16,15,712.0,61.5,1.9,31.0,298.0,48.69,35.31
2016,9,26,16,30,671.0,57.0,1.7,30.0,247.0,46.25,33.4
2016,9,26,16,45,611.0,50.5,1.55,29.0,196.5,38.37,26.78
2016,9,26,17,0,551.0,44.0,1.4,28.0,146.0,34.35,23.22
2016,9,26,17,15,447.0,34.5,1.35,26.5,100.0,27.5,17.07
2016,9,26,17,30,343.0,25.0,1.3,25.0,54.0,20.44,8.67
2016,9,26,17,45,171.5,12.5,1.3,24.0,27.0,11.37,0.0
2016,9,26,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,27,6,15,148.0,12.5,0.25,17.5,25.0,99.93,0.0
2016,9,27,6,30,296.0,25.0,0.2,18.0,50.0,257.71,168.87
2016,9,27,6,45,398.0,36.0,0.2,19.0,94.0,350.93,272.9
2016,9,27,7,0,500.0,47.0,0.2,20.0,138.0,447.87,351.53
2016,9,27,7,15,565.0,54.0,0.2,20.5,187.5,517.54,404.92
2016,9,27,7,30,630.0,61.0,0.2,21.0,237.0,588.97,456.52
2016,9,27,7,45,670.5,66.5,0.2,22.0,287.0,640.2,490.22
2016,9,27,8,0,711.0,72.0,0.2,23.0,337.0,686.25,518.78
2016,9,27,8,15,741.5,76.0,0.2,24.0,385.0,726.05,541.87
2016,9,27,8,30,772.0,80.0,0.2,25.0,433.0,763.82,562.82
2016,9,27,8,45,793.0,83.5,0.25,26.0,477.5,790.6,576.77
2016,9,27,9,0,814.0,87.0,0.3,27.0,522.0,814.57,588.85
2016,9,27,9,15,830.0,89.5,0.35,27.5,561.5,830.03,596.59
2016,9,27,9,30,846.0,92.0,0.4,28.0,601.0,842.24,602.45
2016,9,27,9,45,873.0,87.5,0.5,29.0,639.0,845.05,602.24
2016,9,27,10,0,900.0,83.0,0.6,30.0,677.0,852.01,604.87
2016,9,27,10,15,908.0,84.0,0.65,30.5,704.0,845.8,599.57
2016,9,27,10,30,916.0,85.0,0.7,31.0,731.0,836.08,592.36
2016,9,27,10,45,920.5,86.5,0.8,31.5,750.5,820.59,582.43
2016,9,27,11,0,925.0,88.0,0.9,32.0,770.0,801.7,570.38
2016,9,27,11,15,928.0,88.5,0.95,32.0,782.0,777.34,555.27
2016,9,27,11,30,931.0,89.0,1.0,32.0,794.0,749.82,538.11
2016,9,27,11,45,931.5,89.0,1.1,32.5,798.0,717.09,515.76
2016,9,27,12,0,932.0,89.0,1.2,33.0,802.0,681.6,490.61
2016,9,27,12,15,931.0,89.0,1.3,33.0,797.5,642.62,463.36
2016,9,27,12,30,930.0,89.0,1.4,33.0,793.0,601.3,433.6
2016,9,27,12,45,931.5,86.5,1.5,33.5,782.5,556.89,399.86
2016,9,27,13,0,933.0,84.0,1.6,34.0,772.0,510.36,363.55
2016,9,27,13,15,928.0,83.0,1.65,34.0,752.0,460.44,324.23
2016,9,27,13,30,923.0,82.0,1.7,34.0,732.0,409.32,282.85
2016,9,27,13,45,914.5,81.0,1.75,34.0,704.5,356.14,238.97
2016,9,27,14,0,906.0,80.0,1.8,34.0,677.0,302.55,194.2
2016,9,27,14,15,895.0,78.5,1.85,33.5,643.0,247.88,149.42
2016,9,27,14,30,884.0,77.0,1.9,33.0,609.0,193.54,107.02
2016,9,27,14,45,868.5,75.5,2.0,33.0,569.0,139.32,70.34
2016,9,27,15,0,853.0,74.0,2.1,33.0,529.0,86.33,46.27
2016,9,27,15,15,832.5,71.5,2.15,32.5,484.0,60.41,44.34
2016,9,27,15,30,812.0,69.0,2.2,32.0,439.0,51.34,37.1
2016,9,27,15,45,783.0,66.0,2.25,31.5,390.0,50.11,36.28
2016,9,27,16,0,754.0,63.0,2.3,31.0,341.0,48.89,35.43
2016,9,27,16,15,712.5,58.5,2.25,30.0,290.5,46.37,33.53
2016,9,27,16,30,671.0,54.0,2.2,29.0,240.0,43.82,31.5
2016,9,27,16,45,606.5,48.0,2.2,28.0,190.0,39.83,28.11
2016,9,27,17,0,542.0,42.0,2.2,27.0,140.0,32.79,21.97
2016,9,27,17,15,436.0,32.5,2.15,26.0,95.0,25.88,15.67
2016,9,27,17,30,330.0,23.0,2.1,25.0,50.0,18.76,6.51
2016,9,27,17,45,165.0,11.5,2.05,24.0,25.0,10.46,0.0
2016,9,27,18,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,6,15,136.0,12.5,1.75,15.0,23.0,92.41,0.0
2016,9,28,6,30,272.0,25.0,1.8,15.0,46.0,240.01,153.92
2016,9,28,6,45,380.5,35.5,1.9,15.5,90.0,337.51,270.54
2016,9,28,7,0,489.0,46.0,2.0,16.0,134.0,437.42,357.23
2016,9,28,7,15,555.5,53.0,1.9,16.5,183.0,507.57,414.67
2016,9,28,7,30,622.0,60.0,1.8,17.0,232.0,579.61,470.12
2016,9,28,7,45,667.5,64.5,1.75,18.0,282.0,632.98,507.96
2016,9,28,8,0,713.0,69.0,1.7,19.0,332.0,681.79,540.56
2016,9,28,8,15,743.5,73.0,1.65,19.5,380.0,721.42,566.16
2016,9,28,8,30,774.0,77.0,1.6,20.0,428.0,759.05,589.53
2016,9,28,8,45,797.0,79.5,1.6,21.0,472.5,786.17,604.25
2016,9,28,9,0,820.0,82.0,1.6,22.0,517.0,810.53,616.84
2016,9,28,9,15,836.0,84.0,1.65,22.5,556.5,825.32,624.47
2016,9,28,9,30,852.0,86.0,1.7,23.0,596.0,829.52,625.03
2016,9,28,9,45,864.5,87.5,1.75,23.5,630.0,834.51,626.35
2016,9,28,10,0,877.0,89.0,1.8,24.0,664.0,836.1,625.49
2016,9,28,10,15,885.5,90.5,1.85,24.5,691.0,830.9,620.23
2016,9,28,10,30,894.0,92.0,1.9,25.0,718.0,822.23,612.84
2016,9,28,10,45,900.0,92.5,2.0,25.5,738.0,807.05,601.65
2016,9,28,11,0,906.0,93.0,2.1,26.0,758.0,788.52,588.3
2016,9,28,11,15,909.0,94.0,2.2,26.0,770.0,764.98,572.71
2016,9,28,11,30,912.0,95.0,2.3,26.0,782.0,738.33,554.94
2016,9,28,11,45,914.0,94.5,2.4,26.5,786.0,706.56,530.84
2016,9,28,12,0,916.0,94.0,2.5,27.0,790.0,672.01,504.34
2016,9,28,12,15,915.0,94.0,2.55,27.0,786.0,633.5,475.19
2016,9,28,12,30,914.0,94.0,2.6,27.0,782.0,592.7,443.65
2016,9,28,12,45,909.5,94.0,2.7,27.0,769.5,548.01,408.58
2016,9,28,13,0,905.0,94.0,2.8,27.0,757.0,501.7,371.25
2016,9,28,13,15,899.5,93.0,2.85,26.5,737.0,452.73,331.38
2016,9,28,13,30,894.0,92.0,2.9,26.0,717.0,402.67,289.44
2016,9,28,13,45,886.5,90.5,3.0,26.0,690.0,350.71,244.58
2016,9,28,14,0,879.0,89.0,3.1,26.0,663.0,298.31,198.92
2016,9,28,14,15,867.5,87.0,3.1,25.5,629.0,244.49,153.19
2016,9,28,14,30,856.0,85.0,3.1,25.0,595.0,191.09,110.28
2016,9,28,14,45,841.0,82.5,3.15,25.0,555.5,129.68,67.07
2016,9,28,15,0,826.0,80.0,3.2,25.0,516.0,77.07,43.21
2016,9,28,15,15,804.0,77.0,3.25,24.5,471.5,56.01,42.22
2016,9,28,15,30,782.0,74.0,3.3,24.0,427.0,55.0,41.6
2016,9,28,15,45,752.0,70.5,3.35,23.5,378.5,53.54,40.56
2016,9,28,16,0,722.0,67.0,3.4,23.0,330.0,52.08,39.48
2016,9,28,16,15,678.0,62.0,3.35,22.0,280.0,49.28,37.27
2016,9,28,16,30,634.0,57.0,3.3,21.0,230.0,42.47,31.46
2016,9,28,16,45,563.5,51.0,3.3,20.5,180.5,38.94,28.28
2016,9,28,17,0,493.0,45.0,3.3,20.0,131.0,35.41,24.9
2016,9,28,17,15,378.5,34.5,3.25,19.0,87.5,27.73,17.66
2016,9,28,17,30,264.0,24.0,3.2,18.0,44.0,19.79,6.03
2016,9,28,17,45,132.0,12.0,3.15,17.5,22.0,10.91,0.0
2016,9,28,18,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,6,15,119.0,13.0,2.5,12.5,22.0,82.43,0.0
2016,9,29,6,30,238.0,26.0,2.6,13.0,44.0,216.87,132.26
2016,9,29,6,45,353.0,37.0,2.75,13.5,87.5,319.82,258.54
2016,9,29,7,0,468.0,48.0,2.9,14.0,131.0,423.73,350.31
2016,9,29,7,15,536.5,55.5,2.85,14.5,180.0,495.35,410.9
2016,9,29,7,30,605.0,63.0,2.8,15.0,229.0,568.86,469.43
2016,9,29,7,45,304.5,94.0,2.8,15.5,177.5,379.4,315.69
2016,9,29,8,0,4.0,125.0,2.8,16.0,126.0,124.55,99.28
2016,9,29,8,15,21.0,150.5,2.8,16.5,159.5,163.85,132.37
2016,9,29,8,30,38.0,176.0,2.8,17.0,193.0,217.1,175.67
2016,9,29,8,45,50.0,198.5,2.8,17.5,223.5,249.54,201.15
2016,9,29,9,0,62.0,221.0,2.8,18.0,254.0,281.49,225.85
2016,9,29,9,15,173.5,238.5,2.8,18.5,339.5,405.75,325.06
2016,9,29,9,30,285.0,256.0,2.8,19.0,425.0,528.82,418.98
2016,9,29,9,45,581.0,172.0,2.8,20.0,542.5,698.93,547.94
2016,9,29,10,0,877.0,88.0,2.8,21.0,660.0,831.47,638.96
2016,9,29,10,15,885.0,89.5,2.8,21.5,686.5,825.79,631.62
2016,9,29,10,30,893.0,91.0,2.8,22.0,713.0,816.65,623.22
2016,9,29,10,45,899.5,91.0,2.85,22.5,732.0,801.29,610.97
2016,9,29,11,0,906.0,91.0,2.9,23.0,751.0,782.58,596.57
2016,9,29,11,15,908.5,91.5,2.95,23.0,762.5,758.15,579.41
2016,9,29,11,30,911.0,92.0,3.0,23.0,774.0,730.67,560.0
2016,9,29,11,45,912.5,91.5,3.05,23.5,777.5,698.61,534.68
2016,9,29,12,0,914.0,91.0,3.1,24.0,781.0,663.81,507.03
2016,9,29,12,15,912.5,91.0,3.15,24.0,776.5,625.11,476.96
2016,9,29,12,30,911.0,91.0,3.2,24.0,772.0,584.17,444.51
2016,9,29,12,45,907.0,90.5,3.25,24.0,759.5,539.47,408.43
2016,9,29,13,0,903.0,90.0,3.3,24.0,747.0,493.14,370.12
2016,9,29,13,15,897.5,89.0,3.3,24.0,727.0,444.33,328.82
2016,9,29,13,30,892.0,88.0,3.3,24.0,707.0,394.45,285.65
2016,9,29,13,45,883.5,87.0,3.35,24.0,680.0,342.78,240.4
2016,9,29,14,0,875.0,86.0,3.4,24.0,653.0,290.76,194.55
2016,9,29,14,15,863.0,84.5,3.45,23.5,619.5,237.54,148.99
2016,9,29,14,30,851.0,83.0,3.5,23.0,586.0,184.78,106.56
2016,9,29,14,45,835.0,80.5,3.55,23.0,546.0,131.63,70.37
2016,9,29,15,0,819.0,78.0,3.6,23.0,506.0,71.44,41.49
2016,9,29,15,15,797.5,75.5,3.65,22.5,462.0,55.04,41.78
2016,9,29,15,30,776.0,73.0,3.7,22.0,418.0,54.38,41.44
2016,9,29,15,45,745.0,69.5,3.75,21.5,370.0,52.89,40.36
