Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,16,0,714.0,66.0,3.8,21.0,322.0,51.4,39.24
2016,9,29,16,15,670.0,61.0,3.75,20.5,272.5,48.58,36.9
2016,9,29,16,30,626.0,56.0,3.7,20.0,223.0,41.82,31.02
2016,9,29,16,45,557.0,49.5,3.7,19.5,174.0,37.86,27.43
2016,9,29,17,0,488.0,43.0,3.7,19.0,125.0,33.86,23.61
2016,9,29,17,15,372.5,32.5,3.55,18.0,82.5,26.1,16.22
2016,9,29,17,30,257.0,22.0,3.4,17.0,40.0,18.1,3.08
2016,9,29,17,45,128.5,11.0,3.3,16.5,20.0,10.01,0.0
2016,9,29,18,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,30,6,15,123.5,12.0,3.35,12.5,21.0,83.88,0.0
2016,9,30,6,30,247.0,24.0,3.5,13.0,42.0,218.36,123.53
2016,9,30,6,45,362.0,35.0,3.65,13.5,85.0,322.46,260.5
2016,9,30,7,0,477.0,46.0,3.8,14.0,128.0,426.12,353.16
2016,9,30,7,15,545.0,53.0,3.85,14.5,176.5,496.58,413.67
2016,9,30,7,30,613.0,60.0,3.9,15.0,225.0,568.94,472.35
2016,9,30,7,45,660.5,64.5,4.0,15.5,275.0,623.25,514.47
2016,9,30,8,0,708.0,69.0,4.1,16.0,325.0,672.93,551.4
2016,9,30,8,15,738.5,72.5,4.1,16.5,372.5,711.55,578.4
2016,9,30,8,30,769.0,76.0,4.1,17.0,420.0,748.15,603.16
2016,9,30,8,45,792.5,78.5,4.2,17.5,464.5,775.35,620.78
2016,9,30,9,0,816.0,81.0,4.3,18.0,509.0,799.81,636.19
2016,9,30,9,15,832.5,83.0,4.3,18.5,548.0,814.77,644.18
2016,9,30,9,30,849.0,85.0,4.3,19.0,587.0,819.27,644.64
2016,9,30,9,45,861.5,86.5,4.3,19.5,620.5,824.06,645.5
2016,9,30,10,0,874.0,88.0,4.3,20.0,654.0,825.47,644.05
2016,9,30,10,15,882.5,89.5,4.25,20.0,681.0,820.13,638.95
2016,9,30,10,30,891.0,91.0,4.2,20.0,708.0,811.33,631.58
2016,9,30,10,45,895.0,92.5,4.2,20.5,727.0,795.56,618.39
2016,9,30,11,0,899.0,94.0,4.2,21.0,746.0,776.51,603.04
2016,9,30,11,15,902.5,94.5,4.25,21.0,758.0,752.86,585.84
2016,9,30,11,30,906.0,95.0,4.3,21.0,770.0,726.12,566.0
2016,9,30,11,45,907.5,95.5,4.35,21.0,774.0,695.06,541.68
2016,9,30,12,0,909.0,96.0,4.4,21.0,778.0,661.24,514.98
2016,9,30,12,15,908.0,95.5,4.4,21.0,773.5,622.43,483.8
2016,9,30,12,30,907.0,95.0,4.4,21.0,769.0,581.37,450.26
2016,9,30,12,45,902.5,95.0,4.45,21.0,757.0,536.94,413.47
2016,9,30,13,0,898.0,95.0,4.5,21.0,745.0,490.91,374.46
2016,9,30,13,15,892.5,94.0,4.5,20.5,725.0,442.25,332.97
2016,9,30,13,30,887.0,93.0,4.5,20.0,705.0,392.52,289.48
2016,9,30,13,45,880.5,91.0,4.55,20.0,678.0,340.84,243.13
2016,9,30,14,0,874.0,89.0,4.6,20.0,651.0,288.64,196.12
2016,9,30,14,15,862.5,87.0,4.55,20.0,617.5,235.16,149.25
2016,9,30,14,30,851.0,85.0,4.5,20.0,584.0,182.12,106.01
2016,9,30,14,45,836.5,82.5,4.5,20.0,544.5,121.18,63.69
2016,9,30,15,0,822.0,80.0,4.5,20.0,505.0,68.99,42.78
2016,9,30,15,15,800.5,77.0,4.45,19.5,461.0,56.35,43.47
2016,9,30,15,30,779.0,74.0,4.4,19.0,417.0,55.35,42.82
2016,9,30,15,45,749.0,70.0,4.35,18.5,369.0,53.5,41.41
2016,9,30,16,0,719.0,66.0,4.3,18.0,321.0,51.62,39.94
2016,9,30,16,15,674.5,61.0,4.2,17.5,271.0,48.79,37.56
2016,9,30,16,30,630.0,56.0,4.1,17.0,221.0,42.01,31.58
2016,9,30,16,45,558.5,49.5,4.05,17.0,172.0,38.05,27.87
2016,9,30,17,0,487.0,43.0,4.0,17.0,123.0,34.06,23.94
2016,9,30,17,15,368.0,32.0,3.85,16.5,80.0,25.84,15.93
2016,9,30,17,30,249.0,21.0,3.7,16.0,37.0,17.33,0.0
2016,9,30,17,45,124.5,10.5,3.55,15.5,18.5,9.55,0.0
2016,9,30,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,6,15,134.5,11.5,2.05,10.5,21.0,89.58,0.0
2016,10,1,6,30,269.0,23.0,2.1,11.0,42.0,228.76,117.29
2016,10,1,6,45,388.5,33.0,2.2,12.0,86.0,336.49,270.85
2016,10,1,7,0,508.0,43.0,2.3,13.0,130.0,442.32,364.66
2016,10,1,7,15,577.5,50.0,2.35,13.5,179.5,514.29,425.46
2016,10,1,7,30,647.0,57.0,2.4,14.0,229.0,588.32,484.55
2016,10,1,7,45,694.0,61.0,2.45,15.0,280.0,637.54,520.9
2016,10,1,8,0,741.0,65.0,2.5,16.0,331.0,691.6,559.19
2016,10,1,8,15,771.5,68.5,2.4,16.5,379.5,730.54,584.92
2016,10,1,8,30,802.0,72.0,2.3,17.0,428.0,767.39,608.27
2016,10,1,8,45,825.0,74.5,2.25,18.0,473.0,794.34,623.01
2016,10,1,9,0,848.0,77.0,2.2,19.0,518.0,818.43,635.43
2016,10,1,9,15,864.0,79.0,2.15,19.5,558.0,825.61,637.01
2016,10,1,9,30,880.0,81.0,2.1,20.0,598.0,837.1,641.82
2016,10,1,9,45,896.0,80.5,2.1,20.5,632.5,842.27,642.71
2016,10,1,10,0,912.0,80.0,2.1,21.0,667.0,843.96,641.4
2016,10,1,10,15,920.0,81.0,2.1,21.0,694.5,837.26,635.74
2016,10,1,10,30,928.0,82.0,2.1,21.0,722.0,827.01,627.88
2016,10,1,10,45,933.5,83.0,2.1,21.5,741.5,811.27,615.23
2016,10,1,11,0,939.0,84.0,2.1,22.0,761.0,792.06,600.39
2016,10,1,11,15,942.0,84.5,2.2,22.0,773.0,767.13,583.61
2016,10,1,11,30,945.0,85.0,2.3,22.0,785.0,739.02,564.33
2016,10,1,11,45,945.5,85.5,2.4,22.5,788.5,706.18,538.93
2016,10,1,12,0,946.0,86.0,2.5,23.0,792.0,670.54,511.04
2016,10,1,12,15,945.0,86.0,2.6,23.0,787.5,630.91,480.6
2016,10,1,12,30,944.0,86.0,2.7,23.0,783.0,588.93,447.58
2016,10,1,12,45,939.0,86.5,2.85,23.0,770.0,543.24,410.95
2016,10,1,13,0,934.0,87.0,3.0,23.0,757.0,495.89,371.9
2016,10,1,13,15,928.5,86.0,3.05,23.0,737.0,445.64,329.29
2016,10,1,13,30,923.0,85.0,3.1,23.0,717.0,394.26,284.7
2016,10,1,13,45,914.0,84.0,3.2,23.0,689.0,340.93,237.88
2016,10,1,14,0,905.0,83.0,3.3,23.0,661.0,287.27,190.55
2016,10,1,14,15,893.0,81.5,3.35,23.0,626.5,232.55,143.56
2016,10,1,14,30,881.0,80.0,3.4,23.0,592.0,178.27,100.43
2016,10,1,14,45,864.0,78.0,3.5,23.0,551.0,123.92,65.22
2016,10,1,15,0,847.0,76.0,3.6,23.0,510.0,62.59,48.0
2016,10,1,15,15,824.5,73.5,3.65,22.5,465.0,54.16,41.06
2016,10,1,15,30,802.0,71.0,3.7,22.0,420.0,53.42,40.64
2016,10,1,15,45,769.5,67.5,3.75,21.5,370.5,51.84,39.47
2016,10,1,16,0,737.0,64.0,3.8,21.0,321.0,50.27,38.27
2016,10,1,16,15,690.5,59.5,3.75,20.5,270.5,47.79,36.21
2016,10,1,16,30,644.0,55.0,3.7,20.0,220.0,41.45,30.67
2016,10,1,16,45,570.0,48.0,3.7,19.5,170.0,37.02,26.64
2016,10,1,17,0,496.0,41.0,3.7,19.0,120.0,32.52,22.34
2016,10,1,17,15,368.0,30.5,3.6,18.0,77.0,24.67,14.62
2016,10,1,17,30,240.0,20.0,3.5,17.0,34.0,16.57,0.0
2016,10,1,17,45,120.0,10.0,3.45,16.5,17.0,9.1,0.0
2016,10,1,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,6,15,121.5,11.5,2.35,11.5,19.5,81.61,0.0
2016,10,2,6,30,243.0,23.0,2.5,12.0,39.0,210.06,91.99
2016,10,2,6,45,355.5,33.5,2.65,13.0,80.5,314.28,251.47
2016,10,2,7,0,468.0,44.0,2.8,14.0,122.0,414.46,341.49
2016,10,2,7,15,538.0,51.0,2.9,14.5,170.5,485.47,402.56
2016,10,2,7,30,608.0,58.0,3.0,15.0,219.0,558.56,461.76
2016,10,2,7,45,330.0,98.5,3.15,15.5,188.0,402.18,334.72
2016,10,2,8,0,52.0,139.0,3.3,16.0,157.0,193.0,157.67
2016,10,2,8,15,67.0,161.0,3.35,16.0,188.0,227.89,186.9
2016,10,2,8,30,82.0,183.0,3.4,16.0,219.0,262.53,214.95
2016,10,2,8,45,91.0,203.5,3.45,16.5,247.5,289.95,236.15
2016,10,2,9,0,100.0,224.0,3.5,17.0,276.0,316.84,256.6
2016,10,2,9,15,50.0,183.5,3.5,17.0,209.5,224.43,180.62
2016,10,2,9,30,0.0,143.0,3.5,17.0,143.0,129.87,101.91
2016,10,2,9,45,81.0,220.0,3.55,17.5,272.0,283.26,227.67
2016,10,2,10,0,162.0,297.0,3.6,18.0,401.0,440.71,350.52
2016,10,2,10,15,311.5,277.0,3.6,18.0,486.5,544.15,431.49
2016,10,2,10,30,461.0,257.0,3.6,18.0,572.0,641.41,505.58
2016,10,2,10,45,393.5,287.5,3.65,18.5,562.0,594.34,466.84
2016,10,2,11,0,326.0,318.0,3.7,19.0,552.0,559.06,437.5
2016,10,2,11,15,310.5,327.5,3.7,19.0,553.0,541.66,423.47
2016,10,2,11,30,295.0,337.0,3.7,19.0,554.0,523.69,408.93
2016,10,2,11,45,378.0,310.5,3.75,19.0,590.5,536.62,419.34
2016,10,2,12,0,461.0,284.0,3.8,19.0,627.0,547.81,427.63
2016,10,2,12,15,677.5,193.0,3.85,19.0,693.0,569.5,444.57
2016,10,2,12,30,894.0,102.0,3.9,19.0,759.0,572.27,445.32
2016,10,2,12,45,893.0,101.0,3.95,19.5,747.5,529.09,408.2
2016,10,2,13,0,892.0,100.0,4.0,20.0,736.0,484.06,369.01
2016,10,2,13,15,886.0,99.0,4.05,20.0,716.0,435.4,326.81
2016,10,2,13,30,880.0,98.0,4.1,20.0,696.0,385.73,282.85
2016,10,2,13,45,873.0,95.5,4.2,20.0,669.0,333.81,236.45
2016,10,2,14,0,866.0,93.0,4.3,20.0,642.0,281.45,189.63
2016,10,2,14,15,853.0,91.5,4.3,19.5,607.5,221.78,138.65
2016,10,2,14,30,840.0,90.0,4.3,19.0,573.0,168.9,96.6
2016,10,2,14,45,821.5,87.5,4.35,19.0,533.0,115.81,62.34
2016,10,2,15,0,803.0,85.0,4.4,19.0,493.0,64.52,50.51
2016,10,2,15,15,779.0,82.0,4.35,18.5,448.0,60.31,47.13
2016,10,2,15,30,755.0,79.0,4.3,18.0,403.0,59.45,46.62
2016,10,2,15,45,722.0,74.5,4.3,17.5,355.0,57.33,44.98
2016,10,2,16,0,689.0,70.0,4.3,17.0,307.0,50.31,38.97
2016,10,2,16,15,639.5,64.5,4.2,16.5,257.0,47.5,36.57
2016,10,2,16,30,590.0,59.0,4.1,16.0,207.0,44.65,34.02
2016,10,2,16,45,519.0,51.0,4.0,16.0,159.0,39.58,29.26
2016,10,2,17,0,448.0,43.0,3.9,16.0,111.0,34.38,24.19
2016,10,2,17,15,318.0,31.5,3.7,15.5,70.5,25.71,15.36
2016,10,2,17,30,188.0,20.0,3.5,15.0,30.0,16.72,0.0
2016,10,2,17,45,94.0,10.0,3.3,14.5,15.0,9.1,0.0
2016,10,2,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,6,15,19.5,11.0,1.55,11.5,12.0,21.37,0.0
2016,10,3,6,30,39.0,22.0,1.6,12.0,24.0,58.25,16.25
2016,10,3,6,45,83.5,40.5,1.7,12.5,51.5,117.36,91.12
2016,10,3,7,0,128.0,59.0,1.8,13.0,79.0,183.54,150.37
2016,10,3,7,15,148.5,79.0,1.8,13.0,111.0,224.3,186.57
2016,10,3,7,30,169.0,99.0,1.8,13.0,143.0,265.0,221.62
2016,10,3,7,45,181.5,119.0,1.85,13.5,175.5,285.11,238.4
2016,10,3,8,0,194.0,139.0,1.9,14.0,208.0,318.57,265.15
2016,10,3,8,15,156.0,161.5,1.9,14.5,222.0,314.29,259.37
2016,10,3,8,30,118.0,184.0,1.9,15.0,236.0,307.75,251.74
2016,10,3,8,45,96.5,201.0,1.9,15.5,246.5,291.39,236.93
2016,10,3,9,0,75.0,218.0,1.9,16.0,257.0,288.89,233.11
2016,10,3,9,15,37.5,177.0,1.9,16.0,196.5,206.86,166.03
2016,10,3,9,30,0.0,136.0,1.9,16.0,136.0,123.15,96.63
2016,10,3,9,45,2.0,161.0,1.95,16.5,162.5,148.25,116.88
2016,10,3,10,0,4.0,186.0,2.0,17.0,189.0,173.14,136.49
2016,10,3,10,15,2.0,175.5,2.05,17.0,177.0,160.62,126.09
2016,10,3,10,30,0.0,165.0,2.1,17.0,165.0,148.59,116.2
2016,10,3,10,45,85.0,252.5,2.15,17.5,313.0,303.19,240.47
2016,10,3,11,0,170.0,340.0,2.2,18.0,461.0,455.18,356.2
2016,10,3,11,15,89.5,280.5,2.25,18.0,344.5,323.32,253.62
2016,10,3,11,30,9.0,221.0,2.3,18.0,228.0,203.55,158.86
2016,10,3,11,45,8.5,218.0,2.35,18.0,224.5,199.4,155.83
2016,10,3,12,0,8.0,215.0,2.4,18.0,221.0,195.33,152.59
2016,10,3,12,15,22.5,257.5,2.4,18.0,274.0,239.45,187.47
2016,10,3,12,30,37.0,300.0,2.4,18.0,327.0,280.83,219.59
2016,10,3,12,45,21.5,250.0,2.45,18.0,266.0,227.99,178.19
2016,10,3,13,0,6.0,200.0,2.5,18.0,205.0,177.04,138.16
2016,10,3,13,15,3.0,177.0,2.45,18.0,179.5,155.53,121.21
2016,10,3,13,30,0.0,154.0,2.4,18.0,154.0,134.52,104.55
2016,10,3,13,45,0.0,146.0,2.4,18.0,146.0,127.38,98.97
2016,10,3,14,0,0.0,138.0,2.4,18.0,138.0,120.28,93.41
2016,10,3,14,15,0.0,117.5,2.35,17.5,117.5,102.94,79.63
2016,10,3,14,30,0.0,97.0,2.3,17.0,97.0,85.63,65.75
2016,10,3,14,45,0.0,63.0,2.3,17.0,63.0,55.71,41.09
2016,10,3,15,0,0.0,29.0,2.3,17.0,29.0,25.58,16.9
2016,10,3,15,15,0.0,50.5,2.25,17.0,50.5,44.59,33.7
2016,10,3,15,30,0.0,72.0,2.2,17.0,72.0,63.67,50.54
2016,10,3,15,45,0.0,63.0,2.15,17.0,63.0,55.66,43.62
2016,10,3,16,0,0.0,54.0,2.1,17.0,54.0,47.67,36.65
2016,10,3,16,15,270.5,57.5,1.95,16.5,124.0,41.52,31.29
2016,10,3,16,30,541.0,61.0,1.8,16.0,194.0,46.32,35.5
2016,10,3,16,45,461.0,53.0,1.7,16.0,147.5,41.33,30.78
2016,10,3,17,0,381.0,45.0,1.6,16.0,101.0,36.28,25.78
2016,10,3,17,15,255.0,32.0,1.5,15.5,63.0,26.31,15.46
2016,10,3,17,30,129.0,19.0,1.4,15.0,25.0,15.05,0.0
2016,10,3,17,45,64.5,9.5,1.3,15.0,12.5,8.64,0.0
2016,10,3,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,8.0,1.7,12.0,8.0,7.28,0.0
2016,10,4,6,30,0.0,16.0,1.8,12.0,16.0,14.1,0.0
2016,10,4,6,45,4.0,35.0,1.95,12.5,36.0,38.69,25.77
2016,10,4,7,0,8.0,54.0,2.1,13.0,56.0,61.59,46.45
2016,10,4,7,15,18.5,74.5,2.1,13.5,79.5,99.2,79.16
2016,10,4,7,30,29.0,95.0,2.1,14.0,103.0,128.98,104.89
2016,10,4,7,45,38.5,115.0,2.1,14.5,127.5,157.06,128.63
2016,10,4,8,0,48.0,135.0,2.1,15.0,152.0,185.02,151.72
2016,10,4,8,15,49.5,154.0,2.0,15.5,174.0,205.15,167.55
2016,10,4,8,30,51.0,173.0,1.9,16.0,196.0,224.92,182.75
2016,10,4,8,45,57.5,193.0,1.85,16.5,221.0,249.61,201.8
2016,10,4,9,0,64.0,213.0,1.8,17.0,246.0,273.86,220.12
2016,10,4,9,15,454.5,150.5,1.7,17.5,410.0,564.45,452.27
2016,10,4,9,30,845.0,88.0,1.6,18.0,574.0,813.2,628.61
2016,10,4,9,45,858.5,89.5,1.55,18.5,608.0,811.17,621.41
2016,10,4,10,0,872.0,91.0,1.5,19.0,642.0,812.88,619.73
2016,10,4,10,15,881.5,92.5,1.45,19.0,669.0,807.89,614.72
2016,10,4,10,30,891.0,94.0,1.4,19.0,696.0,799.43,607.56
2016,10,4,10,45,901.0,93.0,1.4,19.5,716.5,785.22,596.06
2016,10,4,11,0,911.0,92.0,1.4,20.0,737.0,767.56,582.4
2016,10,4,11,15,914.5,92.5,1.5,20.5,748.5,743.37,565.38
2016,10,4,11,30,918.0,93.0,1.6,21.0,760.0,716.07,544.95
2016,10,4,11,45,922.5,91.5,1.7,21.5,764.5,684.46,520.82
2016,10,4,12,0,927.0,90.0,1.8,22.0,769.0,649.93,494.05
2016,10,4,12,15,925.5,90.0,1.95,22.0,764.0,610.59,464.26
2016,10,4,12,30,924.0,90.0,2.1,22.0,759.0,569.0,431.81
2016,10,4,12,45,916.5,91.0,2.3,22.0,745.5,523.33,395.4
2016,10,4,13,0,909.0,92.0,2.5,22.0,732.0,476.28,356.65
2016,10,4,13,15,903.0,91.0,2.65,22.0,711.5,426.96,314.81
2016,10,4,13,30,897.0,90.0,2.8,22.0,691.0,376.63,271.03
2016,10,4,13,45,887.5,89.0,2.95,22.0,663.0,324.49,225.14
2016,10,4,14,0,878.0,88.0,3.1,22.0,635.0,272.11,179.04
2016,10,4,14,15,865.5,86.0,3.2,22.0,600.5,218.44,133.49
2016,10,4,14,30,853.0,84.0,3.3,22.0,566.0,157.9,86.63
2016,10,4,14,45,835.0,82.0,3.4,22.0,526.0,104.76,54.77
2016,10,4,15,0,817.0,80.0,3.5,22.0,486.0,58.07,44.4
2016,10,4,15,15,793.0,77.0,3.55,21.5,441.0,57.05,43.78
2016,10,4,15,30,769.0,74.0,3.6,21.0,396.0,56.03,43.12
2016,10,4,15,45,731.5,70.5,3.7,21.0,347.0,54.55,41.94
2016,10,4,16,0,694.0,67.0,3.8,21.0,298.0,48.46,36.71
2016,10,4,16,15,642.5,61.5,3.8,20.5,248.5,45.54,34.23
2016,10,4,16,30,591.0,56.0,3.8,20.0,199.0,42.59,31.6
2016,10,4,16,45,502.0,49.0,3.8,19.5,150.0,38.22,27.55
2016,10,4,17,0,413.0,42.0,3.8,19.0,101.0,33.86,23.24
2016,10,4,17,15,273.5,29.5,3.7,18.0,62.0,24.21,13.05
2016,10,4,17,30,134.0,17.0,3.6,17.0,23.0,15.46,0.0
2016,10,4,17,45,67.0,8.5,3.55,16.5,11.5,7.73,0.0
2016,10,4,18,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,6,15,117.5,10.0,2.15,10.5,17.0,76.98,0.0
2016,10,5,6,30,235.0,20.0,2.2,11.0,34.0,195.38,16.85
2016,10,5,6,45,372.0,30.0,2.25,12.0,77.0,317.62,250.03
2016,10,5,7,0,509.0,40.0,2.3,13.0,120.0,432.8,355.07
2016,10,5,7,15,582.5,46.5,2.3,13.5,169.5,505.71,417.54
2016,10,5,7,30,656.0,53.0,2.3,14.0,219.0,575.62,473.88
2016,10,5,7,45,706.0,57.0,2.3,15.0,270.5,631.98,515.98
2016,10,5,8,0,756.0,61.0,2.3,16.0,322.0,687.66,555.41
2016,10,5,8,15,787.0,64.5,2.3,16.5,370.5,726.53,581.79
2016,10,5,8,30,818.0,68.0,2.3,17.0,419.0,763.29,605.88
2016,10,5,8,45,842.5,69.5,2.3,18.0,464.0,789.73,620.75
2016,10,5,9,0,867.0,71.0,2.3,19.0,509.0,806.07,628.19
2016,10,5,9,15,882.0,73.0,2.15,19.5,548.5,819.63,633.64
2016,10,5,9,30,897.0,75.0,2.0,20.0,588.0,829.88,636.68
2016,10,5,9,45,908.5,76.5,1.9,20.5,622.0,833.24,635.43
2016,10,5,10,0,920.0,78.0,1.8,21.0,656.0,833.05,631.9
2016,10,5,10,15,927.5,79.0,1.75,21.0,682.5,825.52,625.22
2016,10,5,10,30,935.0,80.0,1.7,21.0,709.0,814.43,616.35
2016,10,5,10,45,941.0,80.5,1.65,21.5,728.0,798.11,602.94
2016,10,5,11,0,947.0,81.0,1.6,22.0,747.0,778.32,587.37
2016,10,5,11,15,950.0,81.0,1.65,22.0,758.5,752.49,569.86
2016,10,5,11,30,953.0,81.0,1.7,22.0,770.0,723.48,549.14
2016,10,5,11,45,954.0,81.0,1.8,22.5,773.0,690.12,523.66
2016,10,5,12,0,955.0,81.0,1.9,23.0,776.0,653.94,495.61
2016,10,5,12,15,953.5,81.0,1.95,23.0,771.0,613.68,464.58
2016,10,5,12,30,952.0,81.0,2.0,23.0,766.0,571.09,430.98
2016,10,5,12,45,938.5,85.0,2.15,23.0,750.5,524.22,393.59
2016,10,5,13,0,925.0,89.0,2.3,23.0,735.0,476.31,354.21
2016,10,5,13,15,918.5,88.0,2.35,23.0,714.0,426.1,311.66
2016,10,5,13,30,912.0,87.0,2.4,23.0,693.0,374.89,267.26
2016,10,5,13,45,901.5,86.0,2.5,23.0,664.5,321.8,220.86
2016,10,5,14,0,891.0,85.0,2.6,23.0,636.0,268.55,174.4
2016,10,5,14,15,878.0,83.0,2.65,23.0,601.0,214.2,128.8
2016,10,5,14,30,865.0,81.0,2.7,23.0,566.0,160.44,88.17
2016,10,5,14,45,845.5,79.5,2.8,23.0,525.0,99.58,51.5
2016,10,5,15,0,826.0,78.0,2.9,23.0,484.0,56.88,43.22
2016,10,5,15,15,801.5,75.0,2.95,22.5,438.5,55.79,42.53
2016,10,5,15,30,777.0,72.0,3.0,22.0,393.0,54.71,41.82
2016,10,5,15,45,740.5,68.0,3.05,22.0,344.0,52.76,40.23
2016,10,5,16,0,704.0,64.0,3.1,22.0,295.0,50.81,38.59
2016,10,5,16,15,651.5,59.0,3.05,21.0,245.0,43.8,32.64
2016,10,5,16,30,599.0,54.0,3.0,20.0,195.0,41.17,30.34
2016,10,5,16,45,514.5,46.5,3.0,19.5,146.5,36.31,25.86
2016,10,5,17,0,430.0,39.0,3.0,19.0,98.0,31.39,21.05
2016,10,5,17,15,285.5,27.0,3.05,18.0,59.0,22.09,10.78
2016,10,5,17,30,141.0,15.0,3.1,17.0,20.0,13.64,0.0
2016,10,5,17,45,70.5,7.5,3.15,16.5,10.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,6,15,111.0,9.5,1.45,11.5,15.5,72.48,0.0
2016,10,6,6,30,222.0,19.0,1.5,12.0,31.0,184.25,0.0
2016,10,6,6,45,357.5,29.0,1.55,13.0,73.0,305.97,237.15
2016,10,6,7,0,493.0,39.0,1.6,14.0,115.0,419.06,340.63
2016,10,6,7,15,566.5,46.0,1.7,14.5,164.0,491.85,402.89
2016,10,6,7,30,640.0,53.0,1.8,15.0,213.0,561.59,459.06
2016,10,6,7,45,689.0,57.0,1.9,15.5,263.0,616.64,501.37
2016,10,6,8,0,738.0,61.0,2.0,16.0,313.0,671.0,541.35
2016,10,6,8,15,769.0,64.5,1.95,16.5,360.5,709.42,567.09
2016,10,6,8,30,800.0,68.0,1.9,17.0,408.0,745.78,590.49
2016,10,6,8,45,823.5,70.0,1.9,18.0,452.5,771.74,605.05
2016,10,6,9,0,847.0,72.0,1.9,19.0,497.0,787.66,612.24
2016,10,6,9,15,862.5,74.0,1.85,19.5,536.0,801.44,618.63
2016,10,6,9,30,878.0,76.0,1.8,20.0,575.0,812.0,622.77
2016,10,6,9,45,894.5,75.5,1.75,21.0,609.0,817.03,621.98
2016,10,6,10,0,911.0,75.0,1.7,22.0,643.0,818.59,618.97
2016,10,6,10,15,918.5,76.0,1.6,22.5,669.5,811.17,610.69
2016,10,6,10,30,926.0,77.0,1.5,23.0,696.0,800.22,600.28
2016,10,6,10,45,932.0,77.5,1.45,23.5,715.0,784.08,587.1
2016,10,6,11,0,938.0,78.0,1.4,24.0,734.0,764.51,571.81
2016,10,6,11,15,941.0,78.0,1.35,24.0,745.0,738.94,553.71
2016,10,6,11,30,944.0,78.0,1.3,24.0,756.0,710.22,532.42
2016,10,6,11,45,945.5,78.0,1.3,24.5,759.5,677.51,507.06
2016,10,6,12,0,947.0,78.0,1.3,25.0,763.0,641.97,479.32
2016,10,6,12,15,946.0,77.5,1.35,25.0,758.0,601.87,449.07
2016,10,6,12,30,945.0,77.0,1.4,25.0,753.0,559.46,416.26
2016,10,6,12,45,938.0,78.5,1.5,25.0,739.5,513.88,380.33
2016,10,6,13,0,931.0,80.0,1.6,25.0,726.0,466.79,342.07
2016,10,6,13,15,925.0,79.0,1.65,25.0,705.5,416.68,300.18
2016,10,6,13,30,919.0,78.0,1.7,25.0,685.0,365.51,256.38
2016,10,6,13,45,909.5,77.5,1.75,25.5,657.0,312.96,210.47
2016,10,6,14,0,900.0,77.0,1.8,26.0,629.0,260.12,164.63
2016,10,6,14,15,888.0,75.0,1.85,25.5,594.5,205.67,120.06
2016,10,6,14,30,876.0,73.0,1.9,25.0,560.0,151.71,80.45
2016,10,6,14,45,858.5,71.5,2.0,25.0,519.5,98.51,51.44
2016,10,6,15,0,841.0,70.0,2.1,25.0,479.0,59.51,45.09
2016,10,6,15,15,817.5,67.0,2.15,24.5,434.0,50.11,37.34
2016,10,6,15,30,794.0,64.0,2.2,24.0,389.0,48.81,36.42
2016,10,6,15,45,759.5,61.0,2.25,24.0,340.5,47.43,35.32
2016,10,6,16,0,725.0,58.0,2.3,24.0,292.0,46.08,34.2
2016,10,6,16,15,675.0,53.0,2.25,23.0,242.0,42.99,31.65
2016,10,6,16,30,625.0,48.0,2.2,22.0,192.0,39.87,28.94
2016,10,6,16,45,541.5,41.5,2.15,21.5,144.0,32.31,22.15
2016,10,6,17,0,458.0,35.0,2.1,21.0,96.0,28.05,17.96
2016,10,6,17,15,229.0,27.0,2.1,20.0,57.5,22.23,9.87
2016,10,6,17,30,0.0,19.0,2.1,19.0,19.0,17.28,0.0
2016,10,6,17,45,0.0,9.5,2.15,18.5,9.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,10.5,1.35,13.5,10.5,9.55,0.0
2016,10,7,6,30,0.0,21.0,1.4,14.0,21.0,23.32,0.0
2016,10,7,6,45,99.0,36.0,1.5,14.5,51.0,133.52,100.05
2016,10,7,7,0,198.0,51.0,1.6,15.0,81.0,232.5,188.75
2016,10,7,7,15,228.5,69.5,1.6,15.5,116.5,265.46,218.91
2016,10,7,7,30,259.0,88.0,1.6,16.0,152.0,313.54,259.52
2016,10,7,7,45,282.5,104.5,1.6,17.0,188.5,353.66,291.5
2016,10,7,8,0,306.0,121.0,1.6,18.0,225.0,393.59,321.98
2016,10,7,8,15,336.5,136.5,1.6,18.5,266.0,437.17,354.93
2016,10,7,8,30,367.0,152.0,1.6,19.0,307.0,495.97,398.05
2016,10,7,8,45,349.5,174.0,1.65,20.0,334.0,491.32,391.43
2016,10,7,9,0,332.0,196.0,1.7,21.0,361.0,500.18,395.02
2016,10,7,9,15,453.0,179.0,1.7,21.5,423.5,590.07,461.65
2016,10,7,9,30,574.0,162.0,1.7,22.0,486.0,669.89,518.35
2016,10,7,9,45,711.5,128.5,1.75,23.0,553.0,736.71,563.31
2016,10,7,10,0,849.0,95.0,1.8,24.0,620.0,794.47,599.71
2016,10,7,10,15,858.0,96.0,1.75,24.5,646.5,782.16,588.15
2016,10,7,10,30,867.0,97.0,1.7,25.0,673.0,772.83,579.5
2016,10,7,10,45,875.5,97.0,1.7,25.5,692.5,758.71,568.18
2016,10,7,11,0,884.0,97.0,1.7,26.0,712.0,741.26,554.77
2016,10,7,11,15,887.5,97.5,1.6,26.5,723.0,717.52,535.86
2016,10,7,11,30,891.0,98.0,1.5,27.0,734.0,690.77,514.12
2016,10,7,11,45,894.5,97.0,1.45,27.5,737.5,659.66,489.62
2016,10,7,12,0,898.0,96.0,1.4,28.0,741.0,625.78,462.87
2016,10,7,12,15,897.0,96.0,1.3,28.0,736.5,587.66,433.23
2016,10,7,12,30,896.0,96.0,1.2,28.0,732.0,547.34,401.4
2016,10,7,12,45,866.0,107.0,1.1,28.5,713.0,500.96,363.86
2016,10,7,13,0,836.0,118.0,1.0,29.0,694.0,452.56,324.47
2016,10,7,13,15,829.0,117.0,0.9,29.0,674.0,405.11,285.57
2016,10,7,13,30,822.0,116.0,0.8,29.0,654.0,356.95,245.37
2016,10,7,13,45,814.0,113.0,0.75,29.0,627.0,306.4,203.15
2016,10,7,14,0,806.0,110.0,0.7,29.0,600.0,255.73,161.04
2016,10,7,14,15,791.0,107.5,0.7,29.0,566.0,204.43,120.47
2016,10,7,14,30,776.0,105.0,0.7,29.0,532.0,154.2,85.06
2016,10,7,14,45,567.0,144.0,0.7,29.0,443.5,119.94,75.79
2016,10,7,15,0,358.0,183.0,0.7,29.0,355.0,127.69,100.24
2016,10,7,15,15,428.5,151.0,0.75,28.5,337.5,102.15,79.79
2016,10,7,15,30,499.0,119.0,0.8,28.0,320.0,82.78,64.17
2016,10,7,15,45,460.0,111.5,0.9,27.5,279.0,78.93,61.26
2016,10,7,16,0,421.0,104.0,1.0,27.0,238.0,74.96,58.13
2016,10,7,16,15,381.0,90.0,1.1,26.0,195.5,66.07,50.8
2016,10,7,16,30,341.0,76.0,1.2,25.0,153.0,56.84,42.93
2016,10,7,16,45,281.5,60.5,1.35,24.5,113.0,46.02,33.38
2016,10,7,17,0,222.0,45.0,1.5,24.0,73.0,34.81,23.16
2016,10,7,17,15,111.0,28.5,1.55,23.0,42.5,22.96,8.92
2016,10,7,17,30,0.0,12.0,1.6,22.0,12.0,10.91,0.0
2016,10,7,17,45,0.0,6.0,1.65,21.5,6.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.0,16.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.15,15.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,6,15,61.5,9.0,1.1,14.5,12.0,43.22,0.0
2016,10,8,6,30,123.0,18.0,1.1,15.0,24.0,118.08,0.0
2016,10,8,6,45,251.5,31.0,1.1,15.5,62.0,238.25,178.25
2016,10,8,7,0,380.0,44.0,1.1,16.0,100.0,345.92,278.17
2016,10,8,7,15,461.0,53.0,1.1,16.5,147.0,423.37,343.68
2016,10,8,7,30,542.0,62.0,1.1,17.0,194.0,503.47,407.87
2016,10,8,7,45,593.5,68.5,1.1,18.0,242.5,560.27,449.81
2016,10,8,8,0,645.0,75.0,1.1,19.0,291.0,616.9,489.56
2016,10,8,8,15,681.0,80.0,1.1,20.0,338.0,658.8,516.82
2016,10,8,8,30,717.0,85.0,1.1,21.0,385.0,699.05,541.95
2016,10,8,8,45,742.0,88.5,1.1,22.0,428.0,722.42,554.47
2016,10,8,9,0,767.0,92.0,1.1,23.0,471.0,747.81,568.21
2016,10,8,9,15,786.0,95.0,1.15,23.5,510.0,764.83,577.66
2016,10,8,9,30,805.0,98.0,1.2,24.0,549.0,778.69,585.03
2016,10,8,9,45,848.0,89.0,1.25,25.0,589.0,794.62,592.71
2016,10,8,10,0,891.0,80.0,1.3,26.0,629.0,800.88,593.88
2016,10,8,10,15,899.5,81.0,1.25,26.5,655.0,794.2,586.66
2016,10,8,10,30,908.0,82.0,1.2,27.0,681.0,784.05,577.44
2016,10,8,10,45,913.0,83.0,1.2,28.0,699.5,767.82,563.85
2016,10,8,11,0,918.0,84.0,1.2,29.0,718.0,748.24,548.29
2016,10,8,11,15,921.0,84.5,1.1,29.0,729.5,723.48,530.3
2016,10,8,11,30,924.0,85.0,1.0,29.0,741.0,695.63,509.03
2016,10,8,11,45,924.5,85.5,0.9,29.5,744.0,663.22,483.46
2016,10,8,12,0,925.0,86.0,0.8,30.0,747.0,628.1,455.76
2016,10,8,12,15,924.0,86.0,0.7,30.0,742.0,589.13,425.91
2016,10,8,12,30,923.0,86.0,0.6,30.0,737.0,547.88,393.86
2016,10,8,12,45,920.0,85.0,0.5,30.5,724.5,502.73,357.64
2016,10,8,13,0,917.0,84.0,0.4,31.0,712.0,455.86,319.5
2016,10,8,13,15,911.0,83.0,0.35,31.0,691.5,406.39,279.68
2016,10,8,13,30,905.0,82.0,0.3,31.0,671.0,355.89,238.21
2016,10,8,13,45,896.0,81.0,0.3,31.0,643.0,303.79,195.3
2016,10,8,14,0,887.0,80.0,0.3,31.0,615.0,251.4,152.36
2016,10,8,14,15,874.5,78.5,0.4,31.0,580.5,198.01,110.85
2016,10,8,14,30,862.0,77.0,0.5,31.0,546.0,145.15,74.58
2016,10,8,14,45,844.5,74.5,0.6,31.0,506.0,92.09,48.7
2016,10,8,15,0,827.0,72.0,0.7,31.0,466.0,53.03,38.55
2016,10,8,15,15,803.0,69.0,0.8,30.5,421.0,51.79,37.78
2016,10,8,15,30,779.0,66.0,0.9,30.0,376.0,50.55,36.93
2016,10,8,15,45,744.0,62.5,1.05,29.5,328.0,48.85,35.66
2016,10,8,16,0,709.0,59.0,1.2,29.0,280.0,47.16,34.35
2016,10,8,16,15,657.0,53.5,1.2,28.0,230.5,43.67,31.5
2016,10,8,16,30,605.0,48.0,1.2,27.0,181.0,40.15,28.47
2016,10,8,16,45,520.0,40.5,1.3,26.0,133.5,31.71,21.1
2016,10,8,17,0,435.0,33.0,1.4,25.0,86.0,26.57,16.16
2016,10,8,17,15,284.0,21.5,1.45,24.0,49.5,17.53,4.06
2016,10,8,17,30,133.0,10.0,1.5,23.0,13.0,9.1,0.0
2016,10,8,17,45,66.5,5.0,1.55,22.0,6.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,12.5,0.7,14.5,12.5,11.37,0.0
2016,10,9,6,30,0.0,25.0,0.7,15.0,25.0,33.89,0.0
2016,10,9,6,45,228.5,31.5,0.7,15.5,64.5,222.81,163.89
2016,10,9,7,0,457.0,38.0,0.7,16.0,104.0,389.01,310.21
2016,10,9,7,15,534.0,45.5,0.65,16.5,152.0,462.99,371.59
2016,10,9,7,30,611.0,53.0,0.6,17.0,200.0,539.57,430.75
2016,10,9,7,45,659.0,58.5,0.55,18.0,249.0,588.61,465.32
2016,10,9,8,0,707.0,64.0,0.5,19.0,298.0,642.9,501.65
2016,10,9,8,15,740.5,68.0,0.5,20.0,345.0,682.96,526.66
2016,10,9,8,30,774.0,72.0,0.5,21.0,392.0,721.06,549.4
2016,10,9,8,45,796.5,75.0,0.5,22.0,436.0,746.81,562.98
2016,10,9,9,0,819.0,78.0,0.5,23.0,480.0,769.76,574.46
2016,10,9,9,15,836.0,80.5,0.55,23.5,519.0,784.63,582.34
2016,10,9,9,30,853.0,83.0,0.6,24.0,558.0,796.25,588.19
2016,10,9,9,45,868.5,83.5,0.65,25.0,591.5,794.53,584.23
2016,10,9,10,0,884.0,84.0,0.7,26.0,625.0,796.16,582.76
2016,10,9,10,15,893.0,85.5,0.8,26.5,651.0,790.33,578.37
2016,10,9,10,30,902.0,87.0,0.9,27.0,677.0,781.02,571.82
2016,10,9,10,45,906.5,88.5,1.0,28.0,696.0,764.88,559.72
2016,10,9,11,0,911.0,90.0,1.1,29.0,715.0,745.43,545.51
2016,10,9,11,15,914.0,90.5,1.2,29.0,726.0,720.67,529.24
2016,10,9,11,30,917.0,91.0,1.3,29.0,737.0,692.85,509.85
2016,10,9,11,45,916.0,92.0,1.4,29.5,739.5,660.07,485.53
2016,10,9,12,0,915.0,93.0,1.5,30.0,742.0,624.68,458.84
2016,10,9,12,15,913.5,92.5,1.55,30.0,736.5,585.21,429.21
2016,10,9,12,30,912.0,92.0,1.6,30.0,731.0,543.56,397.17
2016,10,9,12,45,903.5,93.5,1.7,30.0,717.0,498.45,361.89
2016,10,9,13,0,895.0,95.0,1.8,30.0,703.0,452.05,324.56
2016,10,9,13,15,888.0,94.0,1.85,30.0,682.0,403.09,284.11
2016,10,9,13,30,881.0,93.0,1.9,30.0,661.0,353.23,242.06
2016,10,9,13,45,868.5,92.5,1.95,30.0,632.5,301.68,198.41
2016,10,9,14,0,856.0,92.0,2.0,30.0,604.0,244.14,150.7
2016,10,9,14,15,842.0,90.0,2.05,29.5,569.5,191.06,108.8
2016,10,9,14,30,828.0,88.0,2.1,29.0,535.0,138.83,72.77
2016,10,9,14,45,807.0,86.0,2.15,29.0,494.5,87.43,48.22
2016,10,9,15,0,786.0,84.0,2.2,29.0,454.0,61.82,46.3
2016,10,9,15,15,759.0,80.0,2.2,28.5,409.0,60.11,45.12
2016,10,9,15,30,732.0,76.0,2.2,28.0,364.0,58.39,43.88
2016,10,9,15,45,693.5,71.5,2.2,27.5,316.0,51.19,37.97
2016,10,9,16,0,655.0,67.0,2.2,27.0,268.0,49.2,36.39
2016,10,9,16,15,598.5,60.5,2.05,26.0,219.5,45.5,33.33
2016,10,9,16,30,542.0,54.0,1.9,25.0,171.0,41.74,30.05
2016,10,9,16,45,453.0,45.0,1.8,24.0,125.0,35.63,24.55
2016,10,9,17,0,364.0,36.0,1.7,23.0,79.0,29.38,18.46
2016,10,9,17,15,182.0,18.0,1.6,22.0,39.5,14.36,0.77
2016,10,9,17,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
