Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,9.5,1.2,13.0,9.5,8.64,0.0
2016,10,10,6,30,0.0,19.0,1.2,13.0,19.0,17.28,0.0
2016,10,10,6,45,139.5,33.0,1.3,13.5,52.5,169.53,122.43
2016,10,10,7,0,279.0,47.0,1.4,14.0,86.0,279.2,226.29
2016,10,10,7,15,337.0,61.5,1.45,14.5,127.5,342.21,281.62
2016,10,10,7,30,395.0,76.0,1.5,15.0,169.0,407.51,336.3
2016,10,10,7,45,432.0,88.5,1.55,15.5,212.0,456.0,375.36
2016,10,10,8,0,469.0,101.0,1.6,16.0,255.0,504.44,412.79
2016,10,10,8,15,509.5,106.5,1.55,16.5,296.5,546.16,443.5
2016,10,10,8,30,550.0,112.0,1.5,17.0,338.0,594.29,477.7
2016,10,10,8,45,372.5,161.0,1.5,17.5,321.0,505.61,405.07
2016,10,10,9,0,195.0,210.0,1.5,18.0,304.0,389.37,311.37
2016,10,10,9,15,499.5,154.0,1.5,18.5,423.0,593.24,470.72
2016,10,10,9,30,804.0,98.0,1.5,19.0,542.0,771.13,596.61
2016,10,10,9,45,827.0,96.5,1.5,19.5,576.5,779.48,598.12
2016,10,10,10,0,850.0,95.0,1.5,20.0,611.0,784.33,599.14
2016,10,10,10,15,859.5,96.5,1.55,20.5,637.0,778.53,593.48
2016,10,10,10,30,869.0,98.0,1.6,21.0,663.0,764.13,582.11
2016,10,10,10,45,876.0,98.5,1.65,21.5,682.0,749.14,570.54
2016,10,10,11,0,883.0,99.0,1.7,22.0,701.0,730.87,556.8
2016,10,10,11,15,886.5,99.5,1.75,22.0,712.0,706.97,538.99
2016,10,10,11,30,890.0,100.0,1.8,22.0,723.0,680.07,518.72
2016,10,10,11,45,891.0,100.0,1.85,22.5,726.0,648.25,493.57
2016,10,10,12,0,892.0,100.0,1.9,23.0,729.0,613.81,466.08
2016,10,10,12,15,891.0,100.0,1.95,23.0,724.0,575.8,436.26
2016,10,10,12,30,890.0,100.0,2.0,23.0,719.0,535.62,404.01
2016,10,10,12,45,881.0,101.5,2.1,23.5,705.0,491.1,367.08
2016,10,10,13,0,872.0,103.0,2.2,24.0,691.0,445.39,328.35
2016,10,10,13,15,865.0,102.0,2.25,23.5,670.5,393.72,285.29
2016,10,10,13,30,858.0,101.0,2.3,23.0,650.0,344.11,242.67
2016,10,10,13,45,842.5,101.5,2.35,23.0,621.0,293.01,198.19
2016,10,10,14,0,827.0,102.0,2.4,23.0,592.0,242.43,154.76
2016,10,10,14,15,812.5,99.5,2.4,22.5,558.0,190.41,112.83
2016,10,10,14,30,798.0,97.0,2.4,22.0,524.0,139.37,77.25
2016,10,10,14,45,770.5,96.5,2.45,22.0,483.0,90.65,54.95
2016,10,10,15,0,743.0,96.0,2.5,22.0,442.0,64.31,49.86
2016,10,10,15,15,714.0,91.5,2.55,21.5,397.5,62.76,48.8
2016,10,10,15,30,685.0,87.0,2.6,21.0,353.0,61.21,47.68
2016,10,10,15,45,637.0,83.0,2.7,20.5,304.5,59.94,46.76
2016,10,10,16,0,589.0,79.0,2.8,20.0,256.0,58.77,45.85
2016,10,10,16,15,528.5,70.5,2.75,19.0,208.0,53.8,41.6
2016,10,10,16,30,468.0,62.0,2.7,18.0,160.0,48.72,37.04
2016,10,10,16,45,371.5,51.0,2.7,17.5,115.0,41.11,29.95
2016,10,10,17,0,275.0,40.0,2.7,17.0,70.0,31.24,20.32
2016,10,10,17,15,137.5,20.0,2.6,16.5,35.0,15.73,0.0
2016,10,10,17,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,6,15,50.0,7.5,1.35,11.5,9.5,0.0,0.0
2016,10,11,6,30,100.0,15.0,1.4,12.0,19.0,73.0,0.0
2016,10,11,6,45,227.5,29.5,1.45,12.5,56.0,218.27,155.66
2016,10,11,7,0,355.0,44.0,1.5,13.0,93.0,324.78,263.42
2016,10,11,7,15,438.0,53.5,1.55,13.5,139.0,402.93,331.76
2016,10,11,7,30,521.0,63.0,1.6,14.0,185.0,483.64,398.76
2016,10,11,7,45,578.5,69.5,1.65,14.5,233.0,543.88,446.51
2016,10,11,8,0,636.0,76.0,1.7,15.0,281.0,604.09,491.85
2016,10,11,8,15,673.0,80.5,1.65,15.5,327.5,645.46,520.66
2016,10,11,8,30,710.0,85.0,1.6,16.0,374.0,685.19,547.28
2016,10,11,8,45,740.0,88.0,1.6,16.5,418.0,715.46,566.63
2016,10,11,9,0,770.0,91.0,1.6,17.0,462.0,739.61,581.25
2016,10,11,9,15,789.0,93.5,1.55,17.5,500.5,755.7,589.49
2016,10,11,9,30,808.0,96.0,1.5,18.0,539.0,768.63,595.5
2016,10,11,9,45,840.0,91.0,1.5,18.5,575.5,779.88,600.86
2016,10,11,10,0,872.0,86.0,1.5,19.0,612.0,781.61,599.7
2016,10,11,10,15,881.0,87.0,1.5,19.5,638.0,775.18,593.11
2016,10,11,10,30,890.0,88.0,1.5,20.0,664.0,765.34,584.41
2016,10,11,10,45,896.5,89.0,1.5,20.5,683.0,750.23,572.26
2016,10,11,11,0,903.0,90.0,1.5,21.0,702.0,731.78,557.99
2016,10,11,11,15,906.5,90.5,1.5,21.0,713.0,707.5,539.67
2016,10,11,11,30,910.0,91.0,1.5,21.0,724.0,680.16,518.73
2016,10,11,11,45,910.0,91.5,1.5,21.5,726.5,647.7,492.83
2016,10,11,12,0,910.0,92.0,1.5,22.0,729.0,612.63,464.64
2016,10,11,12,15,909.0,92.0,1.5,22.0,724.0,574.08,434.25
2016,10,11,12,30,908.0,92.0,1.5,22.0,719.0,533.31,401.42
2016,10,11,12,45,890.5,97.0,1.55,22.0,703.0,487.46,364.2
2016,10,11,13,0,873.0,102.0,1.6,22.0,687.0,440.99,325.56
2016,10,11,13,15,866.0,101.0,1.65,22.0,666.0,389.28,281.91
2016,10,11,13,30,859.0,100.0,1.7,22.0,645.0,339.68,238.86
2016,10,11,13,45,847.5,99.0,1.8,22.0,617.0,288.41,194.28
2016,10,11,14,0,836.0,98.0,1.9,22.0,589.0,237.26,150.41
2016,10,11,14,15,650.0,140.5,2.0,21.5,509.0,189.44,119.42
2016,10,11,14,30,464.0,183.0,2.1,21.0,429.0,163.85,110.41
2016,10,11,14,45,539.5,148.0,2.25,21.0,412.5,111.48,77.63
2016,10,11,15,0,615.0,113.0,2.4,21.0,396.0,75.86,59.99
2016,10,11,15,15,537.0,115.5,2.5,20.5,345.0,79.94,63.82
2016,10,11,15,30,459.0,118.0,2.6,20.0,294.0,82.62,66.42
2016,10,11,15,45,419.5,109.5,2.75,19.5,254.0,78.03,62.68
2016,10,11,16,0,380.0,101.0,2.9,19.0,214.0,73.29,58.69
2016,10,11,16,15,436.5,79.0,2.85,18.5,185.5,58.78,46.01
2016,10,11,16,30,493.0,57.0,2.8,18.0,157.0,44.63,33.42
2016,10,11,16,45,396.5,46.5,2.8,17.5,112.5,37.29,26.58
2016,10,11,17,0,300.0,36.0,2.8,17.0,68.0,29.75,18.81
2016,10,11,17,15,150.0,18.0,2.7,16.5,34.0,14.61,0.0
2016,10,11,17,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,12,6,15,43.5,7.0,1.45,11.5,8.5,0.0,0.0
2016,10,12,6,30,87.0,14.0,1.3,12.0,17.0,64.11,0.0
2016,10,12,6,45,217.5,28.5,1.2,12.5,53.5,208.29,143.69
2016,10,12,7,0,348.0,43.0,1.1,13.0,90.0,317.77,256.38
2016,10,12,7,15,431.5,53.5,1.0,13.5,136.0,396.75,324.61
2016,10,12,7,30,515.0,64.0,0.9,14.0,182.0,478.51,390.95
2016,10,12,7,45,575.0,70.0,0.85,14.5,230.5,539.72,438.2
2016,10,12,8,0,635.0,76.0,0.8,15.0,279.0,600.9,482.54
2016,10,12,8,15,329.0,113.0,0.8,15.5,219.5,412.24,334.52
2016,10,12,8,30,23.0,150.0,0.8,16.0,160.0,163.64,130.68
2016,10,12,8,45,23.5,165.0,0.85,16.5,176.0,177.35,142.23
2016,10,12,9,0,24.0,180.0,0.9,17.0,192.0,191.0,152.54
2016,10,12,9,15,37.5,203.0,1.0,17.0,223.0,236.41,188.75
2016,10,12,9,30,51.0,226.0,1.1,17.0,254.0,268.75,214.01
2016,10,12,9,45,48.5,237.5,1.25,17.5,265.0,274.95,217.91
2016,10,12,10,0,46.0,249.0,1.4,18.0,276.0,280.96,221.79
2016,10,12,10,15,60.5,268.0,1.6,18.0,305.5,307.51,242.55
2016,10,12,10,30,75.0,287.0,1.8,18.0,335.0,332.85,262.14
2016,10,12,10,45,111.0,302.5,2.0,18.5,376.0,368.74,289.67
2016,10,12,11,0,147.0,318.0,2.2,19.0,417.0,410.51,321.09
2016,10,12,11,15,507.5,213.5,2.2,19.0,562.5,557.55,436.55
2016,10,12,11,30,868.0,109.0,2.2,19.0,708.0,669.22,520.02
2016,10,12,11,45,872.0,107.5,2.2,19.5,711.5,635.83,491.84
2016,10,12,12,0,876.0,106.0,2.2,20.0,715.0,602.21,464.13
2016,10,12,12,15,597.5,205.0,2.15,20.0,619.0,505.86,389.03
2016,10,12,12,30,319.0,304.0,2.1,20.0,523.0,419.78,322.49
2016,10,12,12,45,592.0,203.5,2.1,20.5,600.0,439.06,333.96
2016,10,12,13,0,865.0,103.0,2.1,21.0,677.0,431.84,321.36
2016,10,12,13,15,653.5,171.5,2.15,21.0,597.5,366.71,270.43
2016,10,12,13,30,442.0,240.0,2.2,21.0,518.0,318.65,234.92
2016,10,12,13,45,494.5,210.0,2.3,21.0,508.5,280.06,200.7
2016,10,12,14,0,547.0,180.0,2.4,21.0,499.0,236.34,162.03
2016,10,12,14,15,415.5,199.5,2.45,20.5,434.0,197.52,136.65
2016,10,12,14,30,284.0,219.0,2.5,20.0,369.0,177.31,128.8
2016,10,12,14,45,303.0,198.0,2.65,20.0,346.5,142.83,107.97
2016,10,12,15,0,322.0,177.0,2.8,20.0,324.0,124.2,101.62
2016,10,12,15,15,509.0,126.5,2.65,19.5,331.5,87.38,70.48
2016,10,12,15,30,696.0,76.0,2.5,19.0,339.0,53.51,41.37
2016,10,12,15,45,659.5,70.0,2.45,19.0,292.5,50.43,38.76
2016,10,12,16,0,623.0,64.0,2.4,19.0,246.0,47.25,35.97
2016,10,12,16,15,563.0,57.5,2.3,18.5,198.5,43.47,32.62
2016,10,12,16,30,503.0,51.0,2.2,18.0,151.0,39.65,29.06
2016,10,12,16,45,409.0,41.5,2.15,17.5,107.5,33.01,22.84
2016,10,12,17,0,315.0,32.0,2.1,17.0,64.0,26.21,15.61
2016,10,12,17,15,157.5,16.0,2.1,16.5,32.0,12.91,0.0
2016,10,12,17,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,7.0,1.9,12.0,7.0,0.0,0.0
2016,10,13,6,30,0.0,14.0,1.9,12.0,14.0,12.73,0.0
2016,10,13,6,45,119.0,28.0,1.95,12.5,43.5,144.4,94.35
2016,10,13,7,0,238.0,42.0,2.0,13.0,73.0,242.93,196.57
2016,10,13,7,15,281.0,58.0,2.1,13.5,110.0,296.27,245.22
2016,10,13,7,30,324.0,74.0,2.2,14.0,147.0,350.91,292.46
2016,10,13,7,45,354.5,88.5,2.35,14.5,186.0,395.15,329.46
2016,10,13,8,0,385.0,103.0,2.5,15.0,225.0,439.17,364.89
2016,10,13,8,15,400.0,118.5,2.45,15.5,262.0,471.95,389.53
2016,10,13,8,30,415.0,134.0,2.4,16.0,299.0,503.22,412.16
2016,10,13,8,45,504.5,129.0,2.35,16.5,352.5,566.76,460.53
2016,10,13,9,0,594.0,124.0,2.3,17.0,406.0,637.29,512.2
2016,10,13,9,15,389.0,182.0,2.25,17.5,373.0,531.38,425.43
2016,10,13,9,30,184.0,240.0,2.2,18.0,340.0,402.37,320.96
2016,10,13,9,45,96.5,219.0,2.15,18.5,272.0,292.0,232.68
2016,10,13,10,0,9.0,198.0,2.1,19.0,204.0,189.15,148.44
2016,10,13,10,15,141.0,241.5,2.05,19.0,332.0,351.61,279.14
2016,10,13,10,30,273.0,285.0,2.0,19.0,460.0,497.61,390.26
2016,10,13,10,45,185.5,297.0,2.0,19.5,417.5,425.58,332.32
2016,10,13,11,0,98.0,309.0,2.0,20.0,375.0,358.82,279.29
2016,10,13,11,15,250.5,295.5,2.05,20.0,466.5,454.88,354.24
2016,10,13,11,30,403.0,282.0,2.1,20.0,558.0,524.95,406.85
2016,10,13,11,45,412.0,277.0,2.15,20.5,560.0,511.12,394.46
2016,10,13,12,0,421.0,272.0,2.2,21.0,562.0,489.82,376.98
2016,10,13,12,15,643.5,182.5,2.25,21.0,622.5,507.4,389.84
2016,10,13,12,30,866.0,93.0,2.3,21.0,683.0,505.84,385.99
2016,10,13,12,45,652.5,175.0,2.35,21.5,615.0,438.55,331.97
2016,10,13,13,0,439.0,257.0,2.4,22.0,547.0,384.96,290.04
2016,10,13,13,15,359.5,267.0,2.4,21.5,499.5,339.6,255.11
2016,10,13,13,30,280.0,277.0,2.4,21.0,452.0,299.77,224.92
2016,10,13,13,45,293.5,261.0,2.4,21.0,437.5,270.71,200.36
2016,10,13,14,0,307.0,245.0,2.4,21.0,423.0,240.36,174.88
2016,10,13,14,15,289.0,232.0,2.4,20.5,391.5,206.55,149.31
2016,10,13,14,30,271.0,219.0,2.4,20.0,360.0,174.74,127.52
2016,10,13,14,45,338.0,189.0,2.4,20.0,351.0,136.39,103.35
2016,10,13,15,0,405.0,159.0,2.4,20.0,342.0,106.94,86.91
2016,10,13,15,15,414.0,140.0,2.35,19.5,310.0,96.15,78.07
2016,10,13,15,30,423.0,121.0,2.3,19.0,278.0,84.89,68.66
2016,10,13,15,45,399.5,107.0,2.3,19.0,239.5,76.5,61.48
2016,10,13,16,0,376.0,93.0,2.3,19.0,201.0,67.77,53.86
2016,10,13,16,15,340.5,78.0,2.15,18.5,161.5,57.88,45.17
2016,10,13,16,30,305.0,63.0,2.0,18.0,122.0,47.61,35.93
2016,10,13,16,45,243.5,47.5,1.95,17.5,86.0,36.47,25.72
2016,10,13,17,0,182.0,32.0,1.9,17.0,50.0,24.95,14.2
2016,10,13,17,15,91.0,16.0,1.8,16.5,25.0,12.6,0.0
2016,10,13,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,1.5,3.75,16.0,1.5,1.31,0.0
2016,10,14,7,0,0.0,3.0,3.6,16.0,3.0,2.63,0.0
2016,10,14,7,15,0.0,4.5,3.4,16.0,4.5,3.94,0.0
2016,10,14,7,30,0.0,6.0,3.2,16.0,6.0,5.26,0.0
2016,10,14,7,45,0.0,8.0,3.0,16.0,8.0,7.02,0.35
2016,10,14,8,0,0.0,10.0,2.8,16.0,10.0,8.79,1.87
2016,10,14,8,15,0.0,11.5,2.65,16.0,11.5,10.11,3.0
2016,10,14,8,30,0.0,13.0,2.5,16.0,13.0,11.44,4.12
2016,10,14,8,45,0.0,61.5,2.45,16.5,61.5,54.34,40.41
2016,10,14,9,0,0.0,110.0,2.4,17.0,110.0,99.63,77.95
2016,10,14,9,15,25.0,166.0,2.35,17.0,179.5,184.83,148.34
2016,10,14,9,30,50.0,222.0,2.3,17.0,249.0,263.49,211.47
2016,10,14,9,45,25.0,195.5,2.3,17.5,209.0,211.08,167.92
2016,10,14,10,0,0.0,169.0,2.3,18.0,169.0,154.03,120.85
2016,10,14,10,15,0.0,148.0,2.25,18.0,148.0,133.35,104.06
2016,10,14,10,30,0.0,127.0,2.2,18.0,127.0,113.51,87.85
2016,10,14,10,45,0.0,70.5,2.15,18.5,70.5,62.45,45.97
2016,10,14,11,0,0.0,14.0,2.1,19.0,14.0,12.37,4.6
2016,10,14,11,15,1.0,94.5,2.05,19.0,95.0,84.5,63.91
2016,10,14,11,30,2.0,175.0,2.0,19.0,176.0,157.15,122.32
2016,10,14,11,45,4.0,189.0,1.95,19.0,191.5,170.25,132.54
2016,10,14,12,0,6.0,203.0,1.9,19.0,207.0,182.92,142.53
2016,10,14,12,15,17.5,235.0,1.85,19.0,247.0,215.62,168.29
2016,10,14,12,30,29.0,267.0,1.8,19.0,287.0,246.04,191.88
2016,10,14,12,45,14.5,214.5,1.8,19.0,224.5,193.1,150.34
2016,10,14,13,0,0.0,162.0,1.8,19.0,162.0,141.75,109.89
2016,10,14,13,15,7.5,191.0,1.75,19.0,195.5,167.79,130.76
2016,10,14,13,30,15.0,220.0,1.7,19.0,229.0,191.7,149.56
2016,10,14,13,45,9.5,200.0,1.65,19.0,206.0,172.28,134.36
2016,10,14,14,0,4.0,180.0,1.6,19.0,183.0,153.68,119.95
2016,10,14,14,15,2.0,152.5,1.55,19.0,154.0,130.54,101.67
2016,10,14,14,30,0.0,125.0,1.5,19.0,125.0,107.78,83.54
2016,10,14,14,45,0.0,83.0,1.5,19.0,83.0,73.47,58.3
2016,10,14,15,0,0.0,41.0,1.5,19.0,41.0,36.17,26.09
2016,10,14,15,15,0.0,37.0,1.45,18.5,37.0,32.62,23.13
2016,10,14,15,30,0.0,33.0,1.4,18.0,33.0,29.07,20.11
2016,10,14,15,45,0.0,28.0,1.4,18.0,28.0,24.65,16.23
2016,10,14,16,0,0.0,23.0,1.4,18.0,23.0,20.23,12.3
2016,10,14,16,15,0.0,18.5,1.25,17.5,18.5,16.26,8.76
2016,10,14,16,30,0.0,14.0,1.1,17.0,14.0,12.29,5.17
2016,10,14,16,45,0.0,9.5,1.0,16.5,9.5,8.33,1.55
2016,10,14,17,0,0.0,5.0,0.9,16.0,5.0,4.38,0.0
2016,10,14,17,15,0.0,2.5,0.85,15.5,2.5,2.27,0.0
2016,10,14,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,15,6,15,35.5,5.5,1.8,12.5,6.5,0.0,0.0
2016,10,15,6,30,71.0,11.0,1.9,13.0,13.0,51.27,0.0
2016,10,15,6,45,205.5,24.5,2.0,13.5,46.5,189.74,110.23
2016,10,15,7,0,340.0,38.0,2.1,14.0,80.0,303.62,243.27
2016,10,15,7,15,426.5,47.0,2.2,14.5,124.0,381.15,313.17
2016,10,15,7,30,513.0,56.0,2.3,15.0,168.0,461.78,381.47
2016,10,15,7,45,567.5,62.5,2.45,15.5,214.5,518.42,428.01
2016,10,15,8,0,622.0,69.0,2.6,16.0,261.0,575.09,472.17
2016,10,15,8,15,337.5,112.5,2.9,16.5,219.0,414.34,342.02
2016,10,15,8,30,53.0,156.0,3.2,17.0,177.0,207.07,168.11
2016,10,15,8,45,53.5,173.5,3.5,17.5,197.0,223.91,181.62
2016,10,15,9,0,54.0,191.0,3.8,18.0,217.0,240.37,194.13
2016,10,15,9,15,36.5,193.5,4.0,18.0,211.5,224.97,180.69
2016,10,15,9,30,19.0,196.0,4.2,18.0,206.0,198.88,158.73
2016,10,15,9,45,20.0,207.5,4.45,18.5,219.0,209.11,166.43
2016,10,15,10,0,21.0,219.0,4.7,19.0,232.0,219.22,173.95
2016,10,15,10,15,231.5,230.5,4.85,19.0,376.0,417.79,335.82
2016,10,15,10,30,442.0,242.0,5.0,19.0,520.0,584.47,466.19
2016,10,15,10,45,330.5,275.0,5.15,19.5,486.0,513.97,408.17
2016,10,15,11,0,219.0,308.0,5.3,20.0,452.0,447.85,354.15
2016,10,15,11,15,162.0,312.5,5.4,20.0,420.0,403.43,318.5
2016,10,15,11,30,105.0,317.0,5.5,20.0,388.0,355.87,280.35
2016,10,15,11,45,72.0,299.5,5.65,20.0,348.5,312.89,246.23
2016,10,15,12,0,39.0,282.0,5.8,20.0,309.0,272.91,214.39
2016,10,15,12,15,52.0,290.5,5.85,20.0,326.0,282.02,221.56
2016,10,15,12,30,65.0,299.0,5.9,20.0,343.0,289.42,227.17
2016,10,15,12,45,32.5,212.0,6.0,20.0,234.0,197.64,154.52
2016,10,15,13,0,0.0,125.0,6.1,20.0,125.0,110.16,84.55
2016,10,15,13,15,0.0,68.5,6.1,20.0,68.5,60.66,44.31
2016,10,15,13,30,0.0,12.0,6.1,20.0,12.0,10.59,3.11
2016,10,15,13,45,0.0,84.0,6.15,20.0,84.0,74.41,55.79
2016,10,15,14,0,0.0,156.0,6.2,20.0,156.0,133.98,104.56
2016,10,15,14,15,0.0,146.0,6.15,19.5,146.0,125.09,97.68
2016,10,15,14,30,0.0,136.0,6.1,19.0,136.0,116.25,90.84
2016,10,15,14,45,0.0,105.0,6.05,19.0,105.0,91.19,73.74
2016,10,15,15,0,0.0,74.0,6.0,19.0,74.0,65.45,51.6
2016,10,15,15,15,0.0,80.5,5.8,18.5,80.5,70.79,56.51
2016,10,15,15,30,0.0,87.0,5.6,18.0,87.0,75.42,60.78
2016,10,15,15,45,0.0,74.0,5.45,18.0,74.0,64.54,51.31
2016,10,15,16,0,0.0,61.0,5.3,18.0,61.0,53.57,41.63
2016,10,15,16,15,0.0,48.0,5.15,17.5,48.0,42.37,31.7
2016,10,15,16,30,0.0,35.0,5.0,17.0,35.0,30.86,21.35
2016,10,15,16,45,0.0,24.0,4.85,17.0,24.0,21.13,12.45
2016,10,15,17,0,0.0,13.0,4.7,17.0,13.0,11.42,2.89
2016,10,15,17,15,0.0,6.5,4.55,17.0,6.5,5.91,0.0
2016,10,15,17,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,2.0,1.45,13.5,2.0,0.0,0.0
2016,10,16,6,30,0.0,4.0,1.5,14.0,4.0,3.64,0.0
2016,10,16,6,45,0.0,16.0,1.6,14.5,16.0,14.09,2.06
2016,10,16,7,0,0.0,28.0,1.7,15.0,28.0,24.69,14.48
2016,10,16,7,15,0.0,43.5,1.8,15.0,43.5,40.26,28.19
2016,10,16,7,30,0.0,59.0,1.9,15.0,59.0,55.55,41.55
2016,10,16,7,45,0.0,75.5,2.0,15.5,75.5,71.68,55.35
2016,10,16,8,0,0.0,92.0,2.1,16.0,92.0,87.52,68.67
2016,10,16,8,15,0.0,108.0,2.2,16.0,108.0,102.6,81.25
2016,10,16,8,30,0.0,124.0,2.3,16.0,124.0,117.53,93.54
2016,10,16,8,45,0.0,121.0,2.4,16.5,121.0,112.14,88.66
2016,10,16,9,0,0.0,118.0,2.5,17.0,118.0,107.75,84.65
2016,10,16,9,15,0.0,103.0,2.55,17.0,103.0,92.35,71.71
2016,10,16,9,30,0.0,88.0,2.6,17.0,88.0,77.96,59.63
2016,10,16,9,45,0.0,104.0,2.7,17.5,104.0,92.75,71.6
2016,10,16,10,0,0.0,120.0,2.8,18.0,120.0,107.5,83.39
2016,10,16,10,15,0.0,125.0,2.85,18.0,125.0,111.9,86.82
2016,10,16,10,30,0.0,130.0,2.9,18.0,130.0,116.29,90.26
2016,10,16,10,45,0.0,110.5,3.0,18.5,110.5,98.3,75.35
2016,10,16,11,0,0.0,91.0,3.1,19.0,91.0,80.7,60.81
2016,10,16,11,15,0.0,68.0,3.1,19.0,68.0,60.24,44.05
2016,10,16,11,30,0.0,45.0,3.1,19.0,45.0,39.82,27.27
2016,10,16,11,45,0.0,76.5,3.15,19.5,76.5,67.81,50.13
2016,10,16,12,0,0.0,108.0,3.2,20.0,108.0,95.78,72.72
2016,10,16,12,15,0.0,101.5,3.3,20.0,101.5,90.0,68.03
2016,10,16,12,30,0.0,95.0,3.4,20.0,95.0,84.26,63.42
2016,10,16,12,45,0.0,93.5,3.55,20.0,93.5,82.93,62.39
2016,10,16,13,0,0.0,92.0,3.7,20.0,92.0,81.58,61.35
2016,10,16,13,15,67.0,187.0,3.85,20.0,228.0,181.42,140.5
2016,10,16,13,30,134.0,282.0,4.0,20.0,364.0,261.88,201.68
2016,10,16,13,45,185.5,265.5,4.2,20.0,373.5,249.3,189.08
2016,10,16,14,0,237.0,249.0,4.4,20.0,383.0,231.5,172.32
2016,10,16,14,15,124.0,212.5,4.5,19.5,282.5,176.0,133.4
2016,10,16,14,30,11.0,176.0,4.6,19.0,182.0,146.58,115.16
2016,10,16,14,45,51.5,180.0,4.7,19.0,203.0,138.37,114.19
2016,10,16,15,0,92.0,184.0,4.8,19.0,224.0,139.42,115.4
2016,10,16,15,15,46.0,97.5,4.7,18.5,117.5,81.72,65.99
2016,10,16,15,30,0.0,11.0,4.6,18.0,11.0,9.67,2.91
2016,10,16,15,45,0.0,9.5,4.6,18.0,9.5,8.35,1.75
2016,10,16,16,0,0.0,8.0,4.6,18.0,8.0,7.02,0.56
2016,10,16,16,15,0.0,6.0,4.45,17.5,6.0,5.26,0.0
2016,10,16,16,30,0.0,4.0,4.3,17.0,4.0,3.51,0.0
2016,10,16,16,45,0.0,2.5,4.2,16.5,2.5,2.19,0.0
2016,10,16,17,0,0.0,1.0,4.1,16.0,1.0,0.87,0.0
2016,10,16,17,15,0.0,0.5,4.1,15.5,0.5,0.45,0.0
2016,10,16,17,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,6,45,141.5,20.5,1.6,13.5,37.0,138.11,61.39
2016,10,17,7,0,283.0,41.0,1.6,14.0,74.0,268.86,212.86
2016,10,17,7,15,376.5,51.5,1.6,14.0,118.0,349.06,285.74
2016,10,17,7,30,470.0,62.0,1.6,14.0,162.0,434.83,358.53
2016,10,17,7,45,539.0,67.5,1.6,14.5,209.0,499.83,411.43
2016,10,17,8,0,608.0,73.0,1.6,15.0,256.0,565.03,461.84
2016,10,17,8,15,647.5,78.0,1.6,15.5,301.5,607.39,492.46
2016,10,17,8,30,687.0,83.0,1.6,16.0,347.0,648.22,520.96
2016,10,17,8,45,343.5,110.5,1.6,16.5,242.5,412.81,336.43
2016,10,17,9,0,0.0,138.0,1.6,17.0,138.0,128.28,100.84
2016,10,17,9,15,11.0,167.0,1.6,17.0,173.0,165.02,131.54
2016,10,17,9,30,22.0,196.0,1.6,17.0,208.0,201.37,160.76
2016,10,17,9,45,425.0,145.0,1.6,17.5,390.0,498.62,401.13
2016,10,17,10,0,828.0,94.0,1.6,18.0,572.0,741.01,578.38
2016,10,17,10,15,487.0,191.0,1.6,18.0,475.5,574.86,450.43
2016,10,17,10,30,146.0,288.0,1.6,18.0,379.0,394.09,308.89
2016,10,17,10,45,505.5,192.0,1.65,18.5,519.0,560.2,439.96
2016,10,17,11,0,865.0,96.0,1.7,19.0,659.0,688.57,534.77
2016,10,17,11,15,502.5,206.0,1.75,19.0,534.5,535.35,416.31
2016,10,17,11,30,140.0,316.0,1.8,19.0,410.0,381.21,296.23
2016,10,17,11,45,117.0,313.5,1.9,19.5,392.0,355.41,276.39
2016,10,17,12,0,94.0,311.0,2.0,20.0,374.0,327.82,254.53
2016,10,17,12,15,92.5,308.0,2.05,20.0,369.5,316.72,245.84
2016,10,17,12,30,91.0,305.0,2.1,20.0,365.0,305.55,236.98
2016,10,17,12,45,174.5,297.5,2.15,20.0,410.5,325.76,251.53
2016,10,17,13,0,258.0,290.0,2.2,20.0,456.0,336.03,257.13
2016,10,17,13,15,251.0,281.0,2.25,20.0,438.0,307.99,234.12
2016,10,17,13,30,244.0,272.0,2.3,20.0,420.0,284.02,214.3
2016,10,17,13,45,535.0,180.0,2.35,20.0,484.5,255.32,179.84
2016,10,17,14,0,826.0,88.0,2.4,20.0,549.0,205.82,126.26
2016,10,17,14,15,811.0,86.0,2.4,19.5,515.0,155.01,87.22
2016,10,17,14,30,796.0,84.0,2.4,19.0,481.0,105.2,57.19
2016,10,17,14,45,776.0,80.5,2.45,19.0,442.0,59.26,46.1
2016,10,17,15,0,756.0,77.0,2.5,19.0,403.0,57.82,45.0
2016,10,17,15,15,726.0,73.5,2.45,18.5,359.5,56.31,43.89
2016,10,17,15,30,696.0,70.0,2.4,18.0,316.0,50.0,38.53
2016,10,17,15,45,654.5,65.0,2.4,18.0,270.0,47.48,36.34
2016,10,17,16,0,613.0,60.0,2.4,18.0,224.0,44.94,34.04
2016,10,17,16,15,546.5,53.5,2.25,17.5,177.5,41.03,30.49
2016,10,17,16,30,480.0,47.0,2.1,17.0,131.0,37.1,26.73
2016,10,17,16,45,372.0,37.0,2.0,16.5,89.0,29.87,19.78
2016,10,17,17,0,264.0,27.0,1.9,16.0,47.0,22.45,9.32
2016,10,17,17,15,132.0,13.5,1.9,15.5,23.5,12.28,0.0
2016,10,17,17,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,45,187.5,17.0,1.9,12.0,38.0,162.81,58.85
2016,10,18,7,0,375.0,34.0,1.9,13.0,76.0,317.73,251.47
2016,10,18,7,15,466.5,42.0,2.0,13.5,121.0,396.82,325.14
2016,10,18,7,30,558.0,50.0,2.1,14.0,166.0,479.33,395.5
2016,10,18,7,45,620.5,54.5,2.25,14.5,214.0,539.01,444.56
2016,10,18,8,0,683.0,59.0,2.4,15.0,262.0,594.66,488.09
2016,10,18,8,15,719.5,63.0,2.45,15.5,308.5,635.04,517.84
2016,10,18,8,30,756.0,67.0,2.5,16.0,355.0,673.57,545.2
2016,10,18,8,45,785.0,69.0,2.55,16.5,398.0,701.68,564.02
2016,10,18,9,0,814.0,71.0,2.6,17.0,441.0,727.14,580.55
2016,10,18,9,15,832.5,73.0,2.5,17.5,479.0,741.59,587.9
2016,10,18,9,30,851.0,75.0,2.4,18.0,517.0,746.72,588.48
2016,10,18,9,45,866.5,76.0,2.35,18.5,549.5,751.53,589.26
2016,10,18,10,0,882.0,77.0,2.3,19.0,582.0,752.95,587.7
2016,10,18,10,15,891.0,78.0,2.2,19.0,607.5,746.08,581.15
2016,10,18,10,30,900.0,79.0,2.1,19.0,633.0,735.8,572.36
2016,10,18,10,45,907.5,79.0,2.05,19.5,651.5,719.95,559.05
2016,10,18,11,0,915.0,79.0,2.0,20.0,670.0,700.75,542.69
2016,10,18,11,15,918.0,79.5,1.95,20.0,680.5,675.84,522.72
2016,10,18,11,30,921.0,80.0,1.9,20.0,691.0,647.9,500.3
2016,10,18,11,45,924.5,78.5,1.85,20.5,694.0,615.33,473.27
2016,10,18,12,0,928.0,77.0,1.8,21.0,697.0,579.97,443.77
2016,10,18,12,15,926.5,77.0,1.85,21.0,691.5,540.83,412.15
2016,10,18,12,30,925.0,77.0,1.9,21.0,686.0,499.48,377.95
2016,10,18,12,45,916.5,78.5,1.95,21.5,671.5,454.53,339.43
2016,10,18,13,0,908.0,80.0,2.0,22.0,657.0,408.29,299.05
2016,10,18,13,15,901.0,79.0,2.0,22.0,636.0,359.37,256.25
2016,10,18,13,30,894.0,78.0,2.0,22.0,615.0,309.57,212.18
2016,10,18,13,45,882.0,77.0,2.05,22.0,586.5,258.0,167.11
2016,10,18,14,0,870.0,76.0,2.1,22.0,558.0,206.49,123.73
2016,10,18,14,15,855.0,74.5,2.15,21.5,523.0,154.54,84.66
2016,10,18,14,30,840.0,73.0,2.2,21.0,488.0,96.07,49.22
2016,10,18,14,45,815.5,71.5,2.25,21.0,447.5,53.02,40.36
2016,10,18,15,0,791.0,70.0,2.3,21.0,407.0,52.84,40.34
2016,10,18,15,15,762.0,66.5,2.25,20.5,363.0,51.14,39.05
2016,10,18,15,30,733.0,63.0,2.2,20.0,319.0,49.43,37.72
2016,10,18,15,45,688.0,59.5,2.2,20.0,271.5,47.66,36.19
2016,10,18,16,0,643.0,56.0,2.2,20.0,224.0,42.03,31.21
2016,10,18,16,15,577.5,49.5,2.2,19.0,177.0,37.98,27.61
2016,10,18,16,30,512.0,43.0,2.2,18.0,130.0,33.88,23.77
2016,10,18,16,45,400.5,33.5,2.2,17.5,87.5,26.93,17.08
2016,10,18,17,0,289.0,24.0,2.2,17.0,45.0,19.81,6.2
2016,10,18,17,15,144.5,12.0,2.3,16.5,22.5,10.91,0.0
2016,10,18,17,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,45,213.5,15.0,1.9,11.5,38.0,173.23,42.51
2016,10,19,7,0,427.0,30.0,1.9,12.0,76.0,344.6,271.64
2016,10,19,7,15,514.0,37.0,1.95,12.5,121.0,413.27,339.12
2016,10,19,7,30,601.0,44.0,2.0,13.0,166.0,493.12,407.42
2016,10,19,7,45,655.0,48.5,2.05,14.0,213.5,548.42,451.67
2016,10,19,8,0,709.0,53.0,2.1,15.0,261.0,603.32,493.27
2016,10,19,8,15,604.0,81.0,2.1,15.5,279.0,573.73,469.29
2016,10,19,8,30,499.0,109.0,2.1,16.0,297.0,525.97,429.96
2016,10,19,8,45,580.0,103.5,2.15,16.5,346.5,588.59,477.8
2016,10,19,9,0,661.0,98.0,2.2,17.0,396.0,643.29,517.17
2016,10,19,9,15,761.0,83.0,2.15,17.5,454.0,695.64,553.01
2016,10,19,9,30,861.0,68.0,2.1,18.0,512.0,742.37,583.9
2016,10,19,9,45,872.0,70.0,2.1,19.0,543.5,744.99,581.95
2016,10,19,10,0,883.0,72.0,2.1,20.0,575.0,744.22,578.11
2016,10,19,10,15,891.0,73.5,2.0,20.5,599.5,737.24,570.41
2016,10,19,10,30,899.0,75.0,1.9,21.0,624.0,726.85,560.5
2016,10,19,10,45,901.5,77.0,1.85,21.5,641.0,709.77,546.44
2016,10,19,11,0,904.0,79.0,1.8,22.0,658.0,689.5,529.22
2016,10,19,11,15,907.0,79.0,1.75,22.0,668.0,664.37,509.28
2016,10,19,11,30,910.0,79.0,1.7,22.0,678.0,636.25,486.93
2016,10,19,11,45,909.5,79.5,1.7,22.5,680.0,603.74,460.41
2016,10,19,12,0,909.0,80.0,1.7,23.0,682.0,568.67,431.58
2016,10,19,12,15,907.5,80.0,1.7,23.0,676.5,530.22,400.48
2016,10,19,12,30,906.0,80.0,1.7,23.0,671.0,489.62,366.94
2016,10,19,12,45,900.0,80.0,1.75,23.0,657.5,445.19,329.83
2016,10,19,13,0,894.0,80.0,1.8,23.0,644.0,399.35,290.62
2016,10,19,13,15,887.5,79.0,1.8,23.0,623.5,351.32,248.74
2016,10,19,13,30,881.0,78.0,1.8,23.0,603.0,302.38,205.6
2016,10,19,13,45,872.0,76.5,1.85,23.5,575.5,251.81,161.24
2016,10,19,14,0,863.0,75.0,1.9,24.0,548.0,201.01,118.59
2016,10,19,14,15,644.5,124.5,1.95,23.5,465.5,154.41,92.8
2016,10,19,14,30,426.0,174.0,2.0,23.0,383.0,138.88,95.79
2016,10,19,14,45,609.5,120.0,2.05,23.0,391.5,81.37,64.16
2016,10,19,15,0,793.0,66.0,2.1,23.0,400.0,49.95,37.51
2016,10,19,15,15,764.0,63.0,2.05,22.5,356.0,48.54,36.49
2016,10,19,15,30,735.0,60.0,2.0,22.0,312.0,47.15,35.42
2016,10,19,15,45,693.5,56.0,1.95,22.0,266.0,44.88,33.46
2016,10,19,16,0,652.0,52.0,1.9,22.0,220.0,42.62,31.43
2016,10,19,16,15,586.5,46.0,1.85,21.0,173.0,38.5,27.78
2016,10,19,16,30,521.0,40.0,1.8,20.0,126.0,31.46,21.44
2016,10,19,16,45,411.5,31.0,1.75,19.0,84.5,24.87,15.11
2016,10,19,17,0,302.0,22.0,1.7,18.0,43.0,18.11,3.53
2016,10,19,17,15,151.0,11.0,1.75,17.5,21.5,10.01,0.0
2016,10,19,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
