Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,20,6,45,208.0,15.0,1.45,12.5,37.0,168.16,14.95
2016,10,20,7,0,416.0,30.0,1.5,13.0,74.0,336.25,261.28
2016,10,20,7,15,507.0,37.5,1.5,13.5,119.5,414.09,336.4
2016,10,20,7,30,598.0,45.0,1.5,14.0,165.0,489.82,401.08
2016,10,20,7,45,655.5,50.0,1.55,15.0,213.0,548.05,447.22
2016,10,20,8,0,713.0,55.0,1.6,16.0,261.0,605.94,490.61
2016,10,20,8,15,748.5,58.5,1.5,16.5,307.5,644.97,517.75
2016,10,20,8,30,784.0,62.0,1.4,17.0,354.0,682.07,542.24
2016,10,20,8,45,810.5,64.0,1.35,18.0,397.0,708.19,557.22
2016,10,20,9,0,837.0,66.0,1.3,19.0,440.0,725.11,565.18
2016,10,20,9,15,854.5,68.0,1.25,19.5,478.0,738.89,571.85
2016,10,20,9,30,872.0,70.0,1.2,20.0,516.0,749.52,576.24
2016,10,20,9,45,886.0,71.0,1.2,21.0,548.0,752.99,575.16
2016,10,20,10,0,900.0,72.0,1.2,22.0,580.0,753.04,571.91
2016,10,20,10,15,908.5,73.0,1.2,22.5,605.5,745.56,564.75
2016,10,20,10,30,917.0,74.0,1.2,23.0,631.0,734.62,555.45
2016,10,20,10,45,922.0,75.0,1.25,23.5,648.5,717.8,542.82
2016,10,20,11,0,927.0,76.0,1.3,24.0,666.0,697.66,526.83
2016,10,20,11,15,930.0,76.5,1.3,24.5,676.0,672.47,506.56
2016,10,20,11,30,933.0,77.0,1.3,25.0,686.0,644.2,483.9
2016,10,20,11,45,933.0,77.0,1.3,25.5,688.0,610.75,457.25
2016,10,20,12,0,933.0,77.0,1.3,26.0,690.0,574.68,428.26
2016,10,20,12,15,931.0,77.0,1.3,26.0,684.5,535.13,396.94
2016,10,20,12,30,929.0,77.0,1.3,26.0,679.0,493.42,363.19
2016,10,20,12,45,922.0,77.5,1.35,26.5,665.0,448.12,325.45
2016,10,20,13,0,915.0,78.0,1.4,27.0,651.0,401.44,285.77
2016,10,20,13,15,908.0,77.0,1.4,27.0,629.5,352.33,243.86
2016,10,20,13,30,901.0,76.0,1.4,27.0,608.0,302.33,200.73
2016,10,20,13,45,892.0,74.5,1.45,27.0,580.0,250.83,156.85
2016,10,20,14,0,883.0,73.0,1.5,27.0,552.0,199.09,114.59
2016,10,20,14,15,868.0,71.0,1.5,27.0,517.5,146.31,76.54
2016,10,20,14,30,853.0,69.0,1.5,27.0,483.0,94.37,49.02
2016,10,20,14,45,833.5,66.5,1.5,27.0,443.0,49.77,36.6
2016,10,20,15,0,814.0,64.0,1.5,27.0,403.0,48.73,35.85
2016,10,20,15,15,785.0,61.0,1.5,26.0,358.5,47.25,34.84
2016,10,20,15,30,756.0,58.0,1.5,25.0,314.0,45.79,33.8
2016,10,20,15,45,714.0,54.0,1.55,24.5,267.0,43.44,31.86
2016,10,20,16,0,672.0,50.0,1.6,24.0,220.0,41.1,29.84
2016,10,20,16,15,605.5,44.0,1.6,23.0,172.5,36.9,26.13
2016,10,20,16,30,539.0,38.0,1.6,22.0,125.0,32.67,22.21
2016,10,20,16,45,422.5,29.5,1.65,21.5,82.5,23.7,13.8
2016,10,20,17,0,306.0,21.0,1.7,21.0,40.0,17.33,0.94
2016,10,20,17,15,153.0,10.5,1.7,20.5,20.0,9.55,0.0
2016,10,20,17,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,6,45,199.5,14.0,1.2,14.5,34.5,159.61,0.0
2016,10,21,7,0,399.0,28.0,1.2,15.0,69.0,321.74,245.3
2016,10,21,7,15,489.5,36.0,1.15,15.5,113.5,398.83,320.33
2016,10,21,7,30,580.0,44.0,1.1,16.0,158.0,474.15,383.8
2016,10,21,7,45,635.0,49.0,1.05,16.5,204.5,529.96,427.94
2016,10,21,8,0,690.0,54.0,1.0,17.0,251.0,585.41,469.2
2016,10,21,8,15,726.0,57.5,0.9,17.5,296.5,624.27,495.64
2016,10,21,8,30,762.0,61.0,0.8,18.0,342.0,661.31,519.47
2016,10,21,8,45,787.5,63.5,0.7,19.0,384.0,687.02,533.14
2016,10,21,9,0,813.0,66.0,0.6,20.0,426.0,710.06,544.36
2016,10,21,9,15,831.0,68.5,0.55,20.5,463.5,718.29,546.75
2016,10,21,9,30,849.0,71.0,0.5,21.0,501.0,729.85,551.55
2016,10,21,9,45,858.5,73.5,0.5,22.0,532.0,731.78,549.49
2016,10,21,10,0,868.0,76.0,0.5,23.0,563.0,730.38,545.41
2016,10,21,10,15,877.5,77.0,0.5,23.5,588.0,723.92,539.16
2016,10,21,10,30,887.0,78.0,0.5,24.0,613.0,714.08,530.85
2016,10,21,10,45,892.0,79.5,0.55,24.5,630.5,698.3,519.13
2016,10,21,11,0,897.0,81.0,0.6,25.0,648.0,679.27,504.38
2016,10,21,11,15,900.0,81.5,0.7,25.0,658.0,654.77,487.24
2016,10,21,11,30,903.0,82.0,0.8,25.0,668.0,627.3,467.54
2016,10,21,11,45,903.5,82.0,0.9,25.5,670.0,595.05,442.99
2016,10,21,12,0,904.0,82.0,1.0,26.0,672.0,560.22,415.91
2016,10,21,12,15,902.0,82.0,1.1,26.0,666.5,521.72,386.16
2016,10,21,12,30,900.0,82.0,1.2,26.0,661.0,481.14,353.85
2016,10,21,12,45,892.0,82.5,1.35,26.0,647.0,436.65,317.8
2016,10,21,13,0,884.0,83.0,1.5,26.0,633.0,390.94,279.63
2016,10,21,13,15,876.5,82.0,1.65,26.0,612.0,343.13,238.84
2016,10,21,13,30,869.0,81.0,1.8,26.0,591.0,294.52,196.8
2016,10,21,13,45,857.5,80.0,1.95,26.0,563.0,244.51,154.08
2016,10,21,14,0,846.0,79.0,2.1,26.0,535.0,188.3,108.43
2016,10,21,14,15,830.5,77.0,2.2,25.5,500.5,136.89,71.67
2016,10,21,14,30,815.0,75.0,2.3,25.0,466.0,86.51,45.54
2016,10,21,14,45,793.0,72.5,2.4,25.0,426.5,54.05,40.6
2016,10,21,15,0,771.0,70.0,2.5,25.0,387.0,53.17,39.97
2016,10,21,15,15,740.5,66.5,2.5,24.5,343.5,51.46,38.68
2016,10,21,15,30,710.0,63.0,2.5,24.0,300.0,49.77,37.37
2016,10,21,15,45,665.0,58.5,2.55,23.5,254.0,47.18,35.21
2016,10,21,16,0,620.0,54.0,2.6,23.0,208.0,40.79,29.67
2016,10,21,16,15,550.0,47.5,2.6,22.0,162.0,36.68,26.02
2016,10,21,16,30,480.0,41.0,2.6,21.0,116.0,32.54,22.14
2016,10,21,16,45,362.0,31.0,2.6,20.0,75.5,25.09,14.86
2016,10,21,17,0,244.0,21.0,2.6,19.0,35.0,17.42,0.0
2016,10,21,17,15,122.0,10.5,2.65,18.5,17.5,9.55,0.0
2016,10,21,17,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,22,6,45,115.5,16.5,1.7,12.5,28.0,108.85,0.0
2016,10,22,7,0,231.0,33.0,1.7,13.0,56.0,221.11,167.97
2016,10,22,7,15,293.5,48.0,1.7,13.5,93.5,283.26,230.82
2016,10,22,7,30,356.0,63.0,1.7,14.0,131.0,348.18,287.49
2016,10,22,7,45,399.0,75.0,1.7,14.5,171.5,397.17,328.89
2016,10,22,8,0,442.0,87.0,1.7,15.0,212.0,446.56,368.79
2016,10,22,8,15,477.5,95.0,1.65,15.0,251.0,485.13,399.21
2016,10,22,8,30,513.0,103.0,1.6,15.0,290.0,522.94,427.99
2016,10,22,8,45,590.5,98.5,1.55,15.5,338.5,583.29,472.75
2016,10,22,9,0,668.0,94.0,1.5,16.0,387.0,635.45,509.41
2016,10,22,9,15,583.5,129.0,1.4,16.5,401.0,608.88,485.01
2016,10,22,9,30,499.0,164.0,1.3,17.0,415.0,572.92,454.16
2016,10,22,9,45,395.0,201.0,1.2,17.5,407.5,515.33,407.28
2016,10,22,10,0,291.0,238.0,1.1,18.0,400.0,470.82,370.0
2016,10,22,10,15,452.5,202.5,1.1,18.5,467.0,551.18,430.91
2016,10,22,10,30,614.0,167.0,1.1,19.0,534.0,619.77,480.15
2016,10,22,10,45,507.0,210.0,1.1,19.5,519.0,567.8,438.13
2016,10,22,11,0,400.0,253.0,1.1,20.0,504.0,513.57,395.66
2016,10,22,11,15,476.5,230.5,1.15,20.0,534.0,530.95,408.86
2016,10,22,11,30,553.0,208.0,1.2,20.0,564.0,535.0,411.36
2016,10,22,11,45,526.0,219.0,1.25,20.0,558.5,505.72,388.3
2016,10,22,12,0,499.0,230.0,1.3,20.0,553.0,476.29,365.13
2016,10,22,12,15,542.5,211.5,1.35,20.0,560.5,455.76,348.38
2016,10,22,12,30,586.0,193.0,1.4,20.0,568.0,430.97,327.49
2016,10,22,12,45,737.0,142.5,1.45,20.0,603.5,418.68,313.73
2016,10,22,13,0,888.0,92.0,1.5,20.0,639.0,396.39,289.84
2016,10,22,13,15,573.0,174.5,1.55,20.0,523.0,315.43,230.22
2016,10,22,13,30,258.0,257.0,1.6,20.0,407.0,266.99,199.55
2016,10,22,13,45,292.5,238.0,1.7,20.0,400.5,241.09,176.95
2016,10,22,14,0,327.0,219.0,1.8,20.0,394.0,211.86,152.01
2016,10,22,14,15,443.0,177.5,1.85,20.0,398.0,166.08,112.61
2016,10,22,14,30,559.0,136.0,1.9,20.0,402.0,112.94,75.26
2016,10,22,14,45,543.5,126.5,1.95,20.0,366.5,86.59,69.53
2016,10,22,15,0,528.0,117.0,2.0,20.0,331.0,81.47,65.32
2016,10,22,15,15,497.0,110.0,2.05,19.5,293.5,77.82,62.42
2016,10,22,15,30,466.0,103.0,2.1,19.0,256.0,74.08,59.38
2016,10,22,15,45,440.0,89.5,2.15,18.5,216.5,65.52,52.02
2016,10,22,16,0,414.0,76.0,2.2,18.0,177.0,56.64,44.2
2016,10,22,16,15,363.0,63.0,2.15,17.0,137.5,47.71,36.22
2016,10,22,16,30,312.0,50.0,2.1,16.0,98.0,38.49,27.74
2016,10,22,16,45,227.0,35.5,2.1,15.5,63.0,27.7,17.11
2016,10,22,17,0,142.0,21.0,2.1,15.0,28.0,16.59,0.0
2016,10,22,17,15,71.0,10.5,2.15,14.5,14.0,9.55,0.0
2016,10,22,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,23,6,45,182.0,14.5,1.35,10.5,32.0,146.65,0.0
2016,10,23,7,0,364.0,29.0,1.3,11.0,64.0,298.62,224.91
2016,10,23,7,15,462.5,37.5,1.3,11.5,108.0,380.0,309.24
2016,10,23,7,30,561.0,46.0,1.3,12.0,152.0,465.66,382.68
2016,10,23,7,45,619.0,52.0,1.3,13.0,199.0,522.87,429.31
2016,10,23,8,0,677.0,58.0,1.3,14.0,246.0,575.51,469.18
2016,10,23,8,15,715.5,62.0,1.3,14.5,292.0,616.44,499.07
2016,10,23,8,30,754.0,66.0,1.3,15.0,338.0,655.53,526.39
2016,10,23,8,45,779.0,69.5,1.3,15.5,380.0,681.8,543.39
2016,10,23,9,0,804.0,73.0,1.3,16.0,422.0,705.35,558.06
2016,10,23,9,15,823.0,75.5,1.3,16.0,459.5,720.23,567.29
2016,10,23,9,30,842.0,78.0,1.3,16.0,497.0,731.93,574.28
2016,10,23,9,45,858.0,78.5,1.35,16.5,529.5,735.69,575.12
2016,10,23,10,0,874.0,79.0,1.4,17.0,562.0,730.91,570.06
2016,10,23,10,15,883.0,80.5,1.45,17.0,586.5,724.38,565.03
2016,10,23,10,30,892.0,82.0,1.5,17.0,611.0,714.45,557.7
2016,10,23,10,45,899.5,82.0,1.55,17.5,629.0,698.5,544.33
2016,10,23,11,0,907.0,82.0,1.6,18.0,647.0,679.25,528.23
2016,10,23,11,15,910.5,82.5,1.65,18.0,657.5,654.74,509.03
2016,10,23,11,30,914.0,83.0,1.7,18.0,668.0,627.21,487.24
2016,10,23,11,45,915.5,82.5,1.75,18.5,670.0,594.65,460.4
2016,10,23,12,0,917.0,82.0,1.8,19.0,672.0,559.45,431.03
2016,10,23,12,15,915.0,82.0,1.85,19.0,666.5,520.5,398.93
2016,10,23,12,30,913.0,82.0,1.9,19.0,661.0,479.44,364.31
2016,10,23,12,45,900.0,84.5,2.0,19.5,645.5,434.28,325.21
2016,10,23,13,0,887.0,87.0,2.1,20.0,630.0,388.25,284.59
2016,10,23,13,15,879.0,86.0,2.15,20.0,608.5,340.17,242.05
2016,10,23,13,30,871.0,85.0,2.2,20.0,587.0,291.35,198.55
2016,10,23,13,45,861.5,82.5,2.25,20.0,559.0,240.51,154.1
2016,10,23,14,0,852.0,80.0,2.3,20.0,531.0,183.41,106.99
2016,10,23,14,15,835.5,78.0,2.3,20.0,496.0,131.78,70.1
2016,10,23,14,30,819.0,76.0,2.3,20.0,461.0,81.29,45.24
2016,10,23,14,45,662.5,97.5,2.35,20.0,392.0,66.21,52.04
2016,10,23,15,0,506.0,119.0,2.4,20.0,323.0,82.86,66.57
2016,10,23,15,15,479.0,110.0,2.35,19.5,285.5,77.87,62.48
2016,10,23,15,30,452.0,101.0,2.3,19.0,248.0,72.72,58.2
2016,10,23,15,45,419.0,89.0,2.3,18.5,208.5,65.18,51.71
2016,10,23,16,0,386.0,77.0,2.3,18.0,169.0,57.38,44.82
2016,10,23,16,15,339.5,62.5,2.15,17.0,130.0,47.35,35.85
2016,10,23,16,30,293.0,48.0,2.0,16.0,91.0,36.96,26.35
2016,10,23,16,45,146.5,36.5,1.9,15.5,58.0,29.18,17.99
2016,10,23,17,0,0.0,25.0,1.8,15.0,25.0,20.7,0.0
2016,10,23,17,15,0.0,12.5,1.8,14.5,12.5,11.37,0.0
2016,10,23,17,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,1.5,3.45,13.5,1.5,1.31,0.0
2016,10,24,7,0,0.0,3.0,3.6,14.0,3.0,2.63,0.0
2016,10,24,7,15,0.0,5.5,3.65,14.0,5.5,4.82,0.0
2016,10,24,7,30,0.0,8.0,3.7,14.0,8.0,7.02,0.31
2016,10,24,7,45,0.0,11.0,3.8,14.5,11.0,9.66,2.62
2016,10,24,8,0,0.0,14.0,3.9,15.0,14.0,12.3,4.9
2016,10,24,8,15,0.0,17.0,4.0,15.0,17.0,14.95,7.19
2016,10,24,8,30,0.0,20.0,4.1,15.0,20.0,17.6,9.45
2016,10,24,8,45,0.0,72.0,4.25,15.5,72.0,63.67,48.57
2016,10,24,9,0,0.0,124.0,4.4,16.0,124.0,114.72,91.14
2016,10,24,9,15,43.5,169.0,4.4,16.0,190.5,202.91,165.11
2016,10,24,9,30,87.0,214.0,4.4,16.0,257.0,282.35,230.2
2016,10,24,9,45,43.5,175.5,4.4,16.5,197.0,203.5,164.22
2016,10,24,10,0,0.0,137.0,4.4,17.0,137.0,123.79,97.33
2016,10,24,10,15,0.0,129.5,4.45,17.0,129.5,116.25,91.05
2016,10,24,10,30,0.0,122.0,4.5,17.0,122.0,109.0,84.96
2016,10,24,10,45,2.5,157.0,4.55,17.0,159.0,142.67,112.51
2016,10,24,11,0,5.0,192.0,4.6,17.0,196.0,175.96,139.46
2016,10,24,11,15,14.0,217.0,4.6,17.0,226.5,203.41,161.62
2016,10,24,11,30,23.0,242.0,4.6,17.0,257.0,229.75,182.71
2016,10,24,11,45,28.5,250.0,4.65,17.5,268.5,241.15,191.35
2016,10,24,12,0,34.0,258.0,4.7,18.0,280.0,247.19,195.67
2016,10,24,12,15,17.0,204.0,4.75,18.0,215.0,187.38,147.74
2016,10,24,12,30,0.0,150.0,4.8,18.0,150.0,132.04,103.11
2016,10,24,12,45,2.0,167.5,4.85,18.5,168.5,147.32,115.42
2016,10,24,13,0,4.0,185.0,4.9,19.0,187.0,161.86,126.98
2016,10,24,13,15,2.0,122.5,4.95,18.5,123.5,108.18,83.71
2016,10,24,13,30,0.0,60.0,5.0,18.0,60.0,53.07,38.6
2016,10,24,13,45,0.0,85.5,5.05,18.0,85.5,75.72,57.5
2016,10,24,14,0,0.0,111.0,5.1,18.0,111.0,97.03,75.24
2016,10,24,14,15,0.0,105.0,4.95,18.0,105.0,91.71,70.98
2016,10,24,14,30,0.0,99.0,4.8,18.0,99.0,86.39,66.72
2016,10,24,14,45,84.5,132.5,4.7,18.0,166.0,101.57,83.24
2016,10,24,15,0,169.0,166.0,4.6,18.0,233.0,122.32,101.38
2016,10,24,15,15,157.0,148.0,4.45,17.5,205.0,110.45,91.42
2016,10,24,15,30,145.0,130.0,4.3,17.0,177.0,98.23,81.02
2016,10,24,15,45,129.0,111.0,4.15,17.0,147.5,85.02,69.41
2016,10,24,16,0,113.0,92.0,4.0,17.0,118.0,71.45,57.28
2016,10,24,16,15,89.5,72.0,3.9,16.5,90.0,56.85,44.15
2016,10,24,16,30,66.0,52.0,3.8,16.0,62.0,41.87,30.46
2016,10,24,16,45,33.0,33.5,3.7,15.5,38.5,28.16,16.72
2016,10,24,17,0,0.0,15.0,3.6,15.0,15.0,13.19,0.0
2016,10,24,17,15,0.0,7.5,3.65,15.0,7.5,6.82,0.0
2016,10,24,17,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,4.5,3.45,14.5,4.5,4.09,0.0
2016,10,25,7,0,0.0,9.0,3.6,15.0,9.0,7.9,0.13
2016,10,25,7,15,0.0,17.0,3.6,15.0,17.0,14.94,6.71
2016,10,25,7,30,0.0,25.0,3.6,15.0,25.0,22.0,12.95
2016,10,25,7,45,0.0,33.0,3.65,15.5,33.0,29.07,19.11
2016,10,25,8,0,0.0,41.0,3.7,16.0,41.0,36.15,25.19
2016,10,25,8,15,0.0,49.0,3.65,16.0,49.0,43.24,31.26
2016,10,25,8,30,0.0,57.0,3.6,16.0,57.0,50.33,37.26
2016,10,25,8,45,0.0,49.5,3.55,16.5,49.5,43.68,31.49
2016,10,25,9,0,0.0,42.0,3.5,17.0,42.0,37.05,25.75
2016,10,25,9,15,0.0,89.0,3.55,17.0,89.0,79.25,61.09
2016,10,25,9,30,0.0,136.0,3.6,17.0,136.0,124.44,98.36
2016,10,25,9,45,0.0,102.0,3.7,17.5,102.0,91.05,70.39
2016,10,25,10,0,0.0,68.0,3.8,18.0,68.0,60.15,44.59
2016,10,25,10,15,0.0,98.0,3.85,18.0,98.0,87.06,66.77
2016,10,25,10,30,0.0,128.0,3.9,18.0,128.0,114.55,89.2
2016,10,25,10,45,0.0,95.0,3.95,18.5,95.0,84.26,64.11
2016,10,25,11,0,0.0,62.0,4.0,19.0,62.0,54.87,39.8
2016,10,25,11,15,0.0,45.5,4.0,19.0,45.5,40.24,27.71
2016,10,25,11,30,0.0,29.0,4.0,19.0,29.0,25.62,15.62
2016,10,25,11,45,0.0,84.0,4.05,19.0,84.0,74.45,55.85
2016,10,25,12,0,0.0,139.0,4.1,19.0,139.0,123.05,95.44
2016,10,25,12,15,0.0,146.0,4.0,19.0,146.0,128.9,100.14
2016,10,25,12,30,0.0,153.0,3.9,19.0,153.0,134.61,104.79
2016,10,25,12,45,0.0,96.0,3.85,19.5,96.0,85.05,64.41
2016,10,25,13,0,0.0,39.0,3.8,20.0,39.0,34.46,22.87
2016,10,25,13,15,0.0,37.5,3.75,20.0,37.5,33.13,21.82
2016,10,25,13,30,0.0,36.0,3.7,20.0,36.0,31.79,20.75
2016,10,25,13,45,29.5,127.5,3.65,20.0,143.0,114.18,87.28
2016,10,25,14,0,59.0,219.0,3.6,20.0,250.0,180.89,139.96
2016,10,25,14,15,57.5,204.5,3.5,20.0,233.0,163.61,126.6
2016,10,25,14,30,56.0,190.0,3.4,20.0,216.0,146.58,114.35
2016,10,25,14,45,54.0,173.5,3.35,20.0,197.0,132.68,109.09
2016,10,25,15,0,52.0,157.0,3.3,20.0,178.0,121.16,99.49
2016,10,25,15,15,48.0,139.5,3.15,19.5,157.0,108.75,89.18
2016,10,25,15,30,44.0,122.0,3.0,19.0,136.0,96.04,78.44
2016,10,25,15,45,37.0,103.0,2.9,19.0,113.5,82.1,66.28
2016,10,25,16,0,30.0,84.0,2.8,19.0,91.0,67.85,53.65
2016,10,25,16,15,18.0,65.5,2.6,18.5,69.0,53.62,40.94
2016,10,25,16,30,6.0,47.0,2.4,18.0,47.0,39.75,28.31
2016,10,25,16,45,3.0,29.0,2.25,17.5,29.0,24.96,13.59
2016,10,25,17,0,0.0,11.0,2.1,17.0,11.0,10.01,0.0
2016,10,25,17,15,0.0,5.5,2.05,16.5,5.5,5.0,0.0
2016,10,25,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,45,166.5,13.0,1.7,13.5,27.0,107.58,0.0
2016,10,26,7,0,333.0,26.0,1.7,14.0,54.0,270.82,187.25
2016,10,26,7,15,435.0,34.5,1.7,14.5,96.5,353.71,283.77
2016,10,26,7,30,537.0,43.0,1.7,15.0,139.0,439.62,358.31
2016,10,26,7,45,598.5,48.5,1.75,15.5,184.5,497.15,406.83
2016,10,26,8,0,660.0,54.0,1.8,16.0,230.0,550.76,449.63
2016,10,26,8,15,699.5,58.0,1.85,16.5,274.5,591.54,480.39
2016,10,26,8,30,739.0,62.0,1.9,17.0,319.0,630.62,508.67
2016,10,26,8,45,767.0,64.5,2.0,17.5,360.5,657.35,527.17
2016,10,26,9,0,795.0,67.0,2.1,18.0,402.0,681.49,543.38
2016,10,26,9,15,814.0,69.0,2.15,18.5,439.0,695.54,551.62
2016,10,26,9,30,833.0,71.0,2.2,19.0,476.0,706.49,557.59
2016,10,26,9,45,851.0,71.0,2.3,19.5,507.5,705.72,555.4
2016,10,26,10,0,869.0,71.0,2.4,20.0,539.0,707.38,555.13
2016,10,26,10,15,878.0,72.0,2.45,20.5,563.5,700.43,548.42
2016,10,26,10,30,887.0,73.0,2.5,21.0,588.0,690.14,539.44
2016,10,26,10,45,891.0,75.0,2.6,21.5,605.0,674.26,525.68
2016,10,26,11,0,895.0,77.0,2.7,22.0,622.0,655.19,509.43
2016,10,26,11,15,898.5,77.0,2.75,22.0,632.0,630.61,489.72
2016,10,26,11,30,902.0,77.0,2.8,22.0,642.0,603.09,467.47
2016,10,26,11,45,900.5,78.5,2.9,22.0,644.0,571.44,441.79
2016,10,26,12,0,899.0,80.0,3.0,22.0,646.0,537.32,413.61
2016,10,26,12,15,898.5,79.5,3.0,22.0,641.0,499.47,381.66
2016,10,26,12,30,898.0,79.0,3.0,22.0,636.0,459.45,347.25
2016,10,26,12,45,890.5,80.0,3.05,22.5,622.5,416.07,308.95
2016,10,26,13,0,883.0,81.0,3.1,23.0,609.0,371.41,268.97
2016,10,26,13,15,876.5,80.0,3.05,22.5,589.0,324.29,227.41
2016,10,26,13,30,870.0,79.0,3.0,22.0,569.0,276.29,184.9
2016,10,26,13,45,857.5,78.5,2.95,22.0,541.0,226.88,142.03
2016,10,26,14,0,845.0,78.0,2.9,22.0,513.0,171.45,97.31
2016,10,26,14,15,829.5,76.0,2.8,21.5,479.5,120.64,62.92
2016,10,26,14,30,814.0,74.0,2.7,21.0,446.0,70.85,41.65
2016,10,26,14,45,790.0,71.5,2.65,21.0,406.5,54.04,41.38
2016,10,26,15,0,766.0,69.0,2.6,21.0,367.0,53.13,40.68
2016,10,26,15,15,733.0,65.5,2.45,20.5,323.5,51.38,39.32
2016,10,26,15,30,700.0,62.0,2.3,20.0,280.0,49.67,37.94
2016,10,26,15,45,651.0,57.0,2.2,19.5,234.0,42.62,31.81
2016,10,26,16,0,602.0,52.0,2.1,19.0,188.0,39.83,29.27
2016,10,26,16,15,523.0,45.0,1.8,18.0,143.0,35.23,25.07
2016,10,26,16,30,444.0,38.0,1.5,17.0,98.0,30.61,20.56
2016,10,26,16,45,222.0,30.0,1.25,16.5,60.0,23.55,12.04
2016,10,26,17,0,0.0,22.0,1.0,16.0,22.0,20.01,0.0
2016,10,26,17,15,0.0,11.0,0.95,15.5,11.0,0.0,0.0
2016,10,26,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,5.0,2.15,13.5,5.0,4.55,0.0
2016,10,27,7,0,0.0,10.0,2.3,14.0,10.0,8.78,0.35
2016,10,27,7,15,0.0,18.0,2.4,14.5,18.0,15.83,7.4
2016,10,27,7,30,0.0,26.0,2.5,15.0,26.0,22.89,13.66
2016,10,27,7,45,0.0,35.0,2.6,15.5,35.0,30.84,20.59
2016,10,27,8,0,0.0,44.0,2.7,16.0,44.0,38.81,27.45
2016,10,27,8,15,0.0,53.0,2.65,16.0,53.0,46.79,34.28
2016,10,27,8,30,0.0,62.0,2.6,16.0,62.0,54.78,41.04
2016,10,27,8,45,0.0,64.5,2.55,16.5,64.5,57.0,42.76
2016,10,27,9,0,0.0,67.0,2.5,17.0,67.0,59.22,44.45
2016,10,27,9,15,0.0,95.5,2.45,17.0,95.5,85.57,66.36
2016,10,27,9,30,0.0,124.0,2.4,17.0,124.0,112.74,88.68
2016,10,27,9,45,0.0,138.5,2.35,17.5,138.5,126.11,99.25
2016,10,27,10,0,0.0,153.0,2.3,18.0,153.0,139.35,109.62
2016,10,27,10,15,16.5,191.5,2.25,18.0,201.5,187.14,148.43
2016,10,27,10,30,33.0,230.0,2.2,18.0,250.0,242.9,192.81
2016,10,27,10,45,17.5,204.0,2.15,18.5,214.5,196.57,154.92
2016,10,27,11,0,2.0,178.0,2.1,19.0,179.0,161.14,125.96
2016,10,27,11,15,2.5,180.5,2.2,18.5,182.0,162.98,127.69
2016,10,27,11,30,3.0,183.0,2.3,18.0,185.0,164.77,129.33
2016,10,27,11,45,1.5,165.0,2.4,18.0,166.0,147.19,115.16
2016,10,27,12,0,0.0,147.0,2.5,18.0,147.0,130.07,101.35
2016,10,27,12,15,0.0,146.0,2.5,18.0,146.0,128.87,100.43
2016,10,27,12,30,0.0,145.0,2.5,18.0,145.0,127.66,99.5
2016,10,27,12,45,0.0,134.0,2.5,18.0,134.0,117.87,91.61
2016,10,27,13,0,0.0,123.0,2.5,18.0,123.0,108.19,83.83
2016,10,27,13,15,0.0,143.0,2.4,17.5,143.0,124.69,97.59
2016,10,27,13,30,0.0,163.0,2.3,17.0,163.0,140.39,110.68
2016,10,27,13,45,0.0,150.5,2.2,17.0,150.5,129.41,101.86
2016,10,27,14,0,0.0,138.0,2.1,17.0,138.0,118.56,93.16
2016,10,27,14,15,0.0,138.5,2.0,17.0,138.5,117.87,92.79
2016,10,27,14,30,0.0,139.0,1.9,17.0,139.0,116.75,92.06
2016,10,27,14,45,0.0,108.5,1.8,17.0,108.5,93.03,76.05
2016,10,27,15,0,0.0,78.0,1.7,17.0,78.0,68.58,54.91
2016,10,27,15,15,0.0,68.5,1.6,17.0,68.5,60.49,47.92
2016,10,27,15,30,0.0,59.0,1.5,17.0,59.0,52.12,40.59
2016,10,27,15,45,0.0,48.5,1.4,17.0,48.5,42.8,32.32
2016,10,27,16,0,0.0,38.0,1.3,17.0,38.0,33.5,23.96
2016,10,27,16,15,0.0,28.5,1.2,16.5,28.5,25.1,16.37
2016,10,27,16,30,0.0,19.0,1.1,16.0,19.0,16.71,8.7
2016,10,27,16,45,0.0,11.5,1.0,16.0,11.5,10.1,1.66
2016,10,27,17,0,0.0,4.0,0.9,16.0,4.0,3.64,0.0
2016,10,27,17,15,0.0,2.0,0.95,16.0,2.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,8.0,0.35,14.5,8.0,7.28,0.0
2016,10,28,7,0,0.0,16.0,0.3,15.0,16.0,14.08,3.47
2016,10,28,7,15,0.0,30.5,0.35,15.0,30.5,27.19,16.71
2016,10,28,7,30,0.0,45.0,0.4,15.0,45.0,41.81,29.6
2016,10,28,7,45,0.0,61.0,0.5,15.5,61.0,57.74,43.35
2016,10,28,8,0,0.0,77.0,0.6,16.0,77.0,73.28,56.56
2016,10,28,8,15,0.0,92.5,0.7,16.0,92.5,87.99,68.97
2016,10,28,8,30,0.0,108.0,0.8,16.0,108.0,102.53,81.06
2016,10,28,8,45,7.0,129.0,0.9,16.5,132.0,128.06,102.1
2016,10,28,9,0,14.0,150.0,1.0,17.0,156.0,153.32,122.54
2016,10,28,9,15,7.0,139.5,1.1,17.0,142.5,134.76,106.88
2016,10,28,9,30,0.0,129.0,1.2,17.0,129.0,117.75,92.59
2016,10,28,9,45,1.0,147.5,1.35,17.5,148.0,135.74,107.0
2016,10,28,10,0,2.0,166.0,1.5,18.0,167.0,153.52,120.99
2016,10,28,10,15,1.0,107.0,1.6,18.0,107.5,96.07,74.06
2016,10,28,10,30,0.0,48.0,1.7,18.0,48.0,42.42,29.77
2016,10,28,10,45,3.0,119.0,1.85,18.0,121.0,108.04,83.89
2016,10,28,11,0,6.0,190.0,2.0,18.0,194.0,174.76,137.69
2016,10,28,11,15,3.0,175.5,2.1,18.0,177.5,158.73,124.52
2016,10,28,11,30,0.0,161.0,2.2,18.0,161.0,143.28,112.02
2016,10,28,11,45,0.0,97.5,2.35,18.5,97.5,86.44,65.72
2016,10,28,12,0,0.0,34.0,2.5,19.0,34.0,30.05,19.29
2016,10,28,12,15,0.0,84.0,2.55,19.0,84.0,74.43,55.91
2016,10,28,12,30,0.0,134.0,2.6,19.0,134.0,118.13,91.52
2016,10,28,12,45,28.0,193.0,2.65,19.0,210.0,177.47,138.94
2016,10,28,13,0,56.0,252.0,2.7,19.0,286.0,229.91,179.83
2016,10,28,13,15,103.5,251.5,2.7,19.0,310.5,236.37,183.17
2016,10,28,13,30,151.0,251.0,2.7,19.0,335.0,234.09,179.11
2016,10,28,13,45,76.0,206.0,2.7,19.0,248.0,180.63,139.12
2016,10,28,14,0,1.0,161.0,2.7,19.0,161.0,136.44,106.96
2016,10,28,14,15,0.5,88.5,2.65,18.5,88.5,78.08,59.54
2016,10,28,14,30,0.0,16.0,2.6,18.0,16.0,14.09,6.25
2016,10,28,14,45,0.0,23.5,2.6,18.0,23.5,20.7,12.65
2016,10,28,15,0,0.0,31.0,2.6,18.0,31.0,27.31,18.52
2016,10,28,15,15,0.0,27.0,2.45,17.5,27.0,23.77,15.46
2016,10,28,15,30,0.0,23.0,2.3,17.0,23.0,20.23,12.37
2016,10,28,15,45,0.0,19.0,2.15,17.0,19.0,16.7,9.2
2016,10,28,16,0,0.0,15.0,2.0,17.0,15.0,13.18,6.01
2016,10,28,16,15,0.0,11.0,1.75,16.5,11.0,9.65,2.81
2016,10,28,16,30,0.0,7.0,1.5,16.0,7.0,6.14,0.0
2016,10,28,16,45,0.0,4.0,1.3,15.5,4.0,3.5,0.0
2016,10,28,17,0,0.0,1.0,1.1,15.0,1.0,0.91,0.0
2016,10,28,17,15,0.0,0.5,1.1,14.5,0.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,6,45,96.0,13.5,1.7,14.0,20.5,66.5,0.0
2016,10,29,7,0,192.0,27.0,1.8,14.0,41.0,179.09,102.75
2016,10,29,7,15,298.5,39.0,1.9,14.0,80.0,268.57,214.05
2016,10,29,7,30,405.0,51.0,2.0,14.0,119.0,357.32,293.07
2016,10,29,7,45,480.0,58.0,2.15,14.5,163.0,423.21,349.68
2016,10,29,8,0,555.0,65.0,2.3,15.0,207.0,489.76,404.66
2016,10,29,8,15,325.5,101.0,2.4,15.5,188.0,373.84,309.53
2016,10,29,8,30,96.0,137.0,2.5,16.0,169.0,228.9,187.7
2016,10,29,8,45,48.0,97.5,2.6,16.5,113.5,130.44,105.55
2016,10,29,9,0,0.0,58.0,2.7,17.0,58.0,51.23,37.69
2016,10,29,9,15,24.5,126.0,2.8,17.0,137.5,141.18,113.32
2016,10,29,9,30,49.0,194.0,2.9,17.0,217.0,231.79,187.29
2016,10,29,9,45,73.5,213.5,3.05,17.5,250.5,266.57,214.81
2016,10,29,10,0,98.0,233.0,3.2,18.0,284.0,300.17,241.09
2016,10,29,10,15,101.5,244.5,3.25,18.0,300.0,309.31,247.73
2016,10,29,10,30,105.0,256.0,3.3,18.0,316.0,317.82,253.93
2016,10,29,10,45,254.5,246.0,3.35,18.5,396.5,415.9,331.83
2016,10,29,11,0,404.0,236.0,3.4,19.0,477.0,487.77,386.9
2016,10,29,11,15,632.0,164.0,3.35,19.0,548.0,550.14,434.95
2016,10,29,11,30,860.0,92.0,3.3,19.0,619.0,584.91,460.51
2016,10,29,11,45,869.0,89.0,3.3,19.5,623.0,554.31,433.68
2016,10,29,12,0,878.0,86.0,3.3,20.0,627.0,522.15,405.47
2016,10,29,12,15,877.0,85.5,3.25,20.0,621.5,484.88,373.38
2016,10,29,12,30,876.0,85.0,3.2,20.0,616.0,445.53,338.94
2016,10,29,12,45,872.5,84.0,3.15,20.0,603.5,402.91,301.19
2016,10,29,13,0,869.0,83.0,3.1,20.0,591.0,358.78,261.5
2016,10,29,13,15,861.5,82.0,3.0,20.0,570.0,312.21,219.45
2016,10,29,13,30,854.0,81.0,2.9,20.0,549.0,264.88,176.91
2016,10,29,13,45,847.5,77.5,2.85,20.0,522.5,209.65,129.31
2016,10,29,14,0,841.0,74.0,2.8,20.0,496.0,159.02,88.71
2016,10,29,14,15,824.5,72.0,2.7,20.0,462.0,108.74,56.06
2016,10,29,14,30,808.0,70.0,2.6,20.0,428.0,59.59,46.27
2016,10,29,14,45,786.5,67.0,2.55,20.0,389.5,50.97,38.93
2016,10,29,15,0,765.0,64.0,2.5,20.0,351.0,49.56,37.78
2016,10,29,15,15,731.0,60.5,2.35,19.5,308.0,47.68,36.28
2016,10,29,15,30,697.0,57.0,2.2,19.0,265.0,45.82,34.73
2016,10,29,15,45,645.0,52.5,2.1,18.5,219.5,43.04,32.29
2016,10,29,16,0,593.0,48.0,2.0,18.0,174.0,36.89,26.77
2016,10,29,16,15,510.5,41.0,1.85,17.0,130.0,32.18,22.4
2016,10,29,16,30,428.0,34.0,1.7,16.0,86.0,27.42,17.65
2016,10,29,16,45,282.0,23.0,1.55,15.5,51.0,18.78,6.32
2016,10,29,17,0,136.0,12.0,1.4,15.0,16.0,10.91,0.0
2016,10,29,17,15,68.0,6.0,1.4,14.5,8.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
