Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,1.0,4.15,13.5,1.0,0.91,0.0
2016,10,30,7,0,0.0,2.0,4.3,14.0,2.0,1.75,0.0
2016,10,30,7,15,0.0,4.5,4.3,14.0,4.5,3.94,0.0
2016,10,30,7,30,0.0,7.0,4.3,14.0,7.0,6.14,0.0
2016,10,30,7,45,0.0,10.0,4.35,14.5,10.0,8.78,1.83
2016,10,30,8,0,0.0,13.0,4.4,15.0,13.0,11.42,4.13
2016,10,30,8,15,0.0,16.0,4.45,15.0,16.0,14.06,6.42
2016,10,30,8,30,0.0,19.0,4.5,15.0,19.0,16.71,8.69
2016,10,30,8,45,0.0,33.0,4.55,15.5,33.0,29.08,19.21
2016,10,30,9,0,0.0,47.0,4.6,16.0,47.0,41.47,29.65
2016,10,30,9,15,0.0,32.0,4.65,16.0,32.0,28.21,18.33
2016,10,30,9,30,0.0,17.0,4.7,16.0,17.0,14.97,7.07
2016,10,30,9,45,0.0,12.5,4.8,16.5,12.5,11.01,3.66
2016,10,30,10,0,0.0,8.0,4.9,17.0,8.0,7.05,0.29
2016,10,30,10,15,0.0,86.0,4.95,17.0,86.0,76.17,58.15
2016,10,30,10,30,0.0,164.0,5.0,17.0,164.0,148.39,117.57
2016,10,30,10,45,91.0,218.5,5.1,17.5,272.5,264.97,213.38
2016,10,30,11,0,182.0,273.0,5.2,18.0,381.0,377.17,302.48
2016,10,30,11,15,206.0,275.5,5.15,18.0,399.5,383.91,306.99
2016,10,30,11,30,230.0,278.0,5.1,18.0,418.0,388.59,309.96
2016,10,30,11,45,518.5,196.0,5.1,18.0,512.5,463.4,369.1
2016,10,30,12,0,807.0,114.0,5.1,18.0,607.0,510.27,403.2
2016,10,30,12,15,418.0,175.5,5.05,18.0,430.5,350.45,276.38
2016,10,30,12,30,29.0,237.0,5.0,18.0,254.0,217.51,171.95
2016,10,30,12,45,407.5,175.5,4.95,18.0,411.5,301.26,233.17
2016,10,30,13,0,786.0,114.0,4.9,18.0,569.0,352.6,262.04
2016,10,30,13,15,776.0,112.5,4.85,18.0,548.5,303.71,217.87
2016,10,30,13,30,766.0,111.0,4.8,18.0,528.0,257.97,176.61
2016,10,30,13,45,407.0,157.5,4.75,18.0,378.0,188.85,132.64
2016,10,30,14,0,48.0,204.0,4.7,18.0,228.0,167.04,130.64
2016,10,30,14,15,24.0,110.5,4.55,17.5,122.5,94.43,72.63
2016,10,30,14,30,0.0,17.0,4.4,17.0,17.0,14.97,7.59
2016,10,30,14,45,0.0,15.0,4.3,17.0,15.0,13.2,6.06
2016,10,30,15,0,0.0,13.0,4.2,17.0,13.0,11.43,4.51
2016,10,30,15,15,285.5,46.0,4.0,16.5,130.0,30.7,21.7
2016,10,30,15,30,571.0,79.0,3.8,16.0,247.0,59.06,46.89
2016,10,30,15,45,528.0,69.5,3.65,16.0,204.5,53.1,41.49
2016,10,30,16,0,485.0,60.0,3.5,16.0,162.0,46.95,35.8
2016,10,30,16,15,393.5,50.5,3.4,15.5,119.5,40.47,29.71
2016,10,30,16,30,302.0,41.0,3.3,15.0,77.0,31.97,21.45
2016,10,30,16,45,151.0,27.0,3.2,15.0,45.0,21.24,6.59
2016,10,30,17,0,0.0,13.0,3.1,15.0,13.0,11.82,0.0
2016,10,30,17,15,0.0,6.5,3.05,14.5,6.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,6,45,88.5,13.0,1.7,11.5,19.0,61.22,0.0
2016,10,31,7,0,177.0,26.0,1.7,12.0,38.0,164.98,72.27
2016,10,31,7,15,293.5,38.0,1.8,12.5,77.0,261.7,207.32
2016,10,31,7,30,410.0,50.0,1.9,13.0,116.0,355.87,291.82
2016,10,31,7,45,490.5,56.5,2.0,13.5,160.5,424.48,350.97
2016,10,31,8,0,571.0,63.0,2.1,14.0,205.0,493.73,408.3
2016,10,31,8,15,617.5,68.5,2.15,14.0,248.5,538.52,444.79
2016,10,31,8,30,664.0,74.0,2.2,14.0,292.0,582.06,479.07
2016,10,31,8,45,381.5,121.0,2.3,14.5,250.0,433.55,357.85
2016,10,31,9,0,99.0,168.0,2.4,15.0,208.0,247.07,202.38
2016,10,31,9,15,81.0,181.0,2.45,15.0,216.0,244.6,200.04
2016,10,31,9,30,63.0,194.0,2.5,15.0,224.0,241.95,196.93
2016,10,31,9,45,97.5,212.5,2.55,15.5,262.0,282.29,229.4
2016,10,31,10,0,132.0,231.0,2.6,16.0,300.0,332.0,268.44
2016,10,31,10,15,91.0,233.0,2.6,16.0,281.5,289.54,233.19
2016,10,31,10,30,50.0,235.0,2.6,16.0,263.0,259.27,207.86
2016,10,31,10,45,31.0,220.0,2.65,16.0,238.0,227.83,182.15
2016,10,31,11,0,12.0,205.0,2.7,16.0,213.0,192.44,153.19
2016,10,31,11,15,115.0,241.0,2.75,16.0,311.0,296.89,238.07
2016,10,31,11,30,218.0,277.0,2.8,16.0,409.0,380.1,303.21
2016,10,31,11,45,262.0,271.0,2.85,16.5,430.0,390.08,309.39
2016,10,31,12,0,306.0,265.0,2.9,17.0,451.0,390.94,308.38
2016,10,31,12,15,235.0,271.0,2.95,17.0,413.0,344.5,271.17
2016,10,31,12,30,164.0,277.0,3.0,17.0,375.0,305.91,240.56
2016,10,31,12,45,185.5,269.0,3.1,17.5,378.0,295.11,230.53
2016,10,31,13,0,207.0,261.0,3.2,18.0,381.0,282.19,218.36
2016,10,31,13,15,205.5,252.0,3.25,18.0,367.0,260.06,199.66
2016,10,31,13,30,204.0,243.0,3.3,18.0,353.0,237.86,180.98
2016,10,31,13,45,123.0,221.5,3.35,18.0,286.5,193.68,148.4
2016,10,31,14,0,42.0,200.0,3.4,18.0,220.0,163.24,127.62
2016,10,31,14,15,21.0,128.0,3.45,17.5,138.0,106.99,83.13
2016,10,31,14,30,0.0,56.0,3.5,17.0,56.0,49.46,38.0
2016,10,31,14,45,30.0,101.5,3.55,17.0,113.0,84.59,68.92
2016,10,31,15,0,60.0,147.0,3.6,17.0,170.0,113.96,94.61
2016,10,31,15,15,53.5,130.0,3.55,16.5,148.0,101.73,84.2
2016,10,31,15,30,47.0,113.0,3.5,16.0,126.0,89.24,73.4
2016,10,31,15,45,38.0,94.0,3.5,16.0,103.5,75.2,60.9
2016,10,31,16,0,29.0,75.0,3.5,16.0,81.0,60.86,47.94
2016,10,31,16,15,15.0,56.5,3.5,15.5,59.5,46.55,34.92
2016,10,31,16,30,1.0,38.0,3.5,15.0,38.0,32.36,21.62
2016,10,31,16,45,0.5,22.0,3.5,14.5,22.0,19.05,3.85
2016,10,31,17,0,0.0,6.0,3.5,14.0,6.0,5.46,0.0
2016,10,31,17,15,0.0,3.0,3.6,14.0,3.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,1,6,45,103.0,12.0,1.95,11.5,18.5,68.05,0.0
2016,11,1,7,0,206.0,24.0,1.9,12.0,37.0,175.65,59.68
2016,11,1,7,15,327.0,34.5,1.95,12.5,76.0,277.78,218.72
2016,11,1,7,30,448.0,45.0,2.0,13.0,115.0,373.16,305.44
2016,11,1,7,45,523.5,51.5,2.05,13.5,159.5,438.26,361.87
2016,11,1,8,0,599.0,58.0,2.1,14.0,204.0,504.16,416.45
2016,11,1,8,15,645.5,63.0,2.15,14.0,248.5,548.41,452.61
2016,11,1,8,30,692.0,68.0,2.2,14.0,293.0,591.41,486.51
2016,11,1,8,45,726.0,71.0,2.25,14.5,334.5,617.75,505.29
2016,11,1,9,0,760.0,74.0,2.3,15.0,376.0,645.92,524.99
2016,11,1,9,15,782.0,76.5,2.25,15.0,413.0,662.18,535.76
2016,11,1,9,30,804.0,79.0,2.2,15.0,450.0,675.39,544.16
2016,11,1,9,45,819.5,81.0,2.15,15.5,481.0,680.22,545.3
2016,11,1,10,0,835.0,83.0,2.1,16.0,512.0,681.74,543.79
2016,11,1,10,15,845.5,84.5,1.95,16.0,536.5,675.91,536.96
2016,11,1,10,30,856.0,86.0,1.8,16.0,561.0,666.74,527.61
2016,11,1,10,45,864.0,86.5,1.7,16.5,578.5,651.53,513.12
2016,11,1,11,0,872.0,87.0,1.6,17.0,596.0,630.46,494.32
2016,11,1,11,15,533.5,181.5,1.5,17.0,495.0,497.85,390.84
2016,11,1,11,30,195.0,276.0,1.4,17.0,394.0,365.62,287.04
2016,11,1,11,45,537.5,182.0,1.35,17.5,506.5,456.5,356.84
2016,11,1,12,0,880.0,88.0,1.3,18.0,619.0,515.28,396.56
2016,11,1,12,15,442.5,138.5,1.25,18.0,406.0,325.45,251.76
2016,11,1,12,30,5.0,189.0,1.2,18.0,193.0,167.22,130.55
2016,11,1,12,45,436.5,137.0,1.2,18.0,386.5,276.46,210.34
2016,11,1,13,0,868.0,85.0,1.2,18.0,580.0,351.08,254.05
2016,11,1,13,15,859.0,84.0,1.15,18.0,559.0,300.22,208.55
2016,11,1,13,30,850.0,83.0,1.1,18.0,538.0,252.23,166.09
2016,11,1,13,45,836.0,81.5,1.1,18.5,510.0,202.66,123.8
2016,11,1,14,0,822.0,80.0,1.1,19.0,482.0,153.52,85.71
2016,11,1,14,15,803.5,78.0,1.1,18.5,448.0,104.36,55.89
2016,11,1,14,30,785.0,76.0,1.1,18.0,414.0,57.23,44.63
2016,11,1,14,45,756.5,73.5,1.1,18.0,374.5,56.3,43.97
2016,11,1,15,0,728.0,71.0,1.1,18.0,335.0,55.44,43.29
2016,11,1,15,15,690.5,67.0,1.15,17.5,292.0,48.67,37.48
2016,11,1,15,30,653.0,63.0,1.2,17.0,249.0,46.8,35.89
2016,11,1,15,45,597.5,57.0,1.25,17.0,204.5,43.24,32.64
2016,11,1,16,0,542.0,51.0,1.3,17.0,160.0,39.66,29.24
2016,11,1,16,15,451.0,42.5,1.45,16.0,117.0,33.74,23.74
2016,11,1,16,30,360.0,34.0,1.6,15.0,74.0,27.73,17.6
2016,11,1,16,45,180.0,17.0,1.75,14.5,37.0,13.52,0.0
2016,11,1,17,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,2,6,45,115.0,11.0,1.8,9.5,17.5,73.42,0.0
2016,11,2,7,0,230.0,22.0,1.8,10.0,35.0,185.57,39.62
2016,11,2,7,15,349.5,32.0,1.85,10.5,74.5,287.6,226.1
2016,11,2,7,30,469.0,42.0,1.9,11.0,114.0,381.24,313.42
2016,11,2,7,45,539.5,49.5,2.0,11.5,158.5,444.19,368.78
2016,11,2,8,0,610.0,57.0,2.1,12.0,203.0,507.94,422.24
2016,11,2,8,15,655.5,61.5,2.1,12.5,247.0,550.81,456.67
2016,11,2,8,30,701.0,66.0,2.1,13.0,291.0,588.25,485.39
2016,11,2,8,45,733.5,69.5,2.15,13.5,332.5,618.37,507.24
2016,11,2,9,0,766.0,73.0,2.2,14.0,374.0,645.97,526.55
2016,11,2,9,15,787.5,75.5,2.15,14.5,410.5,661.8,536.03
2016,11,2,9,30,809.0,78.0,2.1,15.0,447.0,674.57,543.11
2016,11,2,9,45,835.0,76.5,2.1,16.0,480.0,682.56,545.88
2016,11,2,10,0,861.0,75.0,2.1,17.0,513.0,682.42,542.71
2016,11,2,10,15,871.0,76.5,1.95,17.0,537.5,676.51,535.87
2016,11,2,10,30,881.0,78.0,1.8,17.0,562.0,667.26,526.43
2016,11,2,10,45,887.0,78.5,1.7,17.5,579.5,651.05,511.17
2016,11,2,11,0,893.0,79.0,1.6,18.0,597.0,631.67,493.52
2016,11,2,11,15,896.5,79.5,1.5,18.0,606.5,607.71,473.24
2016,11,2,11,30,900.0,80.0,1.4,18.0,616.0,580.8,450.49
2016,11,2,11,45,900.5,80.5,1.3,18.5,617.5,549.49,423.29
2016,11,2,12,0,901.0,81.0,1.2,19.0,619.0,515.63,393.77
2016,11,2,12,15,898.5,80.5,1.1,19.0,613.5,477.1,360.98
2016,11,2,12,30,896.0,80.0,1.0,19.0,608.0,436.57,325.97
2016,11,2,12,45,892.0,79.0,0.95,19.5,594.5,393.25,287.75
2016,11,2,13,0,888.0,78.0,0.9,20.0,581.0,348.43,247.76
2016,11,2,13,15,880.0,77.0,0.85,20.0,560.0,301.25,206.12
2016,11,2,13,30,872.0,76.0,0.8,20.0,539.0,253.32,164.12
2016,11,2,13,45,859.5,74.5,0.75,20.0,511.0,203.73,122.53
2016,11,2,14,0,847.0,73.0,0.7,20.0,483.0,148.22,80.15
2016,11,2,14,15,830.0,71.0,0.7,20.0,449.0,98.05,50.4
2016,11,2,14,30,813.0,69.0,0.7,20.0,415.0,52.2,39.91
2016,11,2,14,45,787.0,66.5,0.75,20.0,376.0,51.1,39.1
2016,11,2,15,0,761.0,64.0,0.8,20.0,337.0,50.05,38.26
2016,11,2,15,15,725.5,60.0,0.85,19.5,294.0,47.75,36.37
2016,11,2,15,30,690.0,56.0,0.9,19.0,251.0,45.45,34.41
2016,11,2,15,45,634.5,51.0,0.95,18.5,206.0,42.2,31.52
2016,11,2,16,0,579.0,46.0,1.0,18.0,161.0,35.68,25.62
2016,11,2,16,15,491.0,38.5,1.1,17.0,117.5,30.46,20.76
2016,11,2,16,30,403.0,31.0,1.2,16.0,74.0,25.19,15.24
2016,11,2,16,45,201.5,15.5,1.3,15.5,37.0,12.29,0.0
2016,11,2,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,3,6,45,121.0,10.0,1.95,9.5,17.0,75.43,0.0
2016,11,3,7,0,242.0,20.0,2.0,10.0,34.0,188.27,8.05
2016,11,3,7,15,364.0,30.0,2.05,10.5,73.5,292.83,228.06
2016,11,3,7,30,486.0,40.0,2.1,11.0,113.0,387.72,318.35
2016,11,3,7,45,557.5,46.5,2.15,12.0,157.5,449.96,372.77
2016,11,3,8,0,629.0,53.0,2.2,13.0,202.0,513.07,424.94
2016,11,3,8,15,674.5,58.0,2.15,13.5,246.5,552.19,456.39
2016,11,3,8,30,720.0,63.0,2.1,14.0,291.0,595.11,488.88
2016,11,3,8,45,751.0,66.0,2.1,14.5,332.5,623.56,509.07
2016,11,3,9,0,782.0,69.0,2.1,15.0,374.0,649.44,526.74
2016,11,3,9,15,803.5,71.5,2.05,15.5,410.5,665.22,536.11
2016,11,3,9,30,825.0,74.0,2.0,16.0,447.0,677.9,543.06
2016,11,3,9,45,842.0,75.0,2.0,17.0,478.5,682.42,543.23
2016,11,3,10,0,859.0,76.0,2.0,18.0,510.0,683.59,540.76
2016,11,3,10,15,869.5,77.5,1.9,18.5,534.5,673.34,530.14
2016,11,3,10,30,880.0,79.0,1.8,19.0,559.0,664.4,520.35
2016,11,3,10,45,886.5,79.5,1.7,19.5,576.5,648.5,505.41
2016,11,3,11,0,893.0,80.0,1.6,20.0,594.0,629.42,488.08
2016,11,3,11,15,896.5,80.5,1.5,20.0,603.5,605.46,467.93
2016,11,3,11,30,900.0,81.0,1.4,20.0,613.0,578.56,445.32
2016,11,3,11,45,900.0,81.5,1.35,20.5,614.5,547.01,418.39
2016,11,3,12,0,900.0,82.0,1.3,21.0,616.0,512.96,389.16
2016,11,3,12,15,897.5,81.5,1.25,21.0,610.5,474.5,356.82
2016,11,3,12,30,895.0,81.0,1.2,21.0,605.0,434.06,322.22
2016,11,3,12,45,888.5,81.0,1.15,21.5,591.0,390.82,284.2
2016,11,3,13,0,882.0,81.0,1.1,22.0,577.0,346.27,244.62
2016,11,3,13,15,873.5,80.0,1.05,22.0,556.0,299.25,203.34
2016,11,3,13,30,865.0,79.0,1.0,22.0,535.0,251.55,161.82
2016,11,3,13,45,851.0,77.5,1.0,22.0,506.5,196.67,116.55
2016,11,3,14,0,837.0,76.0,1.0,22.0,478.0,147.02,79.4
2016,11,3,14,15,819.0,74.0,0.95,21.5,444.0,97.39,50.83
2016,11,3,14,30,801.0,72.0,0.9,21.0,410.0,54.54,41.77
2016,11,3,14,45,774.0,69.5,0.85,21.0,371.0,53.51,41.03
2016,11,3,15,0,747.0,67.0,0.8,21.0,332.0,52.55,40.26
2016,11,3,15,15,710.0,63.0,0.75,20.5,289.0,50.33,38.45
2016,11,3,15,30,673.0,59.0,0.7,20.0,246.0,48.13,36.59
2016,11,3,15,45,615.5,53.5,0.7,19.5,201.0,40.72,30.07
2016,11,3,16,0,558.0,48.0,0.7,19.0,156.0,37.43,27.01
2016,11,3,16,15,466.0,40.0,0.75,18.5,113.0,31.85,21.76
2016,11,3,16,30,374.0,32.0,0.8,18.0,70.0,26.2,15.73
2016,11,3,16,45,187.0,16.0,0.85,17.5,35.0,12.8,0.0
2016,11,3,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,4,6,45,101.5,10.0,2.0,10.5,15.0,64.41,0.0
2016,11,4,7,0,203.0,20.0,2.0,11.0,30.0,163.31,0.0
2016,11,4,7,15,328.5,31.0,2.05,11.5,69.0,271.22,207.8
2016,11,4,7,30,454.0,42.0,2.1,12.0,108.0,368.17,300.79
2016,11,4,7,45,527.5,49.0,2.2,13.0,152.0,431.71,356.42
2016,11,4,8,0,601.0,56.0,2.3,14.0,196.0,496.05,409.83
2016,11,4,8,15,648.5,61.0,2.15,14.5,240.0,540.43,445.06
2016,11,4,8,30,696.0,66.0,2.0,15.0,284.0,583.6,477.52
2016,11,4,8,45,727.0,70.0,1.95,15.5,325.0,608.66,495.23
2016,11,4,9,0,758.0,74.0,1.9,16.0,366.0,635.54,513.41
2016,11,4,9,15,780.5,77.0,1.75,16.5,403.0,652.52,523.02
2016,11,4,9,30,803.0,80.0,1.6,17.0,440.0,666.44,530.06
2016,11,4,9,45,818.5,82.0,1.45,17.5,471.0,671.14,529.86
2016,11,4,10,0,834.0,84.0,1.3,18.0,502.0,672.54,527.11
2016,11,4,10,15,845.0,85.5,1.15,18.5,526.5,666.99,519.19
2016,11,4,10,30,856.0,87.0,1.0,19.0,551.0,658.1,508.78
2016,11,4,10,45,863.0,88.0,0.9,19.5,568.0,642.8,494.22
2016,11,4,11,0,870.0,89.0,0.8,20.0,585.0,624.29,477.32
2016,11,4,11,15,874.0,89.5,0.7,20.0,595.0,600.38,457.3
2016,11,4,11,30,878.0,90.0,0.6,20.0,605.0,573.55,434.91
2016,11,4,11,45,879.5,89.5,0.5,20.5,607.0,541.15,407.41
2016,11,4,12,0,881.0,89.0,0.4,21.0,609.0,507.47,378.58
2016,11,4,12,15,878.5,89.0,0.3,21.0,603.0,470.11,347.29
2016,11,4,12,30,876.0,89.0,0.2,21.0,597.0,428.96,312.63
2016,11,4,12,45,873.5,87.0,0.15,21.5,584.0,385.31,275.22
2016,11,4,13,0,871.0,85.0,0.1,22.0,571.0,340.14,236.07
2016,11,4,13,15,862.5,84.0,0.15,22.0,550.0,292.95,195.95
2016,11,4,13,30,854.0,83.0,0.2,22.0,529.0,245.16,155.45
2016,11,4,13,45,841.5,81.0,0.25,22.5,501.5,195.53,114.89
2016,11,4,14,0,829.0,79.0,0.3,23.0,474.0,146.18,78.62
2016,11,4,14,15,811.0,76.5,0.3,22.5,440.0,96.65,51.0
2016,11,4,14,30,793.0,74.0,0.3,22.0,406.0,56.18,42.98
2016,11,4,14,45,767.5,71.0,0.35,22.0,367.0,54.81,41.98
2016,11,4,15,0,742.0,68.0,0.4,22.0,328.0,53.49,40.91
2016,11,4,15,15,704.0,63.5,0.45,21.5,285.0,50.86,38.75
2016,11,4,15,30,666.0,59.0,0.5,21.0,242.0,44.09,32.92
2016,11,4,15,45,609.5,53.5,0.55,21.0,197.5,40.82,29.95
2016,11,4,16,0,553.0,48.0,0.6,21.0,153.0,37.54,26.84
2016,11,4,16,15,459.5,39.5,0.7,20.5,110.5,31.52,21.23
2016,11,4,16,30,366.0,31.0,0.8,20.0,68.0,25.4,14.7
2016,11,4,16,45,183.0,15.5,0.9,19.5,34.0,12.42,0.0
2016,11,4,17,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,6,45,100.5,9.0,0.65,11.0,14.0,62.63,0.0
2016,11,5,7,0,201.0,18.0,0.7,11.0,28.0,158.16,0.0
2016,11,5,7,15,322.5,29.0,0.7,11.5,65.5,264.37,197.82
2016,11,5,7,30,444.0,40.0,0.7,12.0,103.0,357.99,288.42
2016,11,5,7,45,511.5,48.0,0.75,13.0,146.0,418.24,340.21
2016,11,5,8,0,579.0,56.0,0.8,14.0,189.0,479.31,389.73
2016,11,5,8,15,626.0,61.5,0.8,14.5,232.0,523.51,424.34
2016,11,5,8,30,673.0,67.0,0.8,15.0,275.0,566.55,456.47
2016,11,5,8,45,703.0,71.0,0.85,15.5,315.0,594.28,476.35
2016,11,5,9,0,733.0,75.0,0.9,16.0,355.0,616.41,491.6
2016,11,5,9,15,692.0,88.5,0.85,16.5,373.0,604.8,479.75
2016,11,5,9,30,651.0,102.0,0.8,17.0,391.0,586.63,463.48
2016,11,5,9,45,581.0,131.0,0.8,17.5,402.5,562.33,442.57
2016,11,5,10,0,511.0,160.0,0.8,18.0,414.0,530.93,416.65
2016,11,5,10,15,478.5,177.5,0.8,18.0,424.5,516.33,404.42
2016,11,5,10,30,446.0,195.0,0.8,18.0,435.0,500.19,390.92
2016,11,5,10,45,648.0,141.0,0.85,18.5,501.5,562.3,437.26
2016,11,5,11,0,850.0,87.0,0.9,19.0,568.0,607.14,468.72
2016,11,5,11,15,852.5,87.5,1.0,19.5,577.0,583.0,448.66
2016,11,5,11,30,855.0,88.0,1.1,20.0,586.0,556.08,426.8
2016,11,5,11,45,856.0,88.0,1.2,20.5,587.5,525.24,401.5
2016,11,5,12,0,857.0,88.0,1.3,21.0,589.0,491.96,373.69
2016,11,5,12,15,854.0,87.5,1.35,21.0,583.0,454.17,342.25
2016,11,5,12,30,851.0,87.0,1.4,21.0,577.0,414.55,308.55
2016,11,5,12,45,843.0,87.0,1.45,21.0,563.0,371.98,271.8
2016,11,5,13,0,835.0,87.0,1.5,21.0,549.0,328.37,233.49
2016,11,5,13,15,826.0,85.5,1.55,21.0,528.5,282.38,192.97
2016,11,5,13,30,817.0,84.0,1.6,21.0,508.0,235.92,152.38
2016,11,5,13,45,752.0,92.5,1.65,21.0,466.5,188.82,115.4
2016,11,5,14,0,687.0,101.0,1.7,21.0,425.0,141.64,82.34
2016,11,5,14,15,589.5,114.5,1.7,20.5,378.5,107.23,67.18
2016,11,5,14,30,492.0,128.0,1.7,20.0,332.0,88.36,71.17
2016,11,5,14,45,473.0,119.0,1.75,19.5,300.0,83.4,67.19
2016,11,5,15,0,454.0,110.0,1.8,19.0,268.0,78.31,63.01
2016,11,5,15,15,432.0,97.5,1.75,18.5,232.0,70.54,56.42
2016,11,5,15,30,410.0,85.0,1.7,18.0,196.0,62.53,49.47
2016,11,5,15,45,372.5,72.5,1.7,18.0,159.0,54.18,41.97
2016,11,5,16,0,335.0,60.0,1.7,18.0,122.0,45.56,34.09
2016,11,5,16,15,273.0,46.0,1.6,17.5,87.5,35.43,24.79
2016,11,5,16,30,211.0,32.0,1.5,17.0,53.0,24.99,14.32
2016,11,5,16,45,105.5,16.0,1.45,16.5,26.5,12.59,0.0
2016,11,5,17,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,8.0,0.85,14.0,8.0,7.28,0.0
2016,11,6,7,0,0.0,16.0,0.8,14.0,16.0,15.1,0.0
2016,11,6,7,15,40.0,32.5,0.9,14.0,38.0,75.12,51.54
2016,11,6,7,30,80.0,49.0,1.0,14.0,60.0,118.47,93.48
2016,11,6,7,45,98.0,67.5,1.1,14.5,86.0,151.84,123.09
2016,11,6,8,0,116.0,86.0,1.2,15.0,112.0,184.65,151.43
2016,11,6,8,15,127.5,104.5,1.2,15.0,138.5,212.7,175.22
2016,11,6,8,30,139.0,123.0,1.2,15.0,165.0,240.11,197.89
2016,11,6,8,45,145.5,140.0,1.3,15.5,190.0,261.41,214.72
2016,11,6,9,0,152.0,157.0,1.4,16.0,215.0,281.96,230.58
2016,11,6,9,15,102.5,168.5,1.4,16.0,209.5,256.38,208.39
2016,11,6,9,30,53.0,180.0,1.4,16.0,204.0,219.35,177.1
2016,11,6,9,45,37.5,183.0,1.4,16.5,200.5,207.82,166.88
2016,11,6,10,0,22.0,186.0,1.4,17.0,197.0,187.87,149.83
2016,11,6,10,15,41.0,206.5,1.35,17.0,228.5,227.79,181.93
2016,11,6,10,30,60.0,227.0,1.3,17.0,260.0,257.23,205.0
2016,11,6,10,45,104.0,242.0,1.3,17.5,300.0,294.93,234.3
2016,11,6,11,0,148.0,257.0,1.3,18.0,340.0,337.05,266.19
2016,11,6,11,15,272.5,243.0,1.35,18.0,399.0,392.04,308.7
2016,11,6,11,30,397.0,229.0,1.4,18.0,458.0,432.24,338.55
2016,11,6,11,45,334.0,243.0,1.45,18.5,436.5,395.29,308.16
2016,11,6,12,0,271.0,257.0,1.5,19.0,415.0,361.0,280.48
2016,11,6,12,15,176.0,255.5,1.5,19.0,358.0,300.94,233.92
2016,11,6,12,30,81.0,254.0,1.5,19.0,301.0,250.4,195.13
2016,11,6,12,45,130.0,251.5,1.5,19.5,324.5,257.84,199.42
2016,11,6,13,0,179.0,249.0,1.5,20.0,348.0,259.79,198.47
2016,11,6,13,15,173.0,239.5,1.45,20.0,332.0,237.77,180.35
2016,11,6,13,30,167.0,230.0,1.4,20.0,316.0,216.2,162.85
2016,11,6,13,45,291.5,199.0,1.4,20.0,339.5,196.18,141.44
2016,11,6,14,0,416.0,168.0,1.4,20.0,363.0,162.48,110.64
2016,11,6,14,15,324.5,168.5,1.35,19.5,314.0,136.33,98.59
2016,11,6,14,30,233.0,169.0,1.3,19.0,265.0,119.23,97.84
2016,11,6,14,45,225.0,153.5,1.3,19.0,239.0,109.84,90.02
2016,11,6,15,0,217.0,138.0,1.3,19.0,213.0,100.16,81.83
2016,11,6,15,15,205.5,121.0,1.15,18.5,184.5,89.18,72.54
2016,11,6,15,30,194.0,104.0,1.0,18.0,156.0,77.84,62.75
2016,11,6,15,45,176.5,86.0,0.9,17.5,126.5,65.43,51.82
2016,11,6,16,0,159.0,68.0,0.8,17.0,97.0,52.62,40.33
2016,11,6,16,15,124.5,50.0,0.75,16.5,69.0,39.37,28.23
2016,11,6,16,30,90.0,32.0,0.7,16.0,41.0,25.72,14.69
2016,11,6,16,45,45.0,16.0,0.7,15.5,20.5,13.18,0.0
2016,11,6,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,10.0,1.55,12.5,10.0,9.1,0.0
2016,11,7,7,0,0.0,20.0,1.5,13.0,20.0,18.19,0.0
2016,11,7,7,15,135.0,31.5,1.5,13.5,49.5,155.07,109.43
2016,11,7,7,30,270.0,43.0,1.5,14.0,79.0,249.97,201.18
2016,11,7,7,45,316.5,56.5,1.55,14.5,114.5,298.51,244.75
2016,11,7,8,0,363.0,70.0,1.6,15.0,150.0,347.83,286.88
2016,11,7,8,15,393.0,82.0,1.55,15.5,186.0,384.3,316.8
2016,11,7,8,30,423.0,94.0,1.5,16.0,222.0,419.98,344.79
2016,11,7,8,45,441.0,105.5,1.45,16.5,255.0,445.63,363.76
2016,11,7,9,0,459.0,117.0,1.4,17.0,288.0,469.6,380.75
2016,11,7,9,15,441.5,134.0,1.35,17.5,312.0,473.53,381.39
2016,11,7,9,30,424.0,151.0,1.3,18.0,336.0,475.14,380.23
2016,11,7,9,45,416.0,165.5,1.3,19.0,357.5,478.37,379.92
2016,11,7,10,0,408.0,180.0,1.3,20.0,379.0,479.62,378.05
2016,11,7,10,15,407.0,190.5,1.25,20.0,397.5,479.48,376.49
2016,11,7,10,30,406.0,201.0,1.2,20.0,416.0,477.48,373.51
2016,11,7,10,45,591.0,152.5,1.15,20.5,476.0,533.98,415.15
2016,11,7,11,0,776.0,104.0,1.1,21.0,536.0,575.14,443.47
2016,11,7,11,15,780.0,104.5,1.05,21.0,545.5,553.61,425.05
2016,11,7,11,30,784.0,105.0,1.0,21.0,555.0,529.44,404.96
2016,11,7,11,45,785.5,105.0,1.0,21.5,557.0,500.96,380.94
2016,11,7,12,0,787.0,105.0,1.0,22.0,559.0,470.21,354.79
2016,11,7,12,15,632.0,154.5,1.0,22.0,517.0,413.88,310.87
2016,11,7,12,30,477.0,204.0,1.0,22.0,475.0,363.64,272.29
2016,11,7,12,45,379.0,219.5,1.05,22.0,431.5,316.42,236.19
2016,11,7,13,0,281.0,235.0,1.1,22.0,388.0,277.46,206.98
2016,11,7,13,15,539.0,159.5,1.05,22.0,439.5,262.78,185.56
2016,11,7,13,30,797.0,84.0,1.0,22.0,491.0,227.39,145.04
2016,11,7,13,45,566.5,133.0,1.0,22.0,414.5,184.8,119.33
2016,11,7,14,0,336.0,182.0,1.0,22.0,338.0,167.65,117.08
2016,11,7,14,15,184.5,170.0,0.95,22.0,255.0,135.8,100.82
2016,11,7,14,30,33.0,158.0,0.9,22.0,172.0,122.31,99.19
2016,11,7,14,45,29.5,143.5,0.9,22.0,155.0,112.01,90.7
2016,11,7,15,0,26.0,129.0,0.9,22.0,138.0,101.46,81.89
2016,11,7,15,15,21.0,112.5,0.8,21.5,119.5,92.66,74.58
2016,11,7,15,30,16.0,96.0,0.7,21.0,101.0,79.52,63.37
2016,11,7,15,45,8.5,79.0,0.6,20.5,81.5,65.87,51.51
2016,11,7,16,0,1.0,62.0,0.5,20.0,62.0,52.09,39.32
2016,11,7,16,15,0.5,44.0,0.5,19.5,44.0,37.47,26.19
2016,11,7,16,30,0.0,26.0,0.5,19.0,26.0,22.66,11.76
2016,11,7,16,45,0.0,13.0,0.55,18.5,13.0,11.45,0.0
2016,11,7,17,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,9.0,1.3,12.5,9.0,8.19,0.0
2016,11,8,7,0,0.0,18.0,1.3,13.0,18.0,16.37,0.0
2016,11,8,7,15,125.5,30.5,1.3,13.5,47.0,133.11,90.48
2016,11,8,7,30,251.0,43.0,1.3,14.0,76.0,237.93,190.63
2016,11,8,7,45,297.5,57.0,1.35,14.5,111.0,286.43,234.21
2016,11,8,8,0,344.0,71.0,1.4,15.0,146.0,335.77,276.38
2016,11,8,8,15,374.0,84.0,1.3,15.5,181.5,373.02,306.78
2016,11,8,8,30,404.0,97.0,1.2,16.0,217.0,409.49,335.17
2016,11,8,8,45,428.0,107.0,1.15,16.5,250.5,437.06,355.69
2016,11,8,9,0,452.0,117.0,1.1,17.0,284.0,463.17,374.35
2016,11,8,9,15,611.5,96.0,1.05,17.5,346.5,550.79,440.53
2016,11,8,9,30,771.0,75.0,1.0,18.0,409.0,626.93,495.23
2016,11,8,9,45,796.0,74.5,0.95,19.0,440.5,635.27,496.98
2016,11,8,10,0,821.0,74.0,0.9,20.0,472.0,640.31,496.87
2016,11,8,10,15,832.0,75.5,0.85,20.5,496.0,635.1,490.12
2016,11,8,10,30,843.0,77.0,0.8,21.0,520.0,626.62,481.07
2016,11,8,10,45,847.5,79.0,0.8,21.5,536.0,608.5,465.65
2016,11,8,11,0,852.0,81.0,0.8,22.0,552.0,590.85,450.38
2016,11,8,11,15,856.0,81.5,0.75,22.0,562.0,568.41,431.87
2016,11,8,11,30,860.0,82.0,0.7,22.0,572.0,543.16,411.01
2016,11,8,11,45,859.0,82.5,0.7,22.5,573.5,512.67,385.64
2016,11,8,12,0,858.0,83.0,0.7,23.0,575.0,479.87,358.1
2016,11,8,12,15,856.5,83.0,0.7,23.0,569.5,444.22,328.51
2016,11,8,12,30,855.0,83.0,0.7,23.0,564.0,406.58,296.65
2016,11,8,12,45,854.5,80.5,0.7,23.5,552.0,365.26,260.73
2016,11,8,13,0,854.0,78.0,0.7,24.0,540.0,322.28,222.94
2016,11,8,13,15,846.0,77.0,0.7,24.0,520.0,277.2,183.91
2016,11,8,13,30,838.0,76.0,0.7,24.0,500.0,226.64,141.1
2016,11,8,13,45,823.0,75.0,0.75,24.0,473.0,178.8,102.64
2016,11,8,14,0,808.0,74.0,0.8,24.0,446.0,131.47,69.14
2016,11,8,14,15,790.0,72.0,0.7,23.5,413.5,83.96,44.83
2016,11,8,14,30,772.0,70.0,0.6,23.0,381.0,53.42,40.51
2016,11,8,14,45,745.0,67.0,0.55,23.0,343.0,51.95,39.38
2016,11,8,15,0,718.0,64.0,0.5,23.0,305.0,50.53,38.2
2016,11,8,15,15,679.5,60.0,0.45,22.5,264.0,48.24,36.32
2016,11,8,15,30,641.0,56.0,0.4,22.0,223.0,42.05,30.98
2016,11,8,15,45,581.0,50.5,0.35,22.0,180.0,38.7,27.93
2016,11,8,16,0,521.0,45.0,0.3,22.0,137.0,35.35,24.73
2016,11,8,16,15,425.5,36.0,0.6,21.0,96.5,28.8,18.66
2016,11,8,16,30,330.0,27.0,0.9,20.0,56.0,22.11,10.89
2016,11,8,16,45,165.0,13.5,1.2,19.5,28.0,12.28,0.0
2016,11,8,17,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
