Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,9,6,45,58.5,7.0,1.45,12.5,9.0,0.0,0.0
2016,11,9,7,0,117.0,14.0,1.4,13.0,18.0,77.54,0.0
2016,11,9,7,15,237.5,27.0,1.45,13.5,51.5,204.54,135.31
2016,11,9,7,30,358.0,40.0,1.5,14.0,85.0,298.8,238.59
2016,11,9,7,45,436.0,49.0,1.55,14.5,126.5,364.31,297.04
2016,11,9,8,0,514.0,58.0,1.6,15.0,168.0,431.11,353.23
2016,11,9,8,15,565.0,64.5,1.5,15.5,209.5,477.75,390.76
2016,11,9,8,30,616.0,71.0,1.4,16.0,251.0,523.39,425.68
2016,11,9,8,45,652.5,75.0,1.35,16.5,291.0,554.74,448.46
2016,11,9,9,0,689.0,79.0,1.3,17.0,331.0,583.97,468.74
2016,11,9,9,15,675.0,86.5,1.3,17.5,354.5,580.62,464.05
2016,11,9,9,30,661.0,94.0,1.3,18.0,378.0,574.57,457.45
2016,11,9,9,45,730.0,89.0,1.35,19.0,422.5,607.09,479.54
2016,11,9,10,0,799.0,84.0,1.4,20.0,467.0,634.3,496.79
2016,11,9,10,15,711.0,110.0,1.4,20.5,464.0,593.92,463.62
2016,11,9,10,30,623.0,136.0,1.4,21.0,461.0,549.86,428.39
2016,11,9,10,45,731.0,112.0,1.4,21.5,505.0,573.8,444.9
2016,11,9,11,0,839.0,88.0,1.4,22.0,549.0,590.18,454.62
2016,11,9,11,15,843.0,89.0,1.4,22.0,559.0,567.83,436.0
2016,11,9,11,30,847.0,90.0,1.4,22.0,569.0,542.64,415.25
2016,11,9,11,45,848.0,89.5,1.4,22.5,571.0,511.75,389.12
2016,11,9,12,0,849.0,89.0,1.4,23.0,573.0,478.46,360.73
2016,11,9,12,15,847.0,89.0,1.35,23.0,567.0,442.13,329.94
2016,11,9,12,30,845.0,89.0,1.3,23.0,561.0,403.89,297.0
2016,11,9,12,45,846.0,85.5,1.3,23.5,549.5,361.77,260.0
2016,11,9,13,0,847.0,82.0,1.3,24.0,538.0,317.94,221.1
2016,11,9,13,15,838.0,81.0,1.25,24.0,517.5,272.28,181.2
2016,11,9,13,30,829.0,80.0,1.2,24.0,497.0,226.1,141.51
2016,11,9,13,45,815.0,78.5,1.15,24.0,469.5,178.49,103.03
2016,11,9,14,0,801.0,77.0,1.1,24.0,442.0,131.3,69.72
2016,11,9,14,15,781.5,74.5,1.05,23.5,409.5,83.77,45.81
2016,11,9,14,30,762.0,72.0,1.0,23.0,377.0,55.05,41.93
2016,11,9,14,45,734.5,69.0,0.95,23.0,339.0,53.63,40.82
2016,11,9,15,0,707.0,66.0,0.9,23.0,301.0,52.27,39.69
2016,11,9,15,15,667.5,61.5,0.85,22.5,259.5,45.32,33.78
2016,11,9,15,30,628.0,57.0,0.8,22.0,218.0,42.9,31.7
2016,11,9,15,45,569.0,51.0,0.75,21.5,175.5,39.18,28.37
2016,11,9,16,0,510.0,45.0,0.7,21.0,133.0,35.43,24.86
2016,11,9,16,15,412.5,36.0,0.75,20.5,93.0,28.89,18.71
2016,11,9,16,30,315.0,27.0,0.8,20.0,53.0,22.2,10.53
2016,11,9,16,45,157.5,13.5,0.85,19.5,26.5,12.28,0.0
2016,11,9,17,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,8.0,2.0,13.0,8.0,0.0,0.0
2016,11,10,7,0,0.0,16.0,2.1,13.0,16.0,14.55,0.0
2016,11,10,7,15,155.5,28.0,2.15,13.5,47.0,156.04,96.78
2016,11,10,7,30,311.0,40.0,2.2,14.0,78.0,268.97,214.76
2016,11,10,7,45,378.0,51.0,2.25,15.0,116.5,328.55,268.51
2016,11,10,8,0,445.0,62.0,2.3,16.0,155.0,389.34,319.94
2016,11,10,8,15,490.5,70.5,2.15,16.0,194.5,433.76,357.05
2016,11,10,8,30,536.0,79.0,2.0,16.0,234.0,477.19,391.8
2016,11,10,8,45,579.5,81.0,1.9,16.5,271.0,510.49,416.9
2016,11,10,9,0,623.0,83.0,1.8,17.0,308.0,541.74,439.44
2016,11,10,9,15,660.5,84.0,1.65,17.5,344.5,565.44,455.16
2016,11,10,9,30,698.0,85.0,1.5,18.0,381.0,586.53,468.29
2016,11,10,9,45,476.0,143.0,1.4,18.5,351.5,489.48,389.79
2016,11,10,10,0,254.0,201.0,1.3,19.0,322.0,386.54,306.76
2016,11,10,10,15,539.0,142.0,1.25,19.5,415.5,509.33,402.48
2016,11,10,10,30,824.0,83.0,1.2,20.0,509.0,615.7,479.71
2016,11,10,10,45,831.0,84.0,1.15,20.5,525.5,601.25,465.1
2016,11,10,11,0,838.0,85.0,1.1,21.0,542.0,583.73,449.32
2016,11,10,11,15,636.5,148.0,1.0,21.0,499.0,509.81,391.56
2016,11,10,11,30,435.0,211.0,0.9,21.0,456.0,435.91,334.45
2016,11,10,11,45,433.0,213.0,0.8,21.5,457.0,416.94,318.2
2016,11,10,12,0,431.0,215.0,0.7,22.0,458.0,396.77,300.46
2016,11,10,12,15,378.5,224.0,0.6,22.0,436.5,358.07,269.82
2016,11,10,12,30,326.0,233.0,0.5,22.0,415.0,325.59,244.1
2016,11,10,12,45,576.5,158.5,0.4,22.5,470.5,328.85,238.95
2016,11,10,13,0,827.0,84.0,0.3,23.0,526.0,311.73,214.87
2016,11,10,13,15,817.5,83.0,0.25,23.0,505.5,266.95,176.12
2016,11,10,13,30,808.0,82.0,0.2,23.0,485.0,221.72,137.84
2016,11,10,13,45,793.5,80.0,0.15,23.5,458.0,174.75,100.29
2016,11,10,14,0,779.0,78.0,0.1,24.0,431.0,128.3,68.01
2016,11,10,14,15,759.0,75.5,0.1,24.0,398.5,82.0,45.43
2016,11,10,14,30,739.0,73.0,0.1,24.0,366.0,55.82,42.36
2016,11,10,14,45,710.5,70.0,0.15,24.0,328.5,54.43,41.33
2016,11,10,15,0,682.0,67.0,0.2,24.0,291.0,48.45,36.26
2016,11,10,15,15,641.5,62.5,0.2,23.5,250.5,46.08,34.31
2016,11,10,15,30,601.0,58.0,0.2,23.0,210.0,43.71,32.27
2016,11,10,15,45,540.0,51.5,0.2,22.5,168.5,39.6,28.61
2016,11,10,16,0,479.0,45.0,0.2,22.0,127.0,35.46,24.77
2016,11,10,16,15,381.5,35.5,0.2,21.5,88.0,28.48,18.25
2016,11,10,16,30,284.0,26.0,0.2,21.0,49.0,21.33,9.38
2016,11,10,16,45,142.0,13.0,0.2,20.5,24.5,11.82,0.0
2016,11,10,17,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.25,19.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,5.0,1.3,13.5,5.0,0.0,0.0
2016,11,11,7,0,0.0,10.0,1.3,14.0,10.0,9.1,0.0
2016,11,11,7,15,48.5,26.5,1.3,14.5,32.0,68.93,36.45
2016,11,11,7,30,97.0,43.0,1.3,15.0,54.0,132.13,102.46
2016,11,11,7,45,125.5,60.5,1.35,15.5,82.0,170.73,137.49
2016,11,11,8,0,154.0,78.0,1.4,16.0,110.0,209.31,170.92
2016,11,11,8,15,172.0,95.5,1.25,16.5,139.0,240.93,197.38
2016,11,11,8,30,190.0,113.0,1.1,17.0,168.0,271.94,222.34
2016,11,11,8,45,205.5,128.0,1.0,17.5,195.5,297.25,241.96
2016,11,11,9,0,221.0,143.0,0.9,18.0,223.0,321.74,260.27
2016,11,11,9,15,272.5,152.5,0.85,18.5,260.5,362.76,291.63
2016,11,11,9,30,324.0,162.0,0.8,19.0,298.0,402.67,321.09
2016,11,11,9,45,294.5,180.0,0.8,19.5,310.5,396.8,314.26
2016,11,11,10,0,265.0,198.0,0.8,20.0,323.0,389.69,306.89
2016,11,11,10,15,190.0,213.5,0.8,20.0,305.5,340.07,267.44
2016,11,11,10,30,115.0,229.0,0.8,20.0,288.0,302.13,236.89
2016,11,11,10,45,81.0,227.0,0.85,20.5,269.5,264.95,207.29
2016,11,11,11,0,47.0,225.0,0.9,21.0,251.0,238.28,185.73
2016,11,11,11,15,151.0,236.0,0.95,21.0,320.0,307.92,240.18
2016,11,11,11,30,255.0,247.0,1.0,21.0,389.0,368.98,285.78
2016,11,11,11,45,225.5,251.5,1.1,21.5,377.5,340.64,262.73
2016,11,11,12,0,196.0,256.0,1.2,22.0,366.0,318.82,245.17
2016,11,11,12,15,217.5,251.0,1.2,22.0,372.0,311.43,238.5
2016,11,11,12,30,239.0,246.0,1.2,22.0,378.0,301.98,229.81
2016,11,11,12,45,132.0,225.0,1.3,22.0,298.0,235.28,179.6
2016,11,11,13,0,25.0,204.0,1.4,22.0,218.0,181.68,140.27
2016,11,11,13,15,12.5,162.0,1.4,21.5,169.0,142.41,109.94
2016,11,11,13,30,0.0,120.0,1.4,21.0,120.0,104.51,80.3
2016,11,11,13,45,10.5,144.5,1.45,21.0,149.5,124.82,96.5
2016,11,11,14,0,21.0,169.0,1.5,21.0,179.0,141.92,110.08
2016,11,11,14,15,112.5,166.0,1.45,20.5,211.0,128.15,97.83
2016,11,11,14,30,204.0,163.0,1.4,20.0,243.0,120.7,98.85
2016,11,11,14,45,194.5,148.0,1.4,20.0,218.0,110.76,90.53
2016,11,11,15,0,185.0,133.0,1.4,20.0,193.0,100.53,81.86
2016,11,11,15,15,172.0,116.0,1.3,19.5,165.5,88.78,71.89
2016,11,11,15,30,159.0,99.0,1.2,19.0,138.0,76.71,61.44
2016,11,11,15,45,141.0,80.5,1.1,19.0,110.5,63.34,49.54
2016,11,11,16,0,123.0,62.0,1.0,19.0,83.0,48.16,35.94
2016,11,11,16,15,85.5,44.5,0.95,18.5,57.0,36.2,24.89
2016,11,11,16,30,48.0,27.0,0.9,18.0,31.0,22.5,9.76
2016,11,11,16,45,24.0,13.5,0.9,17.5,15.5,12.28,0.0
2016,11,11,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,6,45,56.5,5.5,0.95,13.5,7.0,0.0,0.0
2016,11,12,7,0,113.0,11.0,0.9,14.0,14.0,71.47,0.0
2016,11,12,7,15,250.5,22.0,0.9,14.5,46.0,199.14,103.35
2016,11,12,7,30,388.0,33.0,0.9,15.0,78.0,305.23,238.34
2016,11,12,7,45,470.5,40.5,0.9,15.5,118.5,370.69,297.74
2016,11,12,8,0,553.0,48.0,0.9,16.0,159.0,437.98,353.67
2016,11,12,8,15,604.5,52.5,0.85,16.5,200.5,482.09,388.95
2016,11,12,8,30,656.0,57.0,0.8,17.0,242.0,521.6,419.08
2016,11,12,8,45,692.0,60.5,0.8,17.5,281.5,552.61,441.64
2016,11,12,9,0,728.0,64.0,0.8,18.0,321.0,581.36,461.61
2016,11,12,9,15,751.5,66.5,0.8,18.5,356.0,597.97,471.97
2016,11,12,9,30,775.0,69.0,0.8,19.0,391.0,611.72,479.94
2016,11,12,9,45,794.0,70.0,0.8,19.5,421.5,617.67,482.05
2016,11,12,10,0,813.0,71.0,0.8,20.0,452.0,620.45,481.76
2016,11,12,10,15,824.5,72.5,0.8,20.0,475.5,615.73,476.85
2016,11,12,10,30,836.0,74.0,0.8,20.0,499.0,607.8,469.56
2016,11,12,10,45,844.5,74.5,0.85,20.5,516.0,590.94,455.42
2016,11,12,11,0,853.0,75.0,0.9,21.0,533.0,574.34,441.19
2016,11,12,11,15,856.5,75.5,0.95,21.0,542.5,551.91,423.22
2016,11,12,11,30,860.0,76.0,1.0,21.0,552.0,526.71,402.78
2016,11,12,11,45,861.0,76.0,1.1,21.5,554.5,497.1,378.12
2016,11,12,12,0,862.0,76.0,1.2,22.0,557.0,465.06,350.97
2016,11,12,12,15,860.0,76.0,1.25,22.0,551.5,429.48,320.86
2016,11,12,12,30,858.0,76.0,1.3,22.0,546.0,391.96,288.46
2016,11,12,12,45,846.5,77.5,1.4,22.0,532.0,350.87,252.83
2016,11,12,13,0,835.0,79.0,1.5,22.0,518.0,305.49,213.29
2016,11,12,13,15,826.0,77.5,1.55,22.0,498.0,260.3,173.53
2016,11,12,13,30,817.0,76.0,1.6,22.0,478.0,214.63,134.08
2016,11,12,13,45,803.5,74.5,1.65,22.0,451.5,168.06,96.43
2016,11,12,14,0,790.0,73.0,1.7,22.0,425.0,121.88,64.31
2016,11,12,14,15,770.5,70.5,1.7,21.5,393.0,75.3,42.15
2016,11,12,14,30,751.0,68.0,1.7,21.0,361.0,52.15,39.82
2016,11,12,14,45,723.5,65.0,1.75,21.0,324.0,50.65,38.6
2016,11,12,15,0,696.0,62.0,1.8,21.0,287.0,49.18,37.36
2016,11,12,15,15,655.5,58.0,1.85,20.5,246.5,46.84,35.38
2016,11,12,15,30,615.0,54.0,1.9,20.0,206.0,40.74,30.04
2016,11,12,15,45,552.0,48.0,1.95,20.0,164.5,36.92,26.51
2016,11,12,16,0,489.0,42.0,2.0,20.0,123.0,33.08,22.83
2016,11,12,16,15,385.5,33.5,2.0,19.0,84.5,26.89,16.93
2016,11,12,16,30,282.0,25.0,2.0,18.0,46.0,20.59,7.81
2016,11,12,16,45,141.0,12.5,2.05,17.5,23.0,11.37,0.0
2016,11,12,17,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,6,45,44.0,5.0,1.05,13.0,6.0,0.0,0.0
2016,11,13,7,0,88.0,10.0,1.0,13.0,12.0,56.68,0.0
2016,11,13,7,15,221.0,22.5,0.95,13.0,43.5,180.41,80.59
2016,11,13,7,30,354.0,35.0,0.9,13.0,75.0,285.82,223.59
2016,11,13,7,45,438.0,43.5,0.85,13.5,115.0,352.8,285.11
2016,11,13,8,0,522.0,52.0,0.8,14.0,155.0,421.54,342.49
2016,11,13,8,15,575.0,57.5,0.7,14.5,196.5,467.51,379.18
2016,11,13,8,30,628.0,63.0,0.6,15.0,238.0,512.61,413.21
2016,11,13,8,45,664.5,67.0,0.55,15.5,277.0,543.56,435.31
2016,11,13,9,0,701.0,71.0,0.5,16.0,316.0,572.44,454.93
2016,11,13,9,15,726.0,74.0,0.45,16.5,351.5,587.19,463.46
2016,11,13,9,30,751.0,77.0,0.4,17.0,387.0,602.51,472.01
2016,11,13,9,45,768.0,79.5,0.35,17.5,416.5,608.96,473.79
2016,11,13,10,0,785.0,82.0,0.3,18.0,446.0,612.28,473.25
2016,11,13,10,15,797.5,83.5,0.35,18.5,470.0,608.41,468.73
2016,11,13,10,30,810.0,85.0,0.4,19.0,494.0,601.35,461.88
2016,11,13,10,45,818.0,86.5,0.5,19.5,511.0,588.37,451.24
2016,11,13,11,0,826.0,88.0,0.6,20.0,528.0,572.31,438.13
2016,11,13,11,15,830.5,88.5,0.6,20.0,538.0,550.26,420.21
2016,11,13,11,30,835.0,89.0,0.6,20.0,548.0,525.42,399.9
2016,11,13,11,45,839.0,88.5,0.65,20.0,551.0,496.63,376.65
2016,11,13,12,0,843.0,88.0,0.7,20.0,554.0,465.28,350.8
2016,11,13,12,15,841.0,87.5,0.65,20.0,548.5,429.03,319.97
2016,11,13,12,30,839.0,87.0,0.6,20.0,543.0,390.91,287.06
2016,11,13,12,45,844.0,83.0,0.6,20.5,532.5,350.2,251.08
2016,11,13,13,0,849.0,79.0,0.6,21.0,522.0,307.46,212.95
2016,11,13,13,15,840.0,77.5,0.6,21.0,502.0,261.71,173.12
2016,11,13,13,30,831.0,76.0,0.6,21.0,482.0,215.45,133.59
2016,11,13,13,45,818.5,74.0,0.6,21.5,455.5,168.01,95.45
2016,11,13,14,0,806.0,72.0,0.6,22.0,429.0,120.84,62.98
2016,11,13,14,15,786.5,70.0,0.6,22.0,396.5,73.94,41.43
2016,11,13,14,30,767.0,68.0,0.6,22.0,364.0,52.37,39.84
2016,11,13,14,45,739.5,64.5,0.6,22.0,326.5,50.44,38.27
2016,11,13,15,0,712.0,61.0,0.6,22.0,289.0,48.54,36.66
2016,11,13,15,15,671.5,57.0,0.65,21.5,248.0,46.16,34.66
2016,11,13,15,30,631.0,53.0,0.7,21.0,207.0,40.1,29.37
2016,11,13,15,45,569.0,47.0,0.75,20.5,165.0,36.24,25.88
2016,11,13,16,0,507.0,41.0,0.8,20.0,123.0,32.36,22.21
2016,11,13,16,15,404.0,32.5,0.9,19.5,84.0,26.12,16.2
2016,11,13,16,30,301.0,24.0,1.0,19.0,45.0,19.77,6.55
2016,11,13,16,45,150.5,12.0,1.1,18.5,22.5,10.91,0.0
2016,11,13,17,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,7,15,193.0,16.0,1.45,12.5,37.0,154.06,53.95
2016,11,14,7,30,386.0,32.0,1.4,13.0,74.0,300.21,234.07
2016,11,14,7,45,469.0,40.0,1.35,13.5,115.0,365.94,296.44
2016,11,14,8,0,552.0,48.0,1.3,14.0,156.0,433.56,353.82
2016,11,14,8,15,605.0,53.5,1.2,14.5,198.0,479.63,391.37
2016,11,14,8,30,658.0,59.0,1.1,15.0,240.0,524.87,426.25
2016,11,14,8,45,691.5,63.5,1.0,15.5,279.0,550.95,444.89
2016,11,14,9,0,725.0,68.0,0.9,16.0,318.0,579.06,463.94
2016,11,14,9,15,749.5,71.0,0.8,16.5,353.5,596.85,474.41
2016,11,14,9,30,774.0,74.0,0.7,17.0,389.0,611.74,482.23
2016,11,14,9,45,788.0,77.0,0.6,18.0,419.0,616.66,481.48
2016,11,14,10,0,802.0,80.0,0.5,19.0,449.0,618.44,478.32
2016,11,14,10,15,814.0,81.5,0.45,19.0,473.0,614.07,473.08
2016,11,14,10,30,826.0,83.0,0.4,19.0,497.0,606.47,465.48
2016,11,14,10,45,832.0,84.5,0.35,19.5,513.5,592.06,452.06
2016,11,14,11,0,838.0,86.0,0.3,20.0,530.0,574.62,436.41
2016,11,14,11,15,842.5,86.5,0.35,20.0,540.0,552.34,419.03
2016,11,14,11,30,847.0,87.0,0.4,20.0,550.0,527.24,399.18
2016,11,14,11,45,846.5,88.0,0.45,20.5,552.0,497.49,374.68
2016,11,14,12,0,846.0,89.0,0.5,21.0,554.0,465.4,347.89
2016,11,14,12,15,844.0,88.5,0.55,21.0,548.5,429.09,317.92
2016,11,14,12,30,842.0,88.0,0.6,21.0,543.0,390.9,285.67
2016,11,14,12,45,838.5,86.5,0.65,21.5,530.5,349.62,249.77
2016,11,14,13,0,835.0,85.0,0.7,22.0,518.0,306.96,212.22
2016,11,14,13,15,825.5,83.5,0.75,22.0,498.0,261.73,173.11
2016,11,14,13,30,816.0,82.0,0.8,22.0,478.0,216.06,134.33
2016,11,14,13,45,802.0,80.0,0.9,22.0,451.0,169.15,97.16
2016,11,14,14,0,788.0,78.0,1.0,22.0,424.0,122.71,65.63
2016,11,14,14,15,767.5,75.5,1.1,21.5,391.5,76.35,44.69
2016,11,14,14,30,747.0,73.0,1.2,21.0,359.0,56.37,43.48
2016,11,14,14,45,717.0,70.0,1.35,21.0,321.5,54.96,42.35
2016,11,14,15,0,687.0,67.0,1.5,21.0,284.0,48.93,37.14
2016,11,14,15,15,644.5,62.0,1.55,20.5,243.5,46.13,34.76
2016,11,14,15,30,602.0,57.0,1.6,20.0,203.0,43.33,32.28
2016,11,14,15,45,537.5,50.5,1.65,19.5,161.0,39.18,28.5
2016,11,14,16,0,473.0,44.0,1.7,19.0,119.0,35.01,24.53
2016,11,14,16,15,368.5,34.0,1.8,18.0,81.0,27.51,17.38
2016,11,14,16,30,264.0,24.0,1.9,17.0,43.0,19.82,5.87
2016,11,14,16,45,132.0,12.0,2.0,16.5,21.5,10.91,0.0
2016,11,14,17,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,7,15,206.0,14.0,1.9,13.5,35.5,156.13,35.51
2016,11,15,7,30,412.0,28.0,2.0,14.0,71.0,309.3,238.9
2016,11,15,7,45,491.0,34.5,2.1,14.5,111.0,364.83,295.75
2016,11,15,8,0,570.0,41.0,2.2,15.0,151.0,428.97,351.6
2016,11,15,8,15,620.5,45.5,2.25,15.5,191.5,473.05,388.96
2016,11,15,8,30,671.0,50.0,2.3,16.0,232.0,516.05,423.73
2016,11,15,8,45,702.0,54.0,2.35,16.5,270.0,544.14,445.41
2016,11,15,9,0,733.0,58.0,2.4,17.0,308.0,569.99,464.47
2016,11,15,9,15,379.5,106.5,2.45,17.0,237.0,388.93,318.74
2016,11,15,9,30,26.0,155.0,2.5,17.0,166.0,164.33,131.75
2016,11,15,9,45,25.5,165.0,2.6,17.5,176.5,171.87,137.88
2016,11,15,10,0,25.0,175.0,2.7,18.0,187.0,179.4,143.45
2016,11,15,10,15,26.0,184.0,2.75,18.0,197.0,186.79,149.18
2016,11,15,10,30,27.0,193.0,2.8,18.0,207.0,194.06,154.79
2016,11,15,10,45,406.5,142.5,2.85,18.0,356.5,395.44,319.45
2016,11,15,11,0,786.0,92.0,2.9,18.0,506.0,549.15,437.92
2016,11,15,11,15,459.0,169.0,3.0,18.0,412.0,421.08,335.16
2016,11,15,11,30,132.0,246.0,3.1,18.0,318.0,297.45,236.17
2016,11,15,11,45,66.0,189.5,3.25,18.0,225.5,202.37,160.43
2016,11,15,12,0,0.0,133.0,3.4,18.0,133.0,117.6,91.79
2016,11,15,12,15,0.0,132.0,3.5,18.0,132.0,116.42,90.95
2016,11,15,12,30,0.0,131.0,3.6,18.0,131.0,115.23,90.03
2016,11,15,12,45,8.0,160.0,3.7,18.0,164.5,141.92,111.75
2016,11,15,13,0,16.0,189.0,3.8,18.0,198.0,166.59,131.61
2016,11,15,13,15,8.0,156.5,3.8,18.0,161.0,136.58,107.44
2016,11,15,13,30,0.0,124.0,3.8,18.0,124.0,107.62,84.12
2016,11,15,13,45,0.0,84.0,3.85,18.0,84.0,74.23,56.6
2016,11,15,14,0,0.0,44.0,3.9,18.0,44.0,38.82,27.09
2016,11,15,14,15,6.5,91.5,3.85,17.5,94.0,79.94,61.63
2016,11,15,14,30,13.0,139.0,3.8,17.0,144.0,114.2,94.78
2016,11,15,14,45,10.0,125.5,3.75,17.0,129.5,103.54,85.58
2016,11,15,15,0,7.0,112.0,3.7,17.0,115.0,92.73,76.2
2016,11,15,15,15,3.5,97.0,3.55,16.5,98.5,80.74,65.79
2016,11,15,15,30,0.0,82.0,3.4,16.0,82.0,68.62,55.07
2016,11,15,15,45,0.0,65.0,3.25,15.5,65.0,54.93,42.79
2016,11,15,16,0,0.0,48.0,3.1,15.0,48.0,41.08,30.21
2016,11,15,16,15,0.0,32.5,2.95,14.5,32.5,28.2,18.15
2016,11,15,16,30,0.0,17.0,2.8,14.0,17.0,14.98,2.47
2016,11,15,16,45,0.0,8.5,2.7,14.0,8.5,7.73,0.0
2016,11,15,17,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,16,7,15,195.5,16.0,2.8,8.5,36.0,152.05,11.52
2016,11,16,7,30,391.0,32.0,2.9,9.0,72.0,300.32,234.42
2016,11,16,7,45,484.5,39.5,3.05,10.0,114.0,371.45,306.32
2016,11,16,8,0,578.0,47.0,3.2,11.0,156.0,444.66,370.51
2016,11,16,8,15,632.5,52.5,3.35,11.5,198.5,491.71,411.5
2016,11,16,8,30,687.0,58.0,3.5,12.0,241.0,533.45,446.56
2016,11,16,8,45,727.0,60.5,3.7,12.5,282.0,565.9,472.8
2016,11,16,9,0,767.0,63.0,3.9,13.0,323.0,595.9,496.1
2016,11,16,9,15,791.0,65.5,3.95,13.5,359.0,612.71,507.82
2016,11,16,9,30,815.0,68.0,4.0,14.0,395.0,626.54,516.78
2016,11,16,9,45,831.0,70.0,4.05,14.5,425.5,631.4,518.43
2016,11,16,10,0,847.0,72.0,4.1,15.0,456.0,633.02,517.37
2016,11,16,10,15,858.0,73.5,4.1,15.0,480.0,627.58,511.53
2016,11,16,10,30,869.0,75.0,4.1,15.0,504.0,618.84,502.98
2016,11,16,10,45,870.5,78.0,4.1,15.0,520.0,602.82,488.56
2016,11,16,11,0,872.0,81.0,4.1,15.0,536.0,583.79,471.58
2016,11,16,11,15,875.5,81.5,4.1,15.0,545.5,560.29,450.9
2016,11,16,11,30,879.0,82.0,4.1,15.0,555.0,533.02,426.87
2016,11,16,11,45,870.0,85.0,4.1,15.5,555.0,501.37,398.16
2016,11,16,12,0,861.0,88.0,4.1,16.0,555.0,466.88,366.8
2016,11,16,12,15,858.5,88.0,4.05,16.0,549.5,430.45,333.94
2016,11,16,12,30,856.0,88.0,4.0,16.0,544.0,392.14,298.88
2016,11,16,12,45,854.5,85.5,4.0,16.0,532.0,350.16,260.3
2016,11,16,13,0,853.0,83.0,4.0,16.0,520.0,306.65,219.98
2016,11,16,13,15,843.0,82.0,3.95,15.5,499.5,261.12,178.68
2016,11,16,13,30,833.0,81.0,3.9,15.0,479.0,215.16,138.0
2016,11,16,13,45,811.0,81.0,3.9,15.0,451.0,168.25,99.69
2016,11,16,14,0,789.0,81.0,3.9,15.0,423.0,122.55,68.36
2016,11,16,14,15,768.0,78.5,3.85,15.0,390.0,76.3,47.53
2016,11,16,14,30,747.0,76.0,3.8,15.0,357.0,59.08,47.0
2016,11,16,14,45,707.5,74.0,3.8,15.0,318.5,53.31,41.95
2016,11,16,15,0,668.0,72.0,3.8,15.0,280.0,52.96,41.66
2016,11,16,15,15,623.5,66.5,3.7,14.5,239.0,49.88,38.97
2016,11,16,15,30,579.0,61.0,3.6,14.0,198.0,46.8,36.16
2016,11,16,15,45,503.0,54.0,3.5,13.5,155.5,42.31,31.97
2016,11,16,16,0,427.0,47.0,3.4,13.0,113.0,37.82,27.58
2016,11,16,16,15,321.5,35.5,3.3,12.5,75.5,29.02,18.91
2016,11,16,16,30,216.0,24.0,3.2,12.0,38.0,19.95,4.23
2016,11,16,16,45,108.0,12.0,3.1,11.5,19.0,10.91,0.0
2016,11,16,17,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,17,7,15,207.5,14.5,1.35,6.5,34.5,154.7,0.0
2016,11,17,7,30,415.0,29.0,1.3,7.0,69.0,309.74,238.75
2016,11,17,7,45,504.5,36.0,1.3,7.5,110.5,377.47,310.04
2016,11,17,8,0,594.0,43.0,1.3,8.0,152.0,441.88,367.16
2016,11,17,8,15,647.5,47.5,1.3,8.5,194.5,488.2,406.7
2016,11,17,8,30,701.0,52.0,1.3,9.0,237.0,533.23,443.22
2016,11,17,8,45,738.0,55.0,1.35,10.0,277.5,564.1,466.53
2016,11,17,9,0,775.0,58.0,1.4,11.0,318.0,592.64,486.96
2016,11,17,9,15,799.0,60.5,1.3,11.5,354.0,609.43,497.35
2016,11,17,9,30,823.0,63.0,1.2,12.0,390.0,623.25,504.96
2016,11,17,9,45,842.0,64.5,1.2,12.5,421.0,629.46,507.37
2016,11,17,10,0,861.0,66.0,1.2,13.0,452.0,628.25,504.19
2016,11,17,10,15,872.5,67.0,1.15,13.5,476.0,622.96,497.31
2016,11,17,10,30,884.0,68.0,1.1,14.0,500.0,614.41,487.88
2016,11,17,10,45,892.5,68.5,1.05,14.5,518.0,600.23,474.17
2016,11,17,11,0,901.0,69.0,1.0,15.0,536.0,582.83,457.92
2016,11,17,11,15,905.0,69.5,0.95,15.0,546.0,559.82,438.09
2016,11,17,11,30,909.0,70.0,0.9,15.0,556.0,533.88,415.72
2016,11,17,11,45,910.0,70.0,0.85,15.5,558.0,503.15,388.59
2016,11,17,12,0,911.0,70.0,0.8,16.0,560.0,469.88,359.05
2016,11,17,12,15,908.5,69.5,0.8,16.0,555.0,432.32,326.62
2016,11,17,12,30,906.0,69.0,0.8,16.0,550.0,392.76,291.83
2016,11,17,12,45,900.0,69.0,0.85,16.5,536.5,350.7,254.09
2016,11,17,13,0,894.0,69.0,0.9,17.0,523.0,307.27,214.74
2016,11,17,13,15,885.0,68.0,0.9,17.0,503.0,261.12,173.61
2016,11,17,13,30,876.0,67.0,0.9,17.0,483.0,214.29,132.94
2016,11,17,13,45,861.5,66.0,0.9,17.0,456.0,166.29,94.46
2016,11,17,14,0,847.0,65.0,0.9,17.0,429.0,118.56,62.44
2016,11,17,14,15,827.5,63.0,0.85,16.5,396.0,64.29,36.99
2016,11,17,14,30,808.0,61.0,0.8,16.0,363.0,47.47,36.6
2016,11,17,14,45,780.0,58.0,0.8,16.0,325.0,45.77,35.16
2016,11,17,15,0,752.0,55.0,0.8,16.0,287.0,44.09,33.68
2016,11,17,15,15,711.0,51.5,0.75,15.5,245.5,41.95,31.82
2016,11,17,15,30,670.0,48.0,0.7,15.0,204.0,39.86,29.91
2016,11,17,15,45,606.5,42.5,0.65,14.5,161.5,35.91,26.24
2016,11,17,16,0,543.0,37.0,0.6,14.0,119.0,31.98,22.4
2016,11,17,16,15,434.5,28.5,0.6,13.5,80.0,24.99,15.41
2016,11,17,16,30,326.0,20.0,0.6,13.0,41.0,17.87,2.18
2016,11,17,16,45,163.0,10.0,0.6,13.0,20.5,9.1,0.0
2016,11,17,17,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,7,15,183.0,14.5,2.4,6.5,32.0,139.58,0.0
2016,11,18,7,30,366.0,29.0,2.4,7.0,64.0,280.33,213.92
2016,11,18,7,45,458.5,37.5,2.45,7.5,104.5,350.45,289.78
2016,11,18,8,0,551.0,46.0,2.5,8.0,145.0,423.15,354.81
2016,11,18,8,15,608.5,51.5,2.35,8.5,188.0,471.37,396.53
2016,11,18,8,30,666.0,57.0,2.2,9.0,231.0,518.89,435.51
2016,11,18,8,45,706.5,61.0,2.1,9.5,271.5,548.54,458.73
2016,11,18,9,0,747.0,65.0,2.0,10.0,312.0,580.4,482.41
2016,11,18,9,15,772.5,68.0,2.05,11.0,348.5,598.72,494.42
2016,11,18,9,30,798.0,71.0,2.1,12.0,385.0,614.09,503.67
2016,11,18,9,45,822.0,72.0,2.15,13.0,417.0,623.02,507.66
2016,11,18,10,0,846.0,73.0,2.2,14.0,449.0,628.61,508.86
2016,11,18,10,15,857.0,74.5,2.35,14.5,473.0,623.22,502.92
2016,11,18,10,30,868.0,76.0,2.5,15.0,497.0,614.55,494.32
2016,11,18,10,45,874.0,77.0,2.65,15.5,514.0,599.09,480.33
2016,11,18,11,0,880.0,78.0,2.8,16.0,531.0,578.36,462.09
2016,11,18,11,15,882.5,78.5,2.85,16.5,540.0,554.95,441.1
2016,11,18,11,30,885.0,79.0,2.9,17.0,549.0,528.76,417.59
2016,11,18,11,45,883.5,79.5,3.0,17.5,550.5,497.99,390.23
2016,11,18,12,0,882.0,80.0,3.1,18.0,552.0,464.89,360.5
2016,11,18,12,15,878.5,79.5,3.2,18.0,546.0,427.87,327.75
2016,11,18,12,30,875.0,79.0,3.3,18.0,540.0,389.0,292.76
2016,11,18,12,45,869.5,78.0,3.4,18.0,527.0,347.38,254.93
2016,11,18,13,0,864.0,77.0,3.5,18.0,514.0,301.1,212.93
2016,11,18,13,15,854.5,76.0,3.55,18.0,494.0,255.49,171.61
2016,11,18,13,30,845.0,75.0,3.6,18.0,474.0,209.36,131.03
2016,11,18,13,45,830.5,73.5,3.7,18.0,447.0,161.88,92.62
2016,11,18,14,0,816.0,72.0,3.8,18.0,420.0,114.83,60.85
2016,11,18,14,15,796.0,70.0,3.75,18.0,388.0,67.91,41.09
2016,11,18,14,30,776.0,68.0,3.7,18.0,356.0,52.93,41.05
2016,11,18,14,45,748.0,64.5,3.65,18.0,318.5,50.98,39.39
2016,11,18,15,0,720.0,61.0,3.6,18.0,281.0,49.06,37.72
2016,11,18,15,15,677.5,56.5,3.4,17.0,240.0,46.22,35.33
2016,11,18,15,30,635.0,52.0,3.2,16.0,199.0,39.72,29.59
2016,11,18,15,45,569.5,46.0,3.05,15.5,157.0,35.81,25.95
2016,11,18,16,0,504.0,40.0,2.9,15.0,115.0,31.9,22.14
2016,11,18,16,15,390.5,30.5,2.8,14.0,76.5,24.7,14.97
2016,11,18,16,30,277.0,21.0,2.7,13.0,38.0,17.32,0.83
2016,11,18,16,45,138.5,10.5,2.65,12.5,19.0,9.55,0.0
2016,11,18,17,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
