Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,6,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,3.0,4.9,12.0,3.0,2.63,0.0
2016,11,19,7,30,0.0,6.0,4.9,12.0,6.0,5.26,0.0
2016,11,19,7,45,0.0,10.5,4.9,12.5,10.5,9.21,2.03
2016,11,19,8,0,0.0,15.0,4.9,13.0,15.0,13.18,5.54
2016,11,19,8,15,0.0,20.0,4.9,13.0,20.0,17.58,9.44
2016,11,19,8,30,0.0,25.0,4.9,13.0,25.0,22.0,13.31
2016,11,19,8,45,0.0,30.0,4.9,13.0,30.0,26.41,17.16
2016,11,19,9,0,0.0,35.0,4.9,13.0,35.0,30.84,20.98
2016,11,19,9,15,0.0,39.0,4.9,13.0,39.0,34.38,24.01
2016,11,19,9,30,0.0,43.0,4.9,13.0,43.0,37.93,27.01
2016,11,19,9,45,0.0,35.5,4.9,13.5,35.5,31.3,21.23
2016,11,19,10,0,0.0,28.0,4.9,14.0,28.0,24.68,15.48
2016,11,19,10,15,0.0,27.5,4.9,14.0,27.5,24.24,15.08
2016,11,19,10,30,0.0,27.0,4.9,14.0,27.0,23.8,14.68
2016,11,19,10,45,0.0,37.0,4.9,14.5,37.0,32.65,22.14
2016,11,19,11,0,0.0,47.0,4.9,15.0,47.0,41.51,29.55
2016,11,19,11,15,0.0,66.0,4.85,15.0,66.0,58.37,43.74
2016,11,19,11,30,0.0,85.0,4.8,15.0,85.0,75.27,57.9
2016,11,19,11,45,0.0,67.5,4.8,15.5,67.5,59.71,44.72
2016,11,19,12,0,0.0,50.0,4.8,16.0,50.0,44.18,31.61
2016,11,19,12,15,0.0,88.0,4.75,16.0,88.0,77.94,59.9
2016,11,19,12,30,0.0,126.0,4.7,16.0,126.0,110.87,87.32
2016,11,19,12,45,0.0,126.5,4.7,16.0,126.5,110.97,87.43
2016,11,19,13,0,0.0,127.0,4.7,16.0,127.0,110.99,87.53
2016,11,19,13,15,0.0,97.0,4.6,16.0,97.0,85.43,66.32
2016,11,19,13,30,0.0,67.0,4.5,16.0,67.0,59.23,44.45
2016,11,19,13,45,0.0,76.5,4.45,16.0,76.5,67.67,51.64
2016,11,19,14,0,0.0,86.0,4.4,16.0,86.0,75.59,58.38
2016,11,19,14,15,0.0,66.0,4.25,16.0,66.0,58.33,43.92
2016,11,19,14,30,0.0,46.0,4.1,16.0,46.0,40.58,30.47
2016,11,19,14,45,0.0,41.0,4.0,16.0,41.0,36.15,26.57
2016,11,19,15,0,0.0,36.0,3.9,16.0,36.0,31.72,22.65
2016,11,19,15,15,0.0,30.5,3.7,15.5,30.5,26.85,18.33
2016,11,19,15,30,0.0,25.0,3.5,15.0,25.0,21.99,13.96
2016,11,19,15,45,0.0,19.5,3.35,15.0,19.5,17.14,9.52
2016,11,19,16,0,0.0,14.0,3.2,15.0,14.0,12.3,5.06
2016,11,19,16,15,0.0,9.0,3.15,14.5,9.0,7.9,0.9
2016,11,19,16,30,0.0,4.0,3.1,14.0,4.0,3.5,0.0
2016,11,19,16,45,0.0,2.0,3.05,14.0,2.0,1.82,0.0
2016,11,19,17,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,14.0,1.55,11.5,14.0,12.34,0.0
2016,11,20,7,30,0.0,28.0,1.5,12.0,28.0,28.45,15.42
2016,11,20,7,45,10.0,45.0,1.5,12.5,47.0,52.71,38.33
2016,11,20,8,0,20.0,62.0,1.5,13.0,66.0,83.05,64.88
2016,11,20,8,15,29.0,79.5,1.55,13.0,86.0,106.97,85.9
2016,11,20,8,30,38.0,97.0,1.6,13.0,106.0,130.44,106.28
2016,11,20,8,45,43.0,113.0,1.65,13.5,125.0,148.97,121.87
2016,11,20,9,0,48.0,129.0,1.7,14.0,144.0,167.22,136.9
2016,11,20,9,15,52.5,143.0,1.7,14.0,161.5,182.33,149.3
2016,11,20,9,30,57.0,157.0,1.7,14.0,179.0,197.17,161.31
2016,11,20,9,45,28.5,109.5,1.7,14.0,120.5,123.15,99.25
2016,11,20,10,0,0.0,62.0,1.7,14.0,62.0,54.78,41.11
2016,11,20,10,15,18.0,127.0,1.7,14.0,135.5,125.98,101.28
2016,11,20,10,30,36.0,192.0,1.7,14.0,209.0,206.49,167.37
2016,11,20,10,45,50.5,205.0,1.7,14.5,230.0,224.45,181.22
2016,11,20,11,0,65.0,218.0,1.7,15.0,251.0,241.24,194.12
2016,11,20,11,15,74.0,224.5,1.6,15.0,263.0,247.53,198.67
2016,11,20,11,30,83.0,231.0,1.5,15.0,275.0,252.92,202.46
2016,11,20,11,45,41.5,152.0,1.45,15.0,174.0,156.46,124.45
2016,11,20,12,0,0.0,73.0,1.4,15.0,73.0,64.59,48.82
2016,11,20,12,15,0.0,102.0,1.25,15.0,102.0,90.2,70.31
2016,11,20,12,30,0.0,131.0,1.1,15.0,131.0,115.17,90.95
2016,11,20,12,45,0.0,135.5,1.0,15.0,135.5,118.59,93.75
2016,11,20,13,0,0.0,140.0,0.9,15.0,140.0,121.83,96.45
2016,11,20,13,15,24.0,166.0,0.85,15.0,177.0,147.38,116.55
2016,11,20,13,30,48.0,192.0,0.8,15.0,214.0,164.76,129.58
2016,11,20,13,45,24.0,99.0,0.8,15.0,110.0,87.82,67.43
2016,11,20,14,0,0.0,6.0,0.8,15.0,6.0,5.28,0.0
2016,11,20,14,15,37.5,78.5,0.8,15.0,92.0,68.07,52.02
2016,11,20,14,30,75.0,151.0,0.8,15.0,178.0,116.48,97.3
2016,11,20,14,45,70.0,136.0,0.8,15.0,159.0,105.82,87.98
2016,11,20,15,0,65.0,121.0,0.8,15.0,140.0,94.9,78.5
2016,11,20,15,15,318.5,89.0,0.75,14.5,163.0,65.17,52.45
2016,11,20,15,30,572.0,57.0,0.7,14.0,186.0,43.78,33.47
2016,11,20,15,45,506.5,49.5,0.65,14.0,146.0,38.77,28.76
2016,11,20,16,0,441.0,42.0,0.6,14.0,106.0,33.69,23.8
2016,11,20,16,15,325.0,32.0,0.6,13.5,70.0,26.11,16.03
2016,11,20,16,30,209.0,22.0,0.6,13.0,34.0,18.34,0.0
2016,11,20,16,45,104.5,11.0,0.65,13.0,17.0,10.01,0.0
2016,11,20,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,7,15,171.0,13.5,2.25,9.5,28.0,104.53,0.0
2016,11,21,7,30,342.0,27.0,2.3,10.0,56.0,259.56,181.85
2016,11,21,7,45,440.5,34.5,2.4,10.5,95.0,332.03,269.31
2016,11,21,8,0,539.0,42.0,2.5,11.0,134.0,405.79,335.64
2016,11,21,8,15,597.5,47.5,2.55,11.0,175.0,453.86,378.49
2016,11,21,8,30,656.0,53.0,2.6,11.0,216.0,497.27,415.94
2016,11,21,8,45,429.0,91.0,2.65,11.5,205.0,400.84,336.13
2016,11,21,9,0,202.0,129.0,2.7,12.0,194.0,287.81,240.58
2016,11,21,9,15,210.5,143.0,2.7,12.5,217.5,305.34,254.73
2016,11,21,9,30,219.0,157.0,2.7,13.0,241.0,321.81,267.18
2016,11,21,9,45,212.0,171.0,2.7,13.5,257.5,316.74,261.83
2016,11,21,10,0,205.0,185.0,2.7,14.0,274.0,321.64,264.46
2016,11,21,10,15,297.0,182.0,2.7,14.0,319.0,376.99,309.2
2016,11,21,10,30,389.0,179.0,2.7,14.0,364.0,419.04,342.28
2016,11,21,10,45,612.5,131.0,2.7,14.5,434.5,500.27,405.55
2016,11,21,11,0,836.0,83.0,2.7,15.0,505.0,555.38,446.18
2016,11,21,11,15,841.0,84.0,2.65,15.0,515.5,534.43,427.04
2016,11,21,11,30,846.0,85.0,2.6,15.0,526.0,510.62,405.77
2016,11,21,11,45,850.0,84.0,2.55,15.5,529.0,481.6,379.31
2016,11,21,12,0,854.0,83.0,2.5,16.0,532.0,450.01,350.37
2016,11,21,12,15,852.0,82.5,2.5,16.0,527.0,414.11,318.27
2016,11,21,12,30,850.0,82.0,2.5,16.0,522.0,376.31,283.97
2016,11,21,12,45,851.0,79.5,2.5,16.5,511.0,335.89,246.4
2016,11,21,13,0,852.0,77.0,2.5,17.0,500.0,293.72,207.09
2016,11,21,13,15,842.5,76.0,2.5,17.0,480.5,248.95,166.63
2016,11,21,13,30,833.0,75.0,2.5,17.0,461.0,203.67,126.99
2016,11,21,13,45,818.5,73.5,2.5,17.0,434.5,157.07,89.65
2016,11,21,14,0,804.0,72.0,2.5,17.0,408.0,110.9,59.1
2016,11,21,14,15,783.0,69.5,2.5,16.5,376.0,64.46,40.7
2016,11,21,14,30,762.0,67.0,2.5,16.0,344.0,52.28,40.84
2016,11,21,14,45,732.0,64.0,2.5,16.0,307.0,50.71,39.51
2016,11,21,15,0,702.0,61.0,2.5,16.0,270.0,49.21,38.17
2016,11,21,15,15,658.0,56.5,2.45,15.5,230.0,46.37,35.68
2016,11,21,15,30,614.0,52.0,2.4,15.0,190.0,39.85,29.81
2016,11,21,15,45,543.5,46.0,2.35,14.5,148.5,35.94,26.14
2016,11,21,16,0,473.0,40.0,2.3,14.0,107.0,32.05,22.28
2016,11,21,16,15,354.0,30.0,2.3,13.5,70.5,24.38,14.44
2016,11,21,16,30,235.0,20.0,2.3,13.0,34.0,16.52,0.0
2016,11,21,16,45,117.5,10.0,2.35,12.5,17.0,9.1,0.0
2016,11,21,17,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,22,7,15,101.5,14.5,0.75,8.5,22.5,67.65,0.0
2016,11,22,7,30,203.0,29.0,0.7,9.0,45.0,181.3,121.18
2016,11,22,7,45,278.0,41.5,0.7,9.5,79.0,243.32,195.67
2016,11,22,8,0,353.0,54.0,0.7,10.0,113.0,304.96,250.66
2016,11,22,8,15,397.5,65.5,0.75,10.0,149.0,348.03,288.45
2016,11,22,8,30,442.0,77.0,0.8,10.0,185.0,390.91,324.73
2016,11,22,8,45,471.5,86.5,0.85,10.5,219.5,420.98,348.93
2016,11,22,9,0,501.0,96.0,0.9,11.0,254.0,449.64,371.14
2016,11,22,9,15,536.5,98.0,1.0,11.5,285.5,476.72,391.79
2016,11,22,9,30,572.0,100.0,1.1,12.0,317.0,497.43,407.05
2016,11,22,9,45,502.5,124.5,1.2,12.5,326.5,468.64,382.62
2016,11,22,10,0,433.0,149.0,1.3,13.0,336.0,443.59,361.17
2016,11,22,10,15,489.0,146.0,1.35,13.0,368.0,464.65,377.37
2016,11,22,10,30,545.0,143.0,1.4,13.0,400.0,482.48,390.33
2016,11,22,10,45,448.5,171.5,1.45,13.5,388.0,441.51,355.74
2016,11,22,11,0,352.0,200.0,1.5,14.0,376.0,394.32,316.91
2016,11,22,11,15,399.5,194.0,1.5,14.0,398.0,406.27,325.33
2016,11,22,11,30,447.0,188.0,1.5,14.0,420.0,407.47,324.65
2016,11,22,11,45,451.5,188.0,1.55,14.0,423.0,390.3,309.54
2016,11,22,12,0,456.0,188.0,1.6,14.0,426.0,371.55,292.95
2016,11,22,12,15,424.5,193.0,1.6,14.0,413.0,341.59,267.53
2016,11,22,12,30,393.0,198.0,1.6,14.0,400.0,311.19,241.78
2016,11,22,12,45,359.5,199.5,1.6,14.5,381.0,281.24,216.1
2016,11,22,13,0,326.0,201.0,1.6,15.0,362.0,253.2,192.24
2016,11,22,13,15,294.0,197.0,1.6,14.5,338.0,223.42,168.11
2016,11,22,13,30,262.0,193.0,1.6,14.0,314.0,196.09,146.61
2016,11,22,13,45,253.5,182.5,1.65,14.0,294.0,169.65,125.63
2016,11,22,14,0,245.0,172.0,1.7,14.0,274.0,143.94,107.18
2016,11,22,14,15,243.0,158.0,1.7,14.0,252.5,116.89,91.09
2016,11,22,14,30,241.0,144.0,1.7,14.0,231.0,104.04,86.85
2016,11,22,14,45,225.0,131.5,1.7,14.0,206.0,96.07,79.94
2016,11,22,15,0,209.0,119.0,1.7,14.0,181.0,87.89,72.74
2016,11,22,15,15,193.5,102.5,1.65,13.5,153.5,76.82,63.0
2016,11,22,15,30,178.0,86.0,1.6,13.0,126.0,65.42,52.77
2016,11,22,15,45,157.0,69.0,1.6,12.5,98.5,53.32,41.72
2016,11,22,16,0,136.0,52.0,1.6,12.0,71.0,40.87,30.16
2016,11,22,16,15,84.0,36.0,1.65,11.5,46.5,28.72,18.06
2016,11,22,16,30,32.0,20.0,1.7,11.0,22.0,16.83,0.0
2016,11,22,16,45,16.0,10.0,1.8,11.0,11.0,9.1,0.0
2016,11,22,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,7,15,91.5,16.0,2.0,8.5,23.0,63.38,0.0
2016,11,23,7,30,183.0,32.0,1.9,9.0,46.0,173.56,110.46
2016,11,23,7,45,289.5,43.5,1.85,10.0,83.0,252.69,203.37
2016,11,23,8,0,396.0,55.0,1.8,11.0,120.0,330.75,272.56
2016,11,23,8,15,465.0,63.0,1.85,11.0,160.0,387.19,321.96
2016,11,23,8,30,534.0,71.0,1.9,11.0,200.0,443.01,369.23
2016,11,23,8,45,579.5,76.5,2.0,11.5,239.0,480.33,399.64
2016,11,23,9,0,625.0,82.0,2.1,12.0,278.0,515.72,427.47
2016,11,23,9,15,312.5,59.0,2.15,12.0,157.0,287.26,241.54
2016,11,23,9,30,0.0,36.0,2.2,12.0,36.0,31.73,21.72
2016,11,23,9,45,113.5,107.5,2.25,12.5,156.0,183.01,152.27
2016,11,23,10,0,227.0,179.0,2.3,13.0,276.0,337.91,278.98
2016,11,23,10,15,500.0,138.0,2.3,13.0,367.5,461.7,379.19
2016,11,23,10,30,773.0,97.0,2.3,13.0,459.0,572.1,464.8
2016,11,23,10,45,787.5,97.0,2.3,13.5,477.5,560.74,452.61
2016,11,23,11,0,802.0,97.0,2.3,14.0,496.0,547.74,439.75
2016,11,23,11,15,807.0,97.5,2.3,14.0,506.0,527.06,421.5
2016,11,23,11,30,812.0,98.0,2.3,14.0,516.0,503.64,400.76
2016,11,23,11,45,817.5,97.0,2.3,14.5,519.5,476.32,375.82
2016,11,23,12,0,823.0,96.0,2.3,15.0,523.0,446.41,348.36
2016,11,23,12,15,820.5,95.5,2.35,15.0,518.0,411.39,317.13
2016,11,23,12,30,818.0,95.0,2.4,15.0,513.0,374.59,283.8
2016,11,23,12,45,813.5,93.5,2.5,15.0,501.0,334.66,247.44
2016,11,23,13,0,809.0,92.0,2.6,15.0,489.0,293.48,209.66
2016,11,23,13,15,798.5,90.5,2.65,15.0,469.5,249.95,170.29
2016,11,23,13,30,788.0,89.0,2.7,15.0,450.0,206.11,131.91
2016,11,23,13,45,774.0,86.5,2.8,15.0,424.5,160.92,95.68
2016,11,23,14,0,760.0,84.0,2.9,15.0,399.0,116.22,66.1
2016,11,23,14,15,737.5,81.0,2.85,14.5,367.0,66.14,43.96
2016,11,23,14,30,715.0,78.0,2.8,14.0,335.0,55.8,44.32
2016,11,23,14,45,684.0,74.0,2.8,14.0,298.5,53.87,42.65
2016,11,23,15,0,653.0,70.0,2.8,14.0,262.0,51.98,40.96
2016,11,23,15,15,605.0,64.5,2.6,13.5,222.0,48.83,38.15
2016,11,23,15,30,557.0,59.0,2.4,13.0,182.0,45.68,35.24
2016,11,23,15,45,485.0,51.5,2.25,12.5,141.5,40.71,30.56
2016,11,23,16,0,413.0,44.0,2.1,12.0,101.0,35.71,25.62
2016,11,23,16,15,291.0,32.5,2.05,11.5,65.5,26.75,16.3
2016,11,23,16,30,169.0,21.0,2.0,11.0,30.0,16.62,0.0
2016,11,23,16,45,84.5,10.5,2.0,10.5,15.0,9.55,0.0
2016,11,23,17,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,24,7,15,107.0,15.0,1.35,5.5,23.0,70.45,0.0
2016,11,24,7,30,214.0,30.0,1.4,6.0,46.0,185.92,112.41
2016,11,24,7,45,322.0,41.5,1.5,6.5,84.0,266.04,215.64
2016,11,24,8,0,430.0,53.0,1.6,7.0,122.0,347.76,289.69
2016,11,24,8,15,497.5,60.5,1.55,7.0,162.5,402.94,338.44
2016,11,24,8,30,565.0,68.0,1.5,7.0,203.0,457.41,384.7
2016,11,24,8,45,618.0,72.0,1.5,7.5,243.5,497.79,417.46
2016,11,24,9,0,671.0,76.0,1.5,8.0,284.0,536.21,447.38
2016,11,24,9,15,701.5,80.0,1.45,8.5,320.0,558.08,462.91
2016,11,24,9,30,732.0,84.0,1.4,9.0,356.0,577.25,475.74
2016,11,24,9,45,756.5,86.0,1.4,10.0,387.5,587.38,480.66
2016,11,24,10,0,781.0,88.0,1.4,11.0,419.0,592.06,481.2
2016,11,24,10,15,795.0,89.5,1.3,11.5,443.5,589.46,476.1
2016,11,24,10,30,809.0,91.0,1.2,12.0,468.0,583.63,468.41
2016,11,24,10,45,820.0,92.0,1.1,12.5,486.0,572.31,456.41
2016,11,24,11,0,831.0,93.0,1.0,13.0,504.0,557.81,441.86
2016,11,24,11,15,836.0,93.5,0.85,13.0,514.5,536.51,422.39
2016,11,24,11,30,841.0,94.0,0.7,13.0,525.0,512.4,400.48
2016,11,24,11,45,845.5,93.5,0.6,13.5,528.5,484.32,374.91
2016,11,24,12,0,850.0,93.0,0.5,14.0,532.0,453.64,346.95
2016,11,24,12,15,848.0,92.5,0.4,14.0,527.0,417.96,315.4
2016,11,24,12,30,846.0,92.0,0.3,14.0,522.0,380.39,281.84
2016,11,24,12,45,841.5,91.0,0.25,14.5,510.0,339.88,245.36
2016,11,24,13,0,837.0,90.0,0.2,15.0,498.0,298.05,207.6
2016,11,24,13,15,827.0,88.5,0.2,15.0,478.5,253.46,168.62
2016,11,24,13,30,817.0,87.0,0.2,15.0,459.0,208.47,130.42
2016,11,24,13,45,698.5,99.0,0.25,15.0,404.0,156.67,94.4
2016,11,24,14,0,580.0,111.0,0.3,15.0,349.0,119.59,74.79
2016,11,24,14,15,538.5,108.0,0.35,14.5,316.0,83.25,60.37
2016,11,24,14,30,497.0,105.0,0.4,14.0,283.0,74.66,60.97
2016,11,24,14,45,458.0,101.5,0.45,14.0,252.0,72.99,59.57
2016,11,24,15,0,419.0,98.0,0.5,14.0,221.0,71.36,58.14
2016,11,24,15,15,386.0,87.0,0.55,13.5,187.5,64.25,51.85
2016,11,24,15,30,353.0,76.0,0.6,13.0,154.0,56.95,45.26
2016,11,24,15,45,307.0,62.5,0.7,12.5,119.5,47.5,36.57
2016,11,24,16,0,261.0,49.0,0.8,12.0,85.0,37.78,27.43
2016,11,24,16,15,130.5,37.0,0.9,11.5,55.0,29.49,18.44
2016,11,24,16,30,0.0,25.0,1.0,11.0,25.0,20.81,0.0
2016,11,24,16,45,0.0,12.5,1.15,11.0,12.5,11.37,0.0
2016,11,24,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,11.0,2.0,7.0,11.0,10.01,0.0
2016,11,25,7,30,0.0,22.0,2.0,7.0,22.0,20.99,6.58
2016,11,25,7,45,14.0,39.0,2.0,7.5,41.5,54.26,39.61
2016,11,25,8,0,28.0,56.0,2.0,8.0,61.0,81.39,64.42
2016,11,25,8,15,38.5,74.0,2.0,8.5,82.0,107.25,87.5
2016,11,25,8,30,49.0,92.0,2.0,9.0,103.0,132.46,109.67
2016,11,25,8,45,56.5,108.5,2.0,9.5,124.0,153.25,127.58
2016,11,25,9,0,64.0,125.0,2.0,10.0,145.0,173.69,144.81
2016,11,25,9,15,71.5,139.0,2.0,10.0,163.5,190.57,159.0
2016,11,25,9,30,79.0,153.0,2.0,10.0,182.0,207.14,172.72
2016,11,25,9,45,90.0,166.5,2.0,10.5,202.5,224.85,186.9
2016,11,25,10,0,101.0,180.0,2.0,11.0,223.0,241.92,200.33
2016,11,25,10,15,108.0,191.5,2.0,11.5,239.5,262.57,216.36
2016,11,25,10,30,115.0,203.0,2.0,12.0,256.0,272.92,223.83
2016,11,25,10,45,95.5,208.0,2.05,12.5,253.5,253.11,206.63
2016,11,25,11,0,76.0,213.0,2.1,13.0,251.0,242.24,196.87
2016,11,25,11,15,116.0,221.0,2.1,13.0,280.0,271.55,220.4
2016,11,25,11,30,156.0,229.0,2.1,13.0,309.0,291.2,235.55
2016,11,25,11,45,90.5,214.0,2.15,13.0,260.5,234.74,189.46
2016,11,25,12,0,25.0,199.0,2.2,13.0,212.0,186.08,149.97
2016,11,25,12,15,64.0,212.0,2.15,13.0,244.5,211.07,169.88
2016,11,25,12,30,103.0,225.0,2.1,13.0,277.0,229.98,184.03
2016,11,25,12,45,71.0,210.5,2.1,13.5,246.0,201.17,160.45
2016,11,25,13,0,39.0,196.0,2.1,14.0,215.0,175.47,139.92
2016,11,25,13,15,163.0,191.0,2.1,13.5,265.5,191.74,148.6
2016,11,25,13,30,287.0,186.0,2.1,13.0,316.0,194.31,144.98
2016,11,25,13,45,202.5,180.5,2.1,13.0,270.0,164.85,124.64
2016,11,25,14,0,118.0,175.0,2.1,13.0,224.0,140.57,109.5
2016,11,25,14,15,328.0,136.5,2.1,13.0,256.0,103.71,80.18
2016,11,25,14,30,538.0,98.0,2.1,13.0,288.0,70.65,57.7
2016,11,25,14,45,498.5,95.0,2.1,13.0,257.0,68.65,56.0
2016,11,25,15,0,459.0,92.0,2.1,13.0,226.0,67.26,54.76
2016,11,25,15,15,422.0,82.0,2.0,12.5,191.0,60.76,48.96
2016,11,25,15,30,385.0,72.0,1.9,12.0,156.0,54.11,42.88
2016,11,25,15,45,337.0,59.5,1.85,12.0,121.0,45.33,34.68
2016,11,25,16,0,289.0,47.0,1.8,12.0,86.0,36.31,26.09
2016,11,25,16,15,144.5,36.0,1.8,11.5,55.5,28.77,17.69
2016,11,25,16,30,0.0,25.0,1.8,11.0,25.0,20.76,0.0
2016,11,25,16,45,0.0,12.5,1.85,11.0,12.5,11.37,0.0
2016,11,25,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,3.0,2.95,9.0,3.0,2.73,0.0
2016,11,26,7,30,0.0,6.0,2.9,9.0,6.0,5.26,0.0
2016,11,26,7,45,0.0,12.0,2.85,9.5,12.0,10.54,3.0
2016,11,26,8,0,0.0,18.0,2.8,10.0,18.0,15.82,7.83
2016,11,26,8,15,0.0,24.5,2.75,10.0,24.5,21.56,12.97
2016,11,26,8,30,0.0,31.0,2.7,10.0,31.0,27.3,18.1
2016,11,26,8,45,0.0,37.0,2.65,10.0,37.0,32.6,22.8
2016,11,26,9,0,0.0,43.0,2.6,10.0,43.0,37.92,27.45
2016,11,26,9,15,0.0,49.0,2.7,10.0,49.0,43.23,32.07
2016,11,26,9,30,0.0,55.0,2.8,10.0,55.0,48.56,36.64
2016,11,26,9,45,0.5,98.5,2.95,10.5,99.0,89.34,71.59
2016,11,26,10,0,1.0,142.0,3.1,11.0,143.0,132.02,107.54
2016,11,26,10,15,1.0,147.5,3.3,11.0,148.5,136.08,110.76
2016,11,26,10,30,1.0,153.0,3.5,11.0,154.0,140.24,114.11
2016,11,26,10,45,62.5,185.5,3.7,11.0,216.5,211.62,174.46
2016,11,26,11,0,124.0,218.0,3.9,11.0,279.0,279.88,230.76
2016,11,26,11,15,134.0,223.0,4.0,11.0,290.0,282.62,232.33
2016,11,26,11,30,144.0,228.0,4.1,11.0,301.0,284.29,233.11
2016,11,26,11,45,105.0,224.0,4.2,11.0,277.5,250.33,204.71
2016,11,26,12,0,66.0,220.0,4.3,11.0,254.0,223.91,182.76
2016,11,26,12,15,55.0,214.0,4.3,11.0,242.0,209.28,170.48
2016,11,26,12,30,44.0,208.0,4.3,11.0,230.0,195.57,159.04
2016,11,26,12,45,22.0,175.0,4.3,11.5,186.0,158.21,128.04
2016,11,26,13,0,0.0,142.0,4.3,12.0,142.0,123.35,99.33
2016,11,26,13,15,203.5,153.5,4.15,12.0,245.0,169.51,129.98
2016,11,26,13,30,407.0,165.0,4.0,12.0,348.0,196.21,142.38
2016,11,26,13,45,525.5,136.5,3.9,12.0,359.0,163.95,110.58
2016,11,26,14,0,644.0,108.0,3.8,12.0,370.0,120.78,75.36
2016,11,26,14,15,509.5,116.0,3.7,12.0,313.0,87.11,65.22
2016,11,26,14,30,375.0,124.0,3.6,12.0,256.0,87.42,72.93
2016,11,26,14,45,333.0,118.5,3.55,12.0,226.5,88.24,73.71
2016,11,26,15,0,291.0,113.0,3.5,12.0,197.0,84.36,70.23
2016,11,26,15,15,261.5,99.0,3.5,11.5,166.0,74.76,61.65
2016,11,26,15,30,232.0,85.0,3.5,11.0,135.0,64.9,52.67
2016,11,26,15,45,183.0,69.5,3.5,11.0,103.5,53.69,42.2
2016,11,26,16,0,134.0,54.0,3.5,11.0,72.0,42.21,31.29
2016,11,26,16,15,67.0,36.5,3.6,10.5,45.5,29.68,18.35
2016,11,26,16,30,0.0,19.0,3.7,10.0,19.0,16.38,0.0
2016,11,26,16,45,0.0,9.5,3.8,10.0,9.5,8.64,0.0
2016,11,26,17,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,27,7,15,122.5,12.5,3.1,8.5,20.5,75.42,0.0
2016,11,27,7,30,245.0,25.0,3.1,9.0,41.0,188.63,78.18
2016,11,27,7,45,364.0,34.0,3.15,9.5,78.5,280.34,222.27
2016,11,27,8,0,483.0,43.0,3.2,10.0,116.0,365.02,301.51
2016,11,27,8,15,550.5,49.0,3.3,10.0,156.5,417.77,349.6
2016,11,27,8,30,618.0,55.0,3.4,10.0,197.0,470.2,395.5
2016,11,27,8,45,666.5,58.5,3.55,10.5,237.0,506.83,426.36
2016,11,27,9,0,715.0,62.0,3.7,11.0,277.0,538.26,451.92
2016,11,27,9,15,743.5,65.0,3.65,11.5,312.5,558.38,466.86
2016,11,27,9,30,772.0,68.0,3.6,12.0,348.0,575.67,478.89
2016,11,27,9,45,704.0,83.5,3.6,12.5,355.5,547.06,453.61
2016,11,27,10,0,636.0,99.0,3.6,13.0,363.0,513.58,424.61
2016,11,27,10,15,740.5,86.5,3.5,13.0,411.0,550.55,453.1
2016,11,27,10,30,845.0,74.0,3.4,13.0,459.0,581.33,475.55
2016,11,27,10,45,854.0,74.5,3.3,13.5,477.0,568.08,461.9
2016,11,27,11,0,863.0,75.0,3.2,14.0,495.0,551.71,445.82
2016,11,27,11,15,867.5,76.0,3.1,14.0,505.0,530.42,426.46
2016,11,27,11,30,872.0,77.0,3.0,14.0,515.0,506.26,404.46
2016,11,27,11,45,871.0,77.5,2.9,14.5,517.5,476.29,376.8
2016,11,27,12,0,870.0,78.0,2.8,15.0,520.0,443.98,346.86
2016,11,27,12,15,867.0,78.0,2.7,15.0,515.0,408.23,314.34
2016,11,27,12,30,864.0,78.0,2.6,15.0,510.0,370.59,279.7
2016,11,27,12,45,585.5,138.0,2.55,15.0,428.0,298.9,224.61
2016,11,27,13,0,307.0,198.0,2.5,15.0,346.0,244.24,186.25
2016,11,27,13,15,312.5,188.5,2.4,15.0,334.0,219.44,164.35
2016,11,27,13,30,318.0,179.0,2.3,15.0,322.0,193.86,142.21
2016,11,27,13,45,358.0,161.5,2.25,15.0,313.5,165.86,117.9
2016,11,27,14,0,398.0,144.0,2.2,15.0,305.0,129.97,90.47
2016,11,27,14,15,414.5,129.0,2.15,14.5,285.0,94.56,78.32
2016,11,27,14,30,431.0,114.0,2.1,14.0,265.0,80.77,66.44
2016,11,27,14,45,398.5,107.5,2.1,14.0,235.5,77.12,63.28
2016,11,27,15,0,366.0,101.0,2.1,14.0,206.0,73.44,60.0
2016,11,27,15,15,337.0,88.5,2.05,13.5,174.0,65.28,52.75
2016,11,27,15,30,308.0,76.0,2.0,13.0,142.0,56.9,45.15
2016,11,27,15,45,264.0,62.0,1.95,12.5,109.5,47.07,36.11
2016,11,27,16,0,220.0,48.0,1.9,12.0,77.0,36.97,26.6
2016,11,27,16,15,110.0,35.0,1.95,11.5,49.5,27.96,16.77
2016,11,27,16,30,0.0,22.0,2.0,11.0,22.0,18.56,0.0
2016,11,27,16,45,0.0,11.0,2.05,11.0,11.0,10.01,0.0
2016,11,27,17,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,28,7,15,90.5,12.5,3.9,10.0,18.5,58.45,0.0
2016,11,28,7,30,181.0,25.0,4.0,10.0,37.0,153.76,48.33
2016,11,28,7,45,292.5,36.5,4.15,10.5,72.5,240.85,188.96
2016,11,28,8,0,404.0,48.0,4.3,11.0,108.0,322.5,266.07
2016,11,28,8,15,475.5,55.5,4.3,11.0,147.5,378.84,317.17
2016,11,28,8,30,547.0,63.0,4.3,11.0,187.0,434.81,366.15
2016,11,28,8,45,596.5,68.0,4.35,11.0,226.0,473.58,399.63
2016,11,28,9,0,646.0,73.0,4.4,11.0,265.0,510.55,430.53
2016,11,28,9,15,627.5,80.0,4.35,11.0,285.5,505.36,425.79
2016,11,28,9,30,609.0,87.0,4.3,11.0,306.0,497.71,418.75
2016,11,28,9,45,579.0,102.5,4.3,11.5,325.0,489.92,410.34
2016,11,28,10,0,549.0,118.0,4.3,12.0,344.0,479.61,399.76
2016,11,28,10,15,589.5,115.5,4.2,12.0,371.5,491.0,407.8
2016,11,28,10,30,630.0,113.0,4.1,12.0,399.0,498.98,412.67
2016,11,28,10,45,635.0,116.5,4.05,12.5,414.0,489.71,402.69
2016,11,28,11,0,640.0,120.0,4.0,13.0,429.0,477.99,390.7
2016,11,28,11,15,668.5,126.5,3.9,13.0,455.5,478.76,388.93
2016,11,28,11,30,697.0,133.0,3.8,13.0,482.0,475.68,383.61
2016,11,28,11,45,363.5,166.5,3.7,13.5,348.5,327.12,263.52
2016,11,28,12,0,30.0,200.0,3.6,14.0,215.0,191.18,153.88
2016,11,28,12,15,138.5,208.0,3.5,14.0,277.0,237.94,190.74
2016,11,28,12,30,247.0,216.0,3.4,14.0,339.0,273.79,216.63
2016,11,28,12,45,328.5,196.5,3.3,14.0,356.5,267.2,207.45
2016,11,28,13,0,410.0,177.0,3.2,14.0,374.0,253.51,191.51
2016,11,28,13,15,454.0,160.5,3.15,14.0,370.0,226.15,165.15
2016,11,28,13,30,498.0,144.0,3.1,14.0,366.0,194.54,135.67
2016,11,28,13,45,592.0,122.0,3.05,14.0,371.5,161.54,104.83
2016,11,28,14,0,686.0,100.0,3.0,14.0,377.0,116.62,70.04
2016,11,28,14,15,660.5,96.5,2.9,14.0,345.5,75.06,61.32
2016,11,28,14,30,635.0,93.0,2.8,14.0,314.0,67.53,54.76
2016,11,28,14,45,617.5,84.5,2.75,14.0,280.5,62.33,50.17
2016,11,28,15,0,600.0,76.0,2.7,14.0,247.0,57.03,45.44
2016,11,28,15,15,549.0,70.0,2.5,13.5,208.5,53.61,42.39
2016,11,28,15,30,498.0,64.0,2.3,13.0,170.0,50.22,39.23
2016,11,28,15,45,443.0,53.5,2.15,12.5,132.0,42.73,32.26
2016,11,28,16,0,388.0,43.0,2.0,12.0,94.0,35.04,24.91
2016,11,28,16,15,263.5,31.5,2.05,11.5,60.0,26.04,15.13
2016,11,28,16,30,139.0,20.0,2.1,11.0,26.0,15.84,0.0
2016,11,28,16,45,69.5,10.0,2.2,10.5,13.0,9.1,0.0
2016,11,28,17,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,11,29,7,15,188.5,9.5,2.4,5.5,20.5,106.27,0.0
2016,11,29,7,30,377.0,19.0,2.4,6.0,41.0,244.92,53.59
2016,11,29,7,45,484.0,26.0,2.4,7.0,79.5,330.12,259.14
2016,11,29,8,0,591.0,33.0,2.4,8.0,118.0,407.5,336.02
2016,11,29,8,15,651.5,37.0,2.45,8.5,159.0,455.46,380.16
2016,11,29,8,30,712.0,41.0,2.5,9.0,200.0,502.59,421.04
2016,11,29,8,45,749.5,44.5,2.6,9.5,239.5,533.68,447.3
2016,11,29,9,0,787.0,48.0,2.7,10.0,279.0,562.63,470.54
2016,11,29,9,15,812.0,50.0,2.65,10.0,314.5,574.55,479.84
2016,11,29,9,30,837.0,52.0,2.6,10.0,350.0,588.68,490.14
2016,11,29,9,45,853.0,54.0,2.55,10.5,380.5,594.3,492.34
2016,11,29,10,0,869.0,56.0,2.5,11.0,411.0,596.79,491.79
2016,11,29,10,15,881.0,57.0,2.35,11.5,435.5,592.46,485.28
2016,11,29,10,30,893.0,58.0,2.2,12.0,460.0,584.89,476.07
2016,11,29,10,45,898.5,59.5,2.1,12.5,477.5,570.94,461.95
2016,11,29,11,0,904.0,61.0,2.0,13.0,495.0,553.88,445.25
