Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,11,15,908.5,61.5,1.9,13.0,505.5,532.15,425.51
2016,11,29,11,30,913.0,62.0,1.8,13.0,516.0,507.47,403.1
2016,11,29,11,45,911.5,63.0,1.7,13.5,519.0,477.72,375.62
2016,11,29,12,0,910.0,64.0,1.6,14.0,522.0,445.54,345.81
2016,11,29,12,15,908.5,64.0,1.55,14.0,517.5,410.1,313.7
2016,11,29,12,30,907.0,64.0,1.5,14.0,513.0,372.55,279.23
2016,11,29,12,45,890.0,67.5,1.5,14.0,499.5,331.59,241.94
2016,11,29,13,0,873.0,71.0,1.5,14.0,486.0,289.96,203.9
2016,11,29,13,15,864.0,69.5,1.5,14.0,467.0,245.38,163.55
2016,11,29,13,30,855.0,68.0,1.5,14.0,448.0,195.71,120.42
2016,11,29,13,45,841.5,66.5,1.5,14.0,422.5,148.97,83.3
2016,11,29,14,0,828.0,65.0,1.5,14.0,397.0,102.49,53.35
2016,11,29,14,15,808.0,63.0,1.45,14.0,366.0,55.98,44.42
2016,11,29,14,30,788.0,61.0,1.4,14.0,335.0,48.06,37.46
2016,11,29,14,45,759.0,58.0,1.35,14.0,298.5,46.33,35.96
2016,11,29,15,0,730.0,55.0,1.3,14.0,262.0,44.65,34.44
2016,11,29,15,15,686.0,51.0,1.25,13.5,222.0,42.07,32.12
2016,11,29,15,30,642.0,47.0,1.2,13.0,182.0,39.53,29.74
2016,11,29,15,45,571.0,41.0,1.2,12.5,141.5,35.08,25.52
2016,11,29,16,0,500.0,35.0,1.2,12.0,101.0,28.05,18.83
2016,11,29,16,15,375.5,26.0,1.15,11.5,65.0,21.11,11.14
2016,11,29,16,30,251.0,17.0,1.1,11.0,29.0,14.01,0.0
2016,11,29,16,45,125.5,8.5,1.1,11.0,14.5,7.73,0.0
2016,11,29,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,7,15,102.0,10.5,1.15,8.0,16.5,62.13,0.0
2016,11,30,7,30,204.0,21.0,1.1,8.0,33.0,157.45,10.19
2016,11,30,7,45,314.5,31.5,1.05,8.5,67.5,247.22,189.98
2016,11,30,8,0,425.0,42.0,1.0,9.0,102.0,326.61,266.36
2016,11,30,8,15,495.5,49.0,1.1,9.5,141.0,381.15,314.75
2016,11,30,8,30,566.0,56.0,1.2,10.0,180.0,435.65,360.95
2016,11,30,8,45,612.5,60.5,1.35,10.5,218.5,471.77,391.13
2016,11,30,9,0,659.0,65.0,1.5,11.0,257.0,506.19,418.85
2016,11,30,9,15,690.5,69.0,1.6,11.0,292.5,528.63,436.74
2016,11,30,9,30,722.0,73.0,1.7,11.0,328.0,548.52,452.11
2016,11,30,9,45,730.0,79.0,1.8,11.5,356.5,553.57,454.54
2016,11,30,10,0,738.0,85.0,1.9,12.0,385.0,555.73,454.52
2016,11,30,10,15,484.0,137.5,1.9,12.0,339.0,445.13,364.81
2016,11,30,10,30,230.0,190.0,1.9,12.0,293.0,324.93,266.38
2016,11,30,10,45,192.5,201.0,1.95,12.0,289.5,307.28,251.64
2016,11,30,11,0,155.0,212.0,2.0,12.0,286.0,290.18,236.92
2016,11,30,11,15,178.5,215.5,2.05,12.0,302.5,297.64,242.45
2016,11,30,11,30,202.0,219.0,2.1,12.0,319.0,303.26,246.18
2016,11,30,11,45,189.5,221.5,2.2,12.5,316.0,289.78,234.04
2016,11,30,12,0,177.0,224.0,2.3,13.0,313.0,276.46,222.15
2016,11,30,12,15,493.0,158.0,2.4,13.0,402.0,333.15,262.47
2016,11,30,12,30,809.0,92.0,2.5,13.0,491.0,362.75,276.6
2016,11,30,12,45,803.5,91.0,2.6,13.0,480.0,324.0,240.61
2016,11,30,13,0,798.0,90.0,2.7,13.0,469.0,284.08,203.61
2016,11,30,13,15,788.0,88.5,2.65,13.0,450.5,241.78,165.02
2016,11,30,13,30,778.0,87.0,2.6,13.0,432.0,199.12,127.53
2016,11,30,13,45,763.0,85.0,2.6,13.0,407.0,155.3,92.58
2016,11,30,14,0,748.0,83.0,2.6,13.0,382.0,107.03,60.24
2016,11,30,14,15,725.5,80.0,2.5,13.0,351.0,63.1,50.95
2016,11,30,14,30,703.0,77.0,2.4,13.0,320.0,55.48,44.24
2016,11,30,14,45,673.0,72.5,2.35,13.0,285.0,53.12,42.16
2016,11,30,15,0,643.0,68.0,2.3,13.0,250.0,50.78,40.05
2016,11,30,15,15,594.0,63.0,2.15,12.5,211.0,47.97,37.52
2016,11,30,15,30,545.0,58.0,2.0,12.0,172.0,45.21,34.91
2016,11,30,15,45,466.5,50.5,1.95,11.5,132.5,40.18,30.12
2016,11,30,16,0,388.0,43.0,1.9,11.0,93.0,35.14,25.06
2016,11,30,16,15,194.0,34.0,1.9,10.5,59.0,26.63,15.47
2016,11,30,16,30,0.0,25.0,1.9,10.0,25.0,20.57,0.0
2016,11,30,16,45,0.0,12.5,1.9,10.0,12.5,11.37,0.0
2016,11,30,17,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,1,7,15,162.5,9.0,2.15,5.5,17.5,91.6,0.0
2016,12,1,7,30,325.0,18.0,2.1,6.0,35.0,212.14,0.0
2016,12,1,7,45,443.0,26.0,2.1,6.5,73.0,304.59,234.25
2016,12,1,8,0,561.0,34.0,2.1,7.0,111.0,388.23,319.81
2016,12,1,8,15,626.0,39.0,2.3,7.5,152.5,439.71,367.57
2016,12,1,8,30,691.0,44.0,2.5,8.0,194.0,490.46,412.1
2016,12,1,8,45,733.0,47.5,2.75,8.5,234.0,524.17,441.22
2016,12,1,9,0,775.0,51.0,3.0,9.0,274.0,555.77,467.33
2016,12,1,9,15,802.5,53.5,3.1,9.5,310.5,574.71,481.85
2016,12,1,9,30,830.0,56.0,3.2,10.0,347.0,590.79,493.43
2016,12,1,9,45,842.5,59.5,3.3,10.5,377.0,595.83,495.7
2016,12,1,10,0,855.0,63.0,3.4,11.0,407.0,597.68,495.16
2016,12,1,10,15,868.0,64.0,3.45,11.5,432.0,590.13,487.0
2016,12,1,10,30,881.0,65.0,3.5,12.0,457.0,583.27,479.07
2016,12,1,10,45,890.0,66.0,3.55,12.5,475.5,570.89,466.56
2016,12,1,11,0,899.0,67.0,3.6,13.0,494.0,555.32,451.27
2016,12,1,11,15,903.5,67.5,3.55,13.0,504.5,533.74,431.55
2016,12,1,11,30,908.0,68.0,3.5,13.0,515.0,509.23,409.11
2016,12,1,11,45,910.0,68.0,3.5,13.5,518.5,480.23,382.01
2016,12,1,12,0,912.0,68.0,3.5,14.0,522.0,448.62,352.33
2016,12,1,12,15,910.0,67.5,3.45,14.0,518.0,412.53,319.09
2016,12,1,12,30,908.0,67.0,3.4,14.0,514.0,374.39,283.55
2016,12,1,12,45,901.0,67.0,3.35,14.5,501.5,333.31,244.73
2016,12,1,13,0,894.0,67.0,3.3,15.0,489.0,290.89,204.73
2016,12,1,13,15,884.5,66.0,3.25,15.0,470.0,245.95,163.61
2016,12,1,13,30,875.0,65.0,3.2,15.0,451.0,200.33,123.49
2016,12,1,13,45,859.0,64.0,3.2,15.0,425.0,153.47,86.32
2016,12,1,14,0,843.0,63.0,3.2,15.0,399.0,101.61,52.1
2016,12,1,14,15,822.5,61.0,3.1,14.5,367.5,54.5,43.02
2016,12,1,14,30,802.0,59.0,3.0,14.0,336.0,46.6,36.15
2016,12,1,14,45,771.0,56.5,2.9,14.0,299.0,45.23,34.95
2016,12,1,15,0,740.0,54.0,2.8,14.0,262.0,43.91,33.75
2016,12,1,15,15,695.5,50.0,2.65,13.0,222.0,41.3,31.46
2016,12,1,15,30,651.0,46.0,2.5,12.0,182.0,38.71,29.1
2016,12,1,15,45,576.5,40.5,2.45,11.5,141.0,34.68,25.23
2016,12,1,16,0,502.0,35.0,2.4,11.0,100.0,28.1,18.91
2016,12,1,16,15,375.5,26.0,2.45,10.5,64.0,21.15,11.06
2016,12,1,16,30,249.0,17.0,2.5,10.0,28.0,14.04,0.0
2016,12,1,16,45,124.5,8.5,2.65,9.5,14.0,7.73,0.0
2016,12,1,17,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,2,7,15,162.0,9.0,3.15,6.5,17.0,90.98,0.0
2016,12,2,7,30,324.0,18.0,3.2,7.0,34.0,209.51,0.0
2016,12,2,7,45,437.5,25.5,3.25,7.5,71.0,299.93,227.55
2016,12,2,8,0,551.0,33.0,3.3,8.0,108.0,380.14,313.22
2016,12,2,8,15,617.0,38.5,3.4,8.5,149.0,432.43,362.02
2016,12,2,8,30,683.0,44.0,3.5,9.0,190.0,484.17,407.5
2016,12,2,8,45,723.0,47.5,3.65,9.5,229.5,516.59,435.5
2016,12,2,9,0,763.0,51.0,3.8,10.0,269.0,546.91,460.44
2016,12,2,9,15,790.5,53.5,3.9,10.5,304.5,565.85,475.09
2016,12,2,9,30,818.0,56.0,4.0,11.0,340.0,581.98,486.78
2016,12,2,9,45,734.0,73.5,4.1,11.5,345.5,544.8,454.82
2016,12,2,10,0,650.0,91.0,4.2,12.0,351.0,507.52,422.75
2016,12,2,10,15,760.0,78.0,4.1,12.5,400.5,544.88,450.97
2016,12,2,10,30,870.0,65.0,4.0,13.0,450.0,575.79,472.92
2016,12,2,10,45,879.0,66.0,3.95,13.5,468.0,563.7,460.19
2016,12,2,11,0,888.0,67.0,3.9,14.0,486.0,548.45,444.94
2016,12,2,11,15,892.5,67.5,3.85,14.0,497.0,527.22,425.54
2016,12,2,11,30,897.0,68.0,3.8,14.0,508.0,503.11,403.45
2016,12,2,11,45,899.0,68.0,3.75,14.0,511.5,474.54,377.35
2016,12,2,12,0,901.0,68.0,3.7,14.0,515.0,443.39,348.62
2016,12,2,12,15,899.0,68.0,3.7,14.0,511.0,408.27,316.18
2016,12,2,12,30,897.0,68.0,3.7,14.0,507.0,371.1,281.43
2016,12,2,12,45,887.5,68.5,3.7,14.5,494.5,330.24,242.88
2016,12,2,13,0,878.0,69.0,3.7,15.0,482.0,288.25,203.35
2016,12,2,13,15,868.0,68.0,3.65,15.0,463.0,243.96,162.78
2016,12,2,13,30,858.0,67.0,3.6,15.0,444.0,199.05,123.28
2016,12,2,13,45,842.0,65.5,3.6,15.0,418.0,147.76,82.35
2016,12,2,14,0,826.0,64.0,3.6,15.0,392.0,101.32,52.46
2016,12,2,14,15,805.0,62.0,3.45,14.5,360.5,55.11,43.57
2016,12,2,14,30,784.0,60.0,3.3,14.0,329.0,47.33,36.8
2016,12,2,14,45,753.5,57.0,3.15,14.0,293.0,45.57,35.25
2016,12,2,15,0,723.0,54.0,3.0,14.0,257.0,43.86,33.7
2016,12,2,15,15,678.0,50.0,2.8,13.5,217.5,41.25,31.35
2016,12,2,15,30,633.0,46.0,2.6,13.0,178.0,38.67,28.93
2016,12,2,15,45,561.0,40.5,2.45,12.5,138.0,34.66,25.09
2016,12,2,16,0,489.0,35.0,2.3,12.0,98.0,28.09,18.8
2016,12,2,16,15,363.5,26.0,2.3,11.0,62.5,21.15,10.97
2016,12,2,16,30,238.0,17.0,2.3,10.0,27.0,14.05,0.0
2016,12,2,16,45,119.0,8.5,2.35,9.5,13.5,7.73,0.0
2016,12,2,17,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,3,7,15,127.5,8.5,1.35,7.5,14.5,72.63,0.0
2016,12,3,7,30,255.0,17.0,1.3,8.0,29.0,175.94,0.0
2016,12,3,7,45,374.0,25.5,1.3,8.5,64.5,271.4,200.25
2016,12,3,8,0,493.0,34.0,1.3,9.0,100.0,346.66,281.45
2016,12,3,8,15,561.0,40.0,1.35,9.5,139.5,399.96,329.83
2016,12,3,8,30,629.0,46.0,1.4,10.0,179.0,452.84,375.01
2016,12,3,8,45,677.0,49.0,1.45,10.5,218.0,489.17,405.24
2016,12,3,9,0,725.0,52.0,1.5,11.0,257.0,523.54,432.58
2016,12,3,9,15,677.0,65.0,1.55,11.5,276.5,511.66,422.14
2016,12,3,9,30,629.0,78.0,1.6,12.0,296.0,493.94,406.97
2016,12,3,9,45,513.5,109.5,1.65,12.5,297.5,447.65,368.32
2016,12,3,10,0,398.0,141.0,1.7,13.0,299.0,405.29,332.46
2016,12,3,10,15,620.0,103.5,1.65,13.0,367.5,491.63,401.17
2016,12,3,10,30,842.0,66.0,1.6,13.0,436.0,562.94,454.97
2016,12,3,10,45,851.5,66.5,1.6,13.5,454.0,548.09,440.3
2016,12,3,11,0,861.0,67.0,1.6,14.0,472.0,533.23,426.0
2016,12,3,11,15,866.0,67.5,1.6,14.5,483.0,513.02,407.3
2016,12,3,11,30,871.0,68.0,1.6,15.0,494.0,489.97,386.07
2016,12,3,11,45,871.5,69.0,1.65,15.5,497.0,462.62,361.31
2016,12,3,12,0,872.0,70.0,1.7,16.0,500.0,432.82,334.11
2016,12,3,12,15,870.5,69.5,1.75,16.0,496.5,398.49,303.41
2016,12,3,12,30,869.0,69.0,1.8,16.0,493.0,362.17,270.4
2016,12,3,12,45,862.5,69.0,1.85,16.5,481.5,322.96,234.15
2016,12,3,13,0,856.0,69.0,1.9,17.0,470.0,282.44,196.65
2016,12,3,13,15,847.0,68.0,1.85,17.0,452.0,239.42,157.87
2016,12,3,13,30,838.0,67.0,1.8,17.0,434.0,191.38,116.45
2016,12,3,13,45,821.5,66.5,1.8,17.0,409.0,146.27,81.13
2016,12,3,14,0,805.0,66.0,1.8,17.0,384.0,101.67,52.94
2016,12,3,14,15,784.5,63.5,1.7,16.5,353.5,56.16,44.13
2016,12,3,14,30,764.0,61.0,1.6,16.0,323.0,48.05,37.15
2016,12,3,14,45,729.5,59.0,1.55,16.0,287.0,47.14,36.36
2016,12,3,15,0,695.0,57.0,1.5,16.0,251.0,46.33,35.63
2016,12,3,15,15,649.5,52.5,1.45,15.5,212.0,43.37,32.98
2016,12,3,15,30,604.0,48.0,1.4,15.0,173.0,37.01,27.23
2016,12,3,15,45,526.0,42.0,1.35,14.5,133.5,32.96,23.39
2016,12,3,16,0,448.0,36.0,1.3,14.0,94.0,28.91,19.34
2016,12,3,16,15,324.0,26.5,1.35,13.5,59.5,21.56,11.11
2016,12,3,16,30,200.0,17.0,1.4,13.0,25.0,14.03,0.0
2016,12,3,16,45,100.0,8.5,1.5,12.5,12.5,7.73,0.0
2016,12,3,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,13.5,0.85,7.5,13.5,12.28,0.0
2016,12,4,7,30,0.0,27.0,0.9,8.0,27.0,36.36,0.0
2016,12,4,7,45,231.0,31.5,0.95,8.5,61.5,199.09,143.8
2016,12,4,8,0,462.0,36.0,1.0,9.0,96.0,337.08,272.61
2016,12,4,8,15,534.0,42.5,1.05,9.5,135.5,391.51,321.44
2016,12,4,8,30,606.0,49.0,1.1,10.0,175.0,446.17,367.91
2016,12,4,8,45,650.0,53.5,1.15,10.5,213.5,476.74,393.6
2016,12,4,9,0,694.0,58.0,1.2,11.0,252.0,510.42,420.38
2016,12,4,9,15,724.5,61.0,1.2,11.0,287.5,531.82,436.98
2016,12,4,9,30,755.0,64.0,1.2,11.0,323.0,550.53,450.87
2016,12,4,9,45,757.0,71.0,1.25,11.5,350.5,553.61,451.59
2016,12,4,10,0,759.0,78.0,1.3,12.0,378.0,553.76,449.88
2016,12,4,10,15,640.0,106.5,1.3,12.0,370.0,505.68,410.61
2016,12,4,10,30,521.0,135.0,1.3,12.0,362.0,449.73,365.48
2016,12,4,10,45,667.5,109.0,1.3,12.5,412.5,494.96,399.48
2016,12,4,11,0,814.0,83.0,1.3,13.0,463.0,526.7,421.08
2016,12,4,11,15,819.5,83.5,1.35,13.0,474.0,507.06,403.6
2016,12,4,11,30,825.0,84.0,1.4,13.0,485.0,484.65,383.95
2016,12,4,11,45,828.0,84.0,1.45,13.5,488.5,457.91,359.76
2016,12,4,12,0,831.0,84.0,1.5,14.0,492.0,428.7,333.11
2016,12,4,12,15,597.5,137.5,1.65,14.0,430.0,356.13,276.16
2016,12,4,12,30,364.0,191.0,1.8,14.0,368.0,291.71,226.96
2016,12,4,12,45,416.0,175.5,1.95,14.5,373.5,276.04,210.8
2016,12,4,13,0,468.0,160.0,2.1,15.0,379.0,253.85,188.44
2016,12,4,13,15,336.0,173.5,2.2,15.0,327.5,212.32,157.58
2016,12,4,13,30,204.0,187.0,2.3,15.0,276.0,182.99,138.4
2016,12,4,13,45,393.5,146.0,2.4,15.0,305.0,155.32,107.87
2016,12,4,14,0,583.0,105.0,2.5,15.0,334.0,114.06,71.23
2016,12,4,14,15,537.5,108.0,2.45,14.5,306.5,81.81,67.17
2016,12,4,14,30,492.0,111.0,2.4,14.0,279.0,79.36,65.24
2016,12,4,14,45,474.0,101.0,2.35,14.0,248.0,73.17,59.78
2016,12,4,15,0,456.0,91.0,2.3,14.0,217.0,66.84,54.14
2016,12,4,15,15,415.5,81.0,2.25,13.5,182.5,60.26,48.26
2016,12,4,15,30,375.0,71.0,2.2,13.0,148.0,53.53,42.12
2016,12,4,15,45,325.0,58.0,2.15,12.5,114.5,44.31,33.59
2016,12,4,16,0,275.0,45.0,2.1,12.0,81.0,34.84,24.63
2016,12,4,16,15,137.5,33.0,2.15,11.5,51.0,26.48,15.01
2016,12,4,16,30,0.0,21.0,2.2,11.0,21.0,17.71,0.0
2016,12,4,16,45,0.0,10.5,2.3,11.0,10.5,9.55,0.0
2016,12,4,17,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,5.5,2.0,7.0,5.5,5.0,0.0
2016,12,5,7,30,0.0,11.0,2.0,7.0,11.0,9.68,0.0
2016,12,5,7,45,0.0,26.5,2.0,7.5,26.5,26.15,13.68
2016,12,5,8,0,0.0,42.0,2.0,8.0,42.0,42.7,30.3
2016,12,5,8,15,6.5,58.5,2.0,8.0,60.0,63.22,48.82
2016,12,5,8,30,13.0,75.0,2.0,8.0,78.0,83.23,66.75
2016,12,5,8,45,19.5,90.5,2.0,8.5,95.5,101.7,83.02
2016,12,5,9,0,26.0,106.0,2.0,9.0,113.0,128.49,106.13
2016,12,5,9,15,32.0,119.5,1.95,9.0,129.5,144.2,119.63
2016,12,5,9,30,38.0,133.0,1.9,9.0,146.0,159.73,132.79
2016,12,5,9,45,138.5,147.0,1.9,9.5,200.5,241.99,202.93
2016,12,5,10,0,239.0,161.0,1.9,10.0,255.0,321.99,268.71
2016,12,5,10,15,275.0,167.0,1.9,10.0,282.0,342.29,284.44
2016,12,5,10,30,311.0,173.0,1.9,10.0,309.0,360.69,298.6
2016,12,5,10,45,334.0,177.5,1.9,10.0,328.5,368.1,303.57
2016,12,5,11,0,357.0,182.0,1.9,10.0,348.0,373.47,306.73
2016,12,5,11,15,244.5,199.0,1.85,10.0,314.0,320.74,262.62
2016,12,5,11,30,132.0,216.0,1.8,10.0,280.0,266.88,218.09
2016,12,5,11,45,130.5,217.5,1.8,10.0,281.5,259.67,211.77
2016,12,5,12,0,129.0,219.0,1.8,10.0,283.0,252.15,204.97
2016,12,5,12,15,153.5,217.0,1.75,10.0,292.5,251.03,202.96
2016,12,5,12,30,178.0,215.0,1.7,10.0,302.0,247.75,198.81
2016,12,5,12,45,204.0,208.0,1.7,10.5,305.0,238.54,189.13
2016,12,5,13,0,230.0,201.0,1.7,11.0,308.0,226.91,177.18
2016,12,5,13,15,185.0,195.5,1.6,10.5,279.5,198.97,155.07
2016,12,5,13,30,140.0,190.0,1.5,10.0,251.0,174.75,136.73
2016,12,5,13,45,168.5,177.5,1.45,10.0,247.0,158.14,121.95
2016,12,5,14,0,197.0,165.0,1.4,10.0,243.0,138.81,106.59
2016,12,5,14,15,183.5,155.0,1.4,10.0,223.0,117.48,99.99
2016,12,5,14,30,170.0,145.0,1.4,10.0,203.0,108.22,91.92
2016,12,5,14,45,167.0,129.0,1.4,10.0,181.0,97.54,82.47
2016,12,5,15,0,164.0,113.0,1.4,10.0,159.0,86.56,72.64
2016,12,5,15,15,149.0,97.0,1.45,9.5,134.0,75.23,62.46
2016,12,5,15,30,134.0,81.0,1.5,9.0,109.0,63.61,51.83
2016,12,5,15,45,118.0,64.0,1.55,9.0,84.5,51.04,40.08
2016,12,5,16,0,102.0,47.0,1.6,9.0,60.0,37.07,26.91
2016,12,5,16,15,51.0,31.5,1.6,8.5,38.0,25.99,14.83
2016,12,5,16,30,0.0,16.0,1.6,8.0,16.0,13.97,0.0
2016,12,5,16,45,0.0,8.0,1.65,8.0,8.0,7.28,0.0
2016,12,5,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,11.0,2.3,3.5,11.0,10.01,0.0
2016,12,6,7,30,0.0,22.0,2.3,4.0,22.0,20.01,0.0
2016,12,6,7,45,180.5,30.5,2.35,5.0,53.0,167.73,116.64
2016,12,6,8,0,361.0,39.0,2.4,6.0,84.0,281.45,231.16
2016,12,6,8,15,418.0,48.5,2.45,6.5,119.0,329.27,276.48
2016,12,6,8,30,475.0,58.0,2.5,7.0,154.0,377.18,319.15
2016,12,6,8,45,512.0,65.0,2.6,7.5,188.5,409.74,347.59
2016,12,6,9,0,549.0,72.0,2.7,8.0,223.0,440.74,373.57
2016,12,6,9,15,582.5,75.5,2.75,8.5,254.5,463.75,392.02
2016,12,6,9,30,616.0,79.0,2.8,9.0,286.0,484.5,407.94
2016,12,6,9,45,655.0,79.0,2.9,10.0,318.0,501.99,420.14
2016,12,6,10,0,694.0,79.0,3.0,11.0,350.0,516.61,429.55
2016,12,6,10,15,712.0,80.5,3.0,11.0,374.0,517.6,428.98
2016,12,6,10,30,730.0,82.0,3.0,11.0,398.0,514.57,425.05
2016,12,6,10,45,797.5,77.0,3.05,11.5,435.5,530.18,435.02
2016,12,6,11,0,865.0,72.0,3.1,12.0,473.0,540.57,440.17
2016,12,6,11,15,870.0,73.0,3.1,12.0,484.5,520.35,421.54
2016,12,6,11,30,875.0,74.0,3.1,12.0,496.0,496.33,399.67
2016,12,6,11,45,872.0,75.5,3.15,12.0,499.0,468.18,374.14
2016,12,6,12,0,869.0,77.0,3.2,12.0,502.0,436.88,345.52
2016,12,6,12,15,867.0,77.0,3.25,12.0,498.0,402.39,313.7
2016,12,6,12,30,865.0,77.0,3.3,12.0,494.0,365.92,279.6
2016,12,6,12,45,862.0,75.5,3.35,12.0,483.5,325.95,242.11
2016,12,6,13,0,859.0,74.0,3.4,12.0,473.0,284.47,203.07
2016,12,6,13,15,849.5,73.0,3.45,12.0,454.5,240.73,162.7
2016,12,6,13,30,840.0,72.0,3.5,12.0,436.0,196.39,123.31
2016,12,6,13,45,825.0,70.5,3.6,12.0,411.5,150.63,86.47
2016,12,6,14,0,810.0,69.0,3.7,12.0,387.0,105.25,56.79
2016,12,6,14,15,789.0,66.5,3.65,12.0,356.0,59.59,39.68
2016,12,6,14,30,768.0,64.0,3.6,12.0,325.0,50.62,40.06
2016,12,6,14,45,737.0,61.0,3.6,12.0,289.5,48.94,38.57
2016,12,6,15,0,706.0,58.0,3.6,12.0,254.0,47.33,37.09
2016,12,6,15,15,659.5,54.0,3.45,11.0,215.0,44.82,34.88
2016,12,6,15,30,613.0,50.0,3.3,10.0,176.0,38.76,29.36
2016,12,6,15,45,541.0,43.5,3.15,9.5,136.0,34.34,25.11
2016,12,6,16,0,469.0,37.0,3.0,9.0,96.0,29.89,20.61
2016,12,6,16,15,339.5,27.5,2.9,8.5,61.0,22.54,12.09
2016,12,6,16,30,210.0,18.0,2.8,8.0,26.0,15.0,0.0
2016,12,6,16,45,105.0,9.0,2.7,8.0,13.0,8.19,0.0
2016,12,6,17,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,5.5,1.9,4.0,5.5,5.0,0.0
2016,12,7,7,30,0.0,11.0,1.9,4.0,11.0,10.01,0.0
2016,12,7,7,45,3.5,26.0,1.9,4.5,26.5,27.99,14.17
2016,12,7,8,0,7.0,41.0,1.9,5.0,42.0,46.04,33.42
2016,12,7,8,15,15.5,57.5,1.95,5.0,60.5,74.32,59.0
2016,12,7,8,30,24.0,74.0,2.0,5.0,79.0,96.47,79.11
2016,12,7,8,45,29.5,89.0,2.05,5.0,96.5,114.29,95.18
2016,12,7,9,0,35.0,104.0,2.1,5.0,114.0,131.9,110.8
2016,12,7,9,15,39.0,118.0,2.05,5.5,130.5,147.06,123.79
2016,12,7,9,30,43.0,132.0,2.0,6.0,147.0,161.97,136.31
2016,12,7,9,45,195.0,138.5,2.0,6.5,213.0,276.13,234.71
2016,12,7,10,0,347.0,145.0,2.0,7.0,279.0,367.56,310.46
2016,12,7,10,15,205.5,162.5,2.0,7.5,243.5,287.62,241.46
2016,12,7,10,30,64.0,180.0,2.0,8.0,208.0,211.6,175.91
2016,12,7,10,45,130.0,191.0,2.05,8.5,250.0,262.39,218.25
2016,12,7,11,0,196.0,202.0,2.1,9.0,292.0,301.62,249.64
2016,12,7,11,15,98.5,180.0,2.2,9.0,225.5,222.81,183.75
2016,12,7,11,30,1.0,158.0,2.3,9.0,159.0,141.71,115.68
2016,12,7,11,45,42.5,185.5,2.45,9.0,206.5,187.24,153.89
2016,12,7,12,0,84.0,213.0,2.6,9.0,254.0,225.23,184.78
2016,12,7,12,15,70.0,208.0,2.7,9.0,242.0,209.84,171.67
2016,12,7,12,30,56.0,203.0,2.8,9.0,230.0,195.51,159.7
2016,12,7,12,45,28.0,111.0,2.95,9.5,124.5,106.0,84.7
2016,12,7,13,0,0.0,19.0,3.1,10.0,19.0,16.74,8.87
2016,12,7,13,15,95.5,102.5,3.15,9.5,144.0,108.13,83.75
2016,12,7,13,30,191.0,186.0,3.2,9.0,269.0,180.39,140.44
2016,12,7,13,45,113.5,170.5,3.25,9.0,219.0,147.24,116.04
2016,12,7,14,0,36.0,155.0,3.3,9.0,169.0,125.59,101.63
2016,12,7,14,15,33.5,143.0,3.3,9.0,155.5,112.34,91.43
2016,12,7,14,30,31.0,131.0,3.3,9.0,142.0,102.83,87.62
2016,12,7,14,45,26.5,117.5,3.35,9.0,126.0,93.02,78.84
2016,12,7,15,0,22.0,104.0,3.4,9.0,110.0,82.98,69.77
2016,12,7,15,15,16.0,88.5,3.3,8.5,93.0,73.51,61.18
2016,12,7,15,30,10.0,73.0,3.2,8.0,76.0,61.08,49.75
2016,12,7,15,45,5.0,56.5,3.15,8.0,58.0,47.79,37.31
2016,12,7,16,0,0.0,40.0,3.1,8.0,40.0,34.33,24.59
2016,12,7,16,15,0.0,25.5,3.05,7.5,25.5,22.23,11.91
2016,12,7,16,30,0.0,11.0,3.0,7.0,11.0,9.68,0.0
2016,12,7,16,45,0.0,5.5,2.95,7.0,5.5,5.0,0.0
2016,12,7,17,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.5,3.2,11.0,3.5,3.18,0.0
2016,12,8,7,30,0.0,7.0,3.2,11.0,7.0,6.37,0.0
2016,12,8,7,45,0.0,20.0,3.2,11.0,20.0,17.63,6.07
2016,12,8,8,0,0.0,33.0,3.2,11.0,33.0,30.85,19.84
2016,12,8,8,15,0.0,48.0,3.15,11.0,48.0,46.24,33.62
2016,12,8,8,30,0.0,63.0,3.1,11.0,63.0,61.02,46.73
2016,12,8,8,45,0.0,78.0,3.05,11.5,78.0,75.43,59.3
2016,12,8,9,0,0.0,93.0,3.0,12.0,93.0,89.6,71.46
2016,12,8,9,15,2.5,106.0,2.9,12.0,106.5,102.83,82.84
2016,12,8,9,30,5.0,119.0,2.8,12.0,120.0,115.99,94.03
2016,12,8,9,45,6.0,128.5,2.75,12.5,130.5,124.42,100.88
2016,12,8,10,0,7.0,138.0,2.7,13.0,141.0,132.89,107.67
2016,12,8,10,15,3.5,121.0,2.65,13.0,122.5,112.28,90.13
2016,12,8,10,30,0.0,104.0,2.6,13.0,104.0,93.25,73.95
2016,12,8,10,45,0.0,105.0,2.55,13.0,105.0,93.85,74.39
2016,12,8,11,0,0.0,106.0,2.5,13.0,106.0,94.51,74.86
2016,12,8,11,15,0.0,113.5,2.45,13.0,113.5,101.13,80.37
2016,12,8,11,30,0.0,121.0,2.4,13.0,121.0,107.65,85.78
2016,12,8,11,45,0.0,122.0,2.35,13.5,122.0,108.25,86.07
2016,12,8,12,0,0.0,123.0,2.3,14.0,123.0,108.84,86.38
2016,12,8,12,15,0.0,139.0,2.25,14.0,139.0,122.49,97.75
2016,12,8,12,30,0.0,155.0,2.2,14.0,155.0,135.68,108.69
2016,12,8,12,45,0.0,131.0,2.2,14.0,131.0,114.64,91.24
2016,12,8,13,0,0.0,107.0,2.2,14.0,107.0,93.94,74.03
2016,12,8,13,15,0.0,71.0,2.15,14.0,71.0,62.78,47.88
2016,12,8,13,30,0.0,35.0,2.1,14.0,35.0,30.86,20.8
2016,12,8,13,45,0.0,22.5,2.1,14.0,22.5,19.81,11.38
2016,12,8,14,0,0.0,10.0,2.1,14.0,10.0,8.79,1.92
2016,12,8,14,15,0.0,9.0,2.05,14.0,9.0,7.91,1.17
2016,12,8,14,30,0.0,8.0,2.0,14.0,8.0,7.03,0.68
2016,12,8,14,45,0.0,7.0,1.95,14.0,7.0,6.15,0.0
2016,12,8,15,0,0.0,6.0,1.9,14.0,6.0,5.27,0.0
2016,12,8,15,15,0.0,5.0,1.8,13.5,5.0,4.39,0.0
2016,12,8,15,30,0.0,4.0,1.7,13.0,4.0,3.51,0.0
2016,12,8,15,45,0.0,3.0,1.65,13.0,3.0,2.63,0.0
2016,12,8,16,0,0.0,2.0,1.6,13.0,2.0,1.75,0.0
2016,12,8,16,15,0.0,1.0,1.55,13.0,1.0,0.88,0.0
2016,12,8,16,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,8,16,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,12,8,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,7,15,78.0,7.0,1.3,12.0,9.5,0.0,0.0
2016,12,9,7,30,156.0,14.0,1.3,12.0,19.0,93.53,0.0
2016,12,9,7,45,293.5,23.5,1.35,12.5,51.0,216.23,131.01
2016,12,9,8,0,431.0,33.0,1.4,13.0,83.0,312.19,246.08
2016,12,9,8,15,506.5,39.0,1.5,13.0,121.0,366.88,297.67
2016,12,9,8,30,582.0,45.0,1.6,13.0,159.0,422.17,345.89
2016,12,9,8,45,633.5,48.5,1.7,13.5,197.5,456.01,374.84
2016,12,9,9,0,685.0,52.0,1.8,14.0,236.0,492.86,404.7
2016,12,9,9,15,418.0,94.0,1.85,14.0,211.0,378.86,312.63
2016,12,9,9,30,151.0,136.0,1.9,14.0,186.0,242.01,199.28
2016,12,9,9,45,124.5,149.0,2.0,14.5,193.0,236.25,194.05
2016,12,9,10,0,98.0,162.0,2.1,15.0,200.0,220.99,180.56
2016,12,9,10,15,49.0,141.0,2.15,15.0,160.0,165.22,133.89
2016,12,9,10,30,0.0,120.0,2.2,15.0,120.0,108.53,86.06
2016,12,9,10,45,8.0,145.0,2.3,15.5,149.0,136.09,108.85
2016,12,9,11,0,16.0,170.0,2.4,16.0,178.0,162.94,130.62
2016,12,9,11,15,8.0,150.0,2.4,16.0,154.0,138.73,110.48
2016,12,9,11,30,0.0,130.0,2.4,16.0,130.0,115.82,91.5
2016,12,9,11,45,86.0,172.5,2.4,16.0,214.5,194.69,155.96
2016,12,9,12,0,172.0,215.0,2.4,16.0,299.0,266.52,212.37
2016,12,9,12,15,136.0,213.0,2.35,16.0,279.0,241.34,191.47
2016,12,9,12,30,100.0,211.0,2.3,16.0,259.0,217.11,171.93
2016,12,9,12,45,69.5,198.5,2.25,16.0,231.5,190.93,151.02
2016,12,9,13,0,39.0,186.0,2.2,16.0,204.0,167.58,132.7
2016,12,9,13,15,30.5,175.5,2.15,16.0,189.0,153.32,121.28
2016,12,9,13,30,22.0,165.0,2.1,16.0,174.0,142.85,113.08
2016,12,9,13,45,40.0,162.5,2.05,16.0,178.5,136.33,107.07
2016,12,9,14,0,58.0,160.0,2.0,16.0,183.0,130.41,102.06
2016,12,9,14,15,55.0,147.5,1.85,15.5,168.0,115.56,91.51
2016,12,9,14,30,52.0,135.0,1.7,15.0,153.0,105.38,87.74
2016,12,9,14,45,48.0,121.0,1.55,15.0,136.0,95.29,78.94
2016,12,9,15,0,44.0,107.0,1.4,15.0,119.0,84.97,69.84
2016,12,9,15,15,37.0,91.5,1.3,14.5,100.5,73.45,59.67
2016,12,9,15,30,30.0,76.0,1.2,14.0,82.0,61.69,49.12
2016,12,9,15,45,19.5,59.5,1.1,14.0,63.0,49.02,37.5
2016,12,9,16,0,9.0,43.0,1.0,14.0,44.0,36.59,25.93
2016,12,9,16,15,4.5,27.5,1.0,13.5,28.0,23.79,12.82
2016,12,9,16,30,0.0,12.0,1.0,13.0,12.0,10.56,0.0
2016,12,9,16,45,0.0,6.0,1.05,13.0,6.0,5.46,0.0
2016,12,9,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
