Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,1.0,3.65,14.0,1.0,0.0,0.0
2016,12,10,7,30,0.0,2.0,3.6,14.0,2.0,1.82,0.0
2016,12,10,7,45,0.0,7.0,3.6,14.0,7.0,6.14,0.0
2016,12,10,8,0,0.0,12.0,3.6,14.0,12.0,10.54,2.91
2016,12,10,8,15,0.0,18.0,3.5,14.0,18.0,15.82,7.65
2016,12,10,8,30,0.0,24.0,3.4,14.0,24.0,21.11,12.33
2016,12,10,8,45,0.0,30.0,3.3,14.0,30.0,26.41,16.99
2016,12,10,9,0,0.0,36.0,3.2,14.0,36.0,31.72,21.62
2016,12,10,9,15,0.0,41.5,3.05,14.0,41.5,36.59,25.83
2016,12,10,9,30,0.0,47.0,2.9,14.0,47.0,41.46,30.01
2016,12,10,9,45,0.0,51.5,2.8,14.5,51.5,45.45,33.33
2016,12,10,10,0,0.0,56.0,2.7,15.0,56.0,49.45,36.61
2016,12,10,10,15,0.0,50.5,2.7,15.0,50.5,44.57,32.42
2016,12,10,10,30,0.0,45.0,2.7,15.0,45.0,39.71,28.24
2016,12,10,10,45,0.0,53.5,2.7,15.0,53.5,47.24,34.6
2016,12,10,11,0,0.0,62.0,2.7,15.0,62.0,54.79,40.95
2016,12,10,11,15,0.0,49.5,2.65,15.0,49.5,43.71,31.53
2016,12,10,11,30,0.0,37.0,2.6,15.0,37.0,32.64,22.14
2016,12,10,11,45,0.0,54.0,2.55,15.0,54.0,47.7,34.89
2016,12,10,12,0,0.0,71.0,2.5,15.0,71.0,62.79,47.61
2016,12,10,12,15,0.0,42.0,2.45,15.0,42.0,37.07,25.88
2016,12,10,12,30,0.0,13.0,2.4,15.0,13.0,11.45,4.11
2016,12,10,12,45,0.0,48.5,2.35,15.0,48.5,42.82,30.8
2016,12,10,13,0,0.0,84.0,2.3,15.0,84.0,74.29,57.37
2016,12,10,13,15,0.0,105.0,2.25,15.0,105.0,91.96,72.22
2016,12,10,13,30,0.0,126.0,2.2,15.0,126.0,108.66,86.24
2016,12,10,13,45,11.5,137.0,2.15,15.0,142.0,117.59,93.25
2016,12,10,14,0,23.0,148.0,2.1,15.0,158.0,124.24,98.58
2016,12,10,14,15,20.5,137.0,2.05,14.5,145.0,112.92,90.01
2016,12,10,14,30,18.0,126.0,2.0,14.0,132.0,103.6,86.56
2016,12,10,14,45,14.5,113.0,2.0,14.0,117.5,93.34,77.57
2016,12,10,15,0,11.0,100.0,2.0,14.0,103.0,82.94,68.35
2016,12,10,15,15,5.5,85.5,1.95,13.5,87.0,71.34,58.06
2016,12,10,15,30,0.0,71.0,1.9,13.0,71.0,59.61,47.48
2016,12,10,15,45,0.0,55.0,1.85,13.0,55.0,46.68,35.6
2016,12,10,16,0,0.0,39.0,1.8,13.0,39.0,33.59,23.44
2016,12,10,16,15,0.0,25.0,1.75,12.5,25.0,21.86,11.41
2016,12,10,16,30,0.0,11.0,1.7,12.0,11.0,9.68,0.0
2016,12,10,16,45,0.0,5.5,1.65,12.0,5.5,5.0,0.0
2016,12,10,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,7.0,1.55,5.0,7.0,0.0,0.0
2016,12,11,7,30,0.0,14.0,1.5,5.0,14.0,12.73,0.0
2016,12,11,7,45,120.0,26.0,1.45,5.5,39.5,122.87,66.34
2016,12,11,8,0,240.0,38.0,1.4,6.0,65.0,209.8,168.56
2016,12,11,8,15,280.0,51.5,1.35,6.5,95.5,249.59,207.53
2016,12,11,8,30,320.0,65.0,1.3,7.0,126.0,289.59,243.32
2016,12,11,8,45,345.5,77.0,1.3,7.5,156.5,318.7,268.69
2016,12,11,9,0,371.0,89.0,1.3,8.0,187.0,346.81,292.18
2016,12,11,9,15,385.0,100.5,1.3,8.0,214.5,366.08,308.06
2016,12,11,9,30,399.0,112.0,1.3,8.0,242.0,383.71,322.06
2016,12,11,9,45,409.5,120.5,1.3,8.5,265.5,394.1,329.24
2016,12,11,10,0,420.0,129.0,1.3,9.0,289.0,402.69,334.7
2016,12,11,10,15,280.0,156.0,1.35,9.5,266.0,332.64,275.79
2016,12,11,10,30,140.0,183.0,1.4,10.0,243.0,266.23,219.68
2016,12,11,10,45,236.5,181.5,1.45,10.5,287.5,318.75,262.42
2016,12,11,11,0,333.0,180.0,1.5,11.0,332.0,358.54,293.14
2016,12,11,11,15,239.5,195.5,1.5,11.0,306.0,315.01,256.64
2016,12,11,11,30,146.0,211.0,1.5,11.0,280.0,269.25,218.99
2016,12,11,11,45,258.5,199.0,1.55,11.5,323.0,304.34,245.92
2016,12,11,12,0,371.0,187.0,1.6,12.0,366.0,326.8,260.95
2016,12,11,12,15,381.0,184.0,1.65,12.0,366.5,310.73,245.93
2016,12,11,12,30,391.0,181.0,1.7,12.0,367.0,293.1,229.48
2016,12,11,12,45,300.0,190.0,1.75,12.0,331.0,253.77,197.88
2016,12,11,13,0,209.0,199.0,1.8,12.0,295.0,220.81,172.41
2016,12,11,13,15,110.0,177.5,1.85,12.0,228.0,170.48,133.99
2016,12,11,13,30,11.0,156.0,1.9,12.0,161.0,134.15,107.97
2016,12,11,13,45,5.5,116.5,2.0,12.0,119.0,100.93,80.49
2016,12,11,14,0,0.0,77.0,2.1,12.0,77.0,67.91,52.83
2016,12,11,14,15,0.0,71.0,1.95,11.5,71.0,62.75,48.61
2016,12,11,14,30,0.0,65.0,1.8,11.0,65.0,57.44,46.38
2016,12,11,14,45,0.0,57.5,1.65,11.0,57.5,50.78,40.41
2016,12,11,15,0,0.0,50.0,1.5,11.0,50.0,44.13,34.39
2016,12,11,15,15,0.0,42.5,1.45,10.5,42.5,37.48,28.37
2016,12,11,15,30,0.0,35.0,1.4,10.0,35.0,30.84,22.27
2016,12,11,15,45,0.0,27.0,1.35,10.0,27.0,23.77,15.67
2016,12,11,16,0,0.0,19.0,1.3,10.0,19.0,16.71,9.03
2016,12,11,16,15,0.0,12.0,1.35,9.5,12.0,10.54,2.71
2016,12,11,16,30,0.0,5.0,1.4,9.0,5.0,4.38,0.0
2016,12,11,16,45,0.0,2.5,1.45,8.5,2.5,2.27,0.0
2016,12,11,17,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,7.5,1.7,6.0,7.5,0.0,0.0
2016,12,12,7,30,0.0,15.0,1.7,6.0,15.0,13.64,0.0
2016,12,12,7,45,195.5,24.5,1.75,6.5,46.0,159.93,81.11
2016,12,12,8,0,391.0,34.0,1.8,7.0,77.0,289.28,231.33
2016,12,12,8,15,471.5,41.0,1.85,7.5,115.0,347.5,287.69
2016,12,12,8,30,552.0,48.0,1.9,8.0,153.0,406.44,339.61
2016,12,12,8,45,599.5,53.5,1.95,8.5,190.5,443.91,372.05
2016,12,12,9,0,647.0,59.0,2.0,9.0,228.0,479.97,401.91
2016,12,12,9,15,681.0,63.0,1.9,9.0,263.5,504.17,421.28
2016,12,12,9,30,715.0,67.0,1.8,9.0,299.0,523.13,435.72
2016,12,12,9,45,658.0,81.0,1.75,9.5,311.0,502.69,417.25
2016,12,12,10,0,601.0,95.0,1.7,10.0,323.0,476.81,394.61
2016,12,12,10,15,695.5,86.0,1.6,10.0,366.5,511.6,421.07
2016,12,12,10,30,790.0,77.0,1.5,10.0,410.0,540.43,441.55
2016,12,12,10,45,644.5,112.0,1.45,10.0,391.5,482.74,393.6
2016,12,12,11,0,499.0,147.0,1.4,10.0,373.0,420.26,342.55
2016,12,12,11,15,575.5,131.0,1.4,10.0,398.0,430.81,349.69
2016,12,12,11,30,652.0,115.0,1.4,10.0,423.0,432.07,348.34
2016,12,12,11,45,584.0,135.0,1.45,10.0,413.0,397.63,318.98
2016,12,12,12,0,516.0,155.0,1.5,10.0,403.0,361.61,288.63
2016,12,12,12,15,493.0,159.5,1.5,10.0,395.0,334.46,264.74
2016,12,12,12,30,470.0,164.0,1.5,10.0,387.0,307.52,240.81
2016,12,12,12,45,452.5,163.5,1.5,10.0,374.5,278.46,214.98
2016,12,12,13,0,435.0,163.0,1.5,10.0,362.0,249.83,189.53
2016,12,12,13,15,380.5,165.5,1.5,10.0,335.5,217.21,162.58
2016,12,12,13,30,326.0,168.0,1.5,10.0,309.0,188.46,139.92
2016,12,12,13,45,345.0,155.5,1.5,10.0,296.5,161.77,117.15
2016,12,12,14,0,364.0,143.0,1.5,10.0,284.0,129.7,92.7
2016,12,12,14,15,345.5,135.5,1.45,10.0,261.5,105.19,81.25
2016,12,12,14,30,327.0,128.0,1.4,10.0,239.0,94.39,79.64
2016,12,12,14,45,316.5,115.0,1.35,10.0,212.5,85.85,72.05
2016,12,12,15,0,306.0,102.0,1.3,10.0,186.0,77.09,64.17
2016,12,12,15,15,282.5,88.5,1.3,9.5,157.5,67.7,55.72
2016,12,12,15,30,259.0,75.0,1.3,9.0,129.0,56.14,45.15
2016,12,12,15,45,228.0,60.0,1.3,9.0,99.5,45.55,35.21
2016,12,12,16,0,197.0,45.0,1.3,9.0,70.0,34.64,24.83
2016,12,12,16,15,98.5,32.0,1.35,8.5,44.5,25.7,14.85
2016,12,12,16,30,0.0,19.0,1.4,8.0,19.0,16.3,0.0
2016,12,12,16,45,0.0,9.5,1.45,8.0,9.5,8.64,0.0
2016,12,12,17,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,1.0,1.45,7.0,1.0,0.0,0.0
2016,12,13,7,30,0.0,2.0,1.5,7.0,2.0,1.82,0.0
2016,12,13,7,45,0.0,8.5,1.6,7.5,8.5,7.46,0.0
2016,12,13,8,0,0.0,15.0,1.7,8.0,15.0,13.18,5.19
2016,12,13,8,15,0.0,23.5,1.65,8.0,23.5,20.68,12.08
2016,12,13,8,30,0.0,32.0,1.6,8.0,32.0,28.19,18.86
2016,12,13,8,45,0.0,40.0,1.6,8.5,40.0,35.27,25.17
2016,12,13,9,0,0.0,48.0,1.6,9.0,48.0,42.36,31.4
2016,12,13,9,15,0.0,56.0,1.55,9.5,56.0,49.45,37.56
2016,12,13,9,30,0.0,64.0,1.5,10.0,64.0,56.56,43.63
2016,12,13,9,45,0.0,70.5,1.5,10.5,70.5,62.46,48.6
2016,12,13,10,0,0.0,77.0,1.5,11.0,77.0,68.39,53.53
2016,12,13,10,15,85.0,129.0,1.5,11.0,164.5,181.82,150.62
2016,12,13,10,30,170.0,181.0,1.5,11.0,252.0,281.15,232.26
2016,12,13,10,45,238.5,182.0,1.5,11.5,287.0,320.55,262.96
2016,12,13,11,0,307.0,183.0,1.5,12.0,322.0,348.18,283.74
2016,12,13,11,15,342.5,182.0,1.45,12.0,340.5,353.46,286.57
2016,12,13,11,30,378.0,181.0,1.4,12.0,359.0,356.07,287.03
2016,12,13,11,45,325.0,192.0,1.35,12.0,346.5,327.68,262.97
2016,12,13,12,0,272.0,203.0,1.3,12.0,334.0,301.09,240.71
2016,12,13,12,15,365.0,184.5,1.25,12.0,359.0,305.71,241.66
2016,12,13,12,30,458.0,166.0,1.2,12.0,384.0,305.58,237.39
2016,12,13,12,45,449.5,165.0,1.2,12.0,374.5,279.25,213.72
2016,12,13,13,0,441.0,164.0,1.2,12.0,365.0,252.64,189.88
2016,12,13,13,15,306.0,175.0,1.2,12.0,312.0,209.18,157.53
2016,12,13,13,30,171.0,186.0,1.2,12.0,259.0,178.23,137.1
2016,12,13,13,45,85.5,124.0,1.2,12.0,160.5,111.63,85.75
2016,12,13,14,0,0.0,62.0,1.2,12.0,62.0,54.78,41.58
2016,12,13,14,15,0.0,57.0,1.2,12.0,57.0,50.33,37.88
2016,12,13,14,30,0.0,52.0,1.2,12.0,52.0,45.9,35.86
2016,12,13,14,45,0.0,46.0,1.25,12.0,46.0,40.57,31.08
2016,12,13,15,0,0.0,40.0,1.3,12.0,40.0,35.26,26.27
2016,12,13,15,15,0.0,34.0,1.25,11.5,34.0,29.95,21.47
2016,12,13,15,30,0.0,28.0,1.2,11.0,28.0,24.65,16.61
2016,12,13,15,45,0.0,21.5,1.2,11.0,21.5,18.91,11.26
2016,12,13,16,0,0.0,15.0,1.2,11.0,15.0,13.18,5.9
2016,12,13,16,15,0.0,9.5,1.3,10.5,9.5,8.34,0.99
2016,12,13,16,30,0.0,4.0,1.4,10.0,4.0,3.5,0.0
2016,12,13,16,45,0.0,2.0,1.5,10.0,2.0,1.82,0.0
2016,12,13,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,5.0,2.45,12.0,5.0,0.0,0.0
2016,12,14,7,30,0.0,10.0,2.5,12.0,10.0,9.1,0.0
2016,12,14,7,45,85.0,23.5,2.65,12.5,32.5,87.88,32.78
2016,12,14,8,0,170.0,37.0,2.8,13.0,55.0,169.87,131.02
2016,12,14,8,15,210.5,51.0,2.8,13.0,83.5,209.23,169.81
2016,12,14,8,30,251.0,65.0,2.8,13.0,112.0,249.1,205.67
2016,12,14,8,45,275.5,79.0,2.85,13.0,141.0,279.37,232.46
2016,12,14,9,0,300.0,93.0,2.9,13.0,170.0,308.73,257.67
2016,12,14,9,15,316.0,105.0,2.95,13.0,197.0,329.47,275.07
2016,12,14,9,30,332.0,117.0,3.0,13.0,224.0,337.7,281.92
2016,12,14,9,45,338.0,128.0,3.05,13.5,246.0,348.77,289.99
2016,12,14,10,0,344.0,139.0,3.1,14.0,268.0,358.38,296.56
2016,12,14,10,15,268.5,159.0,3.1,14.0,264.0,329.48,271.5
2016,12,14,10,30,193.0,179.0,3.1,14.0,260.0,292.03,239.71
2016,12,14,10,45,140.0,187.0,3.1,14.5,247.0,264.38,215.79
2016,12,14,11,0,87.0,195.0,3.1,15.0,234.0,231.27,187.59
2016,12,14,11,15,43.5,166.0,3.1,15.0,185.5,176.27,142.12
2016,12,14,11,30,0.0,137.0,3.1,15.0,137.0,122.27,97.27
2016,12,14,11,45,0.0,143.0,3.1,15.0,143.0,127.16,101.36
2016,12,14,12,0,0.0,149.0,3.1,15.0,149.0,131.92,105.28
2016,12,14,12,15,0.0,141.5,3.05,15.0,141.5,124.75,99.32
2016,12,14,12,30,0.0,134.0,3.0,15.0,134.0,117.74,93.54
2016,12,14,12,45,2.0,145.5,2.95,15.0,146.5,127.56,101.69
2016,12,14,13,0,4.0,157.0,2.9,15.0,159.0,136.71,109.24
2016,12,14,13,15,2.0,142.0,2.9,15.0,143.0,122.89,97.91
2016,12,14,13,30,0.0,127.0,2.9,15.0,127.0,109.5,86.95
2016,12,14,13,45,2.5,132.0,2.9,15.0,133.0,112.75,89.68
2016,12,14,14,0,5.0,137.0,2.9,15.0,139.0,115.12,91.69
2016,12,14,14,15,2.5,127.0,2.9,14.5,128.0,105.67,84.19
2016,12,14,14,30,0.0,117.0,2.9,14.0,117.0,97.22,81.01
2016,12,14,14,45,0.0,104.0,2.9,14.0,104.0,86.94,71.96
2016,12,14,15,0,0.0,91.0,2.9,14.0,91.0,76.51,62.7
2016,12,14,15,15,0.0,77.0,2.9,14.0,77.0,65.22,52.56
2016,12,14,15,30,0.0,63.0,2.9,14.0,63.0,53.8,42.17
2016,12,14,15,45,0.0,48.5,2.9,14.0,48.5,41.86,31.24
2016,12,14,16,0,0.0,34.0,2.9,14.0,34.0,29.77,20.09
2016,12,14,16,15,0.0,21.5,2.85,13.5,21.5,18.95,9.31
2016,12,14,16,30,0.0,9.0,2.8,13.0,9.0,7.91,0.0
2016,12,14,16,45,0.0,4.5,2.8,13.0,4.5,4.09,0.0
2016,12,14,17,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.5,4.95,13.0,0.5,0.0,0.0
2016,12,15,7,30,0.0,1.0,4.8,13.0,1.0,0.91,0.0
2016,12,15,7,45,0.0,4.0,4.7,13.0,4.0,3.5,0.0
2016,12,15,8,0,0.0,7.0,4.6,13.0,7.0,6.14,0.0
2016,12,15,8,15,0.0,10.5,4.35,13.0,10.5,9.21,2.08
2016,12,15,8,30,0.0,14.0,4.1,13.0,14.0,12.29,4.83
2016,12,15,8,45,0.0,18.0,3.9,13.5,18.0,15.82,7.92
2016,12,15,9,0,0.0,22.0,3.7,14.0,22.0,19.35,10.99
2016,12,15,9,15,0.0,26.0,3.6,14.0,26.0,22.88,14.06
2016,12,15,9,30,0.0,30.0,3.5,14.0,30.0,26.42,17.1
2016,12,15,9,45,0.0,33.0,3.45,14.0,33.0,29.07,19.37
2016,12,15,10,0,0.0,36.0,3.4,14.0,36.0,31.73,21.63
2016,12,15,10,15,0.0,26.5,3.3,14.0,26.5,23.34,14.41
2016,12,15,10,30,0.0,17.0,3.2,14.0,17.0,14.96,7.2
2016,12,15,10,45,0.0,27.5,3.1,14.0,27.5,24.23,15.13
2016,12,15,11,0,0.0,38.0,3.0,14.0,38.0,33.52,23.04
2016,12,15,11,15,0.0,70.5,2.95,14.0,70.5,62.34,47.51
2016,12,15,11,30,0.0,103.0,2.9,14.0,103.0,91.46,72.0
2016,12,15,11,45,0.0,104.0,2.85,14.0,104.0,92.21,72.57
2016,12,15,12,0,0.0,105.0,2.8,14.0,105.0,92.96,73.18
2016,12,15,12,15,0.0,75.5,2.8,14.0,75.5,66.79,51.16
2016,12,15,12,30,0.0,46.0,2.8,14.0,46.0,40.61,29.01
2016,12,15,12,45,0.0,45.5,2.8,14.5,45.5,40.16,28.6
2016,12,15,13,0,0.0,45.0,2.8,15.0,45.0,39.72,28.18
2016,12,15,13,15,0.0,52.5,2.75,15.0,52.5,46.36,33.84
2016,12,15,13,30,0.0,60.0,2.7,15.0,60.0,53.01,39.52
2016,12,15,13,45,0.0,53.0,2.7,15.0,53.0,46.79,34.29
2016,12,15,14,0,0.0,46.0,2.7,15.0,46.0,40.58,29.06
2016,12,15,14,15,0.0,42.5,2.6,14.5,42.5,37.48,26.51
2016,12,15,14,30,0.0,39.0,2.5,14.0,39.0,34.38,25.24
2016,12,15,14,45,0.0,34.5,2.45,14.0,34.5,30.39,21.68
2016,12,15,15,0,0.0,30.0,2.4,14.0,30.0,26.41,18.1
2016,12,15,15,15,0.0,25.5,2.25,14.0,25.5,22.44,14.49
2016,12,15,15,30,0.0,21.0,2.1,14.0,21.0,18.46,10.84
2016,12,15,15,45,0.0,16.0,2.0,14.0,16.0,14.06,6.79
2016,12,15,16,0,0.0,11.0,1.9,14.0,11.0,9.65,2.72
2016,12,15,16,15,0.0,7.0,1.8,13.5,7.0,6.14,0.0
2016,12,15,16,30,0.0,3.0,1.7,13.0,3.0,2.63,0.0
2016,12,15,16,45,0.0,1.5,1.6,13.0,1.5,1.36,0.0
2016,12,15,17,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.3,6.5,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,16,7,45,233.5,15.0,4.0,6.5,38.5,165.0,49.15
2016,12,16,8,0,467.0,30.0,4.1,7.0,77.0,316.7,250.53
2016,12,16,8,15,550.0,36.5,4.2,7.0,117.5,378.34,315.21
2016,12,16,8,30,633.0,43.0,4.3,7.0,158.0,439.97,371.87
2016,12,16,8,45,681.0,47.5,4.45,7.5,197.5,478.33,406.52
2016,12,16,9,0,729.0,52.0,4.6,8.0,237.0,514.82,438.01
2016,12,16,9,15,762.0,55.0,4.6,8.5,274.0,538.35,457.21
2016,12,16,9,30,795.0,58.0,4.6,9.0,311.0,559.18,473.25
2016,12,16,9,45,817.5,60.0,4.7,9.5,343.0,569.63,480.46
2016,12,16,10,0,840.0,62.0,4.8,10.0,375.0,576.96,484.67
2016,12,16,10,15,855.5,63.5,4.8,10.0,401.0,576.37,482.75
2016,12,16,10,30,871.0,65.0,4.8,10.0,427.0,569.38,475.47
2016,12,16,10,45,880.0,66.5,4.8,10.5,446.5,559.05,464.27
2016,12,16,11,0,889.0,68.0,4.8,11.0,466.0,545.57,450.26
2016,12,16,11,15,895.5,68.5,4.75,11.0,479.0,526.59,432.26
2016,12,16,11,30,902.0,69.0,4.7,11.0,492.0,504.61,411.44
2016,12,16,11,45,904.5,69.5,4.7,11.0,497.0,477.88,386.43
2016,12,16,12,0,907.0,70.0,4.7,11.0,502.0,448.49,358.68
2016,12,16,12,15,906.5,70.0,4.7,11.0,500.0,414.9,326.93
2016,12,16,12,30,906.0,70.0,4.7,11.0,498.0,379.1,292.72
2016,12,16,12,45,900.5,69.5,4.75,11.5,488.0,339.24,254.33
2016,12,16,13,0,895.0,69.0,4.8,12.0,478.0,297.88,214.54
2016,12,16,13,15,887.0,68.0,4.8,11.5,460.5,254.22,173.97
2016,12,16,13,30,879.0,67.0,4.8,11.0,443.0,209.66,133.85
2016,12,16,13,45,865.0,65.5,4.85,11.0,419.0,158.69,91.5
2016,12,16,14,0,851.0,64.0,4.9,11.0,395.0,111.93,59.1
2016,12,16,14,15,831.5,62.0,4.85,11.0,364.5,65.01,38.37
2016,12,16,14,30,812.0,60.0,4.8,11.0,334.0,47.62,37.51
2016,12,16,14,45,783.0,57.0,4.8,11.0,298.5,45.82,35.9
2016,12,16,15,0,754.0,54.0,4.8,11.0,263.0,44.06,34.28
2016,12,16,15,15,710.5,50.5,4.65,10.0,224.0,41.84,32.33
2016,12,16,15,30,667.0,47.0,4.5,9.0,185.0,39.69,30.32
2016,12,16,15,45,599.5,41.0,4.4,8.5,144.5,35.18,26.0
2016,12,16,16,0,532.0,35.0,4.3,8.0,104.0,30.67,21.46
2016,12,16,16,15,266.0,33.0,4.2,7.5,67.5,27.42,16.68
2016,12,16,16,30,0.0,31.0,4.1,7.0,31.0,24.7,0.0
2016,12,16,16,45,0.0,15.5,4.05,7.0,15.5,14.1,0.0
2016,12,16,17,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,2.65,3.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.15,0.5,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,17,7,45,250.0,14.5,1.85,2.0,39.5,169.22,40.5
2016,12,17,8,0,500.0,29.0,1.8,3.0,79.0,333.62,264.11
2016,12,17,8,15,581.5,35.0,1.85,3.5,119.5,394.23,328.31
2016,12,17,8,30,663.0,41.0,1.9,4.0,160.0,454.72,382.88
2016,12,17,8,45,712.5,45.0,1.95,4.5,201.0,493.58,417.23
2016,12,17,9,0,762.0,49.0,2.0,5.0,242.0,530.55,448.33
2016,12,17,9,15,794.0,52.0,2.0,5.5,279.0,553.6,466.64
2016,12,17,9,30,826.0,55.0,2.0,6.0,316.0,573.92,481.8
2016,12,17,9,45,846.5,57.5,2.0,6.5,348.5,583.77,487.95
2016,12,17,10,0,867.0,60.0,2.0,7.0,381.0,586.56,488.23
2016,12,17,10,15,881.5,61.5,2.0,7.5,407.5,585.57,485.13
2016,12,17,10,30,896.0,63.0,2.0,8.0,434.0,581.34,479.19
2016,12,17,10,45,904.0,64.5,2.0,8.5,454.0,570.19,467.61
2016,12,17,11,0,912.0,66.0,2.0,9.0,474.0,555.85,453.29
2016,12,17,11,15,917.5,66.5,2.0,9.0,486.5,535.99,435.17
2016,12,17,11,30,923.0,67.0,2.0,9.0,499.0,513.1,414.25
2016,12,17,11,45,924.0,67.5,2.0,9.5,504.0,485.23,388.2
2016,12,17,12,0,925.0,68.0,2.0,10.0,509.0,454.73,359.56
2016,12,17,12,15,923.5,68.0,2.0,10.0,506.5,420.27,327.83
2016,12,17,12,30,922.0,68.0,2.0,10.0,504.0,383.62,293.62
2016,12,17,12,45,911.5,69.0,2.0,10.0,493.0,343.11,255.88
2016,12,17,13,0,901.0,70.0,2.0,10.0,482.0,301.39,216.83
2016,12,17,13,15,892.5,69.5,1.95,10.0,464.5,257.81,176.34
2016,12,17,13,30,884.0,69.0,1.9,10.0,447.0,209.38,133.05
2016,12,17,13,45,869.0,67.5,1.85,10.0,422.5,162.09,94.02
2016,12,17,14,0,854.0,66.0,1.8,10.0,398.0,115.05,61.39
2016,12,17,14,15,834.0,64.0,1.75,9.5,367.5,67.95,40.31
2016,12,17,14,30,814.0,62.0,1.7,9.0,337.0,49.25,39.32
2016,12,17,14,45,784.0,59.0,1.65,9.0,301.0,47.48,37.75
2016,12,17,15,0,754.0,56.0,1.6,9.0,265.0,45.76,36.16
2016,12,17,15,15,709.5,52.0,1.6,8.5,226.0,43.14,33.76
2016,12,17,15,30,665.0,48.0,1.6,8.0,187.0,40.57,31.3
2016,12,17,15,45,594.5,42.0,1.6,7.5,146.0,36.08,26.98
2016,12,17,16,0,524.0,36.0,1.6,7.0,105.0,31.6,22.44
2016,12,17,16,15,262.0,34.0,1.65,6.5,68.5,26.68,16.31
2016,12,17,16,30,0.0,32.0,1.7,6.0,32.0,25.39,0.0
2016,12,17,16,45,0.0,16.0,1.75,6.0,16.0,14.55,0.0
2016,12,17,17,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.1,0.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,2.8,0.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,18,7,45,249.0,14.0,2.85,1.5,38.5,167.4,28.2
2016,12,18,8,0,498.0,28.0,2.9,2.0,77.0,331.39,263.11
2016,12,18,8,15,582.0,34.0,2.95,2.5,118.0,393.11,330.26
2016,12,18,8,30,666.0,40.0,3.0,3.0,159.0,454.97,386.98
2016,12,18,8,45,716.5,44.0,3.1,3.5,200.0,494.43,422.63
2016,12,18,9,0,767.0,48.0,3.2,4.0,241.0,532.06,455.02
2016,12,18,9,15,799.5,51.0,3.15,4.5,278.5,555.5,473.97
2016,12,18,9,30,832.0,54.0,3.1,5.0,316.0,576.2,489.67
2016,12,18,9,45,850.5,57.0,3.1,5.5,349.0,585.55,495.58
2016,12,18,10,0,869.0,60.0,3.1,6.0,382.0,587.84,495.49
2016,12,18,10,15,884.5,61.5,3.0,6.5,409.0,587.5,492.55
2016,12,18,10,30,900.0,63.0,2.9,7.0,436.0,583.89,486.67
2016,12,18,10,45,910.5,64.0,2.85,7.5,456.5,573.58,475.41
2016,12,18,11,0,921.0,65.0,2.8,8.0,477.0,559.99,461.29
2016,12,18,11,15,927.0,66.0,2.75,8.0,489.5,540.82,443.26
2016,12,18,11,30,933.0,67.0,2.7,8.0,502.0,518.55,422.36
2016,12,18,11,45,935.5,67.0,2.7,8.5,507.5,490.64,395.92
2016,12,18,12,0,938.0,67.0,2.7,9.0,513.0,460.0,366.78
2016,12,18,12,15,936.5,67.0,2.7,9.0,510.5,425.2,334.37
2016,12,18,12,30,935.0,67.0,2.7,9.0,508.0,388.17,299.43
2016,12,18,12,45,930.5,66.0,2.7,9.5,498.0,347.23,260.28
2016,12,18,13,0,926.0,65.0,2.7,10.0,488.0,304.65,219.52
2016,12,18,13,15,917.5,64.5,2.7,10.0,470.5,260.17,177.95
2016,12,18,13,30,909.0,64.0,2.7,10.0,453.0,214.74,136.83
2016,12,18,13,45,896.0,62.5,2.7,10.0,429.0,167.19,97.22
2016,12,18,14,0,883.0,61.0,2.7,10.0,405.0,119.55,63.88
2016,12,18,14,15,864.5,59.0,2.6,9.5,374.5,71.51,42.1
2016,12,18,14,30,846.0,57.0,2.5,9.0,344.0,45.37,35.78
2016,12,18,14,45,818.0,54.5,2.45,9.0,308.0,43.91,34.48
2016,12,18,15,0,790.0,52.0,2.4,9.0,272.0,42.49,33.17
2016,12,18,15,15,748.5,48.5,2.3,8.0,232.5,40.2,31.14
2016,12,18,15,30,707.0,45.0,2.2,7.0,193.0,37.95,29.05
2016,12,18,15,45,640.5,39.5,2.1,6.5,151.5,33.83,25.05
2016,12,18,16,0,574.0,34.0,2.0,6.0,110.0,29.71,20.88
2016,12,18,16,15,453.0,26.0,2.0,5.5,72.0,23.01,13.46
2016,12,18,16,30,332.0,18.0,2.0,5.0,34.0,16.2,0.0
2016,12,18,16,45,166.0,9.0,2.0,4.5,17.0,8.19,0.0
2016,12,18,17,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,2.1,0.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,2.05,0.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,19,7,45,218.0,14.5,1.95,2.0,35.5,154.23,13.68
2016,12,19,8,0,436.0,29.0,1.9,3.0,71.0,306.06,239.91
2016,12,19,8,15,520.5,35.5,1.9,3.5,110.5,359.53,299.7
2016,12,19,8,30,605.0,42.0,1.9,4.0,150.0,421.65,355.78
2016,12,19,8,45,657.0,46.5,1.9,4.5,189.0,462.21,391.54
2016,12,19,9,0,709.0,51.0,1.9,5.0,228.0,501.08,424.18
2016,12,19,9,15,742.5,54.5,1.85,5.5,264.5,525.66,443.65
2016,12,19,9,30,776.0,58.0,1.8,6.0,301.0,547.64,460.04
2016,12,19,9,45,730.0,66.5,1.8,6.5,314.0,525.35,440.55
2016,12,19,10,0,684.0,75.0,1.8,7.0,327.0,502.82,420.79
2016,12,19,10,15,755.5,73.5,1.8,7.5,370.0,530.77,441.38
2016,12,19,10,30,827.0,72.0,1.8,8.0,413.0,556.58,459.13
2016,12,19,10,45,837.5,73.5,1.85,8.5,432.5,547.51,449.34
2016,12,19,11,0,848.0,75.0,1.9,9.0,452.0,535.3,437.06
2016,12,19,11,15,854.0,75.5,1.85,9.0,465.0,516.6,419.79
2016,12,19,11,30,860.0,76.0,1.8,9.0,478.0,495.0,399.86
2016,12,19,11,45,760.0,94.5,1.8,9.5,453.0,440.47,353.71
2016,12,19,12,0,660.0,113.0,1.8,10.0,428.0,389.07,310.24
2016,12,19,12,15,566.5,137.0,1.8,10.0,406.5,348.9,276.28
2016,12,19,12,30,473.0,161.0,1.8,10.0,385.0,309.77,243.51
2016,12,19,12,45,663.0,118.0,1.8,10.5,424.5,309.65,235.31
2016,12,19,13,0,853.0,75.0,1.8,11.0,464.0,292.9,210.98
2016,12,19,13,15,843.5,74.0,1.75,11.0,447.5,250.16,171.49
2016,12,19,13,30,834.0,73.0,1.7,11.0,431.0,206.77,132.64
2016,12,19,13,45,819.5,71.5,1.65,11.0,407.0,161.87,95.5
2016,12,19,14,0,805.0,70.0,1.6,11.0,383.0,117.24,64.17
2016,12,19,14,15,784.0,67.5,1.5,10.5,353.5,72.08,42.95
2016,12,19,14,30,763.0,65.0,1.4,10.0,324.0,51.36,41.07
2016,12,19,14,45,732.5,62.0,1.3,10.0,289.5,49.67,39.58
2016,12,19,15,0,702.0,59.0,1.2,10.0,255.0,48.05,38.09
2016,12,19,15,15,657.0,54.5,1.2,9.5,217.0,45.08,35.39
2016,12,19,15,30,612.0,50.0,1.2,9.0,179.0,38.55,29.38
2016,12,19,15,45,539.0,44.0,1.3,8.5,139.5,34.52,25.49
2016,12,19,16,0,466.0,38.0,1.4,8.0,100.0,30.49,21.41
2016,12,19,16,15,233.0,34.5,1.4,7.5,65.5,27.0,16.74
2016,12,19,16,30,0.0,31.0,1.4,7.0,31.0,24.93,0.0
2016,12,19,16,45,0.0,15.5,1.4,7.0,15.5,14.1,0.0
2016,12,19,17,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
